Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,223.5,150.0,1.95,15.0,232.0,105.1,87.43
2016,1,11,15,0,216.0,137.0,1.9,15.0,210.0,97.07,80.5
2016,1,11,15,15,206.0,121.5,1.75,15.0,184.5,87.23,71.9
2016,1,11,15,30,196.0,106.0,1.6,15.0,159.0,77.13,62.94
2016,1,11,15,45,367.0,77.5,1.45,15.0,155.5,57.73,45.67
2016,1,11,16,0,538.0,49.0,1.3,15.0,152.0,39.46,29.28
2016,1,11,16,15,455.5,41.0,1.25,14.5,113.0,33.31,23.53
2016,1,11,16,30,373.0,33.0,1.2,14.0,74.0,27.15,17.33
2016,1,11,16,45,236.0,22.0,1.2,14.0,43.5,18.12,4.4
2016,1,11,17,0,99.0,11.0,1.2,14.0,13.0,9.39,0.0
2016,1,11,17,15,49.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,15.0,3.65,11.5,32.5,165.93,4.57
2016,1,12,8,0,367.0,30.0,3.6,12.0,65.0,323.04,250.69
2016,1,12,8,15,456.5,38.0,3.5,12.0,104.5,394.35,324.85
2016,1,12,8,30,546.0,46.0,3.4,12.0,144.0,466.21,388.68
2016,1,12,8,45,601.0,51.5,3.35,12.0,185.0,510.25,427.29
2016,1,12,9,0,656.0,57.0,3.3,12.0,226.0,552.28,462.42
2016,1,12,9,15,692.5,60.5,3.15,12.0,264.5,572.34,478.43
2016,1,12,9,30,729.0,64.0,3.0,12.0,303.0,594.29,494.83
2016,1,12,9,45,525.5,106.0,2.95,12.5,288.0,492.35,409.73
2016,1,12,10,0,322.0,148.0,2.9,13.0,273.0,380.34,315.99
2016,1,12,10,15,350.0,155.5,2.95,13.0,301.0,395.9,328.34
2016,1,12,10,30,378.0,163.0,3.0,13.0,329.0,409.12,337.94
2016,1,12,10,45,408.0,166.5,3.05,13.5,353.5,428.17,351.15
2016,1,12,11,0,438.0,170.0,3.1,14.0,378.0,432.09,352.16
2016,1,12,11,15,428.5,179.0,3.1,14.0,388.0,416.59,337.95
2016,1,12,11,30,419.0,188.0,3.1,14.0,398.0,399.89,322.75
2016,1,12,11,45,395.0,196.5,3.15,14.5,397.0,368.05,295.04
2016,1,12,12,0,371.0,205.0,3.2,15.0,396.0,344.62,273.94
2016,1,12,12,15,443.5,189.0,3.2,15.0,417.5,343.14,269.48
2016,1,12,12,30,516.0,173.0,3.2,15.0,439.0,329.52,254.11
2016,1,12,12,45,337.5,200.5,3.25,15.0,373.5,266.14,204.65
2016,1,12,13,0,159.0,228.0,3.3,15.0,308.0,219.55,171.01
2016,1,12,13,15,301.0,200.0,3.3,15.0,346.5,214.46,160.26
2016,1,12,13,30,443.0,172.0,3.3,15.0,385.0,193.64,136.29
2016,1,12,13,45,414.0,169.0,3.35,15.0,361.5,159.42,111.4
2016,1,12,14,0,385.0,166.0,3.4,15.0,338.0,127.87,93.61
2016,1,12,14,15,356.5,159.0,3.45,15.0,310.5,111.93,93.19
2016,1,12,14,30,328.0,152.0,3.5,15.0,283.0,107.44,89.44
2016,1,12,14,45,311.5,142.0,3.6,15.0,257.5,101.17,84.09
2016,1,12,15,0,295.0,132.0,3.7,15.0,232.0,94.77,78.56
2016,1,12,15,15,282.0,117.0,3.75,14.5,204.0,85.1,70.23
2016,1,12,15,30,269.0,102.0,3.8,14.0,176.0,75.17,61.51
2016,1,12,15,45,245.5,87.0,3.9,14.0,146.0,64.9,52.22
2016,1,12,16,0,222.0,72.0,4.0,14.0,116.0,54.36,42.56
2016,1,12,16,15,186.5,56.0,4.1,13.5,86.5,42.83,31.95
2016,1,12,16,30,151.0,40.0,4.2,13.0,57.0,31.04,20.79
2016,1,12,16,45,75.5,25.0,4.3,13.0,33.5,19.62,6.36
2016,1,12,17,0,0.0,10.0,4.4,13.0,10.0,8.54,0.0
2016,1,12,17,15,0.0,5.0,4.5,13.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,159.0,16.5,5.6,13.5,32.0,152.94,10.09
2016,1,13,8,0,318.0,33.0,5.8,14.0,64.0,293.78,228.09
2016,1,13,8,15,413.5,42.0,5.9,14.0,104.0,370.65,305.9
2016,1,13,8,30,509.0,51.0,6.0,14.0,144.0,447.95,375.12
2016,1,13,8,45,564.5,58.0,6.15,14.0,185.0,494.48,416.7
2016,1,13,9,0,620.0,65.0,6.3,14.0,226.0,538.92,454.93
2016,1,13,9,15,659.5,69.5,6.4,14.0,265.0,566.67,478.17
2016,1,13,9,30,699.0,74.0,6.5,14.0,304.0,591.41,498.04
2016,1,13,9,45,718.5,79.0,6.65,14.5,337.5,599.9,503.17
2016,1,13,10,0,738.0,84.0,6.8,15.0,371.0,605.11,505.25
2016,1,13,10,15,699.5,92.5,6.9,15.0,381.0,573.55,478.02
2016,1,13,10,30,661.0,101.0,7.0,15.0,391.0,540.48,449.46
2016,1,13,10,45,493.0,147.5,7.1,15.0,370.0,461.31,382.09
2016,1,13,11,0,325.0,194.0,7.2,15.0,349.0,382.26,314.89
2016,1,13,11,15,361.0,193.5,7.2,15.0,371.0,386.0,316.79
2016,1,13,11,30,397.0,193.0,7.2,15.0,393.0,386.56,315.53
2016,1,13,11,45,451.5,184.0,7.25,15.0,415.0,391.89,317.6
2016,1,13,12,0,506.0,175.0,7.3,15.0,437.0,384.15,308.34
2016,1,13,12,15,403.5,197.5,7.25,14.5,407.0,336.02,267.94
2016,1,13,12,30,301.0,220.0,7.2,14.0,377.0,291.17,231.05
2016,1,13,12,45,412.0,193.5,7.2,14.0,404.5,286.37,221.91
2016,1,13,13,0,523.0,167.0,7.2,14.0,432.0,268.2,200.17
2016,1,13,13,15,375.5,189.0,7.15,14.0,377.0,222.89,165.74
2016,1,13,13,30,228.0,211.0,7.1,14.0,322.0,192.55,146.19
2016,1,13,13,45,510.0,149.5,7.05,14.0,382.0,156.99,106.09
2016,1,13,14,0,792.0,88.0,7.0,14.0,442.0,100.48,60.98
2016,1,13,14,15,774.5,85.5,6.7,14.0,414.0,69.44,56.22
2016,1,13,14,30,757.0,83.0,6.4,14.0,386.0,62.34,50.01
2016,1,13,14,45,737.0,79.0,6.15,14.0,353.0,59.97,47.99
2016,1,13,15,0,717.0,75.0,5.9,14.0,320.0,57.61,45.95
2016,1,13,15,15,681.5,70.5,5.5,13.5,282.0,54.72,43.48
2016,1,13,15,30,646.0,66.0,5.1,13.0,244.0,51.85,40.97
2016,1,13,15,45,603.0,59.0,4.75,13.0,204.0,46.92,36.44
2016,1,13,16,0,560.0,52.0,4.4,13.0,164.0,41.92,31.74
2016,1,13,16,15,474.5,44.5,4.2,12.5,123.0,36.23,26.34
2016,1,13,16,30,389.0,37.0,4.0,12.0,82.0,30.57,20.6
2016,1,13,16,45,246.5,25.5,3.8,12.0,49.5,21.14,8.33
2016,1,13,17,0,104.0,14.0,3.6,12.0,17.0,11.95,0.0
2016,1,13,17,15,52.0,7.0,3.5,11.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,126.0,16.0,2.75,11.5,28.5,125.86,13.43
2016,1,14,8,0,252.0,32.0,2.9,12.0,57.0,249.58,194.35
2016,1,14,8,15,303.0,45.5,3.1,12.0,90.5,297.9,245.89
2016,1,14,8,30,354.0,59.0,3.3,12.0,124.0,348.54,292.06
2016,1,14,8,45,388.0,70.5,3.5,12.0,158.0,383.81,323.7
2016,1,14,9,0,422.0,82.0,3.7,12.0,192.0,417.73,352.96
2016,1,14,9,15,440.5,93.5,3.85,12.0,224.0,439.04,370.68
2016,1,14,9,30,459.0,105.0,4.0,12.0,256.0,458.17,385.98
2016,1,14,9,45,473.0,113.5,4.2,12.5,284.0,468.4,393.08
2016,1,14,10,0,487.0,122.0,4.4,13.0,312.0,476.31,398.02
2016,1,14,10,15,476.5,135.0,4.55,13.0,333.0,470.77,392.21
2016,1,14,10,30,466.0,148.0,4.7,13.0,354.0,463.24,384.72
2016,1,14,10,45,407.5,169.0,4.85,13.0,356.0,432.92,358.28
2016,1,14,11,0,349.0,190.0,5.0,13.0,358.0,393.04,324.33
2016,1,14,11,15,309.0,204.0,5.2,13.0,356.0,369.02,303.35
2016,1,14,11,30,269.0,218.0,5.4,13.0,354.0,345.82,283.05
2016,1,14,11,45,262.0,224.0,5.65,13.0,358.5,332.27,270.78
2016,1,14,12,0,255.0,230.0,5.9,13.0,363.0,318.22,257.95
2016,1,14,12,15,162.0,228.5,6.1,13.0,313.0,259.43,209.49
2016,1,14,12,30,69.0,227.0,6.3,13.0,263.0,211.04,170.38
2016,1,14,12,45,95.0,228.5,6.5,13.0,277.5,213.23,171.09
2016,1,14,13,0,121.0,230.0,6.7,13.0,292.0,212.6,169.04
2016,1,14,13,15,88.5,218.0,6.75,13.0,262.5,187.22,148.65
2016,1,14,13,30,56.0,206.0,6.8,13.0,233.0,165.53,131.89
2016,1,14,13,45,28.0,114.0,6.85,13.0,127.5,93.87,73.18
2016,1,14,14,0,0.0,22.0,6.9,13.0,22.0,18.16,9.93
2016,1,14,14,15,0.0,64.0,6.75,13.0,64.0,53.04,41.84
2016,1,14,14,30,0.0,106.0,6.6,13.0,106.0,85.32,70.66
2016,1,14,14,45,0.0,96.0,6.5,13.0,96.0,77.62,63.9
2016,1,14,15,0,0.0,86.0,6.4,13.0,86.0,69.84,57.04
2016,1,14,15,15,0.0,75.5,6.3,13.0,75.5,61.61,49.73
2016,1,14,15,30,0.0,65.0,6.2,13.0,65.0,53.3,42.27
2016,1,14,15,45,0.0,53.5,6.15,13.0,53.5,44.18,33.99
2016,1,14,16,0,0.0,42.0,6.1,13.0,42.0,34.73,25.35
2016,1,14,16,15,0.0,31.0,6.1,13.0,31.0,25.59,16.94
2016,1,14,16,30,0.0,20.0,6.1,13.0,20.0,16.48,8.5
2016,1,14,16,45,0.0,12.0,6.2,13.0,12.0,9.87,1.22
2016,1,14,17,0,0.0,4.0,6.3,13.0,4.0,3.41,0.0
2016,1,14,17,15,0.0,2.0,6.35,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,17.0,0.4,12.5,32.0,147.9,23.57
2016,1,15,8,0,296.0,34.0,0.4,13.0,64.0,281.33,216.01
2016,1,15,8,15,388.0,43.5,0.55,13.0,103.0,356.72,287.79
2016,1,15,8,30,480.0,53.0,0.7,13.0,142.0,432.54,352.48
2016,1,15,8,45,539.5,59.5,0.9,13.0,182.5,481.58,394.28
2016,1,15,9,0,599.0,66.0,1.1,13.0,223.0,528.57,433.09
2016,1,15,9,15,638.5,71.0,1.3,13.0,262.0,557.29,456.54
2016,1,15,9,30,678.0,76.0,1.5,13.0,301.0,583.06,476.98
2016,1,15,9,45,624.0,91.5,1.7,13.5,316.0,554.09,453.14
2016,1,15,10,0,570.0,107.0,1.9,14.0,331.0,522.87,427.46
2016,1,15,10,15,580.5,114.0,1.95,14.0,356.5,523.47,426.88
2016,1,15,10,30,591.0,121.0,2.0,14.0,382.0,521.22,423.66
2016,1,15,10,45,612.5,122.0,2.15,14.0,405.0,516.8,419.12
2016,1,15,11,0,634.0,123.0,2.3,14.0,428.0,509.04,411.67
2016,1,15,11,15,568.5,147.0,2.25,14.0,427.5,466.85,376.18
2016,1,15,11,30,503.0,171.0,2.2,14.0,427.0,431.73,346.29
2016,1,15,11,45,457.0,185.5,2.2,14.0,421.0,398.89,318.4
2016,1,15,12,0,411.0,200.0,2.2,14.0,415.0,367.32,291.5
2016,1,15,12,15,397.5,203.5,2.15,14.0,412.0,336.86,265.17
2016,1,15,12,30,384.0,207.0,2.1,14.0,409.0,312.19,243.19
2016,1,15,12,45,602.5,149.5,2.05,14.0,461.0,316.02,237.79
2016,1,15,13,0,821.0,92.0,2.0,14.0,513.0,294.38,208.84
2016,1,15,13,15,812.5,90.5,1.9,14.0,498.0,246.9,165.89
2016,1,15,13,30,804.0,89.0,1.8,14.0,483.0,199.09,124.74
2016,1,15,13,45,799.0,85.0,1.75,14.0,462.5,149.54,86.69
2016,1,15,14,0,794.0,81.0,1.7,14.0,442.0,99.8,57.97
2016,1,15,14,15,776.5,79.0,1.6,14.0,414.0,64.26,51.57
2016,1,15,14,30,759.0,77.0,1.5,14.0,386.0,63.15,50.71
2016,1,15,14,45,737.0,73.5,1.45,14.5,352.5,60.84,48.66
2016,1,15,15,0,715.0,70.0,1.4,15.0,319.0,58.55,46.6
2016,1,15,15,15,680.5,66.0,1.3,14.5,281.5,51.15,40.15
2016,1,15,15,30,646.0,62.0,1.2,14.0,244.0,48.57,37.93
2016,1,15,15,45,593.5,57.0,1.1,14.0,203.5,45.09,34.74
2016,1,15,16,0,541.0,52.0,1.0,14.0,163.0,41.64,31.46
2016,1,15,16,15,461.5,44.5,1.0,14.0,123.0,35.99,26.09
2016,1,15,16,30,382.0,37.0,1.0,14.0,83.0,30.35,20.47
2016,1,15,16,45,248.0,25.5,1.05,14.0,50.5,20.96,9.59
2016,1,15,17,0,114.0,14.0,1.1,14.0,18.0,11.95,0.0
2016,1,15,17,15,57.0,7.0,1.15,14.0,9.0,5.97,0.0
2016,1,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,15.0,4.35,13.5,15.0,12.37,0.0
2016,1,16,8,0,0.0,30.0,4.4,14.0,30.0,27.66,16.31
2016,1,16,8,15,3.5,48.0,4.35,14.0,48.5,49.47,35.77
2016,1,16,8,30,7.0,66.0,4.3,14.0,67.0,69.81,53.69
2016,1,16,8,45,16.0,83.0,4.3,14.0,87.0,91.82,73.06
2016,1,16,9,0,25.0,100.0,4.3,14.0,107.0,123.96,100.78
2016,1,16,9,15,32.0,115.5,4.2,14.0,125.5,142.49,116.64
2016,1,16,9,30,39.0,131.0,4.1,14.0,144.0,160.62,131.92
2016,1,16,9,45,19.5,124.5,4.0,14.5,131.0,124.84,100.96
2016,1,16,10,0,0.0,118.0,3.9,15.0,118.0,102.87,81.67
2016,1,16,10,15,10.0,143.5,3.8,15.0,148.0,132.78,106.81
2016,1,16,10,30,20.0,169.0,3.7,15.0,178.0,161.86,130.9
2016,1,16,10,45,15.0,171.0,3.65,15.0,178.0,158.15,127.43
2016,1,16,11,0,10.0,173.0,3.6,15.0,178.0,154.97,124.5
2016,1,16,11,15,49.5,199.5,3.55,15.0,225.0,206.56,167.09
2016,1,16,11,30,89.0,226.0,3.5,15.0,272.0,246.73,199.41
2016,1,16,11,45,44.5,179.0,3.5,15.0,202.0,176.48,141.6
2016,1,16,12,0,0.0,132.0,3.5,15.0,132.0,109.92,86.68
2016,1,16,12,15,70.5,186.0,3.5,15.0,223.5,184.83,147.75
2016,1,16,12,30,141.0,240.0,3.5,15.0,315.0,250.32,198.93
2016,1,16,12,45,75.0,210.5,3.5,15.5,250.5,194.15,153.63
2016,1,16,13,0,9.0,181.0,3.5,16.0,186.0,148.71,118.04
2016,1,16,13,15,4.5,124.5,3.4,16.0,127.0,102.88,80.48
2016,1,16,13,30,0.0,68.0,3.3,16.0,68.0,56.4,41.98
2016,1,16,13,45,14.5,124.0,3.2,16.0,130.5,102.0,79.59
2016,1,16,14,0,29.0,180.0,3.1,16.0,193.0,134.58,106.46
2016,1,16,14,15,14.5,123.5,3.0,15.5,130.0,98.56,81.26
2016,1,16,14,30,0.0,67.0,2.9,15.0,67.0,55.53,43.75
2016,1,16,14,45,26.5,104.5,2.8,15.0,114.0,81.84,67.08
2016,1,16,15,0,53.0,142.0,2.7,15.0,161.0,104.71,87.24
2016,1,16,15,15,45.5,127.0,2.55,15.0,142.0,94.39,78.21
2016,1,16,15,30,38.0,112.0,2.4,15.0,123.0,83.86,68.93
2016,1,16,15,45,29.5,94.5,2.3,15.0,102.5,71.59,57.99
2016,1,16,16,0,21.0,77.0,2.2,15.0,82.0,59.08,46.67
2016,1,16,16,15,10.5,59.5,2.15,14.5,62.0,46.94,35.62
2016,1,16,16,30,0.0,42.0,2.1,14.0,42.0,33.55,23.27
2016,1,16,16,45,0.0,25.5,2.1,14.0,25.5,20.76,9.95
2016,1,16,17,0,0.0,9.0,2.1,14.0,9.0,7.68,0.0
2016,1,16,17,15,0.0,4.5,2.15,14.0,4.5,3.84,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,5.65,14.0,8.5,6.98,0.0
2016,1,17,8,0,0.0,17.0,5.7,14.0,17.0,14.0,5.5
2016,1,17,8,15,0.0,26.5,5.7,14.0,26.5,21.86,12.65
2016,1,17,8,30,0.0,36.0,5.7,14.0,36.0,29.74,19.62
2016,1,17,8,45,0.0,46.0,5.75,14.5,46.0,38.05,26.86
2016,1,17,9,0,0.0,56.0,5.8,15.0,56.0,46.39,34.04
2016,1,17,9,15,0.0,66.0,5.8,15.0,66.0,55.3,41.68
2016,1,17,9,30,0.0,76.0,5.8,15.0,76.0,64.14,49.18
2016,1,17,9,45,0.0,45.5,5.8,15.0,45.5,37.61,26.54
2016,1,17,10,0,0.0,15.0,5.8,15.0,15.0,12.36,4.92
2016,1,17,10,15,0.0,33.0,5.75,15.0,33.0,27.26,17.63
2016,1,17,10,30,0.0,51.0,5.7,15.0,51.0,42.21,30.31
2016,1,17,10,45,0.0,85.5,5.7,15.0,85.5,71.11,54.69
2016,1,17,11,0,0.0,120.0,5.7,15.0,120.0,101.19,79.86
2016,1,17,11,15,0.0,122.0,5.7,15.0,122.0,102.52,80.86
2016,1,17,11,30,0.0,124.0,5.7,15.0,124.0,103.87,81.91
2016,1,17,11,45,0.0,118.0,5.75,15.0,118.0,98.45,77.32
2016,1,17,12,0,0.0,112.0,5.8,15.0,112.0,93.18,72.89
2016,1,17,12,15,0.0,135.0,5.85,15.0,135.0,112.02,88.6
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,130.27,103.77
2016,1,17,12,45,0.0,134.0,5.95,15.0,134.0,110.35,87.22
2016,1,17,13,0,0.0,110.0,6.0,15.0,110.0,90.82,70.96
2016,1,17,13,15,3.0,140.5,6.0,15.0,142.5,115.0,91.12
2016,1,17,13,30,6.0,171.0,6.0,15.0,175.0,137.16,109.5
2016,1,17,13,45,3.0,135.5,6.0,15.0,137.5,109.35,86.55
2016,1,17,14,0,0.0,100.0,6.0,15.0,100.0,81.9,63.78
2016,1,17,14,15,9.5,128.0,5.95,15.0,132.5,101.72,84.33
2016,1,17,14,30,19.0,156.0,5.9,15.0,165.0,119.87,100.36
2016,1,17,14,45,14.0,142.5,5.85,15.0,148.5,110.0,91.85
2016,1,17,15,0,9.0,129.0,5.8,15.0,132.0,99.99,83.18
2016,1,17,15,15,4.5,115.0,5.65,14.5,116.5,89.52,74.17
2016,1,17,15,30,0.0,101.0,5.5,14.0,101.0,78.94,64.92
2016,1,17,15,45,0.0,84.5,5.4,14.0,84.5,66.59,53.83
2016,1,17,16,0,0.0,68.0,5.3,14.0,68.0,54.1,42.48
2016,1,17,16,15,0.0,52.0,5.25,14.0,52.0,41.8,31.2
2016,1,17,16,30,0.0,36.0,5.2,14.0,36.0,29.36,19.71
2016,1,17,16,45,0.0,22.5,5.2,14.0,22.5,18.59,8.68
2016,1,17,17,0,0.0,9.0,5.2,14.0,9.0,7.4,0.0
2016,1,17,17,15,0.0,4.5,5.2,14.0,4.5,3.84,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,2.5,12.5,35.5,181.33,57.09
2016,1,18,8,0,400.0,30.0,2.7,13.0,71.0,350.17,275.63
2016,1,18,8,15,486.5,37.5,2.65,13.5,112.0,420.48,344.42
2016,1,18,8,30,573.0,45.0,2.6,14.0,153.0,491.33,405.19
2016,1,18,8,45,628.0,49.5,2.6,14.5,195.0,529.96,437.61
2016,1,18,9,0,683.0,54.0,2.6,15.0,237.0,572.81,471.57
2016,1,18,9,15,718.0,58.0,2.6,15.0,276.5,598.15,491.42
2016,1,18,9,30,753.0,62.0,2.6,15.0,316.0,620.33,508.15
2016,1,18,9,45,773.5,65.5,2.6,15.0,350.5,628.48,513.52
2016,1,18,10,0,794.0,69.0,2.6,15.0,385.0,633.2,515.6
2016,1,18,10,15,810.0,71.0,2.7,15.0,414.5,629.62,511.55
2016,1,18,10,30,826.0,73.0,2.8,15.0,444.0,622.53,504.59
2016,1,18,10,45,693.0,110.0,2.95,15.5,432.5,559.76,452.6
2016,1,18,11,0,560.0,147.0,3.1,16.0,421.0,489.56,395.13
2016,1,18,11,15,476.0,174.0,3.2,16.0,412.0,446.94,359.76
2016,1,18,11,30,392.0,201.0,3.3,16.0,403.0,397.94,319.38
2016,1,18,11,45,404.5,202.0,3.4,16.0,414.0,392.6,313.45
2016,1,18,12,0,417.0,203.0,3.5,16.0,425.0,376.94,298.92
2016,1,18,12,15,447.5,196.0,3.5,16.0,434.5,359.77,282.54
2016,1,18,12,30,478.0,189.0,3.5,16.0,444.0,339.18,262.76
2016,1,18,12,45,666.0,134.5,3.5,16.0,485.0,329.57,247.17
2016,1,18,13,0,854.0,80.0,3.5,16.0,526.0,300.65,213.3
2016,1,18,13,15,560.5,147.5,3.5,16.0,437.0,238.7,169.36
2016,1,18,13,30,267.0,215.0,3.5,16.0,348.0,204.4,152.17
2016,1,18,13,45,349.0,190.5,3.5,16.0,357.5,177.44,127.32
2016,1,18,14,0,431.0,166.0,3.5,16.0,367.0,138.45,97.51
2016,1,18,14,15,266.0,172.5,3.4,15.5,294.0,118.71,98.77
2016,1,18,14,30,101.0,179.0,3.3,15.0,221.0,129.25,108.31
2016,1,18,14,45,155.0,163.0,3.25,15.0,221.5,115.83,96.78
2016,1,18,15,0,209.0,147.0,3.2,15.0,222.0,103.13,85.81
2016,1,18,15,15,198.0,132.0,2.95,15.0,196.5,93.78,77.69
2016,1,18,15,30,187.0,117.0,2.7,15.0,171.0,84.18,69.24
2016,1,18,15,45,171.5,100.0,2.45,15.0,144.0,72.98,59.25
2016,1,18,16,0,156.0,83.0,2.2,15.0,117.0,61.47,48.84
2016,1,18,16,15,133.5,65.5,2.2,14.5,89.5,49.26,37.74
2016,1,18,16,30,111.0,48.0,2.2,14.0,62.0,36.72,26.16
2016,1,18,16,45,55.5,32.0,2.2,14.0,39.0,25.27,14.29
2016,1,18,17,0,0.0,16.0,2.2,14.0,16.0,13.1,0.0
2016,1,18,17,15,0.0,8.0,2.2,14.0,8.0,6.83,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.0,8.7,14.5,11.0,9.05,0.0
2016,1,19,8,0,0.0,22.0,8.8,15.0,22.0,18.15,8.84
2016,1,19,8,15,0.0,35.0,8.95,15.0,35.0,28.94,18.5
2016,1,19,8,30,0.0,48.0,9.1,15.0,48.0,41.25,29.26
2016,1,19,8,45,0.0,61.0,9.25,15.0,61.0,53.23,39.71
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,65.0,49.88
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,77.13,60.26
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,89.1,70.39
2016,1,19,9,45,0.0,78.0,9.0,15.5,78.0,65.3,49.99
2016,1,19,10,0,0.0,55.0,8.9,16.0,55.0,45.53,33.07
2016,1,19,10,15,9.0,112.5,8.6,16.0,117.0,102.16,81.01
2016,1,19,10,30,18.0,170.0,8.3,16.0,179.0,161.5,130.56
2016,1,19,10,45,9.0,158.0,8.05,16.0,162.5,142.17,114.01
2016,1,19,11,0,0.0,146.0,7.8,16.0,146.0,124.41,98.9
2016,1,19,11,15,0.0,147.0,7.65,16.0,147.0,124.46,98.83
2016,1,19,11,30,0.0,148.0,7.5,16.0,148.0,124.61,98.85
2016,1,19,11,45,57.0,195.5,7.4,16.0,226.0,197.74,159.36
2016,1,19,12,0,114.0,243.0,7.3,16.0,304.0,259.61,209.2
2016,1,19,12,15,109.5,246.5,7.05,16.0,305.0,251.94,202.07
2016,1,19,12,30,105.0,250.0,6.8,16.0,306.0,244.15,194.96
2016,1,19,12,45,64.0,227.5,6.55,16.0,262.0,204.75,163.01
2016,1,19,13,0,23.0,205.0,6.3,16.0,218.0,171.17,136.35
2016,1,19,13,15,23.5,199.5,6.3,15.5,212.0,164.18,130.8
2016,1,19,13,30,24.0,194.0,6.3,15.0,206.0,157.11,125.19
2016,1,19,13,45,158.0,194.0,6.35,15.0,268.0,161.87,123.52
2016,1,19,14,0,292.0,194.0,6.4,15.0,330.0,152.49,113.66
2016,1,19,14,15,374.0,167.5,6.35,15.0,331.5,117.11,97.73
2016,1,19,14,30,456.0,141.0,6.3,15.0,333.0,97.41,80.64
2016,1,19,14,45,433.5,132.0,6.25,15.0,302.5,92.15,76.16
2016,1,19,15,0,411.0,123.0,6.2,15.0,272.0,86.83,71.57
2016,1,19,15,15,369.5,118.0,5.95,14.5,241.0,83.96,69.25
2016,1,19,15,30,328.0,113.0,5.7,14.0,210.0,82.89,68.44
2016,1,19,15,45,302.0,98.0,5.5,14.0,177.0,72.71,59.3
2016,1,19,16,0,276.0,83.0,5.3,14.0,144.0,62.28,49.79
2016,1,19,16,15,230.5,67.5,4.9,14.0,110.5,51.15,39.51
2016,1,19,16,30,185.0,52.0,4.5,14.0,77.0,39.8,28.87
2016,1,19,16,45,92.5,36.5,4.15,14.0,49.0,28.11,16.9
2016,1,19,17,0,0.0,21.0,3.8,14.0,21.0,16.72,0.0
2016,1,19,17,15,0.0,10.5,3.6,13.5,10.5,8.96,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,170.0,17.0,1.45,12.0,35.0,167.0,67.78
2016,1,20,8,0,340.0,34.0,1.6,12.0,70.0,315.54,250.0
2016,1,20,8,15,407.5,44.5,1.75,12.0,108.0,376.53,309.63
2016,1,20,8,30,475.0,55.0,1.9,12.0,146.0,437.7,363.59
2016,1,20,8,45,528.0,61.0,2.05,12.5,185.5,482.5,401.63
2016,1,20,9,0,581.0,67.0,2.2,13.0,225.0,525.25,436.36
2016,1,20,9,15,620.5,69.5,2.25,13.0,261.5,551.67,457.45
2016,1,20,9,30,660.0,72.0,2.3,13.0,298.0,575.22,475.55
2016,1,20,9,45,644.5,84.5,2.4,13.5,324.5,569.63,469.07
2016,1,20,10,0,629.0,97.0,2.5,14.0,351.0,561.12,460.27
2016,1,20,10,15,528.0,129.5,2.45,14.0,354.0,507.82,415.87
2016,1,20,10,30,427.0,162.0,2.4,14.0,357.0,461.61,376.96
2016,1,20,10,45,456.5,165.0,2.35,14.5,382.5,467.52,379.78
2016,1,20,11,0,486.0,168.0,2.3,15.0,408.0,470.26,379.54
2016,1,20,11,15,499.0,171.5,2.15,15.0,425.0,460.79,369.93
2016,1,20,11,30,512.0,175.0,2.0,15.0,442.0,448.75,358.14
2016,1,20,11,45,471.0,189.0,1.95,15.0,438.0,416.86,330.98
2016,1,20,12,0,430.0,203.0,1.9,15.0,434.0,385.85,304.61
2016,1,20,12,15,481.5,189.5,1.75,15.0,449.0,371.54,290.23
2016,1,20,12,30,533.0,176.0,1.6,15.0,464.0,352.18,270.87
2016,1,20,12,45,704.5,126.5,1.45,15.5,502.0,339.67,252.61
2016,1,20,13,0,876.0,77.0,1.3,16.0,540.0,312.63,220.42
2016,1,20,13,15,869.5,76.0,1.25,16.0,526.0,264.26,176.75
2016,1,20,13,30,863.0,75.0,1.2,16.0,512.0,215.15,134.06
2016,1,20,13,45,673.5,116.5,1.15,16.0,449.0,165.59,102.78
2016,1,20,14,0,484.0,158.0,1.1,16.0,386.0,139.53,95.32
2016,1,20,14,15,492.0,145.5,1.1,16.0,366.0,99.77,81.88
2016,1,20,14,30,500.0,133.0,1.1,16.0,346.0,92.62,75.91
2016,1,20,14,45,503.0,120.5,1.1,16.0,320.0,85.25,69.63
2016,1,20,15,0,506.0,108.0,1.1,16.0,294.0,77.68,63.14
2016,1,20,15,15,483.5,99.5,1.1,15.5,261.5,72.36,58.68
2016,1,20,15,30,461.0,91.0,1.1,15.0,229.0,66.93,54.02
2016,1,20,15,45,429.5,80.5,1.1,15.0,194.0,59.89,47.74
2016,1,20,16,0,398.0,70.0,1.1,15.0,159.0,52.68,41.18
2016,1,20,16,15,355.0,57.0,1.05,14.5,123.5,43.41,32.73
2016,1,20,16,30,312.0,44.0,1.0,14.0,88.0,33.91,23.9
2016,1,20,16,45,156.0,34.5,1.0,14.0,56.5,26.49,15.97
2016,1,20,17,0,0.0,25.0,1.0,14.0,25.0,19.52,0.0
2016,1,20,17,15,0.0,12.5,0.9,14.0,12.5,10.67,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,17.0,4.35,12.5,36.0,174.43,78.72
2016,1,21,8,0,359.0,34.0,4.4,13.0,72.0,329.53,263.54
2016,1,21,8,15,444.0,42.0,4.3,13.0,112.5,400.32,331.91
2016,1,21,8,30,529.0,50.0,4.2,13.0,153.0,471.34,394.44
2016,1,21,8,45,587.5,55.0,4.15,13.5,195.0,518.86,434.48
2016,1,21,9,0,646.0,60.0,4.1,14.0,237.0,564.42,471.05
2016,1,21,9,15,681.5,64.0,3.95,14.0,276.0,589.8,490.94
2016,1,21,9,30,717.0,68.0,3.8,14.0,315.0,608.73,505.04
2016,1,21,9,45,658.5,86.5,3.7,14.5,332.0,583.72,482.28
2016,1,21,10,0,600.0,105.0,3.6,15.0,349.0,552.08,454.29
2016,1,21,10,15,699.5,91.5,3.65,15.0,396.0,589.41,483.24
2016,1,21,10,30,799.0,78.0,3.7,15.0,443.0,618.55,504.78
2016,1,21,10,45,633.5,126.0,3.8,15.5,425.0,545.94,443.73
2016,1,21,11,0,468.0,174.0,3.9,16.0,407.0,467.07,378.36
2016,1,21,11,15,482.5,177.0,4.0,16.0,424.0,458.42,370.28
2016,1,21,11,30,497.0,180.0,4.1,16.0,441.0,447.18,359.57
2016,1,21,11,45,487.5,187.5,4.2,16.0,447.0,425.39,340.27
2016,1,21,12,0,478.0,195.0,4.3,16.0,453.0,402.52,319.89
2016,1,21,12,15,391.0,214.0,4.3,16.0,425.5,351.27,277.44
2016,1,21,12,30,304.0,233.0,4.3,16.0,398.0,311.53,244.68
2016,1,21,12,45,303.0,230.0,4.35,16.0,393.0,288.63,224.33
2016,1,21,13,0,302.0,227.0,4.4,16.0,388.0,265.3,203.48
2016,1,21,13,15,170.5,217.5,4.4,16.0,308.0,208.05,160.24
2016,1,21,13,30,39.0,208.0,4.4,16.0,228.0,166.61,131.48
2016,1,21,13,45,116.5,208.5,4.45,16.0,264.5,167.32,128.92
2016,1,21,14,0,194.0,209.0,4.5,16.0,301.0,161.02,122.6
2016,1,21,14,15,169.0,197.5,4.55,15.5,274.0,137.36,114.94
2016,1,21,14,30,144.0,186.0,4.6,15.0,247.0,129.58,108.62
2016,1,21,14,45,99.5,168.0,4.7,15.0,208.5,122.28,102.46
2016,1,21,15,0,55.0,150.0,4.8,15.0,170.0,110.14,92.0
2016,1,21,15,15,49.5,134.5,4.8,15.0,151.5,99.62,82.87
2016,1,21,15,30,44.0,119.0,4.8,15.0,133.0,88.86,73.42
2016,1,21,15,45,37.5,102.0,4.85,15.0,112.5,76.97,62.85
2016,1,21,16,0,31.0,85.0,4.9,15.0,92.0,64.84,51.9
2016,1,21,16,15,20.5,67.0,4.9,15.0,71.5,51.83,40.03
2016,1,21,16,30,10.0,49.0,4.9,15.0,51.0,38.95,28.15
2016,1,21,16,45,5.0,32.0,4.95,15.0,33.0,25.82,15.53
2016,1,21,17,0,0.0,15.0,5.0,15.0,15.0,12.38,0.0
2016,1,21,17,15,0.0,7.5,5.05,15.0,7.5,6.4,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
