Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,7.15,14.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,6.9,14.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,6.7,14.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,13.0,6.55,14.0,13.0,10.7,0.0
2016,1,22,8,0,0.0,23.0,6.4,14.0,23.0,18.98,9.72
2016,1,22,8,15,0.0,36.5,6.4,14.0,36.5,30.34,19.83
2016,1,22,8,30,0.0,50.0,6.4,14.0,50.0,43.17,31.08
2016,1,22,8,45,0.0,64.0,6.4,14.5,64.0,56.22,42.38
2016,1,22,9,0,0.0,78.0,6.4,15.0,78.0,69.01,53.31
2016,1,22,9,15,0.0,91.5,6.5,15.0,91.5,81.05,63.57
2016,1,22,9,30,0.0,105.0,6.6,15.0,105.0,92.95,73.61
2016,1,22,9,45,0.0,106.5,6.75,15.0,106.5,92.6,73.2
2016,1,22,10,0,0.0,108.0,6.9,15.0,108.0,92.78,73.22
2016,1,22,10,15,0.0,88.5,6.95,15.0,88.5,74.05,57.29
2016,1,22,10,30,0.0,69.0,7.0,15.0,69.0,57.22,42.97
2016,1,22,10,45,0.0,93.5,7.05,15.0,93.5,78.06,60.48
2016,1,22,11,0,0.0,118.0,7.1,15.0,118.0,99.35,78.26
2016,1,22,11,15,3.5,150.0,7.2,15.0,152.0,129.05,103.01
2016,1,22,11,30,7.0,182.0,7.3,15.0,186.0,158.05,127.0
2016,1,22,11,45,3.5,110.0,7.4,15.0,112.0,93.43,73.07
2016,1,22,12,0,0.0,38.0,7.5,15.0,38.0,31.46,20.96
2016,1,22,12,15,0.0,39.5,7.3,15.0,39.5,32.7,22.02
2016,1,22,12,30,0.0,41.0,7.1,15.0,41.0,33.95,23.07
2016,1,22,12,45,0.0,104.0,6.9,15.0,104.0,86.22,67.03
2016,1,22,13,0,0.0,167.0,6.7,15.0,167.0,135.97,108.52
2016,1,22,13,15,17.5,187.5,6.45,15.0,196.5,154.45,123.2
2016,1,22,13,30,35.0,208.0,6.2,15.0,226.0,166.23,132.15
2016,1,22,13,45,49.0,205.5,5.95,15.0,230.0,160.63,127.0
2016,1,22,14,0,63.0,203.0,5.7,15.0,234.0,153.07,120.9
2016,1,22,14,15,61.5,191.5,5.6,15.0,220.0,138.15,115.94
2016,1,22,14,30,60.0,180.0,5.5,15.0,206.0,130.0,109.04
2016,1,22,14,45,62.0,166.5,5.45,15.0,191.5,121.18,101.52
2016,1,22,15,0,64.0,153.0,5.4,15.0,177.0,112.13,93.76
2016,1,22,15,15,57.5,138.0,5.35,14.5,157.5,101.9,85.05
2016,1,22,15,30,51.0,123.0,5.3,14.0,138.0,91.45,76.01
2016,1,22,15,45,43.5,105.5,5.3,14.0,117.0,79.28,65.16
2016,1,22,16,0,36.0,88.0,5.3,14.0,96.0,66.87,53.94
2016,1,22,16,15,25.5,69.5,5.2,14.0,75.0,53.58,41.78
2016,1,22,16,30,15.0,51.0,5.1,14.0,54.0,40.02,29.28
2016,1,22,16,45,7.5,33.5,5.1,14.0,35.0,26.98,16.78
2016,1,22,17,0,0.0,16.0,5.1,14.0,16.0,13.21,0.0
2016,1,22,17,15,0.0,8.0,5.1,14.0,8.0,6.83,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,2.5,5.0,5.8,12.0,5.0,0.0,0.0
2016,1,23,7,30,5.0,10.0,6.0,12.0,10.0,11.81,0.0
2016,1,23,7,45,73.0,30.0,6.2,12.5,37.5,112.86,57.51
2016,1,23,8,0,141.0,50.0,6.4,13.0,65.0,193.16,153.95
2016,1,23,8,15,226.0,65.0,6.5,13.0,103.5,265.96,221.47
2016,1,23,8,30,311.0,80.0,6.6,13.0,142.0,354.0,298.84
2016,1,23,8,45,346.0,96.0,6.75,13.0,180.0,395.44,335.53
2016,1,23,9,0,381.0,112.0,6.9,13.0,218.0,435.44,369.86
2016,1,23,9,15,273.5,128.0,6.9,13.0,210.5,358.3,304.02
2016,1,23,9,30,166.0,144.0,6.9,13.0,203.0,279.78,236.0
2016,1,23,9,45,418.5,125.0,6.95,13.0,292.5,456.24,386.59
2016,1,23,10,0,671.0,106.0,7.0,13.0,382.0,606.05,510.13
2016,1,23,10,15,540.5,138.0,6.95,13.0,371.0,530.69,445.31
2016,1,23,10,30,410.0,170.0,6.9,13.0,360.0,463.13,387.04
2016,1,23,10,45,393.0,183.5,6.9,13.0,373.0,438.95,365.9
2016,1,23,11,0,376.0,197.0,6.9,13.0,386.0,426.6,354.07
2016,1,23,11,15,575.0,156.5,6.85,13.0,456.5,495.05,409.39
2016,1,23,11,30,774.0,116.0,6.8,13.0,527.0,544.77,447.31
2016,1,23,11,45,554.0,172.5,6.8,13.0,469.5,448.82,366.5
2016,1,23,12,0,334.0,229.0,6.8,13.0,412.0,362.46,294.5
2016,1,23,12,15,257.5,240.5,6.8,13.0,382.0,319.91,258.57
2016,1,23,12,30,181.0,252.0,6.8,13.0,352.0,279.21,224.72
2016,1,23,12,45,173.0,249.5,6.8,13.0,344.0,260.76,208.48
2016,1,23,13,0,165.0,247.0,6.8,13.0,336.0,242.7,192.62
2016,1,23,13,15,237.0,232.0,6.85,13.0,356.5,235.24,182.67
2016,1,23,13,30,309.0,217.0,6.9,13.0,377.0,218.63,164.7
2016,1,23,13,45,303.5,208.5,6.95,13.0,360.5,189.63,140.88
2016,1,23,14,0,298.0,200.0,7.0,13.0,344.0,161.12,120.29
2016,1,23,14,15,325.5,183.5,7.0,13.0,332.0,129.1,108.94
2016,1,23,14,30,353.0,167.0,7.0,13.0,320.0,116.61,98.15
2016,1,23,14,45,204.5,160.5,7.05,13.0,247.5,115.53,97.38
2016,1,23,15,0,56.0,154.0,7.1,13.0,175.0,112.78,95.12
2016,1,23,15,15,49.0,138.5,6.95,13.0,156.0,102.28,85.92
2016,1,23,15,30,42.0,123.0,6.8,13.0,137.0,91.54,76.42
2016,1,23,15,45,281.0,96.0,6.7,13.0,164.0,71.38,58.4
2016,1,23,16,0,520.0,69.0,6.6,13.0,191.0,54.75,43.38
2016,1,23,16,15,443.5,60.5,6.4,12.5,149.0,48.69,37.75
2016,1,23,16,30,367.0,52.0,6.2,12.0,107.0,40.02,29.58
2016,1,23,16,45,249.5,39.0,6.05,12.0,70.5,30.11,19.76
2016,1,23,17,0,132.0,26.0,5.9,12.0,34.0,20.15,2.7
2016,1,23,17,15,66.0,13.0,5.75,12.0,17.0,11.1,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,30.0,5.5,3.8,10.0,6.5,0.0,0.0
2016,1,24,7,30,60.0,11.0,3.7,10.0,13.0,48.84,0.0
2016,1,24,7,45,185.0,25.5,3.65,10.5,44.0,192.46,109.82
2016,1,24,8,0,310.0,40.0,3.6,11.0,75.0,303.89,246.49
2016,1,24,8,15,395.5,50.0,3.6,11.0,115.5,378.56,316.33
2016,1,24,8,30,481.0,60.0,3.6,11.0,156.0,453.13,381.74
2016,1,24,8,45,295.0,87.5,3.6,11.5,151.0,349.26,295.15
2016,1,24,9,0,109.0,115.0,3.6,12.0,146.0,217.03,181.91
2016,1,24,9,15,122.0,131.0,3.6,12.0,170.0,239.8,201.49
2016,1,24,9,30,135.0,147.0,3.6,12.0,194.0,261.77,219.66
2016,1,24,9,45,171.0,161.0,3.6,12.0,227.5,296.47,248.52
2016,1,24,10,0,207.0,175.0,3.6,12.0,261.0,329.53,275.48
2016,1,24,10,15,201.5,189.5,3.45,12.0,278.0,333.04,277.06
2016,1,24,10,30,196.0,204.0,3.3,12.0,295.0,335.61,277.91
2016,1,24,10,45,224.5,212.0,3.15,12.5,321.5,351.94,289.88
2016,1,24,11,0,253.0,220.0,3.0,13.0,348.0,376.53,307.92
2016,1,24,11,15,160.5,226.5,2.95,13.0,308.5,306.46,249.71
2016,1,24,11,30,68.0,233.0,2.9,13.0,269.0,244.1,197.94
2016,1,24,11,45,453.5,164.5,2.85,13.0,413.0,392.63,317.86
2016,1,24,12,0,839.0,96.0,2.8,13.0,557.0,492.23,391.12
2016,1,24,12,15,651.5,149.0,2.9,13.0,508.0,420.03,331.21
2016,1,24,12,30,464.0,202.0,3.0,13.0,459.0,354.52,278.39
2016,1,24,12,45,380.0,218.0,3.1,13.0,427.0,308.52,240.51
2016,1,24,13,0,296.0,234.0,3.2,13.0,395.0,272.18,211.11
2016,1,24,13,15,577.5,158.5,3.4,13.0,462.0,262.26,190.82
2016,1,24,13,30,859.0,83.0,3.6,13.0,529.0,226.94,147.01
2016,1,24,13,45,847.0,82.0,3.85,13.5,507.5,175.57,104.35
2016,1,24,14,0,835.0,81.0,4.1,14.0,486.0,124.54,69.54
2016,1,24,14,15,820.0,79.0,4.2,13.5,458.0,73.25,49.54
2016,1,24,14,30,805.0,77.0,4.3,13.0,430.0,62.94,50.62
2016,1,24,14,45,779.0,76.0,4.4,13.0,395.5,62.5,50.33
2016,1,24,15,0,753.0,75.0,4.5,13.0,361.0,62.17,50.13
2016,1,24,15,15,722.5,71.0,4.25,12.5,322.5,59.46,47.88
2016,1,24,15,30,692.0,67.0,4.0,12.0,284.0,52.07,41.38
2016,1,24,15,45,649.5,62.0,3.75,12.0,242.5,48.72,38.34
2016,1,24,16,0,607.0,57.0,3.5,12.0,201.0,45.36,35.2
2016,1,24,16,15,538.0,50.0,3.3,11.5,158.0,40.21,30.4
2016,1,24,16,30,469.0,43.0,3.1,11.0,115.0,35.05,25.41
2016,1,24,16,45,358.0,33.0,2.95,11.0,76.5,27.11,17.5
2016,1,24,17,0,247.0,23.0,2.8,11.0,38.0,19.1,4.15
2016,1,24,17,15,123.5,11.5,2.65,11.0,19.0,9.82,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,61.5,6.0,0.5,11.0,7.5,0.0,0.0
2016,1,25,7,30,123.0,12.0,0.5,11.0,15.0,91.42,0.0
2016,1,25,7,45,264.0,23.0,0.5,11.5,48.0,245.9,147.08
2016,1,25,8,0,405.0,34.0,0.5,12.0,81.0,365.71,290.14
2016,1,25,8,15,487.5,41.5,0.45,12.0,123.0,435.55,352.36
2016,1,25,8,30,570.0,49.0,0.4,12.0,165.0,505.59,409.28
2016,1,25,8,45,621.5,54.5,0.35,12.5,207.5,549.67,442.91
2016,1,25,9,0,673.0,60.0,0.3,13.0,250.0,586.83,469.65
2016,1,25,9,15,707.5,64.0,0.3,13.0,290.5,612.91,488.47
2016,1,25,9,30,742.0,68.0,0.3,13.0,331.0,635.79,504.36
2016,1,25,9,45,745.0,76.5,0.3,13.5,363.5,638.01,504.0
2016,1,25,10,0,748.0,85.0,0.3,14.0,396.0,640.32,503.08
2016,1,25,10,15,765.5,87.5,0.35,14.0,426.5,636.13,499.17
2016,1,25,10,30,783.0,90.0,0.4,14.0,457.0,631.73,494.91
2016,1,25,10,45,793.5,92.5,0.5,14.0,480.5,619.25,485.2
2016,1,25,11,0,804.0,95.0,0.6,14.0,504.0,603.42,472.79
2016,1,25,11,15,811.5,96.0,0.6,14.0,521.0,580.99,454.1
2016,1,25,11,30,819.0,97.0,0.6,14.0,538.0,555.49,432.8
2016,1,25,11,45,611.0,157.5,0.65,14.5,489.0,472.8,368.04
2016,1,25,12,0,403.0,218.0,0.7,15.0,440.0,387.74,302.12
2016,1,25,12,15,615.0,159.0,0.7,15.0,499.5,415.26,319.69
2016,1,25,12,30,827.0,100.0,0.7,15.0,559.0,414.87,312.34
2016,1,25,12,45,684.0,138.5,0.75,15.0,515.5,354.53,263.91
2016,1,25,13,0,541.0,177.0,0.8,15.0,472.0,302.39,223.23
2016,1,25,13,15,483.5,187.0,0.85,15.0,446.0,262.87,190.98
2016,1,25,13,30,426.0,197.0,0.9,15.0,420.0,227.81,163.32
2016,1,25,13,45,486.5,174.0,0.95,15.0,419.0,190.9,130.9
2016,1,25,14,0,547.0,151.0,1.0,15.0,418.0,147.91,97.86
2016,1,25,14,15,405.0,167.5,1.05,15.0,359.0,118.95,89.84
2016,1,25,14,30,263.0,184.0,1.1,15.0,300.0,125.42,104.48
2016,1,25,14,45,387.0,149.5,1.15,15.0,305.5,102.34,84.67
2016,1,25,15,0,511.0,115.0,1.2,15.0,311.0,81.99,67.09
2016,1,25,15,15,595.0,92.0,1.2,14.5,297.5,68.96,55.87
2016,1,25,15,30,679.0,69.0,1.2,14.0,284.0,53.38,42.22
2016,1,25,15,45,634.5,64.0,1.2,14.0,242.5,50.06,39.26
2016,1,25,16,0,590.0,59.0,1.2,14.0,201.0,46.75,36.2
2016,1,25,16,15,522.5,52.0,1.2,13.5,158.5,41.68,31.51
2016,1,25,16,30,455.0,45.0,1.2,13.0,116.0,36.6,26.64
2016,1,25,16,45,345.0,34.5,1.2,13.0,78.0,28.29,18.5
2016,1,25,17,0,235.0,24.0,1.2,13.0,40.0,19.88,5.98
2016,1,25,17,15,117.5,12.0,1.25,13.0,20.0,10.24,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,63.0,6.0,1.35,11.0,7.5,0.0,0.0
2016,1,26,7,30,126.0,12.0,1.4,11.0,15.0,93.71,0.0
2016,1,26,7,45,267.0,24.0,1.5,11.0,49.5,251.02,158.62
2016,1,26,8,0,408.0,36.0,1.6,11.0,84.0,371.22,299.86
2016,1,26,8,15,491.0,44.0,1.7,11.0,127.0,442.64,365.57
2016,1,26,8,30,574.0,52.0,1.8,11.0,170.0,514.07,426.5
2016,1,26,8,45,628.0,57.5,1.9,11.5,213.5,560.27,464.35
2016,1,26,9,0,682.0,63.0,2.0,12.0,257.0,604.35,498.91
2016,1,26,9,15,717.0,67.0,2.05,12.0,298.5,625.56,515.26
2016,1,26,9,30,752.0,71.0,2.1,12.0,340.0,648.91,532.78
2016,1,26,9,45,770.5,75.5,2.2,12.5,375.5,657.52,537.94
2016,1,26,10,0,789.0,80.0,2.3,13.0,411.0,662.64,540.18
2016,1,26,10,15,806.5,82.5,2.3,13.0,442.5,661.23,537.32
2016,1,26,10,30,824.0,85.0,2.3,13.0,474.0,656.16,531.53
2016,1,26,10,45,836.0,86.5,2.35,13.5,498.5,642.74,518.56
2016,1,26,11,0,848.0,88.0,2.4,14.0,523.0,625.81,502.76
2016,1,26,11,15,856.0,89.5,2.4,14.0,540.5,603.03,482.93
2016,1,26,11,30,864.0,91.0,2.4,14.0,558.0,577.0,460.23
2016,1,26,11,45,869.0,91.0,2.4,14.5,568.0,544.77,431.49
2016,1,26,12,0,874.0,91.0,2.4,15.0,578.0,509.72,400.02
2016,1,26,12,15,701.0,139.0,2.4,15.0,530.0,437.18,341.01
2016,1,26,12,30,528.0,187.0,2.4,15.0,482.0,370.47,287.4
2016,1,26,12,45,698.0,139.5,2.45,15.0,526.0,362.46,274.26
2016,1,26,13,0,868.0,92.0,2.5,15.0,570.0,337.05,244.38
2016,1,26,13,15,862.5,91.0,2.5,15.0,556.0,287.74,199.25
2016,1,26,13,30,857.0,90.0,2.5,15.0,542.0,237.63,154.5
2016,1,26,13,45,719.5,115.5,2.5,15.0,485.0,183.88,115.63
2016,1,26,14,0,582.0,141.0,2.5,15.0,428.0,147.32,96.05
2016,1,26,14,15,606.5,126.0,2.5,15.0,410.0,99.79,70.68
2016,1,26,14,30,631.0,111.0,2.5,15.0,392.0,79.16,64.41
2016,1,26,14,45,698.0,94.5,2.5,15.0,383.5,69.3,55.88
2016,1,26,15,0,765.0,78.0,2.5,15.0,375.0,64.5,51.76
2016,1,26,15,15,735.0,74.0,2.35,14.5,335.5,61.84,49.59
2016,1,26,15,30,705.0,70.0,2.2,14.0,296.0,54.29,43.02
2016,1,26,15,45,657.0,65.5,2.1,14.0,253.0,51.32,40.37
2016,1,26,16,0,609.0,61.0,2.0,14.0,210.0,48.4,37.66
2016,1,26,16,15,542.0,54.0,2.05,13.5,166.5,43.36,33.0
2016,1,26,16,30,475.0,47.0,2.1,13.0,123.0,38.31,28.17
2016,1,26,16,45,362.0,36.5,2.15,13.0,83.0,30.01,20.07
2016,1,26,17,0,249.0,26.0,2.2,13.0,43.0,21.64,8.26
2016,1,26,17,15,124.5,13.0,2.25,13.0,21.5,11.1,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,51.5,6.5,3.85,10.0,8.0,0.0,0.0
2016,1,27,7,30,103.0,13.0,3.9,10.0,16.0,79.6,0.0
2016,1,27,7,45,234.0,26.0,3.95,10.5,49.5,232.47,153.78
2016,1,27,8,0,365.0,39.0,4.0,11.0,83.0,345.3,282.75
2016,1,27,8,15,448.0,48.5,3.85,11.0,125.5,418.64,350.64
2016,1,27,8,30,531.0,58.0,3.7,11.0,168.0,491.96,414.36
2016,1,27,8,45,583.5,64.5,3.55,11.5,211.0,538.57,452.86
2016,1,27,9,0,636.0,71.0,3.4,12.0,254.0,582.99,487.76
2016,1,27,9,15,563.5,89.5,3.3,12.0,269.5,547.33,458.14
2016,1,27,9,30,491.0,108.0,3.2,12.0,285.0,502.89,420.96
2016,1,27,9,45,645.0,92.0,3.1,12.5,350.0,593.55,492.48
2016,1,27,10,0,799.0,76.0,3.0,13.0,415.0,667.82,548.06
2016,1,27,10,15,816.0,78.5,2.75,13.5,445.5,666.02,542.39
2016,1,27,10,30,833.0,81.0,2.5,14.0,476.0,660.57,534.1
2016,1,27,10,45,844.5,82.5,2.25,14.5,501.0,646.74,519.32
2016,1,27,11,0,856.0,84.0,2.0,15.0,526.0,629.4,501.74
2016,1,27,11,15,753.5,111.5,1.75,15.0,510.0,569.35,452.17
2016,1,27,11,30,651.0,139.0,1.5,15.0,494.0,509.81,403.37
2016,1,27,11,45,595.0,161.0,1.3,15.0,489.5,472.05,371.37
2016,1,27,12,0,539.0,183.0,1.1,15.0,485.0,431.53,337.21
2016,1,27,12,15,500.5,195.5,1.05,15.0,476.5,396.92,308.18
2016,1,27,12,30,462.0,208.0,1.0,15.0,468.0,363.6,280.02
2016,1,27,12,45,540.5,180.5,0.95,15.5,482.0,340.84,257.33
2016,1,27,13,0,619.0,153.0,0.9,16.0,496.0,313.12,229.34
2016,1,27,13,15,743.0,118.5,0.95,16.0,520.5,279.57,194.73
2016,1,27,13,30,867.0,84.0,1.0,16.0,545.0,237.42,152.36
2016,1,27,13,45,859.5,82.0,1.05,16.0,524.0,185.2,109.43
2016,1,27,14,0,852.0,80.0,1.1,16.0,503.0,132.85,72.88
2016,1,27,14,15,838.5,78.0,1.05,16.0,475.0,80.39,49.53
2016,1,27,14,30,825.0,76.0,1.0,16.0,447.0,62.19,49.29
2016,1,27,14,45,806.5,73.5,1.0,16.0,413.5,60.66,48.07
2016,1,27,15,0,788.0,71.0,1.0,16.0,380.0,59.14,46.83
2016,1,27,15,15,760.5,67.5,0.85,16.0,341.0,56.76,44.82
2016,1,27,15,30,733.0,64.0,0.7,16.0,302.0,54.38,42.77
2016,1,27,15,45,694.5,59.0,0.55,16.0,259.5,50.65,39.48
2016,1,27,16,0,656.0,54.0,0.4,16.0,217.0,46.9,36.09
2016,1,27,16,15,593.5,48.0,0.45,15.5,173.0,38.66,28.67
2016,1,27,16,30,531.0,42.0,0.5,15.0,129.0,34.23,24.46
2016,1,27,16,45,428.0,33.0,0.6,15.0,88.5,27.08,17.55
2016,1,27,17,0,325.0,24.0,0.7,15.0,48.0,19.9,7.99
2016,1,27,17,15,162.5,12.0,0.75,14.5,24.0,10.24,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,67.5,6.5,0.4,12.0,8.5,0.0,0.0
2016,1,28,7,30,135.0,13.0,0.4,12.0,17.0,101.23,0.0
2016,1,28,7,45,265.0,24.5,0.4,12.5,51.0,254.51,170.82
2016,1,28,8,0,395.0,36.0,0.4,13.0,85.0,364.66,290.07
2016,1,28,8,15,472.5,44.0,0.55,13.0,126.5,432.43,350.37
2016,1,28,8,30,550.0,52.0,0.7,13.0,168.0,500.27,406.99
2016,1,28,8,45,296.0,83.0,0.9,13.0,147.0,347.6,287.3
2016,1,28,9,0,42.0,114.0,1.1,13.0,126.0,152.65,124.71
2016,1,28,9,15,47.5,130.0,1.05,13.0,146.0,170.47,140.23
2016,1,28,9,30,53.0,146.0,1.0,13.0,166.0,187.88,154.43
2016,1,28,9,45,134.0,163.0,1.0,13.5,219.0,273.72,225.48
2016,1,28,10,0,215.0,180.0,1.0,14.0,272.0,343.03,280.6
2016,1,28,10,15,330.0,175.0,1.3,14.0,327.5,420.82,342.98
2016,1,28,10,30,445.0,170.0,1.6,14.0,383.0,494.01,400.21
2016,1,28,10,45,632.0,128.5,1.95,14.5,448.0,563.19,453.95
2016,1,28,11,0,819.0,87.0,2.3,15.0,513.0,612.69,491.34
2016,1,28,11,15,551.5,163.0,2.25,15.0,453.5,497.73,398.68
2016,1,28,11,30,284.0,239.0,2.2,15.0,394.0,387.17,309.75
2016,1,28,11,45,285.0,243.5,2.2,15.0,401.5,375.14,299.49
2016,1,28,12,0,286.0,248.0,2.2,15.0,409.0,362.01,287.71
2016,1,28,12,15,143.0,198.5,2.0,15.0,279.0,234.84,186.48
2016,1,28,12,30,0.0,149.0,1.8,15.0,149.0,123.25,97.09
2016,1,28,12,45,5.5,173.0,1.6,15.5,176.0,143.85,113.85
2016,1,28,13,0,11.0,197.0,1.4,16.0,203.0,162.94,128.86
2016,1,28,13,15,5.5,176.5,1.3,16.0,179.5,144.02,113.62
2016,1,28,13,30,0.0,156.0,1.2,16.0,156.0,126.07,99.3
2016,1,28,13,45,53.5,189.5,1.2,16.0,216.5,153.06,119.1
2016,1,28,14,0,107.0,223.0,1.2,16.0,277.0,172.01,132.81
2016,1,28,14,15,83.0,206.5,1.1,16.0,247.0,150.54,118.19
2016,1,28,14,30,59.0,190.0,1.0,16.0,217.0,136.59,113.42
2016,1,28,14,45,136.5,177.5,0.95,16.0,233.5,124.8,103.56
2016,1,28,15,0,214.0,165.0,0.9,16.0,250.0,117.86,97.79
2016,1,28,15,15,207.5,148.5,0.85,16.0,224.0,104.02,85.99
2016,1,28,15,30,201.0,132.0,0.8,16.0,198.0,93.82,77.25
2016,1,28,15,45,190.5,114.5,0.75,16.0,170.5,82.63,67.5
2016,1,28,16,0,180.0,97.0,0.7,16.0,143.0,71.1,57.3
2016,1,28,16,15,162.5,79.0,0.75,15.5,114.5,58.83,46.38
2016,1,28,16,30,145.0,61.0,0.8,15.0,86.0,46.2,34.93
2016,1,28,16,45,109.0,44.0,0.9,15.0,59.5,33.83,23.39
2016,1,28,17,0,73.0,27.0,1.0,15.0,33.0,21.16,9.61
2016,1,28,17,15,36.5,13.5,1.05,15.0,16.5,11.52,0.0
2016,1,28,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,3.0,14.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,3.2,14.0,1.0,0.85,0.0
2016,1,29,7,45,0.0,4.5,3.4,14.5,4.5,3.69,0.0
2016,1,29,8,0,0.0,8.0,3.6,15.0,8.0,6.56,0.0
2016,1,29,8,15,0.0,12.0,3.65,15.0,12.0,9.86,2.67
2016,1,29,8,30,0.0,16.0,3.7,15.0,16.0,13.16,5.57
2016,1,29,8,45,0.0,20.0,3.8,15.0,20.0,16.46,8.47
2016,1,29,9,0,0.0,24.0,3.9,15.0,24.0,19.77,11.33
2016,1,29,9,15,0.0,28.0,3.95,15.0,28.0,23.09,14.17
2016,1,29,9,30,0.0,32.0,4.0,15.0,32.0,26.41,16.99
2016,1,29,9,45,6.5,94.5,4.1,15.5,97.5,85.07,66.84
2016,1,29,10,0,13.0,157.0,4.2,16.0,163.0,149.97,120.81
2016,1,29,10,15,6.5,124.0,4.2,16.0,127.0,110.99,87.96
2016,1,29,10,30,0.0,91.0,4.2,16.0,91.0,75.92,58.39
2016,1,29,10,45,0.0,89.0,4.25,16.0,89.0,74.06,56.75
2016,1,29,11,0,0.0,87.0,4.3,16.0,87.0,72.3,55.2
2016,1,29,11,15,0.0,86.5,4.3,16.0,86.5,71.89,54.79
2016,1,29,11,30,0.0,86.0,4.3,16.0,86.0,71.48,54.39
2016,1,29,11,45,0.0,111.0,4.35,16.0,111.0,92.54,71.86
2016,1,29,12,0,0.0,136.0,4.4,16.0,136.0,113.36,89.04
2016,1,29,12,15,0.0,136.5,4.4,16.0,136.5,113.42,89.05
2016,1,29,12,30,0.0,137.0,4.4,16.0,137.0,113.46,89.09
2016,1,29,12,45,0.0,87.0,4.45,16.0,87.0,72.33,55.0
2016,1,29,13,0,0.0,37.0,4.5,16.0,37.0,30.63,20.16
2016,1,29,13,15,0.0,23.0,4.55,16.0,23.0,19.02,10.4
2016,1,29,13,30,0.0,9.0,4.6,16.0,9.0,7.43,0.62
2016,1,29,13,45,0.0,8.5,4.65,16.0,8.5,7.02,0.28
2016,1,29,14,0,0.0,8.0,4.7,16.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,18.5,4.75,15.5,18.5,15.27,7.33
2016,1,29,14,30,0.0,29.0,4.8,15.0,29.0,23.95,15.66
2016,1,29,14,45,4.0,86.5,4.85,15.0,88.0,71.32,57.67
2016,1,29,15,0,8.0,144.0,4.9,15.0,147.0,111.44,93.04
2016,1,29,15,15,4.5,130.5,4.9,15.0,132.0,101.35,84.31
2016,1,29,15,30,1.0,117.0,4.9,15.0,117.0,91.15,75.43
2016,1,29,15,45,319.0,85.0,4.95,15.0,166.5,61.59,49.3
2016,1,29,16,0,637.0,53.0,5.0,15.0,216.0,45.74,35.15
2016,1,29,16,15,576.5,47.5,5.0,15.0,173.5,38.01,28.12
2016,1,29,16,30,516.0,42.0,5.0,15.0,131.0,34.0,24.25
2016,1,29,16,45,415.0,33.5,5.05,15.0,91.0,27.31,17.83
2016,1,29,17,0,314.0,25.0,5.1,15.0,51.0,20.59,9.75
2016,1,29,17,15,157.0,12.5,5.1,14.5,25.5,10.67,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,4.55,11.0,10.0,8.54,0.0
2016,1,30,7,30,0.0,20.0,4.7,11.0,20.0,17.07,0.0
2016,1,30,7,45,224.0,27.5,4.85,11.0,56.0,233.93,169.12
2016,1,30,8,0,448.0,35.0,5.0,11.0,92.0,403.53,333.91
2016,1,30,8,15,525.0,42.0,4.95,11.0,135.5,470.67,396.05
2016,1,30,8,30,602.0,49.0,4.9,11.0,179.0,537.83,454.7
2016,1,30,8,45,655.0,53.0,4.9,11.5,223.0,577.24,487.71
2016,1,30,9,0,708.0,57.0,4.9,12.0,267.0,620.41,522.07
2016,1,30,9,15,740.5,60.0,4.9,12.0,308.0,644.3,540.79
2016,1,30,9,30,773.0,63.0,4.9,12.0,349.0,665.0,556.43
2016,1,30,9,45,527.5,119.5,4.9,12.0,323.5,538.8,452.47
2016,1,30,10,0,282.0,176.0,4.9,12.0,298.0,401.18,335.91
2016,1,30,10,15,570.5,123.0,4.9,12.0,392.5,555.73,464.58
2016,1,30,10,30,859.0,70.0,4.9,12.0,487.0,669.14,555.57
2016,1,30,10,45,870.0,71.5,4.95,12.5,511.5,655.38,541.15
2016,1,30,11,0,881.0,73.0,5.0,13.0,536.0,638.14,524.4
2016,1,30,11,15,622.0,150.5,5.0,13.0,483.0,537.34,440.0
2016,1,30,11,30,363.0,228.0,5.0,13.0,430.0,423.37,345.59
2016,1,30,11,45,631.0,152.5,5.05,13.0,510.5,489.82,398.19
2016,1,30,12,0,899.0,77.0,5.1,13.0,591.0,519.58,418.26
2016,1,30,12,15,900.0,77.5,5.1,13.0,593.5,480.73,382.47
2016,1,30,12,30,901.0,78.0,5.1,13.0,596.0,439.56,344.19
2016,1,30,12,45,545.5,169.5,5.1,13.0,482.0,339.38,264.44
2016,1,30,13,0,190.0,261.0,5.1,13.0,368.0,265.65,210.15
2016,1,30,13,15,533.0,170.5,5.05,13.0,462.0,271.49,201.83
2016,1,30,13,30,876.0,80.0,5.0,13.0,556.0,248.87,165.85
2016,1,30,13,45,479.0,151.5,5.0,13.0,410.5,182.04,125.94
2016,1,30,14,0,82.0,223.0,5.0,13.0,265.0,170.92,135.12
2016,1,30,14,15,80.0,211.5,5.05,13.0,251.0,154.44,123.33
2016,1,30,14,30,78.0,200.0,5.1,13.0,237.0,142.68,120.68
2016,1,30,14,45,42.0,171.5,5.2,13.0,191.5,125.13,105.54
2016,1,30,15,0,6.0,143.0,5.3,13.0,146.0,110.9,93.23
2016,1,30,15,15,3.0,129.5,5.15,13.0,131.0,100.81,84.48
2016,1,30,15,30,0.0,116.0,5.0,13.0,116.0,90.61,75.53
2016,1,30,15,45,0.0,100.0,4.9,13.0,100.0,78.63,64.9
2016,1,30,16,0,0.0,84.0,4.8,13.0,84.0,66.52,54.02
2016,1,30,16,15,0.0,67.5,4.6,12.5,67.5,53.92,42.65
2016,1,30,16,30,0.0,51.0,4.4,12.0,51.0,41.19,30.99
2016,1,30,16,45,0.0,35.5,4.2,11.5,35.5,29.03,19.71
2016,1,30,17,0,0.0,20.0,4.0,11.0,20.0,16.51,7.26
2016,1,30,17,15,0.0,10.0,3.95,11.0,10.0,8.54,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,3.3,10.0,6.5,5.55,0.0
2016,1,31,7,30,0.0,13.0,3.4,10.0,13.0,11.1,0.0
2016,1,31,7,45,29.0,30.0,3.55,10.0,34.0,58.11,38.85
2016,1,31,8,0,58.0,47.0,3.7,10.0,55.0,110.53,88.61
2016,1,31,8,15,73.0,66.5,3.95,10.0,80.0,144.14,119.38
2016,1,31,8,30,88.0,86.0,4.2,10.0,105.0,176.28,148.26
2016,1,31,8,45,100.0,104.5,4.5,10.5,131.0,203.63,172.13
2016,1,31,9,0,112.0,123.0,4.8,11.0,157.0,230.13,194.68
2016,1,31,9,15,120.5,140.0,5.05,11.0,181.0,251.08,212.36
2016,1,31,9,30,129.0,157.0,5.3,11.0,205.0,271.16,229.0
2016,1,31,9,45,165.5,172.0,5.55,11.0,240.0,308.16,260.23
2016,1,31,10,0,202.0,187.0,5.8,11.0,275.0,343.47,289.59
2016,1,31,10,15,492.0,136.0,5.95,11.0,371.0,509.73,430.46
2016,1,31,10,30,782.0,85.0,6.1,11.0,467.0,642.09,539.1
2016,1,31,10,45,839.0,82.5,6.35,11.0,511.0,654.98,547.72
2016,1,31,11,0,896.0,80.0,6.6,11.0,555.0,658.17,548.72
2016,1,31,11,15,904.5,81.0,6.85,11.0,574.0,634.76,527.72
2016,1,31,11,30,913.0,82.0,7.1,11.0,593.0,607.99,503.56
2016,1,31,11,45,920.0,82.0,7.35,11.5,604.0,576.12,473.8
2016,1,31,12,0,927.0,82.0,7.6,12.0,615.0,541.17,440.87
2016,1,31,12,15,928.0,82.0,7.85,12.0,617.5,500.52,403.37
2016,1,31,12,30,929.0,82.0,8.1,12.0,620.0,457.5,362.98
2016,1,31,12,45,630.0,162.5,8.4,12.0,526.0,368.94,290.08
2016,1,31,13,0,331.0,243.0,8.7,12.0,432.0,297.52,234.68
2016,1,31,13,15,618.0,163.5,8.9,11.5,505.5,292.48,218.71
2016,1,31,13,30,905.0,84.0,9.1,11.0,579.0,260.77,176.95
2016,1,31,13,45,887.0,85.5,9.35,11.0,555.5,202.78,126.41
2016,1,31,14,0,869.0,87.0,9.6,11.0,532.0,150.16,86.72
2016,1,31,14,15,854.5,85.0,9.65,11.0,503.5,96.17,58.08
2016,1,31,14,30,840.0,83.0,9.7,11.0,475.0,67.24,54.75
2016,1,31,14,45,807.5,83.5,9.75,11.0,438.0,67.93,55.49
2016,1,31,15,0,775.0,84.0,9.8,11.0,401.0,68.81,56.4
2016,1,31,15,15,745.5,80.5,9.8,10.5,361.0,61.09,49.66
2016,1,31,15,30,716.0,77.0,9.8,10.0,321.0,59.16,48.08
2016,1,31,15,45,661.0,74.0,9.8,10.0,276.0,57.44,46.55
2016,1,31,16,0,606.0,71.0,9.8,10.0,231.0,55.88,45.07
2016,1,31,16,15,539.0,63.5,9.8,10.0,186.0,50.67,40.16
2016,1,31,16,30,472.0,56.0,9.8,10.0,141.0,45.46,35.08
2016,1,31,16,45,361.0,45.0,9.85,10.0,99.0,36.95,26.82
2016,1,31,17,0,250.0,34.0,9.9,10.0,57.0,26.41,15.52
2016,1,31,17,15,125.0,17.0,9.95,10.0,28.5,13.27,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
