Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,138.0,8.0,6.9,9.0,13.5,97.91,0.0
2016,2,1,7,30,276.0,16.0,7.0,9.0,27.0,226.75,0.0
2016,2,1,7,45,414.5,25.0,7.1,9.5,67.5,356.94,272.59
2016,2,1,8,0,553.0,34.0,7.2,10.0,108.0,471.91,394.44
2016,2,1,8,15,626.5,39.5,7.25,10.0,154.5,538.3,457.17
2016,2,1,8,30,700.0,45.0,7.3,10.0,201.0,603.47,515.25
2016,2,1,8,45,746.0,49.0,7.35,10.5,247.0,644.52,550.11
2016,2,1,9,0,792.0,53.0,7.4,11.0,293.0,682.94,581.08
2016,2,1,9,15,822.0,56.0,7.3,11.0,336.5,705.05,598.38
2016,2,1,9,30,852.0,59.0,7.2,11.0,380.0,717.02,606.91
2016,2,1,9,45,860.5,65.0,7.1,11.0,416.5,726.83,613.41
2016,2,1,10,0,869.0,71.0,7.0,11.0,453.0,726.2,611.43
2016,2,1,10,15,884.0,73.0,6.85,11.0,485.0,715.94,601.68
2016,2,1,10,30,899.0,75.0,6.7,11.0,517.0,708.15,593.71
2016,2,1,10,45,905.0,77.5,6.6,11.5,542.0,691.18,576.47
2016,2,1,11,0,911.0,80.0,6.5,12.0,567.0,670.79,556.41
2016,2,1,11,15,917.5,81.0,6.4,12.0,584.5,645.74,533.52
2016,2,1,11,30,924.0,82.0,6.3,12.0,602.0,617.42,507.64
2016,2,1,11,45,918.5,86.0,6.2,12.0,610.5,582.38,475.92
2016,2,1,12,0,913.0,90.0,6.1,12.0,619.0,544.93,441.73
2016,2,1,12,15,913.0,90.0,6.0,12.0,621.0,504.16,404.23
2016,2,1,12,30,913.0,90.0,5.9,12.0,623.0,461.14,364.11
2016,2,1,12,45,909.5,90.0,5.8,12.0,616.5,414.77,320.53
2016,2,1,13,0,906.0,90.0,5.7,12.0,610.0,366.81,274.99
2016,2,1,13,15,775.5,117.0,5.7,12.0,554.5,298.93,217.32
2016,2,1,13,30,645.0,144.0,5.7,12.0,499.0,247.0,174.97
2016,2,1,13,45,762.0,114.0,5.7,12.0,519.0,202.87,131.14
2016,2,1,14,0,879.0,84.0,5.7,12.0,539.0,151.49,86.41
2016,2,1,14,15,865.5,82.0,5.65,12.0,510.0,96.95,56.9
2016,2,1,14,30,852.0,80.0,5.6,12.0,481.0,65.08,52.59
2016,2,1,14,45,839.5,76.0,5.6,12.0,447.0,62.54,50.45
2016,2,1,15,0,827.0,72.0,5.6,12.0,413.0,59.97,48.26
2016,2,1,15,15,800.0,68.5,5.35,11.5,372.5,57.58,46.31
2016,2,1,15,30,773.0,65.0,5.1,11.0,332.0,55.19,44.32
2016,2,1,15,45,736.0,61.0,4.95,11.0,288.0,52.29,41.73
2016,2,1,16,0,699.0,57.0,4.8,11.0,244.0,49.41,39.09
2016,2,1,16,15,640.0,51.0,4.65,10.5,198.0,44.64,34.7
2016,2,1,16,30,581.0,45.0,4.5,10.0,152.0,36.6,27.23
2016,2,1,16,45,484.0,37.0,4.4,10.0,108.5,30.33,21.12
2016,2,1,17,0,387.0,29.0,4.3,10.0,65.0,24.08,14.04
2016,2,1,17,15,193.5,14.5,4.3,10.0,32.5,11.79,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,3.6,10.0,8.5,7.26,0.0
2016,2,2,7,30,0.0,17.0,3.6,10.0,17.0,15.86,0.0
2016,2,2,7,45,71.5,34.0,3.65,10.0,44.0,107.55,79.62
2016,2,2,8,0,143.0,51.0,3.7,10.0,71.0,192.14,158.79
2016,2,2,8,15,179.0,69.0,3.65,10.0,103.5,239.37,202.02
2016,2,2,8,30,215.0,87.0,3.6,10.0,136.0,285.99,243.44
2016,2,2,8,45,241.0,103.5,3.6,10.0,169.0,322.1,274.78
2016,2,2,9,0,267.0,120.0,3.6,10.0,202.0,357.16,304.3
2016,2,2,9,15,292.5,132.0,3.5,10.0,233.5,384.59,326.75
2016,2,2,9,30,318.0,144.0,3.4,10.0,265.0,410.74,347.57
2016,2,2,9,45,536.5,117.5,3.3,10.5,345.5,548.63,460.15
2016,2,2,10,0,755.0,91.0,3.2,11.0,426.0,673.38,556.8
2016,2,2,10,15,773.5,93.5,3.05,11.0,457.5,669.93,551.06
2016,2,2,10,30,792.0,96.0,2.9,11.0,489.0,666.49,545.9
2016,2,2,10,45,808.0,97.0,2.8,11.0,515.0,656.04,535.46
2016,2,2,11,0,824.0,98.0,2.7,11.0,541.0,641.93,522.07
2016,2,2,11,15,833.0,99.5,2.65,11.0,559.5,620.37,502.93
2016,2,2,11,30,842.0,101.0,2.6,11.0,578.0,595.51,480.94
2016,2,2,11,45,853.0,99.0,2.6,11.0,590.0,565.09,454.45
2016,2,2,12,0,864.0,97.0,2.6,11.0,602.0,531.48,424.82
2016,2,2,12,15,866.0,97.0,2.7,11.0,604.5,492.52,390.49
2016,2,2,12,30,868.0,97.0,2.8,11.0,607.0,451.24,353.34
2016,2,2,12,45,878.0,92.5,2.95,11.5,604.0,406.76,312.0
2016,2,2,13,0,888.0,88.0,3.1,12.0,601.0,362.4,269.77
2016,2,2,13,15,883.5,87.0,3.15,12.0,587.5,312.91,223.69
2016,2,2,13,30,879.0,86.0,3.2,12.0,574.0,257.92,173.58
2016,2,2,13,45,875.0,83.5,3.25,12.0,554.0,204.71,127.05
2016,2,2,14,0,871.0,81.0,3.3,12.0,534.0,150.98,85.62
2016,2,2,14,15,858.0,79.0,3.3,12.0,506.0,96.87,55.69
2016,2,2,14,30,845.0,77.0,3.3,12.0,478.0,62.69,50.44
2016,2,2,14,45,831.5,73.5,3.3,12.0,444.0,60.49,48.61
2016,2,2,15,0,818.0,70.0,3.3,12.0,410.0,58.26,46.73
2016,2,2,15,15,792.0,67.0,3.2,12.0,370.5,56.24,45.02
2016,2,2,15,30,766.0,64.0,3.1,12.0,331.0,54.24,43.3
2016,2,2,15,45,728.0,60.0,3.05,12.0,287.5,51.31,40.7
2016,2,2,16,0,690.0,56.0,3.0,12.0,244.0,48.4,38.05
2016,2,2,16,15,632.5,50.5,2.95,11.5,198.5,44.07,34.08
2016,2,2,16,30,575.0,45.0,2.9,11.0,153.0,36.49,27.07
2016,2,2,16,45,479.5,37.0,2.85,11.0,109.5,30.23,21.02
2016,2,2,17,0,384.0,29.0,2.8,11.0,66.0,23.98,14.2
2016,2,2,17,15,192.0,14.5,2.85,10.5,33.0,11.74,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,8.0,9.0,7.68,0.0
2016,2,3,7,30,0.0,18.0,2.9,8.0,18.0,17.12,0.0
2016,2,3,7,45,62.5,34.5,3.05,8.5,43.5,101.3,76.09
2016,2,3,8,0,125.0,51.0,3.2,9.0,69.0,178.76,148.1
2016,2,3,8,15,148.5,70.0,3.2,9.5,99.0,218.57,184.33
2016,2,3,8,30,172.0,89.0,3.2,10.0,129.0,257.24,218.38
2016,2,3,8,45,186.5,107.5,3.25,10.5,158.5,287.32,243.97
2016,2,3,9,0,201.0,126.0,3.3,11.0,188.0,316.16,267.68
2016,2,3,9,15,216.0,141.0,3.3,11.0,216.5,339.43,286.67
2016,2,3,9,30,231.0,156.0,3.3,11.0,245.0,361.49,304.24
2016,2,3,9,45,181.0,175.5,3.3,11.5,249.0,324.73,271.66
2016,2,3,10,0,131.0,195.0,3.3,12.0,253.0,302.68,251.18
2016,2,3,10,15,264.5,192.5,3.2,12.0,321.0,400.25,332.09
2016,2,3,10,30,398.0,190.0,3.1,12.0,389.0,491.86,405.05
2016,2,3,10,45,615.5,143.0,3.05,12.5,468.0,580.71,474.5
2016,2,3,11,0,833.0,96.0,3.0,13.0,547.0,648.57,525.19
2016,2,3,11,15,840.5,97.0,3.0,13.0,565.0,625.37,504.53
2016,2,3,11,30,848.0,98.0,3.0,13.0,583.0,598.96,481.66
2016,2,3,11,45,585.5,175.5,3.0,13.0,513.0,490.42,393.88
2016,2,3,12,0,323.0,253.0,3.0,13.0,443.0,391.22,313.74
2016,2,3,12,15,348.5,248.5,3.0,13.0,454.0,379.05,302.61
2016,2,3,12,30,374.0,244.0,3.0,13.0,465.0,364.08,288.35
2016,2,3,12,45,221.0,250.5,3.05,13.0,381.0,287.14,227.25
2016,2,3,13,0,68.0,257.0,3.1,13.0,297.0,226.49,180.71
2016,2,3,13,15,66.0,252.0,3.1,13.0,290.5,214.6,170.82
2016,2,3,13,30,64.0,247.0,3.1,13.0,284.0,202.81,160.99
2016,2,3,13,45,73.0,239.0,3.15,13.0,279.5,190.93,150.83
2016,2,3,14,0,82.0,231.0,3.2,13.0,275.0,178.0,140.27
2016,2,3,14,15,140.0,220.5,3.15,13.0,290.0,159.61,125.14
2016,2,3,14,30,198.0,210.0,3.1,13.0,305.0,144.68,122.01
2016,2,3,14,45,116.0,188.0,3.1,13.0,243.0,130.97,110.34
2016,2,3,15,0,34.0,166.0,3.1,13.0,181.0,121.31,102.13
2016,2,3,15,15,29.0,151.0,3.05,12.5,162.5,111.22,93.65
2016,2,3,15,30,24.0,136.0,3.0,12.0,144.0,104.55,88.09
2016,2,3,15,45,18.5,118.5,3.0,12.0,124.5,91.64,76.7
2016,2,3,16,0,13.0,101.0,3.0,12.0,105.0,78.58,65.04
2016,2,3,16,15,6.5,83.0,2.95,12.0,85.0,65.05,52.77
2016,2,3,16,30,0.0,65.0,2.9,12.0,65.0,51.39,40.22
2016,2,3,16,45,0.0,46.5,2.9,12.0,46.5,37.27,27.14
2016,2,3,17,0,0.0,28.0,2.9,12.0,28.0,22.95,13.49
2016,2,3,17,15,0.0,14.0,2.9,11.5,14.0,11.55,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.5,3.6,9.0,14.5,12.38,0.0
2016,2,4,7,30,0.0,29.0,3.7,9.0,29.0,41.36,0.0
2016,2,4,7,45,222.5,35.0,3.8,9.5,67.0,245.93,193.41
2016,2,4,8,0,445.0,41.0,3.9,10.0,105.0,416.06,347.16
2016,2,4,8,15,519.5,48.5,3.85,10.0,149.5,483.85,407.75
2016,2,4,8,30,594.0,56.0,3.8,10.0,194.0,551.3,465.34
2016,2,4,8,45,640.0,62.0,3.75,10.5,238.5,594.06,499.88
2016,2,4,9,0,686.0,68.0,3.7,11.0,283.0,634.63,531.06
2016,2,4,9,15,718.5,72.0,3.7,11.0,324.5,655.1,546.49
2016,2,4,9,30,751.0,76.0,3.7,11.0,366.0,677.76,563.19
2016,2,4,9,45,773.5,79.0,3.7,11.5,403.5,688.28,569.1
2016,2,4,10,0,796.0,82.0,3.7,12.0,441.0,695.2,572.19
2016,2,4,10,15,812.0,84.5,3.65,12.0,472.5,693.17,569.3
2016,2,4,10,30,828.0,87.0,3.6,12.0,504.0,687.47,563.06
2016,2,4,10,45,839.0,88.5,3.6,12.5,529.0,673.58,549.33
2016,2,4,11,0,850.0,90.0,3.6,13.0,554.0,656.18,532.81
2016,2,4,11,15,647.0,153.5,3.5,13.0,513.5,567.04,459.4
2016,2,4,11,30,444.0,217.0,3.4,13.0,473.0,475.76,384.67
2016,2,4,11,45,439.0,224.5,3.35,13.5,481.0,456.77,367.44
2016,2,4,12,0,434.0,232.0,3.3,14.0,489.0,436.44,348.68
2016,2,4,12,15,654.0,163.5,3.15,14.0,552.0,458.75,362.77
2016,2,4,12,30,874.0,95.0,3.0,14.0,615.0,457.75,355.58
2016,2,4,12,45,873.5,94.0,2.9,14.0,609.5,412.18,314.0
2016,2,4,13,0,873.0,93.0,2.8,14.0,604.0,364.89,270.43
2016,2,4,13,15,867.5,92.0,2.65,14.0,590.5,314.69,224.19
2016,2,4,13,30,862.0,91.0,2.5,14.0,577.0,263.66,177.67
2016,2,4,13,45,848.5,91.0,2.45,14.5,555.0,211.47,132.33
2016,2,4,14,0,835.0,91.0,2.4,15.0,533.0,159.74,92.44
2016,2,4,14,15,678.0,122.0,2.3,15.0,469.0,116.81,74.11
2016,2,4,14,30,521.0,153.0,2.2,15.0,405.0,103.66,85.55
2016,2,4,14,45,463.5,152.0,2.15,15.0,364.5,103.33,85.45
2016,2,4,15,0,406.0,151.0,2.1,15.0,324.0,103.15,85.47
2016,2,4,15,15,397.0,137.0,2.05,14.5,292.5,95.08,78.74
2016,2,4,15,30,388.0,123.0,2.0,14.0,261.0,86.77,71.71
2016,2,4,15,45,359.5,112.0,2.0,14.0,227.0,80.06,65.87
2016,2,4,16,0,331.0,101.0,2.0,14.0,193.0,73.17,59.75
2016,2,4,16,15,426.5,77.0,2.0,13.5,173.5,57.7,45.96
2016,2,4,16,30,522.0,53.0,2.0,13.0,154.0,42.65,32.37
2016,2,4,16,45,434.5,43.0,2.05,13.0,111.5,34.99,25.1
2016,2,4,17,0,347.0,33.0,2.1,13.0,69.0,27.22,17.2
2016,2,4,17,15,173.5,16.5,2.2,12.5,34.5,13.33,0.0
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.0,3.15,8.5,15.5,74.65,0.0
2016,2,5,7,30,197.0,20.0,3.2,9.0,31.0,192.08,17.14
2016,2,5,7,45,322.0,32.0,3.3,9.5,70.5,314.11,249.62
2016,2,5,8,0,447.0,44.0,3.4,10.0,110.0,422.43,352.04
2016,2,5,8,15,523.0,52.0,3.35,10.0,155.5,492.59,414.23
2016,2,5,8,30,599.0,60.0,3.3,10.0,201.0,562.23,473.03
2016,2,5,8,45,648.0,66.0,3.3,10.5,246.5,607.56,509.3
2016,2,5,9,0,697.0,72.0,3.3,11.0,292.0,650.59,542.16
2016,2,5,9,15,730.5,76.0,3.25,11.5,335.0,676.48,560.31
2016,2,5,9,30,764.0,80.0,3.2,12.0,378.0,694.86,572.14
2016,2,5,9,45,793.5,81.5,3.15,12.5,417.5,708.88,580.33
2016,2,5,10,0,823.0,83.0,3.1,13.0,457.0,719.05,585.45
2016,2,5,10,15,839.0,85.5,2.85,13.0,489.5,716.61,581.17
2016,2,5,10,30,855.0,88.0,2.6,13.0,522.0,710.4,573.72
2016,2,5,10,45,715.0,126.5,2.4,13.5,501.5,635.71,511.7
2016,2,5,11,0,575.0,165.0,2.2,14.0,481.0,553.0,444.35
2016,2,5,11,15,732.5,129.5,2.0,14.0,545.0,598.86,478.12
2016,2,5,11,30,890.0,94.0,1.8,14.0,609.0,625.43,494.9
2016,2,5,11,45,889.0,96.5,1.6,14.5,618.5,591.27,463.88
2016,2,5,12,0,888.0,99.0,1.4,15.0,628.0,554.51,431.02
2016,2,5,12,15,888.0,99.0,1.2,15.0,630.0,513.46,395.23
2016,2,5,12,30,888.0,99.0,1.0,15.0,632.0,470.19,357.03
2016,2,5,12,45,883.0,99.5,0.8,15.5,625.5,423.45,314.91
2016,2,5,13,0,878.0,100.0,0.6,16.0,619.0,375.3,271.2
2016,2,5,13,15,872.0,99.0,0.8,16.0,604.5,324.47,227.16
2016,2,5,13,30,866.0,98.0,1.0,16.0,590.0,272.85,182.06
2016,2,5,13,45,862.0,94.5,1.25,16.0,569.5,219.06,136.42
2016,2,5,14,0,858.0,91.0,1.5,16.0,549.0,164.82,94.69
2016,2,5,14,15,690.0,123.0,1.6,15.5,479.0,120.16,75.46
2016,2,5,14,30,522.0,155.0,1.7,15.0,409.0,104.77,86.43
2016,2,5,14,45,666.0,116.0,1.85,15.0,416.5,82.56,67.29
2016,2,5,15,0,810.0,77.0,2.0,15.0,424.0,63.23,50.49
2016,2,5,15,15,785.0,74.0,1.9,15.0,384.5,61.38,48.98
2016,2,5,15,30,760.0,71.0,1.8,15.0,345.0,59.54,47.45
2016,2,5,15,45,723.5,66.5,1.75,15.0,301.0,56.39,44.71
2016,2,5,16,0,687.0,62.0,1.7,15.0,257.0,48.86,38.02
2016,2,5,16,15,631.5,56.5,1.7,14.5,211.0,45.02,34.58
2016,2,5,16,30,576.0,51.0,1.7,14.0,165.0,41.19,30.99
2016,2,5,16,45,476.0,42.5,1.7,13.5,120.0,34.64,24.81
2016,2,5,17,0,376.0,34.0,1.7,13.0,75.0,28.09,18.12
2016,2,5,17,15,188.0,17.0,1.75,13.0,37.5,13.73,0.09
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,120.0,10.0,3.55,9.0,17.0,89.43,0.0
2016,2,6,7,30,240.0,20.0,3.7,9.0,34.0,224.49,54.26
2016,2,6,7,45,356.0,31.0,3.85,9.5,73.5,338.57,271.69
2016,2,6,8,0,472.0,42.0,4.0,10.0,113.0,440.21,367.69
2016,2,6,8,15,543.0,49.0,3.9,10.5,158.0,505.66,425.29
2016,2,6,8,30,614.0,56.0,3.8,11.0,203.0,570.59,479.33
2016,2,6,8,45,662.0,61.0,3.7,11.5,248.0,614.01,513.74
2016,2,6,9,0,710.0,66.0,3.6,12.0,293.0,650.36,540.97
2016,2,6,9,15,741.0,69.5,3.5,12.0,335.0,674.69,558.79
2016,2,6,9,30,772.0,73.0,3.4,12.0,377.0,695.72,573.52
2016,2,6,9,45,795.5,75.5,3.35,12.5,415.0,706.37,579.13
2016,2,6,10,0,819.0,78.0,3.3,13.0,453.0,713.36,581.92
2016,2,6,10,15,834.0,80.0,3.1,13.5,484.5,709.82,576.09
2016,2,6,10,30,849.0,82.0,2.9,14.0,516.0,702.6,567.57
2016,2,6,10,45,861.5,82.5,2.75,14.5,541.5,688.27,553.06
2016,2,6,11,0,874.0,83.0,2.6,15.0,567.0,665.99,532.66
2016,2,6,11,15,880.5,84.0,2.5,15.0,584.5,641.99,511.86
2016,2,6,11,30,887.0,85.0,2.4,15.0,602.0,614.8,488.33
2016,2,6,11,45,892.0,85.0,2.35,15.5,612.5,582.67,460.02
2016,2,6,12,0,897.0,85.0,2.3,16.0,623.0,547.65,429.02
2016,2,6,12,15,705.0,147.5,2.4,16.0,571.5,473.25,369.19
2016,2,6,12,30,513.0,210.0,2.5,16.0,520.0,403.38,313.59
2016,2,6,12,45,703.0,147.0,2.6,16.0,567.5,396.31,302.32
2016,2,6,13,0,893.0,84.0,2.7,16.0,615.0,372.16,274.27
2016,2,6,13,15,711.5,137.0,2.7,16.0,554.0,309.35,223.73
2016,2,6,13,30,530.0,190.0,2.7,16.0,493.0,263.49,189.43
2016,2,6,13,45,698.5,134.5,2.75,16.0,519.5,218.85,144.21
2016,2,6,14,0,867.0,79.0,2.8,16.0,546.0,165.64,95.0
2016,2,6,14,15,855.0,77.5,2.8,16.0,518.0,105.45,57.66
2016,2,6,14,30,843.0,76.0,2.8,16.0,490.0,61.6,48.61
2016,2,6,14,45,635.5,113.5,2.8,16.0,413.0,80.13,64.97
2016,2,6,15,0,428.0,151.0,2.8,16.0,336.0,103.1,85.12
2016,2,6,15,15,479.5,126.5,2.65,16.0,316.0,88.83,72.81
2016,2,6,15,30,531.0,102.0,2.5,16.0,296.0,75.44,61.21
2016,2,6,15,45,610.5,80.0,2.35,16.0,276.0,60.84,48.44
2016,2,6,16,0,690.0,58.0,2.2,16.0,256.0,49.77,38.66
2016,2,6,16,15,636.5,52.5,2.15,15.5,210.5,45.51,34.87
2016,2,6,16,30,583.0,47.0,2.1,15.0,165.0,37.87,27.95
2016,2,6,16,45,497.5,39.5,2.05,14.5,121.5,32.11,22.53
2016,2,6,17,0,412.0,32.0,2.0,14.0,78.0,26.35,16.71
2016,2,6,17,15,206.0,16.0,1.95,13.5,39.0,12.85,0.99
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,9.5,3.2,11.5,18.5,111.37,0.0
2016,2,7,7,30,305.0,19.0,3.4,12.0,37.0,263.59,94.57
2016,2,7,7,45,427.0,28.0,3.6,12.5,79.0,378.05,301.46
2016,2,7,8,0,549.0,37.0,3.8,13.0,121.0,484.33,398.93
2016,2,7,8,15,616.0,42.5,3.9,13.0,167.5,547.33,454.69
2016,2,7,8,30,683.0,48.0,4.0,13.0,214.0,609.12,506.69
2016,2,7,8,45,728.0,52.0,4.15,13.5,260.0,650.38,539.53
2016,2,7,9,0,773.0,56.0,4.3,14.0,306.0,689.07,569.16
2016,2,7,9,15,801.5,58.5,4.2,14.0,349.0,710.12,584.04
2016,2,7,9,30,830.0,61.0,4.1,14.0,392.0,727.85,596.09
2016,2,7,9,45,849.0,64.0,4.05,14.5,430.0,728.64,594.11
2016,2,7,10,0,868.0,67.0,4.0,15.0,468.0,732.93,594.84
2016,2,7,10,15,883.0,68.5,3.8,15.0,500.5,728.75,589.74
2016,2,7,10,30,898.0,70.0,3.6,15.0,533.0,720.88,581.99
2016,2,7,10,45,906.0,72.5,3.45,15.5,558.5,705.56,567.54
2016,2,7,11,0,914.0,75.0,3.3,16.0,584.0,686.67,549.42
2016,2,7,11,15,920.5,75.5,3.2,16.0,602.5,661.19,527.45
2016,2,7,11,30,927.0,76.0,3.1,16.0,621.0,632.4,502.68
2016,2,7,11,45,929.5,77.0,3.05,16.5,631.5,598.66,472.97
2016,2,7,12,0,932.0,78.0,3.0,17.0,642.0,562.05,440.58
2016,2,7,12,15,933.0,78.0,2.95,17.0,644.0,521.05,405.0
2016,2,7,12,30,934.0,78.0,2.9,17.0,646.0,477.65,366.66
2016,2,7,12,45,934.5,77.0,2.9,17.5,641.0,430.93,324.27
2016,2,7,13,0,935.0,76.0,2.9,18.0,636.0,382.25,279.52
2016,2,7,13,15,930.5,75.5,2.9,18.0,622.0,330.77,232.65
2016,2,7,13,30,926.0,75.0,2.9,18.0,608.0,278.19,185.02
2016,2,7,13,45,917.0,74.0,2.95,18.0,586.5,223.54,137.64
2016,2,7,14,0,908.0,73.0,3.0,18.0,565.0,168.73,94.77
2016,2,7,14,15,896.5,71.5,2.95,18.0,536.5,113.45,61.61
2016,2,7,14,30,885.0,70.0,2.9,18.0,508.0,65.67,51.72
2016,2,7,14,45,867.5,68.5,2.9,18.0,473.0,64.25,50.64
2016,2,7,15,0,850.0,67.0,2.9,18.0,438.0,56.07,43.62
2016,2,7,15,15,826.5,64.5,2.7,17.5,398.0,54.39,42.34
2016,2,7,15,30,803.0,62.0,2.5,17.0,358.0,52.71,41.04
2016,2,7,15,45,769.0,58.5,2.35,17.0,313.5,50.14,38.83
2016,2,7,16,0,735.0,55.0,2.2,17.0,269.0,47.58,36.58
2016,2,7,16,15,683.5,50.0,2.15,16.5,222.5,43.63,33.08
2016,2,7,16,30,632.0,45.0,2.1,16.0,176.0,39.68,29.45
2016,2,7,16,45,547.0,38.0,2.05,16.0,130.0,33.77,23.86
2016,2,7,17,0,462.0,31.0,2.0,16.0,84.0,27.87,17.95
2016,2,7,17,15,306.5,20.5,2.0,15.5,48.5,16.89,4.28
2016,2,7,17,30,151.0,10.0,2.0,15.0,13.0,8.54,0.0
2016,2,7,17,45,75.5,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,121.5,11.5,4.5,12.0,19.0,92.46,0.0
2016,2,8,7,30,243.0,23.0,4.6,12.0,38.0,234.73,106.28
2016,2,8,7,45,363.0,33.5,4.75,12.5,79.0,348.92,281.44
2016,2,8,8,0,483.0,44.0,4.9,13.0,120.0,454.16,377.56
2016,2,8,8,15,556.0,51.0,4.8,13.5,166.5,521.89,436.34
2016,2,8,8,30,629.0,58.0,4.7,14.0,213.0,589.05,491.58
2016,2,8,8,45,674.0,63.5,4.6,14.5,259.0,631.32,524.59
2016,2,8,9,0,719.0,69.0,4.5,15.0,305.0,666.07,550.18
2016,2,8,9,15,750.5,73.0,4.35,15.0,348.0,691.63,568.43
2016,2,8,9,30,782.0,77.0,4.2,15.0,391.0,713.79,583.48
2016,2,8,9,45,823.0,74.5,4.05,15.5,433.0,731.84,594.26
2016,2,8,10,0,864.0,72.0,3.9,16.0,475.0,745.69,601.65
2016,2,8,10,15,878.0,73.5,3.8,16.5,507.0,734.18,590.25
2016,2,8,10,30,892.0,75.0,3.7,17.0,539.0,725.59,581.35
2016,2,8,10,45,903.0,76.0,3.6,17.5,565.0,710.64,567.5
2016,2,8,11,0,914.0,77.0,3.5,18.0,591.0,692.07,550.02
2016,2,8,11,15,920.5,78.0,3.4,18.0,609.5,667.04,528.55
2016,2,8,11,30,927.0,79.0,3.3,18.0,628.0,638.68,504.28
2016,2,8,11,45,930.0,79.5,3.2,18.5,638.0,604.6,474.39
2016,2,8,12,0,933.0,80.0,3.1,19.0,648.0,567.64,441.85
2016,2,8,12,15,933.5,80.0,3.0,19.0,650.0,526.27,406.17
2016,2,8,12,30,934.0,80.0,2.9,19.0,652.0,482.52,367.82
2016,2,8,12,45,933.5,79.0,2.8,19.5,646.5,435.32,325.29
2016,2,8,13,0,933.0,78.0,2.7,20.0,641.0,386.24,280.55
2016,2,8,13,15,928.0,77.5,2.65,20.0,627.5,334.59,233.99
2016,2,8,13,30,923.0,77.0,2.6,20.0,614.0,281.9,186.68
2016,2,8,13,45,914.0,76.5,2.55,20.0,592.0,227.65,139.89
2016,2,8,14,0,905.0,76.0,2.5,20.0,570.0,173.21,97.4
2016,2,8,14,15,893.5,74.5,2.4,20.0,541.5,117.92,63.88
2016,2,8,14,30,882.0,73.0,2.3,20.0,513.0,67.69,53.0
2016,2,8,14,45,864.5,71.0,2.25,20.0,478.0,65.96,51.67
2016,2,8,15,0,847.0,69.0,2.2,20.0,443.0,57.45,44.43
2016,2,8,15,15,823.5,66.5,2.05,19.5,402.5,55.81,43.21
2016,2,8,15,30,800.0,64.0,1.9,19.0,362.0,54.17,41.97
2016,2,8,15,45,766.0,60.5,1.75,19.0,317.5,51.66,39.83
2016,2,8,16,0,732.0,57.0,1.6,19.0,273.0,49.15,37.65
2016,2,8,16,15,681.0,52.0,1.6,18.5,226.0,45.25,34.24
2016,2,8,16,30,630.0,47.0,1.6,18.0,179.0,41.37,30.7
2016,2,8,16,45,546.0,40.0,1.65,18.0,133.5,35.52,25.21
2016,2,8,17,0,462.0,33.0,1.7,18.0,88.0,27.23,17.35
2016,2,8,17,15,306.5,22.0,1.7,18.0,51.5,18.14,5.96
2016,2,8,17,30,151.0,11.0,1.7,18.0,15.0,9.39,0.0
2016,2,8,17,45,75.5,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,7,15,144.0,11.5,3.2,13.0,21.0,108.21,0.0
2016,2,9,7,30,288.0,23.0,3.4,13.0,42.0,269.54,142.27
2016,2,9,7,45,404.0,33.0,3.6,13.5,84.0,379.44,304.95
2016,2,9,8,0,520.0,43.0,3.8,14.0,126.0,482.22,396.99
2016,2,9,8,15,590.0,49.5,3.85,14.0,173.5,547.63,453.86
2016,2,9,8,30,660.0,56.0,3.9,14.0,221.0,612.39,507.49
2016,2,9,8,45,706.0,61.0,3.95,14.5,268.0,649.81,536.61
2016,2,9,9,0,752.0,66.0,4.0,15.0,315.0,690.92,567.23
2016,2,9,9,15,539.5,110.5,3.75,15.5,301.5,572.84,472.52
2016,2,9,9,30,327.0,155.0,3.5,16.0,288.0,437.76,360.67
2016,2,9,9,45,469.5,139.0,3.25,16.5,349.5,536.13,438.52
2016,2,9,10,0,612.0,123.0,3.0,17.0,411.0,622.01,502.75
2016,2,9,10,15,551.0,151.5,2.7,17.0,424.0,586.02,471.13
2016,2,9,10,30,490.0,180.0,2.4,17.0,437.0,556.33,444.99
2016,2,9,10,45,596.0,155.5,2.15,17.5,482.5,593.55,471.19
2016,2,9,11,0,702.0,131.0,1.9,18.0,528.0,618.1,486.45
2016,2,9,11,15,647.5,154.5,1.75,18.0,529.5,580.26,454.74
2016,2,9,11,30,593.0,178.0,1.6,18.0,531.0,541.9,423.16
2016,2,9,11,45,758.0,133.5,1.45,18.5,593.0,565.91,438.15
2016,2,9,12,0,923.0,89.0,1.3,19.0,655.0,574.1,439.25
2016,2,9,12,15,923.0,89.0,1.2,19.0,657.0,532.6,403.98
2016,2,9,12,30,923.0,89.0,1.1,19.0,659.0,488.81,366.58
2016,2,9,12,45,922.5,88.0,1.05,19.0,653.5,441.83,326.15
2016,2,9,13,0,922.0,87.0,1.0,19.0,648.0,392.99,283.32
2016,2,9,13,15,804.5,115.0,1.05,19.0,596.5,329.01,231.83
2016,2,9,13,30,687.0,143.0,1.1,19.0,545.0,271.96,186.91
2016,2,9,13,45,533.0,181.5,1.2,19.0,487.0,228.06,155.99
2016,2,9,14,0,379.0,220.0,1.3,19.0,429.0,202.33,142.6
2016,2,9,14,15,324.5,217.5,1.35,18.5,390.5,169.11,122.6
2016,2,9,14,30,270.0,215.0,1.4,18.0,352.0,142.45,117.19
2016,2,9,14,45,262.0,202.5,1.5,18.0,327.5,135.69,111.8
2016,2,9,15,0,254.0,190.0,1.6,18.0,303.0,128.75,106.17
2016,2,9,15,15,225.0,173.0,1.5,17.5,266.5,118.71,98.0
2016,2,9,15,30,196.0,156.0,1.4,17.0,230.0,111.95,92.56
2016,2,9,15,45,182.5,139.0,1.35,16.5,201.5,100.82,83.22
2016,2,9,16,0,169.0,122.0,1.3,16.0,173.0,89.4,73.47
2016,2,9,16,15,154.5,103.0,1.25,15.5,143.5,76.48,62.19
2016,2,9,16,30,140.0,84.0,1.2,15.0,114.0,63.23,50.37
2016,2,9,16,45,117.0,64.0,1.15,15.0,85.0,48.99,37.37
2016,2,9,17,0,94.0,44.0,1.1,15.0,56.0,33.76,23.29
2016,2,9,17,15,47.0,27.0,1.1,15.0,33.0,21.49,9.24
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,1.15,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,130.0,12.0,2.0,13.0,21.5,99.49,0.0
2016,2,10,7,30,260.0,24.0,2.0,13.0,43.0,253.78,148.62
2016,2,10,7,45,371.5,35.5,2.0,13.5,84.5,360.01,289.16
2016,2,10,8,0,483.0,47.0,2.0,14.0,126.0,461.27,377.35
2016,2,10,8,15,552.0,54.5,2.0,14.0,172.5,527.34,433.16
2016,2,10,8,30,621.0,62.0,2.0,14.0,219.0,592.66,485.72
2016,2,10,8,45,665.0,67.5,2.0,14.5,265.0,634.49,517.14
2016,2,10,9,0,709.0,73.0,2.0,15.0,311.0,673.95,545.41
2016,2,10,9,15,624.0,95.5,1.85,15.0,325.5,630.69,510.91
2016,2,10,9,30,539.0,118.0,1.7,15.0,340.0,576.0,467.26
2016,2,10,9,45,680.0,102.0,1.6,15.0,408.0,664.87,533.56
2016,2,10,10,0,821.0,86.0,1.5,15.0,476.0,736.19,582.78
2016,2,10,10,15,836.5,88.5,1.5,15.0,508.5,733.58,578.95
2016,2,10,10,30,852.0,91.0,1.5,15.0,541.0,727.2,573.32
2016,2,10,10,45,863.0,92.5,1.55,15.5,566.5,712.77,560.57
2016,2,10,11,0,874.0,94.0,1.6,16.0,592.0,694.71,544.87
2016,2,10,11,15,880.5,95.0,1.65,16.0,610.5,669.64,524.84
2016,2,10,11,30,887.0,96.0,1.7,16.0,629.0,641.28,502.02
2016,2,10,11,45,892.5,96.0,1.8,16.5,639.5,608.16,474.56
2016,2,10,12,0,898.0,96.0,1.9,17.0,650.0,570.57,443.11
2016,2,10,12,15,899.0,96.0,1.9,17.0,652.5,530.37,409.2
2016,2,10,12,30,900.0,96.0,1.9,17.0,655.0,487.84,372.58
2016,2,10,12,45,898.5,95.0,1.95,17.5,649.5,441.32,331.46
2016,2,10,13,0,897.0,94.0,2.0,18.0,644.0,393.08,288.1
2016,2,10,13,15,892.0,93.5,2.0,18.0,630.0,342.68,242.89
2016,2,10,13,30,887.0,93.0,2.0,18.0,616.0,286.94,193.39
2016,2,10,13,45,876.5,92.5,2.0,18.5,594.0,232.9,146.37
2016,2,10,14,0,866.0,92.0,2.0,19.0,572.0,178.96,103.46
2016,2,10,14,15,756.5,109.0,1.95,19.0,513.5,124.84,72.45
2016,2,10,14,30,647.0,126.0,1.9,19.0,455.0,86.93,69.7
2016,2,10,14,45,568.0,136.0,1.9,19.0,410.5,94.45,76.36
2016,2,10,15,0,489.0,146.0,1.9,19.0,366.0,100.01,81.29
2016,2,10,15,15,463.5,135.5,1.8,18.5,329.5,94.03,76.47
2016,2,10,15,30,438.0,125.0,1.7,18.0,293.0,87.91,71.49
2016,2,10,15,45,403.5,116.5,1.6,18.0,256.5,82.9,67.25
2016,2,10,16,0,369.0,108.0,1.5,18.0,220.0,77.79,62.83
2016,2,10,16,15,338.5,93.0,1.5,17.5,182.5,68.0,54.33
2016,2,10,16,30,308.0,78.0,1.5,17.0,145.0,57.91,45.35
2016,2,10,16,45,265.0,61.0,1.55,17.0,109.0,45.95,34.46
2016,2,10,17,0,222.0,44.0,1.6,17.0,73.0,33.63,23.06
2016,2,10,17,15,111.0,29.0,1.6,16.5,43.5,22.69,10.77
2016,2,10,17,30,0.0,14.0,1.6,16.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,1.6,16.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,12.5,1.85,13.5,21.0,92.75,0.0
2016,2,11,7,30,238.0,25.0,1.9,14.0,42.0,242.22,152.71
2016,2,11,7,45,326.5,38.0,1.95,14.5,81.0,331.01,266.14
2016,2,11,8,0,415.0,51.0,2.0,15.0,120.0,416.4,341.42
2016,2,11,8,15,473.5,60.5,1.8,15.0,163.5,476.49,391.84
2016,2,11,8,30,532.0,70.0,1.6,15.0,207.0,535.75,438.8
2016,2,11,8,45,581.5,73.0,1.45,15.0,248.5,578.75,471.12
2016,2,11,9,0,631.0,76.0,1.3,15.0,290.0,619.34,500.08
2016,2,11,9,15,548.0,105.5,1.1,15.0,309.0,584.77,471.17
2016,2,11,9,30,465.0,135.0,0.9,15.0,328.0,540.56,434.07
2016,2,11,9,45,440.0,155.0,0.75,15.5,351.0,534.93,426.27
2016,2,11,10,0,415.0,175.0,0.6,16.0,374.0,526.97,416.3
2016,2,11,10,15,446.0,181.0,0.6,16.0,408.0,543.94,427.9
2016,2,11,10,30,477.0,187.0,0.6,16.0,442.0,557.83,436.76
2016,2,11,10,45,574.0,165.0,0.6,16.5,485.5,585.86,456.11
2016,2,11,11,0,671.0,143.0,0.6,17.0,529.0,614.6,474.87
2016,2,11,11,15,641.5,159.0,0.6,17.0,537.0,585.45,451.26
2016,2,11,11,30,612.0,175.0,0.6,17.0,545.0,555.02,427.28
2016,2,11,11,45,598.5,186.5,0.6,17.0,553.5,528.96,406.34
2016,2,11,12,0,585.0,198.0,0.6,17.0,562.0,497.83,381.41
2016,2,11,12,15,452.0,237.0,0.6,17.0,518.5,434.78,332.74
2016,2,11,12,30,319.0,276.0,0.6,17.0,475.0,376.13,287.92
2016,2,11,12,45,353.0,265.0,0.65,17.0,484.0,358.75,273.09
2016,2,11,13,0,387.0,254.0,0.7,17.0,493.0,337.91,254.48
2016,2,11,13,15,405.5,243.5,0.65,17.0,489.0,309.27,229.23
2016,2,11,13,30,424.0,233.0,0.6,17.0,485.0,276.92,200.91
2016,2,11,13,45,411.5,226.5,0.6,17.0,464.5,239.67,170.53
2016,2,11,14,0,399.0,220.0,0.6,17.0,444.0,207.42,145.85
2016,2,11,14,15,560.0,171.5,0.65,17.0,468.0,154.71,102.73
2016,2,11,14,30,721.0,123.0,0.7,17.0,492.0,87.88,70.85
2016,2,11,14,45,541.0,148.5,0.8,17.0,414.5,101.03,82.49
2016,2,11,15,0,361.0,174.0,0.9,17.0,337.0,120.74,99.58
2016,2,11,15,15,466.5,138.0,0.95,16.5,330.0,95.56,78.25
2016,2,11,15,30,572.0,102.0,1.0,16.0,323.0,74.82,60.55
2016,2,11,15,45,561.0,96.0,1.1,16.0,291.0,71.94,58.17
2016,2,11,16,0,550.0,90.0,1.2,16.0,259.0,69.01,55.64
