Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,495.0,81.0,1.3,15.5,214.0,63.18,50.55
2016,2,11,16,30,440.0,72.0,1.4,15.0,169.0,54.4,42.68
2016,2,11,16,45,364.0,59.0,1.5,15.0,126.5,44.96,33.94
2016,2,11,17,0,288.0,46.0,1.6,15.0,84.0,35.35,24.84
2016,2,11,17,15,144.0,30.5,1.65,14.5,49.5,23.5,12.13
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,12.8,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,126.0,14.0,1.65,12.0,23.5,99.28,0.0
2016,2,12,7,30,252.0,28.0,1.7,12.0,47.0,257.89,173.73
2016,2,12,7,45,360.0,39.0,1.8,12.5,89.0,358.1,290.57
2016,2,12,8,0,468.0,50.0,1.9,13.0,131.0,457.1,376.21
2016,2,12,8,15,535.5,57.5,1.8,13.0,177.0,522.52,430.81
2016,2,12,8,30,603.0,65.0,1.7,13.0,223.0,587.08,481.95
2016,2,12,8,45,485.5,92.5,1.65,13.5,235.0,522.5,430.9
2016,2,12,9,0,368.0,120.0,1.6,14.0,247.0,460.86,379.7
2016,2,12,9,15,500.0,110.0,1.55,14.0,306.0,546.99,448.24
2016,2,12,9,30,632.0,100.0,1.5,14.0,365.0,640.21,517.55
2016,2,12,9,45,399.5,157.0,1.5,14.5,330.0,507.55,410.64
2016,2,12,10,0,167.0,214.0,1.5,15.0,295.0,353.63,285.88
2016,2,12,10,15,265.5,215.0,1.6,15.0,353.5,433.37,350.15
2016,2,12,10,30,364.0,216.0,1.7,15.0,412.0,493.96,396.97
2016,2,12,10,45,416.5,214.0,1.8,15.5,448.5,526.95,420.42
2016,2,12,11,0,469.0,212.0,1.9,16.0,485.0,542.65,430.84
2016,2,12,11,15,510.0,205.0,1.95,16.0,509.5,541.62,429.09
2016,2,12,11,30,551.0,198.0,2.0,16.0,534.0,536.49,424.02
2016,2,12,11,45,699.0,155.0,2.15,16.0,588.0,560.23,441.29
2016,2,12,12,0,847.0,112.0,2.3,16.0,642.0,566.12,443.63
2016,2,12,12,15,847.5,112.0,2.35,16.0,644.5,526.36,409.85
2016,2,12,12,30,848.0,112.0,2.4,16.0,647.0,484.42,373.77
2016,2,12,12,45,843.0,112.5,2.5,16.0,640.5,438.7,333.95
2016,2,12,13,0,838.0,113.0,2.6,16.0,634.0,391.68,292.09
2016,2,12,13,15,832.5,112.0,2.65,16.0,620.0,342.18,247.48
2016,2,12,13,30,827.0,111.0,2.7,16.0,606.0,291.93,202.08
2016,2,12,13,45,597.5,170.5,2.75,16.0,521.5,238.9,164.9
2016,2,12,14,0,368.0,230.0,2.8,16.0,437.0,210.86,151.97
2016,2,12,14,15,277.0,230.5,2.8,15.5,382.5,176.43,131.12
2016,2,12,14,30,186.0,231.0,2.8,15.0,328.0,158.19,132.24
2016,2,12,14,45,191.5,214.5,2.8,15.0,308.5,147.26,123.17
2016,2,12,15,0,197.0,198.0,2.8,15.0,289.0,137.68,115.2
2016,2,12,15,15,185.0,183.0,2.65,15.0,262.5,128.39,107.41
2016,2,12,15,30,173.0,168.0,2.5,15.0,236.0,118.82,99.32
2016,2,12,15,45,163.5,148.5,2.45,15.0,206.5,106.48,88.73
2016,2,12,16,0,154.0,129.0,2.4,15.0,177.0,93.78,77.67
2016,2,12,16,15,138.0,109.5,2.45,14.5,147.0,80.67,66.21
2016,2,12,16,30,122.0,90.0,2.5,14.0,117.0,67.22,54.2
2016,2,12,16,45,96.5,69.5,2.55,14.0,88.0,52.76,40.97
2016,2,12,17,0,71.0,49.0,2.6,14.0,59.0,37.97,27.27
2016,2,12,17,15,35.5,30.5,2.65,14.0,35.5,24.14,13.16
2016,2,12,17,30,0.0,12.0,2.7,14.0,12.0,10.24,0.0
2016,2,12,17,45,0.0,6.0,2.75,14.0,6.0,5.12,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.0,3.8,12.0,27.0,130.19,0.0
2016,2,13,7,30,342.0,26.0,3.8,12.0,54.0,324.7,230.37
2016,2,13,7,45,454.0,35.0,3.85,12.5,99.0,424.6,347.06
2016,2,13,8,0,566.0,44.0,3.9,13.0,144.0,525.87,435.28
2016,2,13,8,15,629.5,50.0,3.75,13.0,192.0,580.48,482.31
2016,2,13,8,30,693.0,56.0,3.6,13.0,240.0,642.03,532.1
2016,2,13,8,45,386.0,99.0,3.45,13.5,205.0,454.2,380.54
2016,2,13,9,0,79.0,142.0,3.3,14.0,170.0,213.43,176.65
2016,2,13,9,15,457.0,106.0,3.15,14.0,296.5,509.85,425.81
2016,2,13,9,30,835.0,70.0,3.0,14.0,423.0,761.54,617.45
2016,2,13,9,45,861.5,70.5,2.9,14.5,463.5,772.03,620.15
2016,2,13,10,0,888.0,71.0,2.8,15.0,504.0,771.85,616.86
2016,2,13,10,15,901.5,72.5,2.65,15.0,537.0,766.37,610.67
2016,2,13,10,30,915.0,74.0,2.5,15.0,570.0,757.14,601.9
2016,2,13,10,45,925.0,75.0,2.45,15.5,596.0,741.06,587.83
2016,2,13,11,0,935.0,76.0,2.4,16.0,622.0,721.31,570.47
2016,2,13,11,15,941.0,77.0,2.45,16.0,640.5,695.29,549.33
2016,2,13,11,30,947.0,78.0,2.5,16.0,659.0,665.88,525.29
2016,2,13,11,45,951.0,78.0,2.6,16.5,670.0,631.01,495.94
2016,2,13,12,0,955.0,78.0,2.7,17.0,681.0,593.13,463.67
2016,2,13,12,15,956.0,78.5,2.8,17.0,683.5,551.34,428.44
2016,2,13,12,30,957.0,79.0,2.9,17.0,686.0,507.04,390.22
2016,2,13,12,45,946.5,82.5,3.0,17.0,678.5,458.4,347.62
2016,2,13,13,0,936.0,86.0,3.1,17.0,671.0,408.53,303.03
2016,2,13,13,15,931.5,85.0,3.35,17.0,657.0,355.89,255.47
2016,2,13,13,30,927.0,84.0,3.6,17.0,643.0,302.16,206.67
2016,2,13,13,45,666.5,153.5,3.9,17.0,548.5,241.07,163.63
2016,2,13,14,0,406.0,223.0,4.2,17.0,454.0,212.8,151.61
2016,2,13,14,15,646.5,151.0,4.5,16.5,497.5,151.87,97.57
2016,2,13,14,30,887.0,79.0,4.8,16.0,541.0,79.38,63.98
2016,2,13,14,45,869.0,77.0,5.1,16.0,505.0,62.64,49.54
2016,2,13,15,0,851.0,75.0,5.4,16.0,469.0,61.54,48.7
2016,2,13,15,15,828.0,72.5,5.3,15.5,427.5,60.03,47.58
2016,2,13,15,30,805.0,70.0,5.2,15.0,386.0,58.53,46.47
2016,2,13,15,45,769.5,66.5,5.1,15.0,340.5,56.13,44.43
2016,2,13,16,0,734.0,63.0,5.0,15.0,295.0,53.75,42.36
2016,2,13,16,15,684.0,58.0,4.8,14.5,247.0,50.01,39.08
2016,2,13,16,30,634.0,53.0,4.6,14.0,199.0,42.5,32.31
2016,2,13,16,45,550.0,46.0,4.45,13.5,151.0,37.23,27.39
2016,2,13,17,0,466.0,39.0,4.3,13.0,103.0,31.99,22.27
2016,2,13,17,15,233.0,31.5,4.25,13.0,63.5,24.46,13.89
2016,2,13,17,30,0.0,24.0,4.2,13.0,24.0,18.54,0.0
2016,2,13,17,45,0.0,12.0,4.2,13.0,12.0,10.24,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,168.5,13.0,4.45,12.0,27.5,129.03,0.0
2016,2,14,7,30,337.0,26.0,4.5,12.0,55.0,324.68,238.72
2016,2,14,7,45,441.0,35.0,4.55,12.5,98.5,416.47,342.67
2016,2,14,8,0,545.0,44.0,4.6,13.0,142.0,511.88,426.37
2016,2,14,8,15,606.5,50.0,4.5,13.5,189.0,571.6,476.87
2016,2,14,8,30,668.0,56.0,4.4,14.0,236.0,625.07,519.64
2016,2,14,8,45,707.5,60.0,4.3,14.5,281.5,663.23,548.26
2016,2,14,9,0,747.0,64.0,4.2,15.0,327.0,698.69,573.44
2016,2,14,9,15,672.0,87.5,4.15,15.0,346.5,668.81,549.13
2016,2,14,9,30,597.0,111.0,4.1,15.0,366.0,629.96,517.97
2016,2,14,9,45,573.0,130.0,4.05,15.5,392.5,622.61,509.22
2016,2,14,10,0,549.0,149.0,4.0,16.0,419.0,606.0,493.32
2016,2,14,10,15,486.0,178.0,4.0,16.0,428.5,575.83,467.19
2016,2,14,10,30,423.0,207.0,4.0,16.0,438.0,544.0,439.94
2016,2,14,10,45,528.5,183.5,4.05,16.5,485.5,578.9,466.58
2016,2,14,11,0,634.0,160.0,4.1,17.0,533.0,613.48,491.67
2016,2,14,11,15,574.0,187.5,4.1,17.0,533.0,570.09,455.73
2016,2,14,11,30,514.0,215.0,4.1,17.0,533.0,533.32,425.05
2016,2,14,11,45,448.5,240.0,4.15,17.0,521.0,491.87,390.87
2016,2,14,12,0,383.0,265.0,4.2,17.0,509.0,446.38,353.71
2016,2,14,12,15,470.5,236.5,4.2,17.0,537.0,448.18,353.33
2016,2,14,12,30,558.0,208.0,4.2,17.0,565.0,435.88,340.69
2016,2,14,12,45,727.5,147.5,4.2,17.5,608.5,424.64,325.88
2016,2,14,13,0,897.0,87.0,4.2,18.0,652.0,398.36,296.54
2016,2,14,13,15,894.0,86.0,4.25,18.0,639.5,348.07,250.56
2016,2,14,13,30,891.0,85.0,4.3,18.0,627.0,296.61,203.48
2016,2,14,13,45,633.0,158.5,4.4,18.0,537.0,240.1,163.91
2016,2,14,14,0,375.0,232.0,4.5,18.0,447.0,215.44,154.5
2016,2,14,14,15,612.5,157.0,4.55,18.0,488.0,155.05,100.32
2016,2,14,14,30,850.0,82.0,4.6,18.0,529.0,74.94,49.24
2016,2,14,14,45,829.5,81.5,4.65,18.0,493.5,65.2,51.34
2016,2,14,15,0,809.0,81.0,4.7,18.0,458.0,65.31,51.56
2016,2,14,15,15,785.5,78.0,4.75,17.5,418.0,63.57,50.28
2016,2,14,15,30,762.0,75.0,4.8,17.0,378.0,61.85,48.99
2016,2,14,15,45,722.0,72.5,4.85,17.0,333.0,60.38,47.79
2016,2,14,16,0,682.0,70.0,4.9,17.0,288.0,54.1,42.31
2016,2,14,16,15,632.0,64.0,4.85,16.5,241.0,50.1,38.84
2016,2,14,16,30,582.0,58.0,4.8,16.0,194.0,46.07,35.22
2016,2,14,16,45,496.5,50.5,4.75,15.5,148.0,40.59,30.14
2016,2,14,17,0,411.0,43.0,4.7,15.0,102.0,35.14,24.85
2016,2,14,17,15,205.5,34.0,4.75,15.0,63.5,26.26,15.53
2016,2,14,17,30,0.0,25.0,4.8,15.0,25.0,19.33,0.0
2016,2,14,17,45,0.0,12.5,4.9,15.0,12.5,10.67,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,213.5,12.5,2.65,14.5,31.5,187.61,0.0
2016,2,15,7,30,427.0,25.0,2.7,15.0,63.0,379.65,280.83
2016,2,15,7,45,527.0,32.5,2.75,15.5,109.0,471.11,379.52
2016,2,15,8,0,627.0,40.0,2.8,16.0,155.0,564.47,458.57
2016,2,15,8,15,684.0,45.0,2.8,16.0,204.0,621.83,506.31
2016,2,15,8,30,741.0,50.0,2.8,16.0,253.0,677.69,550.34
2016,2,15,8,45,778.5,53.5,2.8,16.5,300.5,713.97,576.56
2016,2,15,9,0,816.0,57.0,2.8,17.0,348.0,747.47,599.54
2016,2,15,9,15,841.5,59.5,2.85,17.0,392.0,759.18,607.11
2016,2,15,9,30,867.0,62.0,2.9,17.0,436.0,775.34,617.85
2016,2,15,9,45,884.5,64.0,2.95,17.5,475.0,780.99,619.57
2016,2,15,10,0,902.0,66.0,3.0,18.0,514.0,782.97,618.72
2016,2,15,10,15,914.5,68.0,3.0,18.0,547.0,777.33,613.34
2016,2,15,10,30,927.0,70.0,3.0,18.0,580.0,767.88,605.39
2016,2,15,10,45,935.5,71.0,3.05,18.0,606.0,750.58,592.16
2016,2,15,11,0,944.0,72.0,3.1,18.0,632.0,729.64,576.09
2016,2,15,11,15,949.0,73.0,3.1,18.0,650.0,702.78,554.02
2016,2,15,11,30,954.0,74.0,3.1,18.0,668.0,672.55,529.13
2016,2,15,11,45,956.0,74.5,3.15,18.5,678.5,636.8,498.88
2016,2,15,12,0,958.0,75.0,3.2,19.0,689.0,598.13,465.88
2016,2,15,12,15,958.5,75.5,3.25,19.0,691.0,555.95,430.32
2016,2,15,12,30,959.0,76.0,3.3,19.0,693.0,511.29,391.88
2016,2,15,12,45,953.0,77.5,3.35,19.0,686.5,462.54,349.29
2016,2,15,13,0,947.0,79.0,3.4,19.0,680.0,412.26,304.46
2016,2,15,13,15,942.5,78.5,3.4,19.0,666.0,359.5,256.75
2016,2,15,13,30,938.0,78.0,3.4,19.0,652.0,305.6,207.87
2016,2,15,13,45,928.5,77.5,3.45,19.0,630.0,249.79,158.65
2016,2,15,14,0,919.0,77.0,3.5,19.0,608.0,193.85,112.73
2016,2,15,14,15,908.0,75.5,3.45,19.0,579.0,137.15,74.1
2016,2,15,14,30,897.0,74.0,3.4,19.0,550.0,80.98,51.96
2016,2,15,14,45,879.0,73.0,3.4,19.0,514.0,67.65,53.22
2016,2,15,15,0,861.0,72.0,3.4,19.0,478.0,59.34,46.16
2016,2,15,15,15,839.0,69.5,3.2,18.5,436.5,57.77,45.01
2016,2,15,15,30,817.0,67.0,3.0,18.0,395.0,56.21,43.85
2016,2,15,15,45,784.5,64.0,2.85,18.0,349.5,54.16,42.14
2016,2,15,16,0,752.0,61.0,2.7,18.0,304.0,52.12,40.41
2016,2,15,16,15,705.5,56.0,2.55,17.5,256.0,48.33,37.15
2016,2,15,16,30,659.0,51.0,2.4,17.0,208.0,44.53,33.75
2016,2,15,16,45,586.5,44.5,2.3,17.0,160.5,39.24,28.82
2016,2,15,17,0,514.0,38.0,2.2,17.0,113.0,31.17,21.3
2016,2,15,17,15,383.0,28.0,2.1,16.5,71.5,23.08,13.14
2016,2,15,17,30,252.0,18.0,2.0,16.0,30.0,14.94,0.0
2016,2,15,17,45,126.0,9.0,1.9,16.0,15.0,7.68,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,13.5,2.3,14.0,32.5,187.69,0.0
2016,2,16,7,30,405.0,27.0,2.4,14.0,65.0,377.68,285.88
2016,2,16,7,45,501.5,35.5,2.5,14.5,110.5,457.02,370.41
2016,2,16,8,0,598.0,44.0,2.6,15.0,156.0,549.1,448.4
2016,2,16,8,15,656.5,49.5,2.5,15.0,205.0,608.5,497.16
2016,2,16,8,30,715.0,55.0,2.4,15.0,254.0,666.3,542.02
2016,2,16,8,45,751.5,59.5,2.3,15.5,301.0,703.16,567.93
2016,2,16,9,0,788.0,64.0,2.2,16.0,348.0,737.21,590.5
2016,2,16,9,15,814.0,67.0,2.15,16.5,392.0,757.76,602.64
2016,2,16,9,30,840.0,70.0,2.1,17.0,436.0,774.84,611.98
2016,2,16,9,45,863.0,70.5,2.1,17.5,475.5,775.42,609.69
2016,2,16,10,0,886.0,71.0,2.1,18.0,515.0,779.94,610.42
2016,2,16,10,15,898.5,72.5,2.15,18.0,547.5,773.82,605.13
2016,2,16,10,30,911.0,74.0,2.2,18.0,580.0,763.97,597.4
2016,2,16,10,45,918.5,76.0,2.25,18.5,605.5,747.32,583.82
2016,2,16,11,0,926.0,78.0,2.3,19.0,631.0,727.06,567.44
2016,2,16,11,15,931.5,79.0,2.35,19.0,649.5,700.86,546.59
2016,2,16,11,30,937.0,80.0,2.4,19.0,668.0,671.31,522.92
2016,2,16,11,45,939.0,81.0,2.45,19.5,678.0,636.45,493.88
2016,2,16,12,0,941.0,82.0,2.5,20.0,688.0,598.69,462.14
2016,2,16,12,15,941.5,82.0,2.5,20.0,690.5,556.51,427.05
2016,2,16,12,30,942.0,82.0,2.5,20.0,693.0,511.91,389.2
2016,2,16,12,45,941.5,81.0,2.55,20.5,687.0,463.79,347.09
2016,2,16,13,0,941.0,80.0,2.6,21.0,681.0,413.77,302.53
2016,2,16,13,15,936.5,79.0,2.6,21.0,667.0,360.8,255.41
2016,2,16,13,30,932.0,78.0,2.6,21.0,653.0,306.74,207.06
2016,2,16,13,45,924.5,77.0,2.6,21.5,631.5,251.19,158.17
2016,2,16,14,0,917.0,76.0,2.6,22.0,610.0,195.32,112.35
2016,2,16,14,15,906.5,74.5,2.55,22.0,581.0,138.72,73.84
2016,2,16,14,30,896.0,73.0,2.5,22.0,552.0,82.6,51.01
2016,2,16,14,45,882.0,71.0,2.45,22.0,516.5,66.35,51.43
2016,2,16,15,0,868.0,69.0,2.4,22.0,481.0,64.65,50.11
2016,2,16,15,15,847.0,66.5,2.2,21.5,440.0,62.43,48.43
2016,2,16,15,30,826.0,64.0,2.0,21.0,399.0,53.98,41.36
2016,2,16,15,45,797.0,60.5,1.85,21.0,354.0,51.49,39.3
2016,2,16,16,0,768.0,57.0,1.7,21.0,309.0,48.98,37.18
2016,2,16,16,15,723.5,52.5,1.55,20.5,261.0,45.5,34.22
2016,2,16,16,30,679.0,48.0,1.4,20.0,213.0,42.02,31.16
2016,2,16,16,45,607.5,42.5,1.3,20.0,164.5,37.5,26.98
2016,2,16,17,0,536.0,37.0,1.2,20.0,116.0,33.05,22.68
2016,2,16,17,15,268.0,35.0,1.15,19.5,74.5,27.17,16.48
2016,2,16,17,30,0.0,33.0,1.1,19.0,33.0,24.6,0.0
2016,2,16,17,45,0.0,16.5,1.05,18.5,16.5,14.08,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,50.0,17.0,7.55,16.0,22.0,70.62,0.0
2016,2,17,7,30,100.0,34.0,7.6,16.0,44.0,144.25,109.01
2016,2,17,7,45,136.5,53.0,7.65,16.0,75.0,196.18,160.15
2016,2,17,8,0,173.0,72.0,7.7,16.0,106.0,247.41,206.36
2016,2,17,8,15,197.5,91.5,7.6,16.0,140.0,289.56,243.52
2016,2,17,8,30,222.0,111.0,7.5,16.0,174.0,330.76,278.79
2016,2,17,8,45,242.5,127.5,7.45,16.0,207.0,363.45,306.1
2016,2,17,9,0,263.0,144.0,7.4,16.0,240.0,395.09,331.85
2016,2,17,9,15,131.5,106.0,7.55,16.0,154.0,219.97,183.9
2016,2,17,9,30,0.0,68.0,7.7,16.0,68.0,56.38,42.11
2016,2,17,9,45,239.5,121.0,7.85,16.0,242.0,328.73,275.83
2016,2,17,10,0,479.0,174.0,8.0,16.0,416.0,585.02,485.18
2016,2,17,10,15,457.5,193.0,8.05,16.0,436.0,575.22,474.65
2016,2,17,10,30,436.0,212.0,8.1,16.0,456.0,563.39,463.2
2016,2,17,10,45,424.0,226.5,8.15,16.5,472.5,552.27,451.76
2016,2,17,11,0,412.0,241.0,8.2,17.0,489.0,527.88,430.11
2016,2,17,11,15,334.0,266.5,8.1,16.5,471.5,482.11,391.76
2016,2,17,11,30,256.0,292.0,8.0,16.0,454.0,438.74,355.44
2016,2,17,11,45,217.5,301.0,7.95,16.0,440.5,399.1,322.34
2016,2,17,12,0,179.0,310.0,7.9,16.0,427.0,370.65,298.24
2016,2,17,12,15,274.5,295.0,7.9,16.0,474.5,397.25,318.69
2016,2,17,12,30,370.0,280.0,7.9,16.0,522.0,409.15,326.08
2016,2,17,12,45,381.5,274.5,7.95,16.0,522.0,384.81,304.13
2016,2,17,13,0,393.0,269.0,8.0,16.0,522.0,358.8,280.4
2016,2,17,13,15,225.0,270.5,8.05,16.0,415.0,281.41,219.64
2016,2,17,13,30,57.0,272.0,8.1,16.0,308.0,223.53,176.94
2016,2,17,13,45,56.0,264.0,8.15,16.0,298.5,210.05,165.87
2016,2,17,14,0,55.0,256.0,8.2,16.0,289.0,196.66,155.06
2016,2,17,14,15,34.5,225.0,8.2,16.0,245.5,167.93,132.87
2016,2,17,14,30,14.0,194.0,8.2,16.0,202.0,149.77,119.3
2016,2,17,14,45,7.0,111.0,8.25,16.0,115.0,90.57,73.86
2016,2,17,15,0,0.0,28.0,8.3,16.0,28.0,23.13,14.8
2016,2,17,15,15,0.0,23.5,8.3,15.5,23.5,19.4,11.57
2016,2,17,15,30,0.0,19.0,8.3,15.0,19.0,15.67,8.32
2016,2,17,15,45,0.0,16.5,8.35,15.0,16.5,13.59,6.49
2016,2,17,16,0,0.0,14.0,8.4,15.0,14.0,11.52,4.66
2016,2,17,16,15,0.0,11.5,8.45,15.0,11.5,9.46,2.81
2016,2,17,16,30,0.0,9.0,8.5,15.0,9.0,7.39,0.94
2016,2,17,16,45,0.0,7.0,8.55,15.0,7.0,5.74,0.0
2016,2,17,17,0,0.0,5.0,8.6,15.0,5.0,4.1,0.0
2016,2,17,17,15,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,2,17,17,30,0.0,1.0,8.6,15.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,8.6,15.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.5,6.0,12.0,29.5,104.0,0.0
2016,2,18,7,30,163.0,43.0,6.1,12.0,59.0,210.62,165.83
2016,2,18,7,45,264.0,58.0,6.25,12.5,102.0,317.24,264.82
2016,2,18,8,0,365.0,73.0,6.4,13.0,145.0,414.51,350.77
2016,2,18,8,15,434.5,83.5,6.35,13.0,191.5,482.83,410.51
2016,2,18,8,30,504.0,94.0,6.3,13.0,238.0,551.41,468.12
2016,2,18,8,45,557.5,100.0,6.3,13.5,285.0,605.87,511.32
2016,2,18,9,0,611.0,106.0,6.3,14.0,332.0,655.18,549.04
2016,2,18,9,15,457.0,142.0,6.2,14.0,322.5,561.46,470.4
2016,2,18,9,30,303.0,178.0,6.1,14.0,313.0,455.08,380.27
2016,2,18,9,45,521.5,149.5,6.1,14.0,405.5,604.83,503.69
2016,2,18,10,0,740.0,121.0,6.1,14.0,498.0,740.85,610.79
2016,2,18,10,15,757.0,124.0,6.05,14.0,531.0,740.33,608.37
2016,2,18,10,30,774.0,127.0,6.0,14.0,564.0,736.12,603.33
2016,2,18,10,45,788.5,128.0,6.0,14.0,590.5,724.22,592.3
2016,2,18,11,0,803.0,129.0,6.0,14.0,617.0,708.68,578.35
2016,2,18,11,15,810.5,130.5,5.95,14.0,635.0,683.22,556.4
2016,2,18,11,30,818.0,132.0,5.9,14.0,653.0,657.34,533.79
2016,2,18,11,45,822.5,132.5,5.85,14.0,663.5,625.59,506.26
2016,2,18,12,0,827.0,133.0,5.8,14.0,674.0,591.03,476.04
2016,2,18,12,15,827.5,133.0,5.7,14.0,676.0,551.32,441.06
2016,2,18,12,30,828.0,133.0,5.6,14.0,678.0,509.46,403.67
2016,2,18,12,45,625.5,197.0,5.6,14.0,607.0,431.63,339.23
2016,2,18,13,0,423.0,261.0,5.6,14.0,536.0,365.78,286.04
2016,2,18,13,15,358.0,270.5,5.5,14.0,500.0,322.7,250.03
2016,2,18,13,30,293.0,280.0,5.4,14.0,464.0,285.84,219.88
2016,2,18,13,45,187.5,273.0,5.35,14.0,389.0,239.51,185.0
2016,2,18,14,0,82.0,266.0,5.3,14.0,314.0,207.28,163.15
2016,2,18,14,15,446.5,185.0,5.2,14.0,429.0,163.54,113.78
2016,2,18,14,30,811.0,104.0,5.1,14.0,544.0,97.93,63.91
2016,2,18,14,45,794.5,100.5,5.0,14.0,509.0,77.99,63.34
2016,2,18,15,0,778.0,97.0,4.9,14.0,474.0,76.32,62.04
2016,2,18,15,15,753.5,93.5,4.75,14.0,433.0,68.17,55.0
2016,2,18,15,30,729.0,90.0,4.6,14.0,392.0,66.59,53.74
2016,2,18,15,45,702.0,84.0,4.5,14.0,348.0,63.16,50.82
2016,2,18,16,0,675.0,78.0,4.4,14.0,304.0,59.65,47.77
2016,2,18,16,15,625.5,71.5,4.1,13.5,256.5,55.47,44.15
2016,2,18,16,30,576.0,65.0,3.8,13.0,209.0,51.26,40.37
2016,2,18,16,45,506.0,56.5,3.55,13.0,162.5,45.22,34.72
2016,2,18,17,0,436.0,48.0,3.3,13.0,116.0,39.13,28.81
2016,2,18,17,15,311.5,35.5,3.15,12.5,75.0,29.2,19.11
2016,2,18,17,30,187.0,23.0,3.0,12.0,34.0,17.96,1.26
2016,2,18,17,45,93.5,11.5,2.95,12.0,17.0,9.82,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,165.0,17.0,5.8,12.0,34.5,173.54,37.87
2016,2,19,7,30,330.0,34.0,6.1,12.0,69.0,334.07,268.48
2016,2,19,7,45,422.0,44.5,6.4,12.5,113.5,421.91,353.38
2016,2,19,8,0,514.0,55.0,6.7,13.0,158.0,511.98,432.5
2016,2,19,8,15,574.0,61.5,6.85,13.0,205.5,572.48,485.11
2016,2,19,8,30,634.0,68.0,7.0,13.0,253.0,631.82,534.72
2016,2,19,8,45,670.5,74.0,7.2,13.5,299.0,669.73,564.51
2016,2,19,9,0,707.0,80.0,7.4,14.0,345.0,705.14,591.33
2016,2,19,9,15,735.0,84.0,7.45,14.0,388.0,728.14,608.41
2016,2,19,9,30,763.0,88.0,7.5,14.0,431.0,743.66,619.33
2016,2,19,9,45,776.5,93.0,7.55,14.5,468.0,750.0,621.78
2016,2,19,10,0,790.0,98.0,7.6,15.0,505.0,752.79,621.51
2016,2,19,10,15,560.5,169.0,7.5,15.0,466.5,632.38,522.46
2016,2,19,10,30,331.0,240.0,7.4,15.0,428.0,503.02,413.6
2016,2,19,10,45,364.5,244.0,7.35,15.0,459.5,516.91,424.19
2016,2,19,11,0,398.0,248.0,7.3,15.0,491.0,527.77,431.85
2016,2,19,11,15,450.5,238.5,7.1,15.0,521.5,545.99,445.13
2016,2,19,11,30,503.0,229.0,6.9,15.0,552.0,548.06,445.41
2016,2,19,11,45,458.0,249.5,6.75,15.0,547.0,513.53,415.48
2016,2,19,12,0,413.0,270.0,6.6,15.0,542.0,473.57,381.52
2016,2,19,12,15,388.5,277.5,6.35,14.5,534.0,442.78,355.5
2016,2,19,12,30,364.0,285.0,6.1,14.0,526.0,412.68,329.89
2016,2,19,12,45,323.5,291.5,5.9,14.0,504.5,376.01,298.6
2016,2,19,13,0,283.0,298.0,5.7,14.0,483.0,342.11,269.8
2016,2,19,13,15,348.0,276.0,5.4,14.0,498.5,324.54,251.8
2016,2,19,13,30,413.0,254.0,5.1,14.0,514.0,300.61,227.61
2016,2,19,13,45,343.5,259.5,4.85,14.0,471.0,260.15,195.08
2016,2,19,14,0,274.0,265.0,4.6,14.0,428.0,226.35,169.85
2016,2,19,14,15,160.5,247.0,4.35,14.0,341.5,187.67,144.41
2016,2,19,14,30,47.0,229.0,4.1,14.0,255.0,164.53,131.2
2016,2,19,14,45,23.5,146.0,3.95,14.0,159.0,111.33,92.36
2016,2,19,15,0,0.0,63.0,3.8,14.0,63.0,52.23,40.74
2016,2,19,15,15,0.0,91.5,3.75,13.5,91.5,75.29,61.39
2016,2,19,15,30,0.0,120.0,3.7,13.0,120.0,95.56,79.59
2016,2,19,15,45,0.0,106.5,3.7,13.0,106.5,85.23,70.6
2016,2,19,16,0,0.0,93.0,3.7,13.0,93.0,74.79,61.44
2016,2,19,16,15,0.0,78.5,3.65,12.5,78.5,63.53,51.54
2016,2,19,16,30,0.0,64.0,3.6,12.0,64.0,52.17,41.36
2016,2,19,16,45,0.0,49.5,3.55,12.0,49.5,40.7,30.85
2016,2,19,17,0,0.0,35.0,3.5,12.0,35.0,28.93,19.98
2016,2,19,17,15,0.0,22.5,3.45,12.0,22.5,18.56,10.22
2016,2,19,17,30,0.0,10.0,3.4,12.0,10.0,8.22,0.0
2016,2,19,17,45,0.0,5.0,3.4,12.0,5.0,4.27,0.0
2016,2,19,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,90.5,20.0,3.6,9.0,30.0,122.42,44.29
2016,2,20,7,30,181.0,40.0,3.6,9.0,60.0,231.76,187.63
2016,2,20,7,45,236.0,57.5,3.6,9.5,97.5,295.93,248.97
2016,2,20,8,0,291.0,75.0,3.6,10.0,135.0,361.31,306.95
2016,2,20,8,15,326.5,90.5,3.45,10.0,174.5,408.76,348.11
2016,2,20,8,30,362.0,106.0,3.3,10.0,214.0,455.54,387.03
2016,2,20,8,45,401.5,114.5,3.15,10.5,252.0,495.7,418.68
2016,2,20,9,0,441.0,123.0,3.0,11.0,290.0,534.56,448.1
2016,2,20,9,15,548.0,114.0,2.85,11.0,346.0,613.82,510.18
2016,2,20,9,30,655.0,105.0,2.7,11.0,402.0,683.89,561.79
2016,2,20,9,45,625.5,125.0,2.55,11.5,428.0,672.84,549.74
2016,2,20,10,0,596.0,145.0,2.4,12.0,454.0,658.42,534.73
2016,2,20,10,15,540.5,175.0,2.25,12.0,468.5,625.38,506.27
2016,2,20,10,30,485.0,205.0,2.1,12.0,483.0,597.98,482.17
2016,2,20,10,45,383.0,240.5,1.95,12.5,466.0,527.94,424.56
2016,2,20,11,0,281.0,276.0,1.8,13.0,449.0,474.84,379.93
2016,2,20,11,15,356.0,266.5,1.65,13.0,492.5,500.03,398.93
2016,2,20,11,30,431.0,257.0,1.5,13.0,536.0,529.15,419.35
2016,2,20,11,45,464.5,249.0,1.4,13.5,554.0,518.51,408.56
2016,2,20,12,0,498.0,241.0,1.3,14.0,572.0,504.12,394.89
2016,2,20,12,15,515.0,235.0,1.3,14.0,578.5,479.02,373.94
2016,2,20,12,30,532.0,229.0,1.3,14.0,585.0,451.34,350.47
2016,2,20,12,45,554.0,219.0,1.35,14.0,586.5,420.04,323.67
2016,2,20,13,0,576.0,209.0,1.4,14.0,588.0,385.87,293.7
2016,2,20,13,15,738.0,153.5,1.5,14.0,628.5,360.34,266.17
2016,2,20,13,30,900.0,98.0,1.6,14.0,669.0,324.01,227.2
2016,2,20,13,45,894.0,96.0,1.7,14.0,648.0,268.96,178.19
2016,2,20,14,0,888.0,94.0,1.8,14.0,627.0,207.27,126.29
2016,2,20,14,15,877.5,92.0,1.9,14.0,598.0,150.36,84.74
2016,2,20,14,30,867.0,90.0,2.0,14.0,569.0,94.1,57.14
2016,2,20,14,45,856.5,86.5,2.15,14.0,534.0,68.53,54.96
2016,2,20,15,0,846.0,83.0,2.3,14.0,499.0,66.66,53.48
2016,2,20,15,15,825.0,80.0,2.4,14.0,457.5,64.98,52.14
2016,2,20,15,30,804.0,77.0,2.5,14.0,416.0,63.3,50.8
2016,2,20,15,45,775.0,72.5,2.6,14.0,370.5,60.35,48.3
2016,2,20,16,0,746.0,68.0,2.7,14.0,325.0,57.36,45.73
2016,2,20,16,15,701.5,63.0,2.65,13.5,276.0,53.78,42.65
2016,2,20,16,30,657.0,58.0,2.6,13.0,227.0,46.07,35.77
2016,2,20,16,45,585.5,51.0,2.55,12.5,178.0,40.96,31.06
2016,2,20,17,0,514.0,44.0,2.5,12.0,129.0,35.84,26.14
2016,2,20,17,15,395.5,33.5,2.5,12.0,85.0,27.5,17.99
2016,2,20,17,30,277.0,23.0,2.5,12.0,41.0,19.09,5.25
2016,2,20,17,45,138.5,11.5,2.55,12.0,20.5,9.82,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,3.2,10.5,41.0,213.56,105.21
2016,2,21,7,30,427.0,34.0,3.3,11.0,82.0,409.69,331.46
2016,2,21,7,45,520.0,42.0,3.45,11.5,130.5,497.71,412.53
2016,2,21,8,0,613.0,50.0,3.6,12.0,179.0,587.59,488.51
2016,2,21,8,15,669.0,56.0,3.6,12.0,229.0,639.12,531.39
2016,2,21,8,30,725.0,62.0,3.6,12.0,279.0,696.78,576.87
2016,2,21,8,45,764.0,65.5,3.6,12.5,328.0,735.22,604.64
2016,2,21,9,0,803.0,69.0,3.6,13.0,377.0,770.68,629.14
2016,2,21,9,15,828.5,72.0,3.55,13.0,422.0,791.14,642.63
2016,2,21,9,30,854.0,75.0,3.5,13.0,467.0,808.03,653.28
2016,2,21,9,45,873.5,77.0,3.5,13.5,507.0,815.05,655.59
2016,2,21,10,0,893.0,79.0,3.5,14.0,547.0,810.88,649.78
2016,2,21,10,15,906.0,81.0,3.45,14.0,580.5,805.42,644.19
2016,2,21,10,30,919.0,83.0,3.4,14.0,614.0,796.13,635.95
2016,2,21,10,45,928.0,84.0,3.4,14.0,641.0,778.92,622.33
2016,2,21,11,0,937.0,85.0,3.4,14.0,668.0,758.04,606.17
2016,2,21,11,15,943.0,86.0,3.4,14.0,686.5,731.46,584.44
2016,2,21,11,30,949.0,87.0,3.4,14.0,705.0,701.45,559.57
2016,2,21,11,45,951.5,87.5,3.4,14.5,715.5,665.49,528.79
2016,2,21,12,0,954.0,88.0,3.4,15.0,726.0,626.58,495.28
2016,2,21,12,15,954.5,88.0,3.5,15.0,728.0,583.37,458.96
2016,2,21,12,30,955.0,88.0,3.6,15.0,730.0,537.71,419.7
2016,2,21,12,45,954.0,87.5,3.7,15.0,724.0,488.71,376.71
2016,2,21,13,0,953.0,87.0,3.8,15.0,718.0,437.81,330.99
2016,2,21,13,15,948.5,86.5,3.9,15.0,704.0,384.05,282.02
2016,2,21,13,30,944.0,86.0,4.0,15.0,690.0,329.16,231.56
2016,2,21,13,45,933.0,86.5,4.15,15.0,666.5,272.71,180.63
2016,2,21,14,0,922.0,87.0,4.3,15.0,643.0,216.24,132.36
2016,2,21,14,15,911.0,85.5,4.45,15.0,613.5,158.59,89.76
2016,2,21,14,30,900.0,84.0,4.6,15.0,584.0,101.48,61.34
2016,2,21,14,45,881.0,83.0,4.75,15.0,546.5,66.33,52.82
2016,2,21,15,0,862.0,82.0,4.9,15.0,509.0,66.06,52.73
2016,2,21,15,15,840.0,79.0,4.95,14.5,467.0,64.34,51.46
2016,2,21,15,30,818.0,76.0,5.0,14.0,425.0,62.61,50.17
2016,2,21,15,45,785.0,72.5,5.05,14.0,378.0,60.37,48.31
2016,2,21,16,0,752.0,69.0,5.1,14.0,331.0,58.14,46.41
2016,2,21,16,15,706.5,64.0,4.95,13.5,281.5,54.57,43.35
2016,2,21,16,30,661.0,59.0,4.8,13.0,232.0,46.8,36.42
2016,2,21,16,45,590.5,52.0,4.65,13.0,182.0,41.72,31.67
2016,2,21,17,0,520.0,45.0,4.5,13.0,132.0,36.62,26.74
2016,2,21,17,15,401.0,34.5,4.4,12.5,88.0,28.3,18.72
2016,2,21,17,30,282.0,24.0,4.3,12.0,44.0,19.91,6.95
2016,2,21,17,45,141.0,12.0,4.25,12.0,22.0,10.24,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
