Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,2.95,10.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,2.9,11.0,12.0,10.24,0.0
2016,2,22,7,15,225.5,23.0,2.95,11.0,49.5,233.96,134.76
2016,2,22,7,30,451.0,34.0,3.0,11.0,87.0,429.42,348.41
2016,2,22,7,45,537.0,42.0,3.1,11.5,135.0,512.78,424.32
2016,2,22,8,0,623.0,50.0,3.2,12.0,183.0,597.76,495.67
2016,2,22,8,15,676.5,55.5,3.15,12.0,233.0,647.27,536.3
2016,2,22,8,30,730.0,61.0,3.1,12.0,283.0,702.49,579.17
2016,2,22,8,45,766.0,65.0,3.05,12.5,331.5,739.16,604.99
2016,2,22,9,0,802.0,69.0,3.0,13.0,380.0,772.88,627.59
2016,2,22,9,15,826.5,72.0,3.0,13.5,425.0,792.57,639.37
2016,2,22,9,30,851.0,75.0,3.0,14.0,470.0,808.71,648.36
2016,2,22,9,45,665.0,129.5,3.0,14.5,453.5,714.42,575.77
2016,2,22,10,0,479.0,184.0,3.0,15.0,437.0,604.5,487.9
2016,2,22,10,15,696.0,133.5,2.95,15.0,526.5,714.12,573.11
2016,2,22,10,30,913.0,83.0,2.9,15.0,616.0,794.75,630.34
2016,2,22,10,45,759.0,133.5,2.9,15.5,589.5,719.4,571.29
2016,2,22,11,0,605.0,184.0,2.9,16.0,563.0,633.93,503.22
2016,2,22,11,15,773.0,136.5,2.9,16.0,634.5,676.95,536.24
2016,2,22,11,30,941.0,89.0,2.9,16.0,706.0,701.35,553.53
2016,2,22,11,45,807.0,135.0,2.95,16.0,670.0,629.11,495.82
2016,2,22,12,0,673.0,181.0,3.0,16.0,634.0,557.85,439.14
2016,2,22,12,15,811.0,136.0,3.05,16.0,683.5,555.47,435.19
2016,2,22,12,30,949.0,91.0,3.1,16.0,733.0,540.3,419.28
2016,2,22,12,45,798.5,139.0,3.2,16.5,676.5,467.4,358.95
2016,2,22,13,0,648.0,187.0,3.3,17.0,620.0,401.27,304.75
2016,2,22,13,15,789.0,139.5,3.35,17.0,655.5,370.02,272.61
2016,2,22,13,30,930.0,92.0,3.4,17.0,691.0,332.49,232.78
2016,2,22,13,45,924.5,90.5,3.45,17.0,669.5,276.27,182.3
2016,2,22,14,0,919.0,89.0,3.5,17.0,648.0,219.54,133.91
2016,2,22,14,15,909.0,87.5,3.45,17.0,619.0,162.04,91.41
2016,2,22,14,30,899.0,86.0,3.4,17.0,590.0,104.96,62.53
2016,2,22,14,45,885.0,84.0,3.4,17.0,554.0,66.99,52.94
2016,2,22,15,0,871.0,82.0,3.4,17.0,518.0,66.09,52.32
2016,2,22,15,15,786.0,84.0,3.2,16.5,453.0,67.22,53.55
2016,2,22,15,30,701.0,86.0,3.0,16.0,388.0,62.9,50.0
2016,2,22,15,45,660.0,86.5,2.9,16.0,346.0,63.99,51.09
2016,2,22,16,0,619.0,87.0,2.8,16.0,304.0,65.38,52.42
2016,2,22,16,15,584.5,78.5,2.65,15.5,259.5,60.07,47.88
2016,2,22,16,30,550.0,70.0,2.5,15.0,215.0,54.6,43.06
2016,2,22,16,45,483.5,62.0,2.45,15.0,170.0,49.18,38.04
2016,2,22,17,0,417.0,54.0,2.4,15.0,125.0,43.74,32.8
2016,2,22,17,15,327.0,40.0,2.35,14.5,84.0,32.79,22.49
2016,2,22,17,30,237.0,26.0,2.3,14.0,43.0,21.52,8.92
2016,2,22,17,45,118.5,13.0,2.25,14.0,21.5,11.1,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,10.24,0.0
2016,2,23,7,15,161.5,26.0,2.15,13.0,46.0,192.26,120.68
2016,2,23,7,30,323.0,40.0,2.3,13.0,80.0,340.32,276.36
2016,2,23,7,45,398.0,52.0,2.5,13.5,123.5,418.45,346.37
2016,2,23,8,0,473.0,64.0,2.7,14.0,167.0,497.93,413.26
2016,2,23,8,15,521.0,72.5,2.85,14.0,212.0,551.86,457.89
2016,2,23,8,30,569.0,81.0,3.0,14.0,257.0,604.35,499.69
2016,2,23,8,45,619.5,81.5,3.15,14.0,301.5,647.28,532.72
2016,2,23,9,0,670.0,82.0,3.3,14.0,346.0,687.56,562.9
2016,2,23,9,15,705.0,84.5,3.25,14.5,390.0,714.78,580.7
2016,2,23,9,30,740.0,87.0,3.2,15.0,434.0,735.04,592.96
2016,2,23,9,45,740.5,96.5,3.15,15.5,467.5,736.18,590.9
2016,2,23,10,0,741.0,106.0,3.1,16.0,501.0,737.97,589.53
2016,2,23,10,15,839.0,96.0,2.9,16.0,569.0,783.49,620.57
2016,2,23,10,30,937.0,86.0,2.7,16.0,637.0,819.49,643.76
2016,2,23,10,45,945.5,87.5,2.5,16.5,664.0,801.9,627.25
2016,2,23,11,0,954.0,89.0,2.3,17.0,691.0,780.54,608.72
2016,2,23,11,15,959.5,90.0,2.15,17.0,709.5,752.91,586.21
2016,2,23,11,30,965.0,91.0,2.0,17.0,728.0,721.81,560.49
2016,2,23,11,45,965.0,92.5,1.9,17.5,738.5,684.47,529.24
2016,2,23,12,0,965.0,94.0,1.8,18.0,749.0,644.27,495.51
2016,2,23,12,15,965.0,94.5,1.7,18.0,750.5,600.48,459.48
2016,2,23,12,30,965.0,95.0,1.6,18.0,752.0,554.23,420.76
2016,2,23,12,45,962.0,95.0,1.55,18.5,745.0,503.99,377.61
2016,2,23,13,0,959.0,95.0,1.5,19.0,738.0,452.0,332.16
2016,2,23,13,15,954.0,94.0,1.45,19.0,723.0,397.01,284.14
2016,2,23,13,30,949.0,93.0,1.4,19.0,708.0,340.96,234.62
2016,2,23,13,45,939.5,92.5,1.35,19.0,685.0,283.45,184.39
2016,2,23,14,0,930.0,92.0,1.3,19.0,662.0,225.8,136.32
2016,2,23,14,15,919.0,90.0,1.35,19.0,631.5,167.06,93.48
2016,2,23,14,30,908.0,88.0,1.4,19.0,601.0,108.89,63.76
2016,2,23,14,45,892.0,86.0,1.45,19.0,563.5,68.39,53.65
2016,2,23,15,0,876.0,84.0,1.5,19.0,526.0,67.5,53.08
2016,2,23,15,15,854.0,81.0,1.5,18.5,483.0,65.82,51.87
2016,2,23,15,30,832.0,78.0,1.5,18.0,440.0,64.13,50.65
2016,2,23,15,45,797.5,75.0,1.5,17.5,392.0,62.29,49.28
2016,2,23,16,0,763.0,72.0,1.5,17.0,344.0,60.51,47.92
2016,2,23,16,15,718.5,67.0,1.5,16.5,293.5,57.01,44.99
2016,2,23,16,30,674.0,62.0,1.5,16.0,243.0,49.09,38.03
2016,2,23,16,45,594.5,56.0,1.55,16.0,191.5,44.82,34.09
2016,2,23,17,0,515.0,50.0,1.6,16.0,140.0,40.65,30.02
2016,2,23,17,15,400.5,38.5,1.65,15.5,94.5,31.61,21.49
2016,2,23,17,30,286.0,27.0,1.7,15.0,49.0,22.44,10.34
2016,2,23,17,45,143.0,13.5,1.75,15.0,24.5,11.52,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,2,24,7,15,183.0,27.0,1.3,11.5,50.0,212.35,144.07
2016,2,24,7,30,366.0,40.0,1.4,12.0,86.0,374.72,304.37
2016,2,24,7,45,457.5,49.0,1.55,12.5,133.5,463.51,381.14
2016,2,24,8,0,549.0,58.0,1.7,13.0,181.0,553.79,454.97
2016,2,24,8,15,604.0,65.0,1.65,13.0,230.0,612.32,500.91
2016,2,24,8,30,659.0,72.0,1.6,13.0,279.0,669.56,543.72
2016,2,24,8,45,700.0,76.0,1.6,13.5,327.0,709.33,571.16
2016,2,24,9,0,741.0,80.0,1.6,14.0,375.0,741.41,592.09
2016,2,24,9,15,767.0,84.0,1.5,14.5,419.0,763.79,604.45
2016,2,24,9,30,793.0,88.0,1.4,15.0,463.0,782.69,613.99
2016,2,24,9,45,812.5,90.5,1.3,15.5,502.0,790.83,615.73
2016,2,24,10,0,832.0,93.0,1.2,16.0,541.0,795.22,614.92
2016,2,24,10,15,845.5,95.5,1.15,16.0,574.0,790.98,610.0
2016,2,24,10,30,859.0,98.0,1.1,16.0,607.0,782.95,602.7
2016,2,24,10,45,868.0,99.5,1.05,16.5,632.5,766.63,588.75
2016,2,24,11,0,877.0,101.0,1.0,17.0,658.0,746.69,572.35
2016,2,24,11,15,883.0,102.0,0.95,17.0,676.5,715.76,548.44
2016,2,24,11,30,889.0,103.0,0.9,17.0,695.0,687.21,525.84
2016,2,24,11,45,891.0,104.5,0.9,17.5,705.0,653.5,498.77
2016,2,24,12,0,893.0,106.0,0.9,18.0,715.0,617.0,469.22
2016,2,24,12,15,893.5,106.0,1.0,18.0,717.0,575.73,437.31
2016,2,24,12,30,894.0,106.0,1.1,18.0,719.0,532.17,402.52
2016,2,24,12,45,897.5,102.5,1.2,18.0,714.0,484.91,363.67
2016,2,24,13,0,901.0,99.0,1.3,18.0,709.0,435.56,321.79
2016,2,24,13,15,896.5,98.5,1.4,18.0,694.5,383.98,276.98
2016,2,24,13,30,892.0,98.0,1.5,18.0,680.0,331.35,230.47
2016,2,24,13,45,884.5,96.5,1.65,18.0,658.0,276.5,182.42
2016,2,24,14,0,877.0,95.0,1.8,18.0,636.0,221.41,136.04
2016,2,24,14,15,865.5,93.0,1.85,18.0,606.5,158.33,88.77
2016,2,24,14,30,854.0,91.0,1.9,18.0,577.0,102.37,58.93
2016,2,24,14,45,837.5,89.0,1.95,18.0,541.0,69.52,54.85
2016,2,24,15,0,821.0,87.0,2.0,18.0,505.0,68.73,54.35
2016,2,24,15,15,799.0,84.0,2.0,17.5,463.5,67.17,53.24
2016,2,24,15,30,777.0,81.0,2.0,17.0,422.0,65.61,52.13
2016,2,24,15,45,745.0,77.5,2.05,17.0,376.0,63.55,50.47
2016,2,24,16,0,713.0,74.0,2.1,17.0,330.0,56.4,44.3
2016,2,24,16,15,669.5,68.5,2.05,16.5,281.5,52.92,41.38
2016,2,24,16,30,626.0,63.0,2.0,16.0,233.0,49.4,38.32
2016,2,24,16,45,558.5,55.5,1.95,15.5,184.5,44.08,33.52
2016,2,24,17,0,491.0,48.0,1.9,15.0,136.0,38.72,28.5
2016,2,24,17,15,385.0,37.0,1.9,14.5,92.0,30.14,20.4
2016,2,24,17,30,279.0,26.0,1.9,14.0,48.0,21.42,10.3
2016,2,24,17,45,139.5,13.0,1.95,14.0,24.0,11.1,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,13.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,66.12,0.0
2016,2,25,7,15,201.5,28.5,0.25,13.0,51.0,231.52,162.95
2016,2,25,7,30,326.0,44.0,0.3,13.0,87.0,349.29,280.23
2016,2,25,7,45,406.5,55.5,0.35,13.5,132.5,432.31,349.86
2016,2,25,8,0,487.0,67.0,0.4,14.0,178.0,516.51,416.34
2016,2,25,8,15,543.0,75.0,0.45,14.0,226.0,576.97,462.71
2016,2,25,8,30,599.0,83.0,0.5,14.0,274.0,636.05,506.27
2016,2,25,8,45,638.0,89.0,0.55,14.5,320.5,676.65,533.99
2016,2,25,9,0,677.0,95.0,0.6,15.0,367.0,714.66,559.16
2016,2,25,9,15,528.0,138.0,0.65,15.0,364.5,627.47,495.02
2016,2,25,9,30,379.0,181.0,0.7,15.0,362.0,527.52,419.11
2016,2,25,9,45,483.5,168.5,0.75,15.5,418.5,608.08,479.31
2016,2,25,10,0,588.0,156.0,0.8,16.0,475.0,674.46,525.74
2016,2,25,10,15,585.5,167.5,0.8,16.5,501.5,669.34,518.49
2016,2,25,10,30,583.0,179.0,0.8,17.0,528.0,655.04,505.85
2016,2,25,10,45,537.0,205.5,0.8,17.5,537.5,627.78,483.18
2016,2,25,11,0,491.0,232.0,0.8,18.0,547.0,599.14,459.77
2016,2,25,11,15,504.5,233.5,0.75,18.0,565.0,587.52,450.02
2016,2,25,11,30,518.0,235.0,0.7,18.0,583.0,573.18,437.99
2016,2,25,11,45,517.5,240.0,0.65,18.0,591.5,550.59,419.73
2016,2,25,12,0,517.0,245.0,0.6,18.0,600.0,526.18,400.01
2016,2,25,12,15,686.0,181.5,0.45,18.0,654.5,535.58,404.01
2016,2,25,12,30,855.0,118.0,0.3,18.0,709.0,526.46,392.41
2016,2,25,12,45,685.0,179.5,0.2,18.5,650.5,455.79,336.7
2016,2,25,13,0,515.0,241.0,0.1,19.0,592.0,394.7,289.75
2016,2,25,13,15,689.5,174.0,0.2,19.0,633.5,369.83,265.3
2016,2,25,13,30,864.0,107.0,0.3,19.0,675.0,328.45,224.97
2016,2,25,13,45,853.5,106.5,0.4,19.0,652.5,273.95,178.79
2016,2,25,14,0,843.0,106.0,0.5,19.0,630.0,219.65,134.28
2016,2,25,14,15,832.0,104.0,0.7,19.0,601.5,164.63,94.01
2016,2,25,14,30,821.0,102.0,0.9,19.0,573.0,110.38,64.91
2016,2,25,14,45,801.0,101.0,1.1,19.0,536.5,77.3,61.23
2016,2,25,15,0,781.0,100.0,1.3,19.0,500.0,77.48,61.6
2016,2,25,15,15,758.5,96.0,1.55,18.5,459.0,68.97,54.55
2016,2,25,15,30,736.0,92.0,1.8,18.0,418.0,67.14,53.24
2016,2,25,15,45,706.5,87.0,2.05,17.5,373.0,64.5,51.18
2016,2,25,16,0,677.0,82.0,2.3,17.0,328.0,61.81,49.05
2016,2,25,16,15,633.0,76.0,2.25,16.5,280.0,58.18,46.02
2016,2,25,16,30,589.0,70.0,2.2,16.0,232.0,54.52,42.85
2016,2,25,16,45,531.0,60.5,2.15,16.0,185.0,47.87,36.8
2016,2,25,17,0,473.0,51.0,2.1,16.0,138.0,41.06,30.45
2016,2,25,17,15,369.0,39.5,2.0,15.5,94.0,32.15,22.1
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,23.09,12.02
2016,2,25,17,45,132.5,14.0,1.85,15.0,25.0,11.95,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,1.3,14.0,8.0,6.83,0.0
2016,2,26,7,15,0.0,26.0,1.4,14.0,26.0,24.01,12.38
2016,2,26,7,30,0.0,44.0,1.5,14.0,44.0,43.38,30.5
2016,2,26,7,45,8.0,64.5,1.65,14.0,66.0,70.92,54.73
2016,2,26,8,0,16.0,85.0,1.8,14.0,88.0,97.42,77.95
2016,2,26,8,15,23.5,105.0,1.85,14.0,111.5,135.12,110.19
2016,2,26,8,30,31.0,125.0,1.9,14.0,135.0,160.89,131.94
2016,2,26,8,45,37.0,143.5,1.95,14.5,157.5,182.9,149.86
2016,2,26,9,0,43.0,162.0,2.0,15.0,180.0,204.55,167.13
2016,2,26,9,15,267.0,160.5,2.0,15.0,288.0,418.03,344.28
2016,2,26,9,30,491.0,159.0,2.0,15.0,396.0,615.04,497.06
2016,2,26,9,45,519.5,165.0,2.05,15.5,433.5,635.52,508.89
2016,2,26,10,0,548.0,171.0,2.1,16.0,471.0,653.08,519.82
2016,2,26,10,15,453.0,211.0,2.05,16.0,469.0,605.05,480.09
2016,2,26,10,30,358.0,251.0,2.0,16.0,467.0,542.42,430.22
2016,2,26,10,45,388.0,255.0,2.0,16.0,498.0,553.57,438.24
2016,2,26,11,0,418.0,259.0,2.0,16.0,529.0,573.57,451.9
2016,2,26,11,15,341.5,286.0,2.0,16.0,510.5,515.13,405.7
2016,2,26,11,30,265.0,313.0,2.0,16.0,492.0,470.78,370.26
2016,2,26,11,45,340.0,299.5,2.05,16.5,533.0,487.05,382.05
2016,2,26,12,0,415.0,286.0,2.1,17.0,574.0,497.27,388.16
2016,2,26,12,15,345.5,305.0,2.15,17.0,545.0,450.79,351.12
2016,2,26,12,30,276.0,324.0,2.2,17.0,516.0,408.36,317.55
2016,2,26,12,45,320.5,310.5,2.3,17.0,531.5,395.86,306.48
2016,2,26,13,0,365.0,297.0,2.4,17.0,547.0,379.01,291.01
2016,2,26,13,15,346.5,294.5,2.45,16.5,528.5,344.16,262.51
2016,2,26,13,30,328.0,292.0,2.5,16.0,510.0,310.73,235.06
2016,2,26,13,45,400.0,262.5,2.65,16.0,519.5,281.76,207.59
2016,2,26,14,0,472.0,233.0,2.8,16.0,529.0,240.69,170.44
2016,2,26,14,15,515.0,206.0,2.85,16.0,515.0,193.79,132.34
2016,2,26,14,30,558.0,179.0,2.9,16.0,501.0,142.7,98.31
2016,2,26,14,45,666.5,138.5,2.95,16.0,500.0,92.98,75.58
2016,2,26,15,0,775.0,98.0,3.0,16.0,499.0,75.76,60.86
2016,2,26,15,15,486.5,144.5,3.05,15.5,389.5,97.77,80.36
2016,2,26,15,30,198.0,191.0,3.1,15.0,280.0,133.58,111.86
2016,2,26,15,45,437.0,135.0,3.15,15.0,304.0,93.66,77.28
2016,2,26,16,0,676.0,79.0,3.2,15.0,328.0,59.46,47.34
2016,2,26,16,15,632.5,73.5,3.1,14.5,280.5,56.15,44.59
2016,2,26,16,30,589.0,68.0,3.0,14.0,233.0,52.82,41.69
2016,2,26,16,45,526.0,60.0,2.9,14.0,185.5,47.31,36.63
2016,2,26,17,0,463.0,52.0,2.8,14.0,138.0,41.74,31.34
2016,2,26,17,15,358.5,41.0,2.55,13.5,95.0,33.31,23.37
2016,2,26,17,30,254.0,30.0,2.3,13.0,52.0,24.76,13.89
2016,2,26,17,45,127.0,15.0,2.05,13.0,26.0,12.8,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,12.0,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,29.89,0.0
2016,2,27,7,15,218.5,31.5,2.1,12.0,62.5,250.73,190.71
2016,2,27,7,30,437.0,40.0,2.2,12.0,102.0,434.38,356.16
2016,2,27,7,45,525.0,47.0,2.3,12.5,151.0,519.84,429.09
2016,2,27,8,0,613.0,54.0,2.4,13.0,200.0,606.6,499.41
2016,2,27,8,15,663.0,59.5,2.35,13.0,249.5,660.21,541.28
2016,2,27,8,30,713.0,65.0,2.3,13.0,299.0,707.22,576.26
2016,2,27,8,45,748.5,68.5,2.3,13.5,347.5,743.25,600.88
2016,2,27,9,0,784.0,72.0,2.3,14.0,396.0,776.36,622.53
2016,2,27,9,15,580.5,129.0,2.25,14.0,383.0,672.46,543.42
2016,2,27,9,30,377.0,186.0,2.2,14.0,370.0,533.99,433.86
2016,2,27,9,45,619.5,135.5,2.15,14.5,465.5,695.63,558.42
2016,2,27,10,0,862.0,85.0,2.1,15.0,561.0,819.06,643.78
2016,2,27,10,15,874.0,87.0,2.05,15.0,594.0,805.41,631.07
2016,2,27,10,30,886.0,89.0,2.0,15.0,627.0,795.8,622.78
2016,2,27,10,45,892.5,91.5,1.95,15.5,652.5,778.8,608.22
2016,2,27,11,0,899.0,94.0,1.9,16.0,678.0,758.27,591.41
2016,2,27,11,15,742.5,154.0,1.9,16.0,645.5,685.68,535.35
2016,2,27,11,30,586.0,214.0,1.9,16.0,613.0,601.89,470.78
2016,2,27,11,45,570.5,223.5,1.95,16.0,616.5,571.96,447.45
2016,2,27,12,0,555.0,233.0,2.0,16.0,620.0,540.97,422.55
2016,2,27,12,15,735.0,165.5,2.05,16.0,679.5,551.95,429.5
2016,2,27,12,30,915.0,98.0,2.1,16.0,739.0,543.18,419.35
2016,2,27,12,45,754.5,157.0,2.2,16.0,682.5,471.74,361.79
2016,2,27,13,0,594.0,216.0,2.3,16.0,626.0,409.38,311.94
2016,2,27,13,15,742.0,159.5,2.35,16.0,661.0,379.9,282.09
2016,2,27,13,30,890.0,103.0,2.4,16.0,696.0,341.35,242.14
2016,2,27,13,45,887.5,100.0,2.45,16.0,675.0,286.35,192.73
2016,2,27,14,0,885.0,97.0,2.5,16.0,654.0,230.63,144.53
2016,2,27,14,15,874.5,95.0,2.5,16.0,625.0,166.91,95.28
2016,2,27,14,30,864.0,93.0,2.5,16.0,596.0,110.21,62.86
2016,2,27,14,45,665.5,137.5,2.5,16.0,511.0,92.01,74.73
2016,2,27,15,0,467.0,182.0,2.5,16.0,426.0,119.18,98.39
2016,2,27,15,15,503.0,158.0,2.5,15.5,401.5,106.35,87.7
2016,2,27,15,30,539.0,134.0,2.5,15.0,377.0,92.92,76.41
2016,2,27,15,45,642.5,103.0,2.5,15.0,363.0,75.09,60.99
2016,2,27,16,0,746.0,72.0,2.5,15.0,349.0,59.94,47.77
2016,2,27,16,15,705.0,67.0,2.45,14.5,300.0,56.5,44.89
2016,2,27,16,30,664.0,62.0,2.4,14.0,251.0,48.67,38.0
2016,2,27,16,45,606.5,55.0,2.35,14.0,201.5,43.74,33.48
2016,2,27,17,0,549.0,48.0,2.3,14.0,152.0,38.76,28.76
2016,2,27,17,15,443.5,38.5,2.4,13.5,106.0,31.39,21.77
2016,2,27,17,30,338.0,29.0,2.5,13.0,60.0,23.98,13.64
2016,2,27,17,45,169.0,14.5,2.6,13.0,30.0,11.83,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.75,11.5,8.5,7.26,0.0
2016,2,28,7,0,0.0,17.0,2.8,12.0,17.0,15.68,0.0
2016,2,28,7,15,63.5,36.0,2.85,12.0,45.0,109.84,82.58
2016,2,28,7,30,127.0,55.0,2.9,12.0,73.0,196.95,162.28
2016,2,28,7,45,156.5,75.5,3.0,12.5,107.5,245.95,206.02
2016,2,28,8,0,186.0,96.0,3.1,13.0,142.0,294.45,247.9
2016,2,28,8,15,204.0,116.5,3.05,13.0,176.5,332.83,280.18
2016,2,28,8,30,222.0,137.0,3.0,13.0,211.0,370.17,310.56
2016,2,28,8,45,242.5,152.5,2.95,13.5,244.5,401.69,334.98
2016,2,28,9,0,263.0,168.0,2.9,14.0,278.0,432.28,357.98
2016,2,28,9,15,198.0,193.0,2.8,14.0,280.5,383.32,315.99
2016,2,28,9,30,133.0,218.0,2.7,14.0,283.0,350.79,287.08
2016,2,28,9,45,262.0,218.5,2.65,14.5,360.0,467.44,380.7
2016,2,28,10,0,391.0,219.0,2.6,15.0,437.0,563.44,454.4
2016,2,28,10,15,480.0,204.0,2.55,15.0,487.5,622.54,498.3
2016,2,28,10,30,569.0,189.0,2.5,15.0,538.0,660.4,526.01
2016,2,28,10,45,469.0,233.0,2.5,15.0,528.5,608.89,483.68
2016,2,28,11,0,369.0,277.0,2.5,15.0,519.0,546.3,433.81
2016,2,28,11,15,299.0,300.5,2.55,15.0,500.0,501.28,397.78
2016,2,28,11,30,229.0,324.0,2.6,15.0,481.0,448.91,356.05
2016,2,28,11,45,249.0,326.0,2.65,15.5,499.0,447.71,354.08
2016,2,28,12,0,269.0,328.0,2.7,16.0,517.0,450.54,354.64
2016,2,28,12,15,215.0,334.5,2.75,16.0,486.0,401.86,316.0
2016,2,28,12,30,161.0,341.0,2.8,16.0,455.0,363.37,285.42
2016,2,28,12,45,188.5,336.5,2.9,16.0,468.5,357.14,279.73
2016,2,28,13,0,216.0,332.0,3.0,16.0,482.0,347.95,271.08
2016,2,28,13,15,305.0,306.0,3.05,16.0,513.0,339.93,261.48
2016,2,28,13,30,394.0,280.0,3.1,16.0,544.0,323.3,243.59
2016,2,28,13,45,418.0,263.0,3.15,16.0,535.5,284.83,209.73
2016,2,28,14,0,442.0,246.0,3.2,16.0,527.0,246.17,176.25
2016,2,28,14,15,379.0,248.5,3.2,16.0,481.5,212.74,153.04
2016,2,28,14,30,316.0,251.0,3.2,16.0,436.0,181.02,135.04
2016,2,28,14,45,398.5,216.0,3.25,16.0,435.0,143.96,119.28
2016,2,28,15,0,481.0,181.0,3.3,16.0,434.0,118.56,97.82
2016,2,28,15,15,263.5,183.0,3.3,15.5,320.0,124.22,103.2
2016,2,28,15,30,46.0,185.0,3.3,15.0,206.0,133.69,111.87
2016,2,28,15,45,174.0,163.5,3.3,15.0,230.5,117.11,97.73
2016,2,28,16,0,302.0,142.0,3.3,15.0,255.0,101.07,83.95
2016,2,28,16,15,267.5,128.5,3.3,14.5,219.0,92.3,76.54
2016,2,28,16,30,233.0,115.0,3.3,14.0,183.0,83.28,68.72
2016,2,28,16,45,205.5,95.0,3.3,14.0,146.5,69.88,56.68
2016,2,28,17,0,178.0,75.0,3.3,14.0,110.0,56.07,44.04
2016,2,28,17,15,131.5,55.0,3.3,14.0,76.5,41.76,30.77
2016,2,28,17,30,85.0,35.0,3.3,14.0,43.0,27.08,16.37
2016,2,28,17,45,42.5,17.5,3.3,14.0,21.5,13.85,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,97.0,9.0,2.35,11.5,14.0,76.15,0.0
2016,2,29,7,0,194.0,18.0,2.4,12.0,28.0,199.41,38.08
2016,2,29,7,15,324.5,30.0,2.45,12.0,69.5,333.19,265.35
2016,2,29,7,30,455.0,42.0,2.5,12.0,111.0,455.98,376.07
2016,2,29,7,45,539.5,49.0,2.6,12.5,160.5,539.96,447.14
2016,2,29,8,0,624.0,56.0,2.7,13.0,210.0,625.09,515.52
2016,2,29,8,15,672.5,61.5,2.7,13.0,260.5,672.28,552.26
2016,2,29,8,30,721.0,67.0,2.7,13.0,311.0,724.56,591.34
2016,2,29,8,45,756.0,70.5,2.7,13.5,359.5,760.47,615.64
2016,2,29,9,0,791.0,74.0,2.7,14.0,408.0,793.42,637.07
2016,2,29,9,15,813.5,77.0,2.65,14.5,452.0,811.77,647.02
2016,2,29,9,30,836.0,80.0,2.6,15.0,496.0,826.59,654.34
2016,2,29,9,45,848.5,84.0,2.55,15.5,534.5,830.48,653.81
2016,2,29,10,0,861.0,88.0,2.5,16.0,573.0,830.6,650.79
2016,2,29,10,15,873.0,90.0,2.4,16.0,606.0,816.63,638.75
2016,2,29,10,30,885.0,92.0,2.3,16.0,639.0,806.91,630.04
2016,2,29,10,45,893.5,93.5,2.25,16.5,664.5,790.2,615.72
2016,2,29,11,0,902.0,95.0,2.2,17.0,690.0,769.9,599.1
2016,2,29,11,15,908.0,96.0,2.1,17.0,708.5,743.75,578.83
2016,2,29,11,30,914.0,97.0,2.0,17.0,727.0,714.26,554.89
2016,2,29,11,45,920.0,96.0,1.95,17.5,737.5,679.62,526.29
2016,2,29,12,0,926.0,95.0,1.9,18.0,748.0,641.91,495.02
2016,2,29,12,15,926.5,95.0,1.9,18.0,750.5,599.15,460.58
2016,2,29,12,30,927.0,95.0,1.9,18.0,753.0,554.01,423.45
2016,2,29,12,45,929.0,93.0,1.9,18.5,747.5,505.68,382.11
2016,2,29,13,0,931.0,91.0,1.9,19.0,742.0,455.28,338.12
2016,2,29,13,15,927.0,90.0,1.85,19.0,727.5,401.7,291.21
2016,2,29,13,30,923.0,89.0,1.8,19.0,713.0,347.02,242.61
2016,2,29,13,45,749.0,144.0,1.8,19.0,640.0,282.27,192.33
2016,2,29,14,0,575.0,199.0,1.8,19.0,567.0,241.18,163.95
2016,2,29,14,15,535.5,203.0,1.75,19.0,533.0,199.13,133.1
2016,2,29,14,30,496.0,207.0,1.7,19.0,499.0,161.08,111.29
2016,2,29,14,45,666.0,147.5,1.65,19.5,515.0,97.93,78.52
2016,2,29,15,0,836.0,88.0,1.6,20.0,531.0,68.98,53.96
2016,2,29,15,15,815.0,85.0,1.5,19.5,489.0,67.46,52.95
2016,2,29,15,30,794.0,82.0,1.4,19.0,447.0,65.94,51.9
2016,2,29,15,45,758.5,80.0,1.3,19.0,399.5,65.01,51.24
2016,2,29,16,0,723.0,78.0,1.2,19.0,352.0,58.83,46.0
2016,2,29,16,15,681.5,73.0,1.1,18.5,303.0,55.84,43.57
2016,2,29,16,30,640.0,68.0,1.0,18.0,254.0,52.83,41.05
2016,2,29,16,45,572.5,61.0,0.95,18.0,204.0,48.03,36.74
2016,2,29,17,0,505.0,54.0,0.9,18.0,154.0,43.22,32.25
2016,2,29,17,15,405.5,43.5,0.85,17.5,108.5,35.24,24.87
2016,2,29,17,30,306.0,33.0,0.8,17.0,63.0,27.16,16.73
2016,2,29,17,45,153.0,16.5,0.8,17.0,31.5,13.39,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,114.0,10.0,2.15,13.5,16.0,89.39,0.0
2016,3,1,7,0,228.0,20.0,2.3,14.0,32.0,230.21,84.84
2016,3,1,7,15,358.0,31.5,2.35,14.0,75.5,361.8,287.81
2016,3,1,7,30,488.0,43.0,2.4,14.0,119.0,485.01,396.41
2016,3,1,7,45,564.5,50.5,2.5,14.5,169.0,564.24,462.61
2016,3,1,8,0,641.0,58.0,2.6,15.0,219.0,644.21,525.94
2016,3,1,8,15,366.0,99.0,2.5,15.0,195.0,464.13,384.64
2016,3,1,8,30,91.0,140.0,2.4,15.0,171.0,229.24,189.18
2016,3,1,8,45,446.0,108.0,2.35,15.5,294.5,540.24,445.94
2016,3,1,9,0,801.0,76.0,2.3,16.0,418.0,807.35,641.54
2016,3,1,9,15,823.5,79.0,2.35,16.0,462.5,825.7,650.88
2016,3,1,9,30,846.0,82.0,2.4,16.0,507.0,840.46,659.94
2016,3,1,9,45,639.5,148.0,2.45,16.5,483.0,734.71,581.28
2016,3,1,10,0,433.0,214.0,2.5,17.0,459.0,613.09,486.14
2016,3,1,10,15,673.5,149.5,2.5,17.0,556.5,734.71,579.76
2016,3,1,10,30,914.0,85.0,2.5,17.0,654.0,824.94,642.49
2016,3,1,10,45,923.0,86.0,2.55,17.0,680.0,807.55,628.7
2016,3,1,11,0,932.0,87.0,2.6,17.0,706.0,786.46,613.33
2016,3,1,11,15,937.5,87.5,2.55,17.0,724.5,758.7,592.65
2016,3,1,11,30,943.0,88.0,2.5,17.0,743.0,727.56,567.85
2016,3,1,11,45,948.0,87.5,2.5,17.0,754.0,691.86,539.52
2016,3,1,12,0,953.0,87.0,2.5,17.0,765.0,653.06,508.32
2016,3,1,12,15,954.0,87.5,2.5,17.0,767.5,610.0,473.15
2016,3,1,12,30,955.0,88.0,2.5,17.0,770.0,564.43,435.15
2016,3,1,12,45,955.0,87.0,2.5,17.0,764.0,514.8,392.99
2016,3,1,13,0,955.0,86.0,2.5,17.0,758.0,463.19,348.07
2016,3,1,13,15,951.0,85.5,2.5,17.0,743.5,408.81,299.87
2016,3,1,13,30,947.0,85.0,2.5,17.0,729.0,353.26,249.84
2016,3,1,13,45,940.0,84.0,2.55,17.0,706.0,295.68,198.24
2016,3,1,14,0,933.0,83.0,2.6,17.0,683.0,237.75,147.87
2016,3,1,14,15,923.0,81.5,2.6,17.0,653.0,178.97,101.68
2016,3,1,14,30,913.0,80.0,2.6,17.0,623.0,120.66,66.53
2016,3,1,14,45,899.0,78.0,2.6,17.0,586.0,71.36,56.53
2016,3,1,15,0,885.0,76.0,2.6,17.0,549.0,69.83,55.39
2016,3,1,15,15,865.5,73.5,2.55,16.5,506.0,67.8,53.89
2016,3,1,15,30,846.0,71.0,2.5,16.0,463.0,58.48,45.99
2016,3,1,15,45,819.0,68.0,2.5,16.0,415.5,56.57,44.45
2016,3,1,16,0,792.0,65.0,2.5,16.0,368.0,54.64,42.87
2016,3,1,16,15,753.0,61.0,2.3,15.5,318.0,51.79,40.53
2016,3,1,16,30,714.0,57.0,2.1,15.0,268.0,48.94,38.1
2016,3,1,16,45,654.0,51.5,1.95,15.0,216.5,44.65,34.21
2016,3,1,17,0,594.0,46.0,1.8,15.0,165.0,40.38,30.18
2016,3,1,17,15,496.0,38.0,1.7,14.5,117.5,30.9,21.45
2016,3,1,17,30,398.0,30.0,1.6,14.0,70.0,24.7,15.08
2016,3,1,17,45,199.0,15.0,1.55,14.0,35.0,12.11,0.0
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,28.0,10.5,2.05,13.0,12.5,28.92,0.0
2016,3,2,7,0,56.0,21.0,2.2,13.0,25.0,86.81,39.72
2016,3,2,7,15,112.5,39.5,2.3,13.0,55.0,163.87,130.81
2016,3,2,7,30,169.0,58.0,2.4,13.0,85.0,232.51,193.25
2016,3,2,7,45,194.0,78.0,2.5,13.5,119.5,278.84,233.87
2016,3,2,8,0,219.0,98.0,2.6,14.0,154.0,324.34,272.32
2016,3,2,8,15,239.5,116.0,2.5,14.5,189.5,362.29,302.93
2016,3,2,8,30,260.0,134.0,2.4,15.0,225.0,399.37,331.68
2016,3,2,8,45,450.0,117.0,2.3,15.5,301.0,556.66,456.98
2016,3,2,9,0,640.0,100.0,2.2,16.0,377.0,706.19,566.53
2016,3,2,9,15,737.0,91.0,2.2,16.0,441.0,768.55,609.29
2016,3,2,9,30,834.0,82.0,2.2,16.0,505.0,833.11,653.39
2016,3,2,9,45,749.5,111.5,2.25,16.0,513.5,789.05,620.14
2016,3,2,10,0,665.0,141.0,2.3,16.0,522.0,737.45,582.29
2016,3,2,10,15,426.5,217.0,2.35,16.0,466.5,598.75,475.04
2016,3,2,10,30,188.0,293.0,2.4,16.0,411.0,442.5,351.56
2016,3,2,10,45,274.5,290.5,2.5,16.5,470.5,508.94,403.26
2016,3,2,11,0,361.0,288.0,2.6,17.0,530.0,555.24,437.6
2016,3,2,11,15,344.5,301.0,2.7,17.0,536.5,537.13,422.48
2016,3,2,11,30,328.0,314.0,2.8,17.0,543.0,518.26,407.15
2016,3,2,11,45,280.0,328.5,2.95,17.0,526.0,480.1,376.96
2016,3,2,12,0,232.0,343.0,3.1,17.0,509.0,437.72,343.61
2016,3,2,12,15,298.0,329.5,3.2,17.0,543.0,450.31,352.81
2016,3,2,12,30,364.0,316.0,3.3,17.0,577.0,450.65,351.68
2016,3,2,12,45,344.0,318.0,3.4,17.0,563.5,417.27,324.29
2016,3,2,13,0,324.0,320.0,3.5,17.0,550.0,384.98,297.65
2016,3,2,13,15,310.5,322.5,3.5,17.0,539.0,356.58,273.67
2016,3,2,13,30,297.0,325.0,3.5,17.0,528.0,328.84,250.17
2016,3,2,13,45,169.5,298.0,3.5,17.0,413.0,260.05,198.87
2016,3,2,14,0,42.0,271.0,3.5,17.0,298.0,209.04,163.21
2016,3,2,14,15,29.0,244.5,3.45,16.5,263.0,183.72,144.09
2016,3,2,14,30,16.0,218.0,3.4,16.0,228.0,169.18,133.69
2016,3,2,14,45,8.5,193.0,3.4,16.0,198.5,149.34,123.75
2016,3,2,15,0,1.0,168.0,3.4,16.0,169.0,131.59,108.89
2016,3,2,15,15,31.5,181.5,3.35,15.5,196.5,133.28,110.87
2016,3,2,15,30,62.0,195.0,3.3,15.0,224.0,140.15,117.31
2016,3,2,15,45,74.0,177.5,3.3,15.0,209.0,128.82,107.8
2016,3,2,16,0,86.0,160.0,3.3,15.0,194.0,117.17,97.94
2016,3,2,16,15,75.0,140.5,3.15,15.0,167.0,103.83,86.46
2016,3,2,16,30,64.0,121.0,3.0,15.0,140.0,90.21,74.56
2016,3,2,16,45,55.0,99.0,2.95,15.0,113.5,74.86,60.92
2016,3,2,17,0,46.0,77.0,2.9,15.0,87.0,59.19,46.76
2016,3,2,17,15,28.0,56.0,2.8,14.5,62.0,43.79,32.72
2016,3,2,17,30,10.0,35.0,2.7,14.0,37.0,28.1,18.06
2016,3,2,17,45,5.0,17.5,2.6,14.0,18.5,14.46,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
