Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,2.2,13.5,9.5,8.11,0.0
2016,3,3,7,0,0.0,19.0,2.2,14.0,19.0,15.69,3.72
2016,3,3,7,15,13.0,39.0,2.3,14.0,41.0,56.13,40.91
2016,3,3,7,30,26.0,59.0,2.4,14.0,63.0,89.79,70.93
2016,3,3,7,45,39.5,80.0,2.5,14.5,89.0,124.13,100.97
2016,3,3,8,0,53.0,101.0,2.6,15.0,115.0,157.59,129.72
2016,3,3,8,15,62.0,122.0,2.5,15.0,141.5,186.67,154.21
2016,3,3,8,30,71.0,143.0,2.4,15.0,168.0,215.12,177.65
2016,3,3,8,45,53.0,157.5,2.3,15.5,177.5,211.03,172.71
2016,3,3,9,0,35.0,172.0,2.2,16.0,187.0,206.86,167.74
2016,3,3,9,15,48.0,194.5,2.1,16.0,218.0,239.1,193.68
2016,3,3,9,30,61.0,217.0,2.0,16.0,249.0,270.42,218.35
2016,3,3,9,45,53.0,229.0,1.95,16.0,258.0,270.85,217.58
2016,3,3,10,0,45.0,241.0,1.9,16.0,267.0,271.33,217.01
2016,3,3,10,15,68.0,265.0,1.9,16.0,307.0,309.99,247.51
2016,3,3,10,30,91.0,289.0,1.9,16.0,347.0,346.68,275.85
2016,3,3,10,45,74.0,293.0,1.95,16.0,341.5,329.92,261.69
2016,3,3,11,0,57.0,297.0,2.0,16.0,336.0,314.07,248.56
2016,3,3,11,15,35.5,270.5,2.2,16.0,295.0,267.32,211.48
2016,3,3,11,30,14.0,244.0,2.4,16.0,254.0,216.37,170.79
2016,3,3,11,45,14.5,246.5,2.6,16.0,257.0,216.84,171.24
2016,3,3,12,0,15.0,249.0,2.8,16.0,260.0,217.22,171.49
2016,3,3,12,15,104.0,300.0,2.7,16.0,375.5,314.75,248.82
2016,3,3,12,30,193.0,351.0,2.6,16.0,491.0,389.58,305.5
2016,3,3,12,45,145.5,344.0,2.55,16.0,449.0,345.62,270.37
2016,3,3,13,0,98.0,337.0,2.5,16.0,407.0,307.07,240.19
2016,3,3,13,15,99.0,329.5,2.4,16.0,399.0,291.28,227.27
2016,3,3,13,30,100.0,322.0,2.3,16.0,391.0,275.38,214.11
2016,3,3,13,45,71.0,298.0,2.25,16.0,346.0,241.26,187.76
2016,3,3,14,0,42.0,274.0,2.2,16.0,301.0,211.21,165.06
2016,3,3,14,15,90.0,276.5,2.1,16.0,332.0,211.25,163.31
2016,3,3,14,30,138.0,279.0,2.0,16.0,363.0,196.23,151.02
2016,3,3,14,45,169.5,261.0,1.95,16.0,357.5,172.86,143.25
2016,3,3,15,0,201.0,243.0,1.9,16.0,352.0,163.63,135.83
2016,3,3,15,15,148.5,223.0,1.9,16.0,300.5,151.68,126.06
2016,3,3,15,30,96.0,203.0,1.9,16.0,249.0,145.18,120.88
2016,3,3,15,45,94.5,182.5,1.9,16.0,224.0,132.04,109.94
2016,3,3,16,0,93.0,162.0,1.9,16.0,199.0,118.56,98.6
2016,3,3,16,15,84.0,141.5,1.75,15.5,171.5,104.67,86.91
2016,3,3,16,30,75.0,121.0,1.6,15.0,144.0,90.49,74.73
2016,3,3,16,45,64.0,99.5,1.5,15.0,116.5,75.4,61.37
2016,3,3,17,0,53.0,78.0,1.4,15.0,89.0,60.01,47.51
2016,3,3,17,15,33.5,57.5,1.3,15.0,63.5,44.92,33.71
2016,3,3,17,30,14.0,37.0,1.2,15.0,38.0,29.57,19.38
2016,3,3,17,45,7.0,18.5,1.2,15.0,19.0,15.32,1.12
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.75,13.5,11.5,9.82,0.0
2016,3,4,7,0,0.0,23.0,1.9,14.0,23.0,21.07,8.27
2016,3,4,7,15,31.5,43.0,2.05,14.0,48.0,77.11,58.98
2016,3,4,7,30,63.0,63.0,2.2,14.0,73.0,139.64,113.79
2016,3,4,7,45,78.0,84.5,2.35,14.5,102.0,177.23,146.52
2016,3,4,8,0,93.0,106.0,2.5,15.0,131.0,213.82,177.59
2016,3,4,8,15,104.5,127.0,2.65,15.0,160.0,245.9,204.38
2016,3,4,8,30,116.0,148.0,2.8,15.0,189.0,277.21,229.94
2016,3,4,8,45,60.0,149.5,2.95,15.5,171.0,206.29,169.24
2016,3,4,9,0,4.0,151.0,3.1,16.0,153.0,140.53,112.34
2016,3,4,9,15,2.0,144.5,3.3,16.0,145.5,129.34,102.82
2016,3,4,9,30,0.0,138.0,3.5,16.0,138.0,119.57,94.41
2016,3,4,9,45,0.0,149.5,3.7,16.0,149.5,129.36,102.25
2016,3,4,10,0,0.0,161.0,3.9,16.0,161.0,139.07,109.97
2016,3,4,10,15,6.5,192.0,3.9,16.0,196.0,172.22,136.99
2016,3,4,10,30,13.0,223.0,3.9,16.0,231.0,204.73,163.14
2016,3,4,10,45,6.5,121.0,3.95,16.0,125.0,106.59,82.95
2016,3,4,11,0,0.0,19.0,4.0,16.0,19.0,15.75,7.52
2016,3,4,11,15,0.0,41.0,4.0,16.0,41.0,34.05,22.78
2016,3,4,11,30,0.0,63.0,4.0,16.0,63.0,52.41,37.98
2016,3,4,11,45,1.0,120.5,4.05,16.0,121.5,101.27,78.2
2016,3,4,12,0,2.0,178.0,4.1,16.0,180.0,149.85,117.68
2016,3,4,12,15,6.0,205.5,4.2,16.0,210.5,174.21,137.31
2016,3,4,12,30,10.0,233.0,4.3,16.0,241.0,197.5,156.0
2016,3,4,12,45,16.0,252.5,4.4,16.0,265.0,214.09,169.22
2016,3,4,13,0,22.0,272.0,4.5,16.0,289.0,229.27,181.24
2016,3,4,13,15,22.5,266.5,4.45,16.0,283.0,222.08,175.37
2016,3,4,13,30,23.0,261.0,4.4,16.0,277.0,214.82,169.49
2016,3,4,13,45,20.5,251.0,4.35,16.0,265.0,203.45,160.45
2016,3,4,14,0,18.0,241.0,4.3,16.0,253.0,192.44,151.79
2016,3,4,14,15,21.0,237.0,4.1,15.5,250.0,186.59,147.41
2016,3,4,14,30,24.0,233.0,3.9,15.0,247.0,180.11,142.8
2016,3,4,14,45,35.5,230.0,3.75,15.0,250.0,163.27,136.08
2016,3,4,15,0,47.0,227.0,3.6,15.0,253.0,160.72,134.23
2016,3,4,15,15,23.5,118.0,3.55,15.0,131.0,92.52,75.68
2016,3,4,15,30,0.0,9.0,3.5,15.0,9.0,7.42,0.94
2016,3,4,15,45,0.0,7.5,3.5,15.0,7.5,6.18,0.0
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.5,3.8,15.0,3.5,2.87,0.0
2016,3,4,17,0,0.0,3.0,3.9,15.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,4.05,15.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.35,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.0,6.75,15.0,3.0,2.46,0.0
2016,3,5,8,0,0.0,4.0,7.0,15.0,4.0,3.28,0.0
2016,3,5,8,15,0.0,5.0,7.0,15.0,5.0,4.11,0.0
2016,3,5,8,30,0.0,6.0,7.0,15.0,6.0,4.94,0.0
2016,3,5,8,45,29.0,95.5,7.0,15.5,108.5,115.28,93.37
2016,3,5,9,0,58.0,185.0,7.0,16.0,211.0,242.21,199.13
2016,3,5,9,15,29.0,103.0,7.0,16.0,116.0,120.15,96.57
2016,3,5,9,30,0.0,21.0,7.0,16.0,21.0,17.35,9.0
2016,3,5,9,45,14.5,126.5,7.05,16.0,135.0,120.15,95.49
2016,3,5,10,0,29.0,232.0,7.1,16.0,249.0,247.61,200.1
2016,3,5,10,15,14.5,176.5,7.3,16.0,185.0,164.24,131.13
2016,3,5,10,30,0.0,121.0,7.5,16.0,121.0,101.72,79.01
2016,3,5,10,45,0.0,123.0,7.75,16.5,123.0,103.28,80.04
2016,3,5,11,0,0.0,125.0,8.0,17.0,125.0,104.85,81.06
2016,3,5,11,15,2.5,163.5,8.1,17.0,165.5,139.59,109.45
2016,3,5,11,30,5.0,202.0,8.2,17.0,206.0,173.82,137.21
2016,3,5,11,45,83.5,279.5,8.3,17.0,340.5,296.35,237.17
2016,3,5,12,0,162.0,357.0,8.4,17.0,475.0,408.98,326.65
2016,3,5,12,15,116.5,347.5,8.5,16.5,432.5,361.16,288.13
2016,3,5,12,30,71.0,338.0,8.6,16.0,390.0,315.01,251.2
2016,3,5,12,45,35.5,250.5,8.7,16.0,276.5,221.72,176.13
2016,3,5,13,0,0.0,163.0,8.8,16.0,163.0,134.38,105.35
2016,3,5,13,15,0.0,160.0,9.25,16.0,160.0,131.51,103.13
2016,3,5,13,30,0.0,157.0,9.7,16.0,157.0,128.66,100.9
2016,3,5,13,45,0.0,91.0,10.15,16.0,91.0,75.8,57.42
2016,3,5,14,0,0.0,25.0,10.6,16.0,25.0,20.72,11.67
2016,3,5,14,15,0.0,19.0,11.15,16.0,19.0,15.74,7.52
2016,3,5,14,30,0.0,13.0,11.7,16.0,13.0,10.76,3.37
2016,3,5,14,45,0.0,25.0,12.3,16.0,25.0,20.69,12.49
2016,3,5,15,0,0.0,37.0,12.9,16.0,37.0,30.63,21.27
2016,3,5,15,15,0.0,23.0,13.1,16.0,23.0,19.01,11.1
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,7.42,0.9
2016,3,5,15,45,0.0,8.0,13.5,16.0,8.0,6.59,0.18
2016,3,5,16,0,0.0,7.0,13.7,16.0,7.0,5.76,0.0
2016,3,5,16,15,0.0,6.0,13.65,15.5,6.0,4.94,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,17.0,4.8,12.5,22.0,59.59,0.0
2016,3,6,7,0,124.0,34.0,4.8,13.0,44.0,172.6,124.39
2016,3,6,7,15,237.5,50.5,4.95,13.0,87.0,297.16,245.24
2016,3,6,7,30,351.0,67.0,5.1,13.0,130.0,411.55,346.47
2016,3,6,7,45,425.0,78.5,5.25,13.5,179.5,490.17,413.98
2016,3,6,8,0,499.0,90.0,5.4,14.0,229.0,570.37,479.77
2016,3,6,8,15,551.5,98.0,5.45,14.0,279.0,633.92,530.59
2016,3,6,8,30,604.0,106.0,5.5,14.0,329.0,692.23,575.76
2016,3,6,8,45,640.0,112.5,5.6,14.0,377.0,732.14,605.71
2016,3,6,9,0,676.0,119.0,5.7,14.0,425.0,769.18,632.97
2016,3,6,9,15,702.5,124.0,5.65,14.0,469.0,793.0,649.14
2016,3,6,9,30,729.0,129.0,5.6,14.0,513.0,813.37,662.59
2016,3,6,9,45,751.5,131.0,5.6,14.0,552.5,823.25,668.34
2016,3,6,10,0,774.0,133.0,5.6,14.0,592.0,829.38,671.41
2016,3,6,10,15,788.0,136.0,5.5,14.0,624.5,825.66,666.74
2016,3,6,10,30,802.0,139.0,5.4,14.0,657.0,818.19,659.48
2016,3,6,10,45,817.0,138.5,5.35,14.0,684.0,800.14,644.73
2016,3,6,11,0,832.0,138.0,5.3,14.0,711.0,782.97,630.65
2016,3,6,11,15,681.5,194.5,5.35,14.0,672.0,700.24,563.72
2016,3,6,11,30,531.0,251.0,5.4,14.0,633.0,613.21,493.46
2016,3,6,11,45,528.0,256.5,5.45,14.0,640.5,588.03,472.68
2016,3,6,12,0,525.0,262.0,5.5,14.0,648.0,561.16,450.07
2016,3,6,12,15,306.0,304.5,5.65,14.0,530.0,436.88,350.01
2016,3,6,12,30,87.0,347.0,5.8,14.0,412.0,330.59,264.08
2016,3,6,12,45,276.0,315.0,5.95,14.5,516.0,386.39,307.06
2016,3,6,13,0,465.0,283.0,6.1,15.0,620.0,419.14,328.36
2016,3,6,13,15,455.0,283.0,6.25,14.5,607.5,382.26,296.55
2016,3,6,13,30,445.0,283.0,6.4,14.0,595.0,345.77,264.8
2016,3,6,13,45,404.0,283.5,6.55,14.0,560.0,306.36,231.36
2016,3,6,14,0,363.0,284.0,6.7,14.0,525.0,268.08,199.99
2016,3,6,14,15,246.5,285.0,6.8,14.0,445.5,223.87,169.07
2016,3,6,14,30,130.0,286.0,6.9,14.0,366.0,200.99,157.16
2016,3,6,14,45,73.5,244.5,7.05,14.0,289.5,172.23,144.7
2016,3,6,15,0,17.0,203.0,7.2,14.0,213.0,155.52,130.65
2016,3,6,15,15,25.5,196.5,7.3,14.0,210.0,150.22,126.41
2016,3,6,15,30,34.0,190.0,7.4,14.0,207.0,137.58,115.75
2016,3,6,15,45,17.0,138.0,7.5,14.0,146.5,108.95,90.97
2016,3,6,16,0,0.0,86.0,7.6,14.0,86.0,70.64,57.36
2016,3,6,16,15,0.0,74.0,7.65,13.5,74.0,61.11,49.12
2016,3,6,16,30,0.0,62.0,7.7,13.0,62.0,51.37,40.56
2016,3,6,16,45,0.0,50.0,7.8,13.0,50.0,41.37,31.55
2016,3,6,17,0,0.0,38.0,7.9,13.0,38.0,31.39,22.46
2016,3,6,17,15,0.0,27.0,7.95,13.0,27.0,22.26,14.07
2016,3,6,17,30,0.0,16.0,8.0,13.0,16.0,13.16,5.69
2016,3,6,17,45,0.0,8.0,8.1,13.0,8.0,6.57,0.0
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,12.0,4.8,10.5,12.0,10.24,0.0
2016,3,7,7,0,0.0,24.0,5.0,11.0,24.0,20.15,9.85
2016,3,7,7,15,4.0,44.5,5.2,11.0,45.0,46.69,33.86
2016,3,7,7,30,8.0,65.0,5.4,11.0,66.0,71.11,55.64
2016,3,7,7,45,15.5,85.5,5.65,11.0,89.0,97.35,78.99
2016,3,7,8,0,23.0,106.0,5.9,11.0,112.0,136.22,112.84
2016,3,7,8,15,30.5,125.5,5.95,11.0,136.0,161.63,134.76
2016,3,7,8,30,38.0,145.0,6.0,11.0,160.0,186.71,156.06
2016,3,7,8,45,136.0,168.5,6.05,11.0,230.0,313.75,265.72
2016,3,7,9,0,234.0,192.0,6.1,11.0,300.0,441.48,372.54
2016,3,7,9,15,236.0,212.5,6.1,11.0,330.0,460.65,386.45
2016,3,7,9,30,238.0,233.0,6.1,11.0,360.0,459.86,384.64
2016,3,7,9,45,428.5,199.5,6.1,11.0,448.0,613.93,511.5
2016,3,7,10,0,619.0,166.0,6.1,11.0,536.0,735.73,609.07
2016,3,7,10,15,494.5,220.5,6.2,11.0,526.0,665.4,549.19
2016,3,7,10,30,370.0,275.0,6.3,11.0,516.0,587.78,484.12
2016,3,7,10,45,480.5,247.0,6.4,11.5,572.5,644.48,529.22
2016,3,7,11,0,591.0,219.0,6.5,12.0,629.0,680.03,556.75
2016,3,7,11,15,482.5,267.0,6.65,12.0,607.5,620.6,506.67
2016,3,7,11,30,374.0,315.0,6.8,12.0,586.0,554.81,451.96
2016,3,7,11,45,385.0,316.5,6.95,12.0,598.5,540.99,440.2
2016,3,7,12,0,396.0,318.0,7.1,12.0,611.0,525.08,426.39
2016,3,7,12,15,407.0,315.0,7.25,12.0,617.0,503.33,407.69
2016,3,7,12,30,418.0,312.0,7.4,12.0,623.0,482.35,389.14
2016,3,7,12,45,464.0,289.0,7.6,12.0,631.0,456.69,366.39
2016,3,7,13,0,510.0,266.0,7.8,12.0,639.0,426.35,338.76
2016,3,7,13,15,476.0,274.5,7.85,12.0,617.0,384.8,302.15
2016,3,7,13,30,442.0,283.0,7.9,12.0,595.0,345.74,267.7
2016,3,7,13,45,414.5,281.5,7.95,12.0,567.0,304.47,231.76
2016,3,7,14,0,387.0,280.0,8.0,12.0,539.0,271.12,203.32
2016,3,7,14,15,345.5,276.0,8.0,12.0,499.5,232.87,173.5
2016,3,7,14,30,304.0,272.0,8.0,12.0,460.0,199.18,150.76
2016,3,7,14,45,152.0,175.5,8.05,12.5,269.5,126.22,105.56
2016,3,7,15,0,0.0,79.0,8.1,13.0,79.0,65.63,52.49
2016,3,7,15,15,249.5,118.0,8.0,13.0,239.5,76.17,61.96
2016,3,7,15,30,499.0,157.0,7.9,13.0,400.0,105.56,88.09
2016,3,7,15,45,249.5,86.5,7.85,13.0,208.0,58.64,46.74
2016,3,7,16,0,0.0,16.0,7.8,13.0,16.0,13.19,6.19
2016,3,7,16,15,0.0,14.0,7.7,12.5,14.0,11.53,4.75
2016,3,7,16,30,0.0,12.0,7.6,12.0,12.0,9.87,3.28
2016,3,7,16,45,225.5,41.5,7.5,12.0,91.5,30.79,22.17
2016,3,7,17,0,451.0,71.0,7.4,12.0,171.0,56.34,44.94
2016,3,7,17,15,355.0,58.5,7.35,12.0,124.5,44.55,33.95
2016,3,7,17,30,259.0,46.0,7.3,12.0,78.0,35.27,24.92
2016,3,7,17,45,129.5,28.0,7.3,12.0,44.0,21.61,9.33
2016,3,7,18,0,0.0,10.0,7.3,12.0,10.0,8.54,0.0
2016,3,7,18,15,0.0,5.0,7.3,11.5,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,42.5,16.0,4.0,10.5,20.0,64.75,0.0
2016,3,8,7,0,85.0,32.0,4.0,11.0,40.0,133.79,101.63
2016,3,8,7,15,127.0,52.0,3.95,11.0,72.5,194.17,160.91
2016,3,8,7,30,169.0,72.0,3.9,11.0,105.0,254.15,215.02
2016,3,8,7,45,190.0,93.0,3.9,11.5,140.0,298.36,253.46
2016,3,8,8,0,211.0,114.0,3.9,12.0,175.0,341.68,289.75
2016,3,8,8,15,234.5,131.0,3.8,12.0,210.5,380.58,321.82
2016,3,8,8,30,258.0,148.0,3.7,12.0,246.0,418.89,352.49
2016,3,8,8,45,504.0,123.0,3.65,12.5,345.5,620.39,515.53
2016,3,8,9,0,750.0,98.0,3.6,13.0,445.0,814.09,659.21
2016,3,8,9,15,664.5,126.0,3.5,13.0,455.0,766.55,620.06
2016,3,8,9,30,579.0,154.0,3.4,13.0,465.0,714.08,578.91
2016,3,8,9,45,539.0,182.0,3.3,13.0,487.5,691.7,559.21
2016,3,8,10,0,499.0,210.0,3.2,13.0,510.0,674.68,543.27
2016,3,8,10,15,463.5,235.5,3.15,13.0,526.0,656.35,526.83
2016,3,8,10,30,428.0,261.0,3.1,13.0,542.0,636.04,509.05
2016,3,8,10,45,299.0,298.5,3.05,13.0,498.5,540.1,432.5
2016,3,8,11,0,170.0,336.0,3.0,13.0,455.0,449.88,359.76
2016,3,8,11,15,178.0,345.0,2.9,13.0,472.0,451.53,360.62
2016,3,8,11,30,186.0,354.0,2.8,13.0,489.0,451.69,359.83
2016,3,8,11,45,133.5,351.0,2.75,13.0,449.0,400.23,318.5
2016,3,8,12,0,81.0,348.0,2.7,13.0,409.0,346.76,275.79
2016,3,8,12,15,109.0,356.0,2.7,13.0,438.0,360.29,286.35
2016,3,8,12,30,137.0,364.0,2.7,13.0,467.0,372.84,295.5
2016,3,8,12,45,78.5,318.0,2.75,13.0,377.0,294.96,234.07
2016,3,8,13,0,20.0,272.0,2.8,13.0,287.0,228.85,181.93
2016,3,8,13,15,16.5,256.5,2.9,13.0,269.0,212.76,169.26
2016,3,8,13,30,13.0,241.0,3.0,13.0,251.0,197.33,157.0
2016,3,8,13,45,103.5,280.0,3.2,13.0,350.5,234.36,183.77
2016,3,8,14,0,194.0,319.0,3.4,13.0,450.0,264.07,203.29
2016,3,8,14,15,123.5,293.0,3.3,13.0,375.5,220.16,170.92
2016,3,8,14,30,53.0,267.0,3.2,13.0,301.0,193.94,153.64
2016,3,8,14,45,28.5,223.5,3.15,13.0,242.0,160.41,134.37
2016,3,8,15,0,4.0,180.0,3.1,13.0,183.0,140.36,117.48
2016,3,8,15,15,3.0,169.5,2.8,12.5,172.0,132.37,111.07
2016,3,8,15,30,2.0,159.0,2.5,12.0,161.0,124.28,104.52
2016,3,8,15,45,65.5,166.0,2.25,12.0,193.5,122.96,103.65
2016,3,8,16,0,129.0,173.0,2.0,12.0,226.0,121.82,102.91
2016,3,8,16,15,120.0,152.0,1.65,12.0,196.0,108.6,91.48
2016,3,8,16,30,111.0,131.0,1.3,12.0,166.0,94.97,79.55
2016,3,8,16,45,99.0,109.0,1.0,12.0,136.0,80.32,66.52
2016,3,8,17,0,87.0,87.0,0.7,12.0,106.0,65.25,52.89
2016,3,8,17,15,67.0,65.5,1.05,11.5,78.0,50.03,38.98
2016,3,8,17,30,47.0,44.0,1.4,11.0,50.0,34.42,24.44
2016,3,8,17,45,23.5,26.0,1.75,11.0,29.0,21.08,9.76
2016,3,8,18,0,0.0,8.0,2.1,11.0,8.0,6.83,0.0
2016,3,8,18,15,0.0,4.0,2.2,11.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.35,12.5,12.5,10.3,0.0
2016,3,9,7,0,0.0,25.0,4.4,13.0,25.0,20.66,10.77
2016,3,9,7,15,0.0,44.5,4.4,13.0,44.5,41.66,29.42
2016,3,9,7,30,0.0,64.0,4.4,13.0,64.0,61.35,46.74
2016,3,9,7,45,4.5,84.5,4.4,13.0,86.0,85.18,67.62
2016,3,9,8,0,9.0,105.0,4.4,13.0,108.0,108.46,87.77
2016,3,9,8,15,15.5,124.0,4.3,13.0,130.0,131.28,107.3
2016,3,9,8,30,22.0,143.0,4.2,13.0,152.0,153.97,126.41
2016,3,9,8,45,11.0,144.0,4.1,13.5,148.5,140.95,114.41
2016,3,9,9,0,0.0,145.0,4.0,14.0,145.0,129.22,103.59
2016,3,9,9,15,9.0,172.5,3.9,14.0,177.0,162.93,131.63
2016,3,9,9,30,18.0,200.0,3.8,14.0,209.0,196.12,158.81
2016,3,9,9,45,32.0,227.5,3.75,14.5,246.0,249.39,201.72
2016,3,9,10,0,46.0,255.0,3.7,15.0,283.0,285.94,230.39
2016,3,9,10,15,32.0,248.0,3.7,15.0,268.0,261.2,209.55
2016,3,9,10,30,18.0,241.0,3.7,15.0,253.0,225.14,179.84
2016,3,9,10,45,14.5,235.5,3.7,15.5,245.5,214.95,170.99
2016,3,9,11,0,11.0,230.0,3.7,16.0,238.0,205.36,162.65
2016,3,9,11,15,45.5,285.5,3.7,16.0,319.0,288.31,229.19
2016,3,9,11,30,80.0,341.0,3.7,16.0,400.0,357.19,283.06
2016,3,9,11,45,110.0,353.5,3.75,16.0,435.5,379.5,300.2
2016,3,9,12,0,140.0,366.0,3.8,16.0,471.0,404.34,319.09
2016,3,9,12,15,106.0,356.5,3.8,16.0,436.5,359.2,283.19
2016,3,9,12,30,72.0,347.0,3.8,16.0,402.0,323.29,254.71
2016,3,9,12,45,37.0,260.0,3.85,16.5,288.5,230.25,181.07
2016,3,9,13,0,2.0,173.0,3.9,17.0,175.0,143.31,111.6
2016,3,9,13,15,8.0,210.0,3.9,17.0,216.5,173.89,136.27
2016,3,9,13,30,14.0,247.0,3.9,17.0,258.0,202.24,158.79
2016,3,9,13,45,16.0,247.5,3.9,17.0,259.0,200.49,157.32
2016,3,9,14,0,18.0,248.0,3.9,17.0,260.0,198.2,155.52
2016,3,9,14,15,52.5,266.0,3.9,16.5,299.5,202.03,157.56
2016,3,9,14,30,87.0,284.0,3.9,16.0,339.0,206.64,161.05
2016,3,9,14,45,142.5,270.0,3.9,16.0,353.5,179.1,148.75
2016,3,9,15,0,198.0,256.0,3.9,16.0,368.0,170.67,142.0
2016,3,9,15,15,116.0,225.5,3.85,16.0,289.5,152.97,127.28
2016,3,9,15,30,34.0,195.0,3.8,16.0,211.0,140.82,117.23
2016,3,9,15,45,40.5,180.0,3.8,16.0,198.0,130.9,109.04
2016,3,9,16,0,47.0,165.0,3.8,16.0,185.0,120.72,100.53
2016,3,9,16,15,40.5,145.0,3.65,15.5,160.5,107.22,89.19
2016,3,9,16,30,34.0,125.0,3.5,15.0,136.0,93.44,77.4
2016,3,9,16,45,27.0,104.5,3.35,15.0,112.0,79.06,64.71
2016,3,9,17,0,20.0,84.0,3.2,15.0,88.0,64.39,51.55
2016,3,9,17,15,10.0,63.0,3.15,14.5,65.0,49.81,38.32
2016,3,9,17,30,0.0,42.0,3.1,14.0,42.0,33.74,23.58
2016,3,9,17,45,0.0,24.5,3.1,14.0,24.5,20.03,9.34
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,17.5,6.05,13.5,20.0,44.29,0.21
2016,3,10,7,0,47.0,35.0,6.2,14.0,40.0,92.73,70.1
2016,3,10,7,15,77.5,56.0,6.3,14.0,69.5,144.52,117.88
2016,3,10,7,30,108.0,77.0,6.4,14.0,99.0,195.02,163.09
2016,3,10,7,45,124.5,99.0,6.5,14.5,131.0,234.98,197.82
2016,3,10,8,0,141.0,121.0,6.6,15.0,163.0,274.05,230.81
2016,3,10,8,15,156.0,141.0,6.8,15.0,195.5,308.11,259.28
2016,3,10,8,30,171.0,161.0,7.0,15.0,228.0,341.49,286.63
2016,3,10,8,45,223.5,177.5,7.2,15.5,276.5,421.67,352.0
2016,3,10,9,0,276.0,194.0,7.4,16.0,325.0,482.41,400.51
2016,3,10,9,15,197.0,220.0,7.4,16.0,318.0,417.38,344.58
2016,3,10,9,30,118.0,246.0,7.4,16.0,311.0,370.21,302.92
2016,3,10,9,45,64.0,226.5,7.4,16.0,262.5,275.89,224.39
2016,3,10,10,0,10.0,207.0,7.4,16.0,214.0,190.58,152.53
2016,3,10,10,15,118.0,259.5,7.3,16.0,338.5,361.15,293.59
2016,3,10,10,30,226.0,312.0,7.2,16.0,463.0,495.52,401.42
2016,3,10,10,45,193.0,327.0,7.1,16.0,459.0,471.8,380.48
2016,3,10,11,0,160.0,342.0,7.0,16.0,455.0,448.54,360.39
2016,3,10,11,15,97.0,322.5,6.85,16.0,392.0,360.57,289.01
2016,3,10,11,30,34.0,303.0,6.7,16.0,329.0,290.62,231.61
2016,3,10,11,45,34.5,306.5,6.6,16.0,332.5,288.5,229.72
2016,3,10,12,0,35.0,310.0,6.5,16.0,336.0,286.16,227.58
2016,3,10,12,15,24.5,284.5,6.35,16.0,303.0,250.05,198.44
2016,3,10,12,30,14.0,259.0,6.2,16.0,270.0,220.9,174.91
2016,3,10,12,45,7.0,179.0,6.05,16.0,184.5,151.2,118.66
2016,3,10,13,0,0.0,99.0,5.9,16.0,99.0,82.49,62.63
2016,3,10,13,15,0.5,134.5,5.65,16.0,135.0,111.4,86.42
2016,3,10,13,30,1.0,170.0,5.4,16.0,171.0,139.29,109.22
2016,3,10,13,45,0.5,131.5,5.2,16.0,132.0,108.45,84.11
2016,3,10,14,0,0.0,93.0,5.0,16.0,93.0,77.47,58.77
2016,3,10,14,15,0.0,72.0,4.8,16.0,72.0,59.87,44.31
2016,3,10,14,30,0.0,51.0,4.6,16.0,51.0,42.33,29.79
2016,3,10,14,45,0.0,31.0,4.45,16.0,31.0,25.68,16.87
2016,3,10,15,0,0.0,11.0,4.3,16.0,11.0,9.09,2.35
2016,3,10,15,15,0.0,27.5,4.2,16.0,27.5,22.74,14.41
2016,3,10,15,30,0.0,44.0,4.1,16.0,44.0,36.42,26.51
2016,3,10,15,45,0.0,36.0,4.05,16.0,36.0,29.76,20.72
2016,3,10,16,0,0.0,28.0,4.0,16.0,28.0,23.11,14.9
2016,3,10,16,15,0.0,24.0,4.0,15.5,24.0,19.79,12.02
2016,3,10,16,30,0.0,20.0,4.0,15.0,20.0,16.47,9.12
2016,3,10,16,45,0.0,16.5,4.0,15.0,16.5,13.58,6.52
2016,3,10,17,0,0.0,13.0,4.0,15.0,13.0,10.69,3.89
2016,3,10,17,15,0.0,9.5,4.2,14.5,9.5,7.8,1.26
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,4.92,0.0
2016,3,10,17,45,0.0,3.5,4.6,14.0,3.5,2.87,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,10.85,13.0,4.0,3.28,0.0
2016,3,11,7,0,0.0,8.0,10.9,13.0,8.0,6.56,0.0
2016,3,11,7,15,0.0,13.5,10.5,13.0,13.5,11.09,3.72
2016,3,11,7,30,0.0,19.0,10.1,13.0,19.0,15.63,7.75
2016,3,11,7,45,0.0,25.5,9.75,13.0,25.5,21.01,12.46
2016,3,11,8,0,0.0,32.0,9.4,13.0,32.0,26.4,17.14
2016,3,11,8,15,0.0,38.0,9.25,13.0,38.0,31.38,21.41
2016,3,11,8,30,0.0,44.0,9.1,13.0,44.0,36.38,25.64
2016,3,11,8,45,8.0,109.5,8.95,13.0,113.5,101.88,81.78
2016,3,11,9,0,16.0,175.0,8.8,13.0,183.0,174.59,143.07
2016,3,11,9,15,29.0,200.5,8.55,13.0,216.5,226.29,186.18
2016,3,11,9,30,42.0,226.0,8.3,13.0,250.0,261.53,215.15
2016,3,11,9,45,21.0,182.5,8.05,13.5,194.5,178.41,144.81
2016,3,11,10,0,0.0,139.0,7.8,14.0,139.0,118.27,93.55
2016,3,11,10,15,0.0,107.0,7.75,14.0,107.0,89.56,69.5
2016,3,11,10,30,0.0,75.0,7.7,14.0,75.0,62.39,46.72
2016,3,11,10,45,58.5,208.5,7.7,14.0,250.0,235.02,191.0
2016,3,11,11,0,117.0,342.0,7.7,14.0,425.0,415.76,336.91
2016,3,11,11,15,130.5,352.5,7.7,14.0,447.5,424.51,343.19
2016,3,11,11,30,144.0,363.0,7.7,14.0,470.0,431.43,348.24
2016,3,11,11,45,532.5,234.5,7.7,14.0,637.0,578.02,469.93
2016,3,11,12,0,921.0,106.0,7.7,14.0,804.0,674.94,547.62
2016,3,11,12,15,477.0,209.0,7.75,14.0,570.5,463.91,375.37
2016,3,11,12,30,33.0,312.0,7.8,14.0,337.0,275.04,220.1
2016,3,11,12,45,22.5,277.0,7.9,14.0,294.0,237.09,189.56
2016,3,11,13,0,12.0,242.0,8.0,14.0,251.0,202.31,161.38
2016,3,11,13,15,39.5,285.5,8.15,14.0,314.5,239.82,191.44
2016,3,11,13,30,67.0,329.0,8.3,14.0,378.0,272.37,216.85
2016,3,11,13,45,244.0,305.0,8.5,14.0,474.0,282.62,218.72
2016,3,11,14,0,421.0,281.0,8.7,14.0,570.0,276.52,204.99
2016,3,11,14,15,379.0,277.0,8.65,13.5,528.5,241.46,177.88
2016,3,11,14,30,337.0,273.0,8.6,13.0,487.0,205.49,153.39
2016,3,11,14,45,202.5,261.5,8.6,13.0,388.0,177.57,141.33
2016,3,11,15,0,68.0,250.0,8.6,13.0,289.0,174.41,147.44
2016,3,11,15,15,34.0,187.5,8.55,12.5,207.0,137.77,116.12
2016,3,11,15,30,0.0,125.0,8.5,12.0,125.0,100.67,83.99
2016,3,11,15,45,0.0,82.0,8.5,12.0,82.0,68.09,55.3
2016,3,11,16,0,0.0,39.0,8.5,12.0,39.0,32.23,23.35
2016,3,11,16,15,0.0,34.0,8.45,12.0,34.0,28.07,19.68
2016,3,11,16,30,0.0,29.0,8.4,12.0,29.0,23.92,15.97
2016,3,11,16,45,0.0,23.5,8.4,12.0,23.5,19.36,11.85
2016,3,11,17,0,0.0,18.0,8.4,12.0,18.0,14.81,7.7
2016,3,11,17,15,0.0,13.0,8.35,11.5,13.0,10.68,3.91
2016,3,11,17,30,0.0,8.0,8.3,11.0,8.0,6.56,0.11
2016,3,11,17,45,0.0,4.5,8.25,11.0,4.5,3.69,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.85,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,5.05,11.5,6.5,5.33,0.0
2016,3,12,7,0,0.0,13.0,5.3,12.0,13.0,10.69,3.14
2016,3,12,7,15,0.0,23.0,5.6,12.0,23.0,18.95,10.47
2016,3,12,7,30,0.0,33.0,5.9,12.0,33.0,27.23,17.8
2016,3,12,7,45,0.0,44.0,6.2,12.5,44.0,36.37,25.76
2016,3,12,8,0,0.0,55.0,6.5,13.0,55.0,45.52,33.62
2016,3,12,8,15,0.0,66.0,6.7,13.0,66.0,54.7,41.45
2016,3,12,8,30,0.0,77.0,6.9,13.0,77.0,64.04,49.33
2016,3,12,8,45,71.0,144.0,7.1,13.0,178.5,206.96,172.95
2016,3,12,9,0,142.0,211.0,7.3,13.0,280.0,365.12,305.22
2016,3,12,9,15,80.5,208.5,7.4,13.0,248.5,281.36,233.29
2016,3,12,9,30,19.0,206.0,7.5,13.0,217.0,202.43,165.14
2016,3,12,9,45,9.5,176.0,7.65,13.5,181.5,161.96,130.64
2016,3,12,10,0,0.0,146.0,7.8,14.0,146.0,124.59,98.77
2016,3,12,10,15,1.0,164.0,7.8,14.0,165.0,141.13,112.32
2016,3,12,10,30,2.0,182.0,7.8,14.0,184.0,157.44,125.59
2016,3,12,10,45,15.0,232.5,7.8,14.0,243.5,212.42,170.86
2016,3,12,11,0,28.0,283.0,7.8,14.0,303.0,277.83,223.99
2016,3,12,11,15,62.5,319.0,7.8,14.0,365.5,331.97,268.03
2016,3,12,11,30,97.0,355.0,7.8,14.0,428.0,381.98,308.16
2016,3,12,11,45,54.5,300.0,7.8,14.0,341.5,296.02,238.15
2016,3,12,12,0,12.0,245.0,7.8,14.0,255.0,212.19,169.52
2016,3,12,12,15,19.0,271.5,7.8,14.0,286.5,236.28,189.1
2016,3,12,12,30,26.0,298.0,7.8,14.0,318.0,258.83,207.21
2016,3,12,12,45,13.0,219.5,7.85,14.0,229.5,186.78,148.7
2016,3,12,13,0,0.0,141.0,7.9,14.0,141.0,116.74,91.4
2016,3,12,13,15,5.0,186.0,7.9,14.0,189.5,154.12,122.16
2016,3,12,13,30,10.0,231.0,7.9,14.0,238.0,189.19,150.79
2016,3,12,13,45,5.0,189.5,7.9,14.0,193.0,154.66,122.72
2016,3,12,14,0,0.0,148.0,7.9,14.0,148.0,120.87,95.22
2016,3,12,14,15,0.0,142.5,7.8,14.0,142.5,116.15,91.48
2016,3,12,14,30,0.0,137.0,7.7,14.0,137.0,111.45,87.75
2016,3,12,14,45,0.0,101.5,7.65,14.0,101.5,83.99,65.04
2016,3,12,15,0,0.0,66.0,7.6,14.0,66.0,54.79,42.69
2016,3,12,15,15,0.0,105.0,7.45,14.0,105.0,86.28,70.5
2016,3,12,15,30,0.0,144.0,7.3,14.0,144.0,114.27,95.23
2016,3,12,15,45,15.5,153.5,7.15,14.0,160.5,120.06,100.58
2016,3,12,16,0,31.0,163.0,7.0,14.0,177.0,119.79,100.63
2016,3,12,16,15,24.5,143.5,6.9,14.0,154.0,110.66,92.84
2016,3,12,16,30,18.0,124.0,6.8,14.0,131.0,96.12,80.15
2016,3,12,16,45,9.5,103.5,6.7,14.0,107.0,80.77,66.56
2016,3,12,17,0,1.0,83.0,6.6,14.0,83.0,65.3,52.63
2016,3,12,17,15,0.5,61.5,6.45,13.5,61.5,49.04,37.89
2016,3,12,17,30,0.0,40.0,6.3,13.0,40.0,32.54,22.8
2016,3,12,17,45,0.0,23.0,6.15,13.0,23.0,19.0,9.6
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,4.92,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,2.56,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,5.6,14.0,7.0,5.74,0.0
2016,3,13,7,0,0.0,14.0,5.8,14.0,14.0,11.51,3.8
2016,3,13,7,15,0.0,23.5,5.9,14.0,23.5,19.36,10.73
2016,3,13,7,30,0.0,33.0,6.0,14.0,33.0,27.23,17.65
2016,3,13,7,45,0.0,43.5,6.1,14.0,43.5,35.95,25.25
2016,3,13,8,0,0.0,54.0,6.2,14.0,54.0,44.69,32.76
2016,3,13,8,15,0.0,64.5,6.25,14.0,64.5,53.44,40.2
2016,3,13,8,30,0.0,75.0,6.3,14.0,75.0,62.22,47.57
2016,3,13,8,45,0.0,95.0,6.35,14.5,95.0,80.37,62.69
2016,3,13,9,0,0.0,115.0,6.4,15.0,115.0,98.63,77.69
2016,3,13,9,15,0.0,89.0,6.45,15.0,89.0,74.03,56.84
2016,3,13,9,30,0.0,63.0,6.5,15.0,63.0,52.28,38.44
2016,3,13,9,45,0.0,72.0,6.55,15.0,72.0,59.81,44.66
2016,3,13,10,0,0.0,81.0,6.6,15.0,81.0,67.36,50.85
2016,3,13,10,15,1.0,130.0,6.6,15.0,131.0,110.6,86.65
2016,3,13,10,30,2.0,179.0,6.6,15.0,181.0,154.68,122.74
2016,3,13,10,45,14.0,230.5,6.6,15.0,241.0,209.74,167.77
2016,3,13,11,0,26.0,282.0,6.6,15.0,301.0,263.55,211.2
2016,3,13,11,15,13.0,210.5,6.6,15.0,220.0,188.03,149.59
2016,3,13,11,30,0.0,139.0,6.6,15.0,139.0,116.45,90.77
