Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,0.0,111.5,6.6,15.0,111.5,93.11,71.58
2016,3,13,12,0,0.0,84.0,6.6,15.0,84.0,70.06,52.55
2016,3,13,12,15,4.0,152.5,6.6,15.0,156.0,129.33,101.34
2016,3,13,12,30,8.0,221.0,6.6,15.0,228.0,186.99,148.23
2016,3,13,12,45,4.0,184.5,6.65,15.0,188.0,154.29,121.61
2016,3,13,13,0,0.0,148.0,6.7,15.0,148.0,122.41,95.64
2016,3,13,13,15,0.5,158.0,6.65,15.0,158.5,130.26,102.15
2016,3,13,13,30,1.0,168.0,6.6,15.0,169.0,137.81,108.41
2016,3,13,13,45,7.0,202.0,6.6,15.0,207.0,164.73,130.31
2016,3,13,14,0,13.0,236.0,6.6,15.0,245.0,189.18,150.09
2016,3,13,14,15,6.5,161.5,6.5,15.0,166.0,131.54,103.4
2016,3,13,14,30,0.0,87.0,6.4,15.0,87.0,72.4,54.96
2016,3,13,14,45,0.0,78.0,6.3,15.0,78.0,64.84,48.8
2016,3,13,15,0,0.0,69.0,6.2,15.0,69.0,57.29,44.7
2016,3,13,15,15,0.0,82.0,6.1,14.5,82.0,68.13,54.43
2016,3,13,15,30,0.0,95.0,6.0,14.0,95.0,78.42,63.76
2016,3,13,15,45,0.0,77.0,5.95,14.0,77.0,63.91,51.14
2016,3,13,16,0,0.0,59.0,5.9,14.0,59.0,48.87,37.96
2016,3,13,16,15,0.0,51.5,5.85,14.0,51.5,42.61,32.49
2016,3,13,16,30,0.0,44.0,5.8,14.0,44.0,36.36,26.98
2016,3,13,16,45,0.0,36.0,5.75,14.0,36.0,29.71,21.03
2016,3,13,17,0,0.0,28.0,5.7,14.0,28.0,23.08,15.03
2016,3,13,17,15,0.0,20.5,5.55,14.0,20.5,16.87,9.36
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,10.68,3.68
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,6.15,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,5.05,14.0,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,72.5,24.0,4.35,11.5,32.5,108.1,67.06
2016,3,14,7,0,145.0,48.0,4.4,12.0,65.0,207.2,169.3
2016,3,14,7,15,211.5,67.0,4.4,12.0,106.0,285.6,240.5
2016,3,14,7,30,278.0,86.0,4.4,12.0,147.0,366.26,311.28
2016,3,14,7,45,313.5,104.5,4.4,12.5,190.5,421.05,357.37
2016,3,14,8,0,349.0,123.0,4.4,13.0,234.0,475.67,401.54
2016,3,14,8,15,413.5,125.0,4.35,13.0,278.0,553.8,464.18
2016,3,14,8,30,478.0,127.0,4.3,13.0,322.0,613.23,510.51
2016,3,14,8,45,431.5,155.5,4.25,13.0,348.0,603.85,499.7
2016,3,14,9,0,385.0,184.0,4.2,13.0,374.0,570.58,470.96
2016,3,14,9,15,362.0,208.5,4.1,13.0,400.0,572.09,469.46
2016,3,14,9,30,339.0,233.0,4.0,13.0,426.0,571.24,466.17
2016,3,14,9,45,415.5,228.5,3.95,13.5,480.5,642.13,519.54
2016,3,14,10,0,492.0,224.0,3.9,14.0,535.0,691.87,555.66
2016,3,14,10,15,390.0,268.0,3.85,14.0,522.0,618.52,496.15
2016,3,14,10,30,288.0,312.0,3.8,14.0,509.0,563.79,450.79
2016,3,14,10,45,413.5,281.0,3.8,14.0,575.5,632.2,504.57
2016,3,14,11,0,539.0,250.0,3.8,14.0,642.0,680.37,541.55
2016,3,14,11,15,518.5,265.0,3.8,14.0,649.5,653.97,519.6
2016,3,14,11,30,498.0,280.0,3.8,14.0,657.0,626.31,497.07
2016,3,14,11,45,421.5,314.5,3.85,14.0,636.0,576.78,457.19
2016,3,14,12,0,345.0,349.0,3.9,14.0,615.0,525.39,415.99
2016,3,14,12,15,422.0,319.0,3.95,14.0,644.5,525.41,415.62
2016,3,14,12,30,499.0,289.0,4.0,14.0,674.0,513.8,405.24
2016,3,14,12,45,513.0,280.5,4.05,14.0,673.5,480.62,377.21
2016,3,14,13,0,527.0,272.0,4.1,14.0,673.0,445.38,346.88
2016,3,14,13,15,448.0,296.5,4.25,14.0,632.5,396.28,306.48
2016,3,14,13,30,369.0,321.0,4.4,14.0,592.0,357.2,274.52
2016,3,14,13,45,370.5,309.5,4.55,14.0,574.5,321.09,243.34
2016,3,14,14,0,372.0,298.0,4.7,14.0,557.0,284.9,212.29
2016,3,14,14,15,352.5,288.5,4.8,14.0,525.5,246.64,181.7
2016,3,14,14,30,333.0,279.0,4.9,14.0,494.0,210.73,155.96
2016,3,14,14,45,322.5,263.5,5.05,14.0,462.5,174.31,135.09
2016,3,14,15,0,312.0,248.0,5.2,14.0,431.0,159.28,133.37
2016,3,14,15,15,497.5,191.0,5.25,14.0,457.5,123.43,102.73
2016,3,14,15,30,683.0,134.0,5.3,14.0,484.0,92.3,75.88
2016,3,14,15,45,658.5,126.0,5.4,14.0,437.5,88.73,72.99
2016,3,14,16,0,634.0,118.0,5.5,14.0,391.0,85.0,69.93
2016,3,14,16,15,592.0,111.0,5.4,13.5,341.0,81.69,67.33
2016,3,14,16,30,550.0,104.0,5.3,13.0,291.0,78.34,64.62
2016,3,14,16,45,493.5,93.5,5.25,13.0,240.5,68.97,56.29
2016,3,14,17,0,437.0,83.0,5.2,13.0,190.0,61.89,49.85
2016,3,14,17,15,350.0,69.5,5.15,12.5,142.0,52.3,41.02
2016,3,14,17,30,263.0,56.0,5.1,12.0,94.0,42.53,31.77
2016,3,14,17,45,131.5,37.5,5.05,12.0,56.5,29.01,18.33
2016,3,14,18,0,0.0,19.0,5.0,12.0,19.0,15.32,0.0
2016,3,14,18,15,0.0,9.5,4.95,11.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,44.0,11.0,3.4,10.0,11.0,41.45,0.0
2016,3,15,6,45,186.5,26.5,3.4,10.5,47.0,220.41,153.5
2016,3,15,7,0,329.0,42.0,3.4,11.0,83.0,360.64,297.98
2016,3,15,7,15,422.0,52.5,3.4,11.0,131.5,457.83,384.01
2016,3,15,7,30,515.0,63.0,3.4,11.0,180.0,557.9,468.1
2016,3,15,7,45,581.5,69.5,3.4,11.5,232.5,631.96,527.02
2016,3,15,8,0,648.0,76.0,3.4,12.0,285.0,705.76,582.99
2016,3,15,8,15,687.5,81.0,3.4,12.0,336.5,752.61,617.34
2016,3,15,8,30,727.0,86.0,3.4,12.0,388.0,797.39,649.2
2016,3,15,8,45,758.5,89.5,3.4,12.5,437.0,825.01,666.37
2016,3,15,9,0,790.0,93.0,3.4,13.0,486.0,855.67,685.52
2016,3,15,9,15,810.0,96.0,3.35,13.0,530.0,871.85,694.84
2016,3,15,9,30,830.0,99.0,3.3,13.0,574.0,884.4,701.64
2016,3,15,9,45,846.5,100.5,3.3,13.5,613.0,888.28,701.34
2016,3,15,10,0,863.0,102.0,3.3,14.0,652.0,888.31,698.53
2016,3,15,10,15,873.5,104.0,3.25,14.0,684.5,871.13,684.59
2016,3,15,10,30,884.0,106.0,3.2,14.0,717.0,859.37,674.87
2016,3,15,10,45,892.5,107.0,3.2,14.5,742.0,841.22,659.77
2016,3,15,11,0,901.0,108.0,3.2,15.0,767.0,819.47,642.32
2016,3,15,11,15,905.5,109.0,3.2,15.0,784.0,791.17,621.48
2016,3,15,11,30,910.0,110.0,3.2,15.0,801.0,759.63,597.66
2016,3,15,11,45,913.0,110.0,3.2,15.5,810.5,723.05,567.75
2016,3,15,12,0,916.0,110.0,3.2,16.0,820.0,683.63,535.31
2016,3,15,12,15,916.0,110.0,3.25,16.0,821.0,639.77,500.08
2016,3,15,12,30,916.0,110.0,3.3,16.0,822.0,593.66,462.22
2016,3,15,12,45,918.0,107.5,3.35,16.0,815.5,544.46,420.92
2016,3,15,13,0,920.0,105.0,3.4,16.0,809.0,493.29,376.84
2016,3,15,13,15,916.0,104.0,3.5,16.0,793.5,439.17,329.32
2016,3,15,13,30,912.0,103.0,3.6,16.0,778.0,384.05,279.85
2016,3,15,13,45,906.5,101.5,3.7,16.0,755.0,327.38,228.59
2016,3,15,14,0,901.0,100.0,3.8,16.0,732.0,270.32,177.59
2016,3,15,14,15,892.0,98.5,3.9,16.0,701.5,212.54,129.14
2016,3,15,14,30,883.0,97.0,4.0,16.0,671.0,155.21,88.43
2016,3,15,14,45,870.5,94.5,4.15,16.0,634.0,97.78,62.99
2016,3,15,15,0,858.0,92.0,4.3,16.0,597.0,70.39,55.86
2016,3,15,15,15,840.5,89.0,4.4,15.5,554.0,69.1,55.02
2016,3,15,15,30,823.0,86.0,4.5,15.0,511.0,67.77,54.13
2016,3,15,15,45,799.0,82.5,4.65,15.0,463.0,65.95,52.71
2016,3,15,16,0,775.0,79.0,4.8,15.0,415.0,64.1,51.24
2016,3,15,16,15,741.0,74.5,4.8,14.5,364.5,61.32,49.03
2016,3,15,16,30,707.0,70.0,4.8,14.0,314.0,58.49,46.73
2016,3,15,16,45,657.5,64.0,4.85,14.0,262.0,49.77,38.98
2016,3,15,17,0,608.0,58.0,4.9,14.0,210.0,45.81,35.35
2016,3,15,17,15,528.5,50.0,4.85,13.5,159.5,39.99,29.98
2016,3,15,17,30,449.0,42.0,4.8,13.0,109.0,34.14,24.35
2016,3,15,17,45,315.0,30.0,4.8,13.0,67.5,24.55,14.77
2016,3,15,18,0,181.0,18.0,4.8,13.0,26.0,14.81,0.0
2016,3,15,18,15,90.5,9.0,4.75,12.5,13.0,7.68,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,41.5,6.0,1.35,11.0,7.0,0.0,0.0
2016,3,16,6,30,83.0,12.0,1.3,11.0,14.0,71.0,0.0
2016,3,16,6,45,232.5,26.0,1.3,11.5,52.0,261.86,190.34
2016,3,16,7,0,382.0,40.0,1.3,12.0,90.0,402.29,327.36
2016,3,16,7,15,472.0,49.5,1.35,12.0,139.5,496.97,408.08
2016,3,16,7,30,562.0,59.0,1.4,12.0,189.0,594.48,486.68
2016,3,16,7,45,620.0,65.5,1.45,12.5,242.0,661.95,537.84
2016,3,16,8,0,678.0,72.0,1.5,13.0,295.0,728.95,586.26
2016,3,16,8,15,716.5,77.0,1.6,13.5,346.5,775.32,618.19
2016,3,16,8,30,755.0,82.0,1.7,14.0,398.0,814.14,643.87
2016,3,16,8,45,783.5,85.5,1.85,14.5,447.5,845.33,664.12
2016,3,16,9,0,812.0,89.0,2.0,15.0,497.0,873.3,681.84
2016,3,16,9,15,831.5,92.0,2.05,15.0,541.5,888.98,691.11
2016,3,16,9,30,851.0,95.0,2.1,15.0,586.0,900.97,698.0
2016,3,16,9,45,866.0,97.0,2.2,15.5,625.0,903.91,697.95
2016,3,16,10,0,881.0,99.0,2.3,16.0,664.0,893.89,689.16
2016,3,16,10,15,891.0,101.0,2.35,16.0,696.5,885.16,682.34
2016,3,16,10,30,901.0,103.0,2.4,16.0,729.0,872.66,673.04
2016,3,16,10,45,909.0,104.0,2.45,16.5,754.5,853.71,658.16
2016,3,16,11,0,917.0,105.0,2.5,17.0,780.0,831.14,640.93
2016,3,16,11,15,921.5,105.5,2.5,17.0,797.0,801.87,619.92
2016,3,16,11,30,926.0,106.0,2.5,17.0,814.0,769.34,596.25
2016,3,16,11,45,928.5,106.5,2.55,17.0,823.5,732.31,567.99
2016,3,16,12,0,931.0,107.0,2.6,17.0,833.0,692.42,537.02
2016,3,16,12,15,931.0,107.0,2.65,17.0,833.5,647.92,501.89
2016,3,16,12,30,931.0,107.0,2.7,17.0,834.0,601.14,464.09
2016,3,16,12,45,933.5,104.0,2.75,17.5,827.5,551.07,421.89
2016,3,16,13,0,936.0,101.0,2.8,18.0,821.0,498.98,376.98
2016,3,16,13,15,931.5,100.0,2.85,18.0,805.0,443.87,329.28
2016,3,16,13,30,927.0,99.0,2.9,18.0,789.0,387.8,279.64
2016,3,16,13,45,921.0,97.5,2.95,18.0,765.0,330.2,228.19
2016,3,16,14,0,915.0,96.0,3.0,18.0,741.0,272.26,176.97
2016,3,16,14,15,905.0,94.5,3.05,18.0,709.5,213.57,128.16
2016,3,16,14,30,895.0,93.0,3.1,18.0,678.0,155.45,87.01
2016,3,16,14,45,882.0,90.5,3.2,18.0,640.5,97.36,60.91
2016,3,16,15,0,869.0,88.0,3.3,18.0,603.0,77.17,61.21
2016,3,16,15,15,851.5,85.5,3.3,17.5,559.5,66.78,52.55
2016,3,16,15,30,834.0,83.0,3.3,17.0,516.0,65.72,51.9
2016,3,16,15,45,809.5,79.5,3.35,17.0,468.0,63.82,50.41
2016,3,16,16,0,785.0,76.0,3.4,17.0,420.0,61.87,48.87
2016,3,16,16,15,751.0,72.0,3.35,16.5,368.5,59.4,46.94
2016,3,16,16,30,717.0,68.0,3.3,16.0,317.0,56.89,44.93
2016,3,16,16,45,667.5,62.5,3.25,16.0,264.5,48.66,37.68
2016,3,16,17,0,618.0,57.0,3.2,16.0,212.0,45.02,34.39
2016,3,16,17,15,541.0,49.0,3.2,15.5,161.5,39.18,29.05
2016,3,16,17,30,464.0,41.0,3.2,15.0,111.0,33.27,23.45
2016,3,16,17,45,330.5,29.5,3.25,14.5,69.0,24.08,14.45
2016,3,16,18,0,197.0,18.0,3.3,14.0,27.0,14.77,0.0
2016,3,16,18,15,98.5,9.0,3.35,14.0,13.5,7.68,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,2.7,12.5,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,2.8,13.0,18.0,117.01,0.0
2016,3,17,6,45,292.5,25.5,2.95,13.5,58.0,307.98,231.35
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,448.34,365.81
2016,3,17,7,15,526.0,46.5,3.05,14.0,148.5,539.09,444.03
2016,3,17,7,30,611.0,55.0,3.0,14.0,199.0,632.46,519.95
2016,3,17,7,45,664.5,61.0,2.95,14.5,252.5,696.28,568.47
2016,3,17,8,0,718.0,67.0,2.9,15.0,306.0,753.73,609.74
2016,3,17,8,15,754.0,71.5,2.75,15.0,358.5,798.55,640.4
2016,3,17,8,30,790.0,76.0,2.6,15.0,411.0,840.88,668.09
2016,3,17,8,45,815.5,79.5,2.5,15.5,460.5,869.48,684.22
2016,3,17,9,0,841.0,83.0,2.4,16.0,510.0,894.8,697.68
2016,3,17,9,15,859.5,85.5,2.35,16.5,555.0,908.91,703.56
2016,3,17,9,30,878.0,88.0,2.3,17.0,600.0,909.76,700.39
2016,3,17,9,45,891.0,90.5,2.25,17.5,639.0,911.64,698.22
2016,3,17,10,0,904.0,93.0,2.2,18.0,678.0,909.7,693.58
2016,3,17,10,15,914.0,94.5,2.1,18.0,710.5,900.14,684.77
2016,3,17,10,30,924.0,96.0,2.0,18.0,743.0,886.75,673.6
2016,3,17,10,45,930.0,97.5,1.95,18.5,768.0,866.27,657.06
2016,3,17,11,0,936.0,99.0,1.9,19.0,793.0,842.17,638.32
2016,3,17,11,15,940.0,100.0,1.85,19.0,810.0,812.51,617.13
2016,3,17,11,30,944.0,101.0,1.8,19.0,827.0,779.54,593.67
2016,3,17,11,45,946.0,101.5,1.75,19.5,836.0,741.56,563.72
2016,3,17,12,0,948.0,102.0,1.7,20.0,845.0,700.72,531.34
2016,3,17,12,15,947.5,102.0,1.65,20.0,845.5,655.26,496.08
2016,3,17,12,30,947.0,102.0,1.6,20.0,846.0,607.52,458.31
2016,3,17,12,45,945.5,101.5,1.55,20.0,838.0,556.8,417.33
2016,3,17,13,0,944.0,101.0,1.5,20.0,830.0,504.32,373.85
2016,3,17,13,15,939.5,100.0,1.5,20.0,814.0,448.76,327.03
2016,3,17,13,30,935.0,99.0,1.5,20.0,798.0,392.21,278.23
2016,3,17,13,45,928.0,98.0,1.5,20.0,774.0,334.22,227.62
2016,3,17,14,0,921.0,97.0,1.5,20.0,750.0,275.98,177.17
2016,3,17,14,15,911.5,95.5,1.55,20.0,718.5,216.97,128.88
2016,3,17,14,30,902.0,94.0,1.6,20.0,687.0,158.48,87.82
2016,3,17,14,45,888.5,92.0,1.65,20.0,649.0,100.23,61.54
2016,3,17,15,0,875.0,90.0,1.7,20.0,611.0,78.51,61.79
2016,3,17,15,15,857.5,87.5,1.75,20.0,567.5,68.15,53.15
2016,3,17,15,30,840.0,85.0,1.8,20.0,524.0,67.13,52.45
2016,3,17,15,45,815.0,81.5,1.9,20.0,475.5,65.27,51.02
2016,3,17,16,0,790.0,78.0,2.0,20.0,427.0,63.37,49.54
2016,3,17,16,15,756.5,74.0,1.95,19.5,375.0,60.94,47.69
2016,3,17,16,30,723.0,70.0,1.9,19.0,323.0,58.49,45.77
2016,3,17,16,45,673.0,64.0,1.9,18.5,270.0,49.77,38.27
2016,3,17,17,0,623.0,58.0,1.9,18.0,217.0,45.77,34.78
2016,3,17,17,15,546.0,50.0,1.95,17.5,166.0,39.95,29.51
2016,3,17,17,30,469.0,42.0,2.0,17.0,115.0,34.07,23.98
2016,3,17,17,45,337.0,30.5,2.05,16.5,72.0,24.9,15.13
2016,3,17,18,0,205.0,19.0,2.1,16.0,29.0,15.61,0.0
2016,3,17,18,15,102.5,9.5,2.2,15.5,14.5,8.11,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,75.5,7.5,3.15,11.5,10.5,59.8,0.0
2016,3,18,6,30,151.0,15.0,3.2,12.0,21.0,159.7,0.0
2016,3,18,6,45,292.0,28.0,3.25,12.5,61.5,311.52,240.71
2016,3,18,7,0,433.0,41.0,3.3,13.0,102.0,447.17,367.6
2016,3,18,7,15,517.0,49.5,3.2,13.0,152.5,537.43,445.31
2016,3,18,7,30,601.0,58.0,3.1,13.0,203.0,630.07,520.66
2016,3,18,7,45,300.5,65.5,3.05,13.0,138.0,375.01,317.15
2016,3,18,8,0,0.0,73.0,3.0,13.0,73.0,61.36,46.97
2016,3,18,8,15,17.5,120.0,3.0,13.0,128.0,124.53,101.49
2016,3,18,8,30,35.0,167.0,3.0,13.0,183.0,206.1,169.76
2016,3,18,8,45,38.5,187.0,3.0,13.5,206.0,227.73,186.56
2016,3,18,9,0,42.0,207.0,3.0,14.0,229.0,248.87,202.82
2016,3,18,9,15,34.5,217.0,3.0,14.0,236.0,247.73,200.91
2016,3,18,9,30,27.0,227.0,3.0,14.0,243.0,229.68,185.46
2016,3,18,9,45,78.0,266.0,3.0,14.0,316.0,330.31,267.21
2016,3,18,10,0,129.0,305.0,3.0,14.0,389.0,428.32,344.11
2016,3,18,10,15,140.5,321.5,2.95,14.0,417.0,446.23,356.79
2016,3,18,10,30,152.0,338.0,2.9,14.0,445.0,462.53,368.52
2016,3,18,10,45,102.5,333.5,2.9,14.0,407.0,392.35,312.52
2016,3,18,11,0,53.0,329.0,2.9,14.0,369.0,340.68,270.73
2016,3,18,11,15,79.5,351.5,2.85,14.0,412.5,374.87,297.63
2016,3,18,11,30,106.0,374.0,2.8,14.0,456.0,405.95,321.4
2016,3,18,11,45,171.0,379.0,2.75,14.5,513.0,451.8,356.17
2016,3,18,12,0,236.0,384.0,2.7,15.0,570.0,482.33,378.32
2016,3,18,12,15,380.0,336.0,2.65,15.0,636.0,513.66,402.1
2016,3,18,12,30,524.0,288.0,2.6,15.0,702.0,530.33,413.2
2016,3,18,12,45,566.5,270.0,2.6,15.0,713.5,502.77,389.67
2016,3,18,13,0,609.0,252.0,2.6,15.0,725.0,470.97,362.06
2016,3,18,13,15,597.5,249.0,2.65,15.0,706.0,423.55,322.13
2016,3,18,13,30,586.0,246.0,2.7,15.0,687.0,377.03,282.26
2016,3,18,13,45,727.5,185.5,2.8,15.0,715.5,332.94,239.2
2016,3,18,14,0,869.0,125.0,2.9,15.0,744.0,279.5,186.7
2016,3,18,14,15,752.0,155.0,2.95,15.0,674.5,219.61,141.04
2016,3,18,14,30,635.0,185.0,3.0,15.0,605.0,177.87,115.77
2016,3,18,14,45,605.5,181.5,3.15,15.0,564.0,131.15,92.37
2016,3,18,15,0,576.0,178.0,3.3,15.0,523.0,114.3,93.98
2016,3,18,15,15,539.0,175.5,3.3,14.5,480.0,114.0,94.17
2016,3,18,15,30,502.0,173.0,3.3,14.0,437.0,113.76,94.42
2016,3,18,15,45,396.0,174.5,3.35,14.0,371.0,115.11,95.89
2016,3,18,16,0,290.0,176.0,3.4,14.0,305.0,121.04,101.36
2016,3,18,16,15,266.5,160.5,3.3,13.5,268.0,111.83,93.76
2016,3,18,16,30,243.0,145.0,3.2,13.0,231.0,102.27,85.73
2016,3,18,16,45,226.0,123.0,3.15,13.0,193.5,88.39,73.53
2016,3,18,17,0,209.0,101.0,3.1,13.0,156.0,73.97,60.64
2016,3,18,17,15,177.5,80.0,2.95,12.5,119.0,59.6,47.64
2016,3,18,17,30,146.0,59.0,2.8,12.0,82.0,44.77,33.98
2016,3,18,17,45,87.0,39.5,2.65,12.0,52.0,30.45,20.3
2016,3,18,18,0,28.0,20.0,2.5,12.0,22.0,16.18,0.24
2016,3,18,18,15,14.0,10.0,2.45,12.0,11.0,8.54,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.9,12.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,2.0,12.0,20.0,21.08,0.0
2016,3,19,6,45,144.0,34.0,2.15,12.5,55.0,202.93,158.15
2016,3,19,7,0,288.0,48.0,2.3,13.0,90.0,336.84,278.86
2016,3,19,7,15,347.0,62.0,2.35,13.0,133.5,408.24,341.4
2016,3,19,7,30,406.0,76.0,2.4,13.0,177.0,481.58,402.67
2016,3,19,7,45,455.0,86.0,2.5,13.5,223.0,541.45,450.09
2016,3,19,8,0,504.0,96.0,2.6,14.0,269.0,610.15,502.44
2016,3,19,8,15,402.0,133.0,2.6,14.0,284.5,559.06,460.21
2016,3,19,8,30,300.0,170.0,2.6,14.0,300.0,489.89,402.88
2016,3,19,8,45,288.0,193.5,2.65,14.5,330.0,503.31,411.11
2016,3,19,9,0,276.0,217.0,2.7,15.0,360.0,514.55,417.04
2016,3,19,9,15,406.0,203.0,2.75,15.0,433.0,630.05,506.5
2016,3,19,9,30,536.0,189.0,2.8,15.0,506.0,724.49,577.28
2016,3,19,9,45,687.0,147.0,2.85,15.0,580.5,812.07,640.38
2016,3,19,10,0,838.0,105.0,2.9,15.0,655.0,878.76,686.2
2016,3,19,10,15,848.0,107.0,2.9,15.0,686.5,870.07,678.18
2016,3,19,10,30,858.0,109.0,2.9,15.0,718.0,849.25,662.41
2016,3,19,10,45,866.0,110.0,2.95,15.0,742.5,831.13,649.1
2016,3,19,11,0,874.0,111.0,3.0,15.0,767.0,809.52,633.36
2016,3,19,11,15,664.5,210.0,2.95,15.0,715.5,723.58,567.06
2016,3,19,11,30,455.0,309.0,2.9,15.0,664.0,626.13,490.36
2016,3,19,11,45,410.0,332.0,2.9,15.5,654.5,587.84,459.6
2016,3,19,12,0,365.0,355.0,2.9,16.0,645.0,546.23,426.06
2016,3,19,12,15,628.5,234.0,2.85,16.0,733.5,584.29,455.85
2016,3,19,12,30,892.0,113.0,2.8,16.0,822.0,590.29,458.77
2016,3,19,12,45,641.0,227.0,2.8,16.0,733.5,508.1,392.62
2016,3,19,13,0,390.0,341.0,2.8,16.0,645.0,440.67,339.56
2016,3,19,13,15,361.5,341.5,2.8,16.0,619.5,400.4,306.92
2016,3,19,13,30,333.0,342.0,2.8,16.0,594.0,362.56,275.95
2016,3,19,13,45,225.0,341.5,2.8,16.0,510.0,310.91,236.94
2016,3,19,14,0,117.0,341.0,2.8,16.0,426.0,265.86,204.71
2016,3,19,14,15,165.5,326.0,2.8,16.0,439.5,250.29,190.29
2016,3,19,14,30,214.0,311.0,2.8,16.0,453.0,229.29,172.81
2016,3,19,14,45,261.5,285.0,2.85,16.0,449.0,186.7,142.7
2016,3,19,15,0,309.0,259.0,2.9,16.0,445.0,164.53,136.22
2016,3,19,15,15,333.0,234.0,2.95,15.5,421.5,152.53,126.68
2016,3,19,15,30,357.0,209.0,3.0,15.0,398.0,139.86,116.45
2016,3,19,15,45,564.5,144.5,3.15,15.0,411.5,98.54,81.06
2016,3,19,16,0,772.0,80.0,3.3,15.0,425.0,64.47,51.49
2016,3,19,16,15,430.0,112.5,3.3,14.5,301.0,78.84,64.47
2016,3,19,16,30,88.0,145.0,3.3,14.0,177.0,107.22,89.78
2016,3,19,16,45,79.5,123.5,3.3,14.0,148.5,92.37,76.77
2016,3,19,17,0,71.0,102.0,3.3,14.0,120.0,77.23,63.3
2016,3,19,17,15,271.0,72.5,3.1,13.5,119.5,53.76,42.3
2016,3,19,17,30,471.0,43.0,2.9,13.0,119.0,34.77,25.08
2016,3,19,17,45,352.5,31.5,2.7,13.0,76.5,25.67,16.27
2016,3,19,18,0,234.0,20.0,2.5,13.0,34.0,16.42,1.89
2016,3,19,18,15,117.0,10.0,2.4,13.0,17.0,8.54,0.0
2016,3,19,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,4.2,13.0,5.0,4.27,0.0
2016,3,20,6,30,0.0,10.0,4.4,13.0,10.0,8.22,0.0
2016,3,20,6,45,0.0,26.5,4.6,13.5,26.5,21.9,11.96
2016,3,20,7,0,0.0,43.0,4.8,14.0,43.0,38.7,26.9
2016,3,20,7,15,0.0,63.5,4.9,14.0,63.5,59.8,45.3
2016,3,20,7,30,0.0,84.0,5.0,14.0,84.0,79.87,62.71
2016,3,20,7,45,4.0,103.5,5.1,14.5,105.0,101.55,81.25
2016,3,20,8,0,8.0,123.0,5.2,15.0,126.0,123.0,99.25
2016,3,20,8,15,96.0,154.5,5.25,15.0,196.5,269.55,224.38
2016,3,20,8,30,184.0,186.0,5.3,15.0,267.0,385.07,320.37
2016,3,20,8,45,328.0,182.0,5.35,15.5,346.0,526.19,435.04
2016,3,20,9,0,472.0,178.0,5.4,16.0,425.0,670.17,547.29
2016,3,20,9,15,636.5,141.5,5.45,16.0,504.0,782.83,632.88
2016,3,20,9,30,801.0,105.0,5.5,16.0,583.0,876.47,700.8
2016,3,20,9,45,538.5,202.0,5.6,16.0,532.0,731.0,588.65
2016,3,20,10,0,276.0,299.0,5.7,16.0,481.0,569.82,457.93
2016,3,20,10,15,177.0,313.5,5.8,16.0,432.5,469.48,377.32
2016,3,20,10,30,78.0,328.0,5.9,16.0,384.0,374.37,299.41
2016,3,20,10,45,76.5,339.0,6.0,16.5,395.5,376.41,300.08
2016,3,20,11,0,75.0,350.0,6.1,17.0,407.0,378.02,300.24
2016,3,20,11,15,138.0,367.0,6.15,17.0,474.5,444.65,353.13
2016,3,20,11,30,201.0,384.0,6.2,17.0,542.0,492.84,390.8
2016,3,20,11,45,102.5,282.0,6.3,17.0,362.5,321.06,255.14
2016,3,20,12,0,4.0,180.0,6.4,17.0,183.0,152.87,119.25
2016,3,20,12,15,4.5,188.0,6.35,17.0,192.0,159.11,124.38
2016,3,20,12,30,5.0,196.0,6.3,17.0,201.0,165.13,129.2
2016,3,20,12,45,3.5,182.5,6.3,17.0,186.0,152.55,119.06
2016,3,20,13,0,2.0,169.0,6.3,17.0,171.0,140.3,109.21
2016,3,20,13,15,1.0,162.5,6.2,16.5,163.5,134.15,104.5
2016,3,20,13,30,0.0,156.0,6.1,16.0,156.0,128.17,99.94
2016,3,20,13,45,2.0,173.0,6.05,16.0,174.5,141.51,110.86
2016,3,20,14,0,4.0,190.0,6.0,16.0,193.0,154.01,121.07
2016,3,20,14,15,2.0,124.0,5.85,16.0,125.5,102.38,79.11
2016,3,20,14,30,0.0,58.0,5.7,16.0,58.0,48.19,34.56
2016,3,20,14,45,5.5,132.5,5.6,16.0,136.0,108.06,84.16
2016,3,20,15,0,11.0,207.0,5.5,16.0,214.0,159.64,132.57
2016,3,20,15,15,5.5,148.0,5.35,15.5,151.5,118.33,97.58
2016,3,20,15,30,0.0,89.0,5.2,15.0,89.0,73.94,59.44
2016,3,20,15,45,0.0,67.5,5.1,15.0,67.5,55.98,43.87
2016,3,20,16,0,0.0,46.0,5.0,15.0,46.0,38.06,28.17
2016,3,20,16,15,0.0,33.5,4.8,15.0,33.5,27.67,19.03
2016,3,20,16,30,0.0,21.0,4.6,15.0,21.0,17.31,9.84
2016,3,20,16,45,0.0,17.5,4.45,15.0,17.5,14.41,7.26
2016,3,20,17,0,0.0,14.0,4.3,15.0,14.0,11.51,4.66
2016,3,20,17,15,0.0,10.5,4.1,14.5,10.5,8.63,2.05
2016,3,20,17,30,0.0,7.0,3.9,14.0,7.0,5.74,0.0
2016,3,20,17,45,0.0,4.5,3.75,14.0,4.5,3.69,0.0
2016,3,20,18,0,0.0,2.0,3.6,14.0,2.0,1.64,0.0
2016,3,20,18,15,0.0,1.0,3.5,14.0,1.0,0.85,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,21.5,10.5,4.15,13.0,11.5,24.37,0.0
2016,3,21,6,30,43.0,21.0,4.3,13.0,23.0,66.71,17.32
2016,3,21,6,45,133.0,40.0,4.5,13.5,58.5,185.82,148.0
2016,3,21,7,0,223.0,59.0,4.7,14.0,94.0,302.19,251.41
2016,3,21,7,15,284.5,76.0,4.9,14.0,138.0,377.89,318.39
2016,3,21,7,30,346.0,93.0,5.1,14.0,182.0,455.62,385.0
2016,3,21,7,45,418.0,97.0,5.3,14.0,228.5,526.33,444.27
2016,3,21,8,0,490.0,101.0,5.5,14.0,275.0,598.33,502.05
2016,3,21,8,15,408.5,135.5,5.6,14.0,295.5,570.16,477.26
2016,3,21,8,30,327.0,170.0,5.7,14.0,316.0,515.58,430.46
2016,3,21,8,45,411.0,172.5,5.85,14.5,376.0,613.12,507.53
2016,3,21,9,0,495.0,175.0,6.0,15.0,436.0,689.2,565.97
2016,3,21,9,15,519.0,182.5,6.1,15.0,476.5,713.27,583.14
2016,3,21,9,30,543.0,190.0,6.2,15.0,517.0,734.69,598.4
2016,3,21,9,45,676.5,158.5,6.3,15.0,591.5,818.73,662.37
2016,3,21,10,0,810.0,127.0,6.4,15.0,666.0,882.3,708.8
2016,3,21,10,15,405.0,146.0,6.5,15.0,415.5,535.47,438.76
2016,3,21,10,30,0.0,165.0,6.6,15.0,165.0,140.19,110.19
2016,3,21,10,45,31.0,254.0,6.75,15.0,278.0,256.13,205.46
2016,3,21,11,0,62.0,343.0,6.9,15.0,391.0,360.91,289.34
2016,3,21,11,15,62.0,351.0,7.0,15.0,399.5,361.02,288.85
2016,3,21,11,30,62.0,359.0,7.1,15.0,408.0,360.69,288.23
2016,3,21,11,45,55.0,355.5,7.2,15.5,399.0,345.03,274.86
2016,3,21,12,0,48.0,352.0,7.3,16.0,390.0,330.05,262.16
2016,3,21,12,15,48.0,352.0,7.25,16.0,390.5,322.82,256.18
2016,3,21,12,30,48.0,352.0,7.2,16.0,391.0,315.45,250.09
2016,3,21,12,45,26.0,268.0,7.2,16.0,289.5,231.8,183.32
2016,3,21,13,0,4.0,184.0,7.2,16.0,188.0,153.25,120.11
2016,3,21,13,15,3.5,181.0,7.1,16.0,184.0,149.85,117.45
2016,3,21,13,30,3.0,178.0,7.0,16.0,180.0,146.51,114.82
2016,3,21,13,45,1.5,123.5,6.9,16.0,124.5,102.52,79.05
2016,3,21,14,0,0.0,69.0,6.8,16.0,69.0,57.44,42.07
2016,3,21,14,15,0.0,77.0,6.7,15.5,77.0,64.1,47.77
2016,3,21,14,30,0.0,85.0,6.6,15.0,85.0,70.76,53.5
2016,3,21,14,45,0.0,94.0,6.55,15.0,94.0,78.25,59.85
2016,3,21,15,0,0.0,103.0,6.5,15.0,103.0,85.14,68.85
2016,3,21,15,15,0.0,75.0,6.4,15.0,75.0,62.3,49.1
2016,3,21,15,30,0.0,47.0,6.3,15.0,47.0,38.93,28.73
2016,3,21,15,45,0.0,35.5,6.25,15.0,35.5,29.36,20.37
2016,3,21,16,0,0.0,24.0,6.2,15.0,24.0,19.81,11.97
2016,3,21,16,15,0.0,36.0,6.0,14.5,36.0,29.74,20.91
2016,3,21,16,30,0.0,48.0,5.8,14.0,48.0,39.69,29.93
2016,3,21,16,45,0.0,40.5,5.65,14.0,40.5,33.45,24.39
2016,3,21,17,0,0.0,33.0,5.5,14.0,33.0,27.22,18.79
2016,3,21,17,15,0.0,25.5,5.3,13.5,25.5,21.01,13.16
2016,3,21,17,30,0.0,18.0,5.1,13.0,18.0,14.81,7.48
2016,3,21,17,45,0.0,11.5,4.9,13.0,11.5,9.45,2.47
2016,3,21,18,0,0.0,5.0,4.7,13.0,5.0,4.1,0.0
2016,3,21,18,15,0.0,2.5,4.75,13.0,2.5,2.13,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,4.15,11.0,16.5,65.95,0.0
2016,3,22,6,30,156.0,23.0,4.3,11.0,33.0,183.92,85.96
2016,3,22,6,45,290.5,36.5,4.45,11.5,76.0,323.41,263.99
2016,3,22,7,0,425.0,50.0,4.6,12.0,119.0,457.09,382.38
2016,3,22,7,15,505.5,59.0,4.6,12.0,170.0,546.64,459.51
2016,3,22,7,30,586.0,68.0,4.6,12.0,221.0,637.89,534.54
2016,3,22,7,45,298.0,98.0,4.7,12.5,176.5,422.21,357.98
2016,3,22,8,0,10.0,128.0,4.8,13.0,132.0,129.68,105.37
2016,3,22,8,15,391.0,107.5,4.75,13.0,283.0,518.97,438.45
2016,3,22,8,30,772.0,87.0,4.7,13.0,434.0,849.73,693.12
2016,3,22,8,45,803.5,88.5,4.7,13.0,484.5,881.43,712.55
2016,3,22,9,0,835.0,90.0,4.7,13.0,535.0,909.81,731.2
2016,3,22,9,15,853.0,93.0,4.75,13.0,579.5,923.93,739.72
2016,3,22,9,30,871.0,96.0,4.8,13.0,624.0,934.29,745.68
2016,3,22,9,45,889.0,95.5,4.85,13.5,664.0,926.96,737.52
2016,3,22,10,0,907.0,95.0,4.9,14.0,704.0,925.87,734.2
2016,3,22,10,15,916.5,97.0,4.95,14.0,736.0,916.11,726.15
2016,3,22,10,30,926.0,99.0,5.0,14.0,768.0,902.51,715.51
2016,3,22,10,45,934.5,99.0,5.05,14.0,793.5,882.16,700.11
2016,3,22,11,0,943.0,99.0,5.1,14.0,819.0,858.13,682.14
2016,3,22,11,15,946.5,99.5,5.1,14.0,835.5,827.12,658.82
2016,3,22,11,30,950.0,100.0,5.1,14.0,852.0,792.86,633.13
2016,3,22,11,45,952.0,100.5,5.2,14.0,860.5,754.44,603.16
2016,3,22,12,0,954.0,101.0,5.3,14.0,869.0,713.15,569.87
2016,3,22,12,15,721.5,204.5,5.4,14.0,785.5,618.96,492.99
2016,3,22,12,30,489.0,308.0,5.5,14.0,702.0,530.17,420.67
2016,3,22,12,45,717.0,205.5,5.6,14.0,777.0,532.59,420.79
2016,3,22,13,0,945.0,103.0,5.7,14.0,852.0,515.06,401.73
2016,3,22,13,15,941.0,102.0,5.8,14.0,835.5,459.46,351.78
2016,3,22,13,30,937.0,101.0,5.9,14.0,819.0,402.85,299.97
2016,3,22,13,45,693.5,193.0,6.05,14.0,715.5,333.33,244.5
2016,3,22,14,0,450.0,285.0,6.2,14.0,612.0,293.41,216.94
2016,3,22,14,15,677.0,190.5,6.25,14.0,659.5,235.97,159.01
2016,3,22,14,30,904.0,96.0,6.3,14.0,707.0,168.21,96.9
2016,3,22,14,45,891.5,94.0,6.35,14.0,669.0,109.81,66.56
2016,3,22,15,0,879.0,92.0,6.4,14.0,631.0,79.69,64.33
2016,3,22,15,15,862.5,89.5,6.35,14.0,587.0,69.12,55.26
2016,3,22,15,30,846.0,87.0,6.3,14.0,543.0,68.18,54.61
2016,3,22,15,45,823.0,83.5,6.25,14.0,494.5,66.41,53.23
2016,3,22,16,0,800.0,80.0,6.2,14.0,446.0,64.59,51.8
2016,3,22,16,15,768.0,76.0,6.1,13.5,394.5,62.24,49.97
2016,3,22,16,30,736.0,72.0,6.0,13.0,343.0,59.85,48.07
2016,3,22,16,45,690.5,66.5,5.95,13.0,289.5,51.47,40.65
2016,3,22,17,0,645.0,61.0,5.9,13.0,236.0,47.94,37.46
2016,3,22,17,15,571.5,54.0,5.7,12.5,184.0,42.99,32.93
2016,3,22,17,30,498.0,47.0,5.5,12.0,132.0,38.04,28.17
2016,3,22,17,45,375.0,35.5,5.35,12.0,87.0,28.99,19.44
2016,3,22,18,0,252.0,24.0,5.2,12.0,42.0,19.81,7.2
2016,3,22,18,15,126.0,12.0,5.15,12.0,21.0,10.24,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,10.0,3.1,10.5,10.0,8.54,0.0
2016,3,23,6,30,0.0,20.0,3.1,11.0,20.0,16.93,4.32
2016,3,23,6,45,29.0,40.5,3.1,11.5,45.0,72.4,55.34
2016,3,23,7,0,58.0,61.0,3.1,12.0,70.0,135.1,110.76
2016,3,23,7,15,73.0,83.5,3.05,12.0,99.5,175.28,146.36
2016,3,23,7,30,88.0,106.0,3.0,12.0,129.0,214.45,180.32
2016,3,23,7,45,100.0,127.5,3.0,12.5,159.5,248.77,208.9
2016,3,23,8,0,112.0,149.0,3.0,13.0,190.0,282.53,236.21
2016,3,23,8,15,158.0,170.0,2.95,13.0,237.0,346.2,288.69
2016,3,23,8,30,204.0,191.0,2.9,13.0,284.0,409.7,339.62
2016,3,23,8,45,315.5,193.0,2.9,13.5,354.5,529.86,434.64
2016,3,23,9,0,427.0,195.0,2.9,14.0,425.0,651.21,526.3
2016,3,23,9,15,457.0,204.5,2.8,14.0,468.5,683.04,547.62
2016,3,23,9,30,487.0,214.0,2.7,14.0,512.0,712.25,567.28
2016,3,23,9,45,570.0,198.0,2.65,14.5,567.5,759.07,600.26
2016,3,23,10,0,653.0,182.0,2.6,15.0,623.0,810.42,635.11
2016,3,23,10,15,785.0,143.5,2.5,15.0,697.5,861.81,669.17
2016,3,23,10,30,917.0,105.0,2.4,15.0,772.0,903.16,695.61
2016,3,23,10,45,763.5,174.0,2.35,15.5,742.0,831.54,642.67
2016,3,23,11,0,610.0,243.0,2.3,16.0,712.0,744.84,575.96
2016,3,23,11,15,567.0,266.0,2.4,16.0,709.0,701.74,544.21
2016,3,23,11,30,524.0,289.0,2.5,16.0,706.0,662.22,514.22
2016,3,23,11,45,560.0,280.5,2.6,16.0,730.0,650.29,505.34
2016,3,23,12,0,596.0,272.0,2.7,16.0,754.0,634.09,492.68
2016,3,23,12,15,611.5,265.0,2.85,16.0,760.5,603.26,468.73
2016,3,23,12,30,627.0,258.0,3.0,16.0,767.0,568.69,441.33
2016,3,23,12,45,624.0,256.0,3.2,16.0,758.0,526.0,407.03
2016,3,23,13,0,621.0,254.0,3.4,16.0,749.0,482.58,371.2
2016,3,23,13,15,587.5,259.5,3.5,16.0,720.5,432.11,329.26
2016,3,23,13,30,554.0,265.0,3.6,16.0,692.0,384.08,288.79
