Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,591.5,241.0,3.75,16.0,684.5,339.52,248.91
2016,3,23,14,0,629.0,217.0,3.9,16.0,677.0,290.06,204.58
2016,3,23,14,15,599.0,215.5,4.0,16.0,638.5,240.86,164.34
2016,3,23,14,30,569.0,214.0,4.1,16.0,600.0,195.43,131.24
2016,3,23,14,45,571.5,199.0,4.2,16.0,569.0,146.44,102.27
2016,3,23,15,0,574.0,184.0,4.3,16.0,538.0,116.84,95.72
2016,3,23,15,15,687.5,144.5,4.35,15.5,539.0,94.93,77.28
2016,3,23,15,30,801.0,105.0,4.4,15.0,540.0,80.1,64.77
2016,3,23,15,45,736.5,101.0,4.5,15.0,473.5,71.04,57.06
2016,3,23,16,0,672.0,97.0,4.6,15.0,407.0,69.02,55.47
2016,3,23,16,15,630.5,93.0,4.6,14.5,357.0,67.35,54.28
2016,3,23,16,30,589.0,89.0,4.6,14.0,307.0,65.71,53.09
2016,3,23,16,45,582.5,81.5,4.65,14.0,269.5,61.75,49.66
2016,3,23,17,0,576.0,74.0,4.7,14.0,232.0,57.57,45.91
2016,3,23,17,15,499.0,64.5,4.55,13.5,180.0,51.04,39.98
2016,3,23,17,30,422.0,55.0,4.4,13.0,128.0,44.41,33.72
2016,3,23,17,45,301.5,41.0,4.3,13.0,84.0,31.69,21.76
2016,3,23,18,0,181.0,27.0,4.2,13.0,40.0,20.96,8.73
2016,3,23,18,15,90.5,13.5,4.1,12.5,20.0,11.52,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.5,4.95,11.5,18.0,69.47,0.0
2016,3,24,6,30,162.0,25.0,5.1,12.0,36.0,196.98,126.43
2016,3,24,6,45,275.0,39.5,5.3,12.5,78.5,313.35,258.29
2016,3,24,7,0,388.0,54.0,5.5,13.0,121.0,434.01,364.86
2016,3,24,7,15,463.0,64.0,5.5,13.0,171.0,519.78,438.93
2016,3,24,7,30,538.0,74.0,5.5,13.0,221.0,607.06,511.2
2016,3,24,7,45,584.0,82.5,5.5,13.5,272.0,667.38,558.2
2016,3,24,8,0,630.0,91.0,5.5,14.0,323.0,726.68,602.56
2016,3,24,8,15,520.0,126.0,5.5,14.0,336.5,663.85,551.61
2016,3,24,8,30,410.0,161.0,5.5,14.0,350.0,604.5,501.57
2016,3,24,8,45,566.0,142.5,5.5,14.5,433.0,734.07,602.37
2016,3,24,9,0,722.0,124.0,5.5,15.0,516.0,855.47,690.85
2016,3,24,9,15,742.5,128.5,5.4,15.0,559.5,873.16,700.91
2016,3,24,9,30,763.0,133.0,5.3,15.0,603.0,887.35,708.93
2016,3,24,9,45,764.0,143.5,5.25,15.5,638.5,886.86,705.22
2016,3,24,10,0,765.0,154.0,5.2,16.0,674.0,882.69,699.08
2016,3,24,10,15,777.5,156.5,5.1,16.0,705.5,876.42,692.66
2016,3,24,10,30,790.0,159.0,5.0,16.0,737.0,866.44,683.74
2016,3,24,10,45,812.0,153.5,4.95,16.0,764.5,847.79,669.0
2016,3,24,11,0,834.0,148.0,4.9,16.0,792.0,830.76,655.65
2016,3,24,11,15,839.5,149.5,4.85,16.0,809.5,803.58,634.89
2016,3,24,11,30,845.0,151.0,4.8,16.0,827.0,773.19,610.59
2016,3,24,11,45,847.0,152.0,4.8,16.0,835.5,736.83,581.8
2016,3,24,12,0,849.0,153.0,4.8,16.0,844.0,697.83,550.55
2016,3,24,12,15,850.0,153.5,4.85,16.0,845.0,655.33,516.23
2016,3,24,12,30,851.0,154.0,4.9,16.0,846.0,610.67,479.42
2016,3,24,12,45,869.0,142.5,4.95,16.5,843.5,562.95,438.53
2016,3,24,13,0,887.0,131.0,5.0,17.0,841.0,513.16,394.85
2016,3,24,13,15,612.5,240.5,5.05,16.5,726.5,428.87,328.16
2016,3,24,13,30,338.0,350.0,5.1,16.0,612.0,372.33,285.88
2016,3,24,13,45,259.0,352.0,5.15,16.0,549.5,322.8,247.01
2016,3,24,14,0,180.0,354.0,5.2,16.0,487.0,289.74,222.33
2016,3,24,14,15,168.5,338.5,5.25,16.0,459.0,260.1,198.84
2016,3,24,14,30,157.0,323.0,5.3,16.0,431.0,232.16,177.83
2016,3,24,14,45,108.0,295.0,5.35,16.0,367.5,208.44,163.13
2016,3,24,15,0,59.0,267.0,5.4,16.0,304.0,184.91,153.78
2016,3,24,15,15,146.0,252.5,5.4,15.5,334.5,168.31,140.36
2016,3,24,15,30,233.0,238.0,5.4,15.0,365.0,161.65,135.32
2016,3,24,15,45,246.0,214.0,5.45,15.0,337.5,141.44,118.3
2016,3,24,16,0,259.0,190.0,5.5,15.0,310.0,128.59,107.53
2016,3,24,16,15,153.5,168.5,5.55,14.5,237.5,119.87,100.46
2016,3,24,16,30,48.0,147.0,5.6,14.0,165.0,108.65,91.05
2016,3,24,16,45,39.5,126.0,5.7,14.0,139.5,94.18,78.42
2016,3,24,17,0,31.0,105.0,5.8,14.0,114.0,79.41,65.32
2016,3,24,17,15,213.5,81.5,5.7,13.5,121.0,61.01,48.85
2016,3,24,17,30,396.0,58.0,5.6,13.0,128.0,46.77,35.83
2016,3,24,17,45,289.5,43.0,5.5,13.0,84.5,33.13,23.06
2016,3,24,18,0,183.0,28.0,5.4,13.0,41.0,21.72,9.93
2016,3,24,18,15,91.5,14.0,5.35,13.0,20.5,11.95,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,19.5,13.0,4.7,11.5,14.5,25.31,0.0
2016,3,25,6,30,39.0,26.0,4.9,12.0,29.0,73.64,47.37
2016,3,25,6,45,82.0,47.0,5.1,12.5,59.5,138.78,112.24
2016,3,25,7,0,125.0,68.0,5.3,13.0,90.0,201.02,168.25
2016,3,25,7,15,150.0,90.0,5.4,13.0,125.5,250.0,211.75
2016,3,25,7,30,175.0,112.0,5.5,13.0,161.0,298.57,253.79
2016,3,25,7,45,203.0,129.5,5.6,13.0,197.5,361.5,306.54
2016,3,25,8,0,231.0,147.0,5.7,13.0,234.0,406.71,343.79
2016,3,25,8,15,205.0,172.5,5.8,13.0,258.0,392.45,330.34
2016,3,25,8,30,179.0,198.0,5.9,13.0,282.0,395.31,330.62
2016,3,25,8,45,275.0,206.0,6.0,13.5,349.5,508.93,423.09
2016,3,25,9,0,371.0,214.0,6.1,14.0,417.0,602.13,496.86
2016,3,25,9,15,373.0,233.0,6.05,14.0,451.0,618.71,507.57
2016,3,25,9,30,375.0,252.0,6.0,14.0,485.0,633.04,516.75
2016,3,25,9,45,618.0,182.5,5.95,14.5,594.0,797.19,645.51
2016,3,25,10,0,861.0,113.0,5.9,15.0,703.0,920.46,733.83
2016,3,25,10,15,870.5,115.0,5.8,15.0,734.5,910.48,723.98
2016,3,25,10,30,880.0,117.0,5.7,15.0,766.0,887.66,705.6
2016,3,25,10,45,886.5,118.5,5.65,15.5,790.0,867.75,688.55
2016,3,25,11,0,893.0,120.0,5.6,16.0,814.0,844.34,669.12
2016,3,25,11,15,897.5,121.0,5.5,16.0,830.5,815.5,646.89
2016,3,25,11,30,902.0,122.0,5.4,16.0,847.0,783.47,622.3
2016,3,25,11,45,904.0,122.5,5.35,16.0,855.5,746.2,592.27
2016,3,25,12,0,906.0,123.0,5.3,16.0,864.0,706.22,559.73
2016,3,25,12,15,683.5,224.0,5.25,16.0,783.5,615.7,485.95
2016,3,25,12,30,461.0,325.0,5.2,16.0,703.0,529.89,416.42
2016,3,25,12,45,689.0,219.5,5.2,16.0,777.5,532.73,417.04
2016,3,25,13,0,917.0,114.0,5.2,16.0,852.0,515.63,398.76
2016,3,25,13,15,694.5,207.0,5.25,16.0,759.5,438.03,335.24
2016,3,25,13,30,472.0,300.0,5.3,16.0,667.0,381.3,290.35
2016,3,25,13,45,684.5,204.5,5.35,16.0,719.0,342.05,249.72
2016,3,25,14,0,897.0,109.0,5.4,16.0,771.0,291.67,196.8
2016,3,25,14,15,888.0,107.0,5.5,16.0,739.5,233.52,146.54
2016,3,25,14,30,879.0,105.0,5.6,16.0,708.0,175.89,102.59
2016,3,25,14,45,635.0,177.0,5.75,16.0,600.5,136.58,91.81
2016,3,25,15,0,391.0,249.0,5.9,16.0,493.0,159.97,132.71
2016,3,25,15,15,437.0,218.0,6.0,15.5,473.0,136.19,112.89
2016,3,25,15,30,483.0,187.0,6.1,15.0,453.0,120.8,100.14
2016,3,25,15,45,623.5,138.5,6.25,15.0,449.5,94.8,77.81
2016,3,25,16,0,764.0,90.0,6.4,15.0,446.0,71.32,57.47
2016,3,25,16,15,730.5,85.5,6.45,14.5,394.5,63.06,50.47
2016,3,25,16,30,697.0,81.0,6.5,14.0,343.0,60.79,48.7
2016,3,25,16,45,641.0,76.0,6.6,14.0,289.5,57.9,46.21
2016,3,25,17,0,585.0,71.0,6.7,14.0,236.0,55.04,43.65
2016,3,25,17,15,511.5,62.5,6.6,13.5,184.5,49.25,38.41
2016,3,25,17,30,438.0,54.0,6.5,13.0,133.0,43.4,32.88
2016,3,25,17,45,314.0,41.5,6.45,13.0,88.5,33.75,23.66
2016,3,25,18,0,190.0,29.0,6.4,13.0,44.0,22.49,11.06
2016,3,25,18,15,95.0,14.5,6.35,12.5,22.0,12.38,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,4.1,12.0,24.0,113.24,0.0
2016,3,26,6,30,279.0,26.0,4.2,12.0,48.0,298.42,218.53
2016,3,26,6,45,391.0,36.0,4.3,12.5,93.0,406.95,335.48
2016,3,26,7,0,503.0,46.0,4.4,13.0,138.0,522.42,435.25
2016,3,26,7,15,570.5,53.0,4.35,13.0,189.0,600.3,500.78
2016,3,26,7,30,638.0,60.0,4.3,13.0,240.0,679.48,564.05
2016,3,26,7,45,682.0,65.0,4.3,13.5,292.5,729.48,601.12
2016,3,26,8,0,726.0,70.0,4.3,14.0,345.0,784.65,640.54
2016,3,26,8,15,756.5,74.0,4.25,14.0,396.0,824.14,667.76
2016,3,26,8,30,787.0,78.0,4.2,14.0,447.0,861.04,692.54
2016,3,26,8,45,809.5,80.5,4.2,14.5,495.0,885.57,706.86
2016,3,26,9,0,832.0,83.0,4.2,15.0,543.0,906.84,718.72
2016,3,26,9,15,848.0,85.5,4.15,15.0,586.0,908.43,717.49
2016,3,26,9,30,864.0,88.0,4.1,15.0,629.0,916.72,721.36
2016,3,26,9,45,873.5,91.5,4.1,15.5,666.0,916.47,718.15
2016,3,26,10,0,883.0,95.0,4.1,16.0,703.0,912.46,712.51
2016,3,26,10,15,891.5,96.5,4.1,16.0,734.0,901.58,703.54
2016,3,26,10,30,900.0,98.0,4.1,16.0,765.0,887.02,692.17
2016,3,26,10,45,903.5,100.5,4.2,16.5,788.0,865.62,675.29
2016,3,26,11,0,907.0,103.0,4.3,17.0,811.0,840.78,656.11
2016,3,26,11,15,911.0,103.5,4.35,17.0,827.0,811.06,634.64
2016,3,26,11,30,915.0,104.0,4.4,17.0,843.0,778.17,610.85
2016,3,26,11,45,916.5,104.0,4.5,17.0,851.0,740.05,582.06
2016,3,26,12,0,918.0,104.0,4.6,17.0,859.0,699.25,550.06
2016,3,26,12,15,918.0,104.0,4.7,17.0,858.5,655.02,514.68
2016,3,26,12,30,918.0,104.0,4.8,17.0,858.0,608.6,476.66
2016,3,26,12,45,907.5,108.0,4.9,17.0,847.5,558.0,434.33
2016,3,26,13,0,897.0,112.0,5.0,17.0,837.0,506.46,390.1
2016,3,26,13,15,608.5,236.0,5.05,17.0,723.5,425.67,325.34
2016,3,26,13,30,320.0,360.0,5.1,17.0,610.0,373.72,286.3
2016,3,26,13,45,292.5,354.0,5.2,17.0,577.5,334.68,254.42
2016,3,26,14,0,265.0,348.0,5.3,17.0,545.0,298.71,225.34
2016,3,26,14,15,268.5,331.5,5.4,16.5,524.0,265.27,198.22
2016,3,26,14,30,272.0,315.0,5.5,16.0,503.0,231.93,172.75
2016,3,26,14,45,163.0,291.0,5.6,16.0,402.0,199.51,154.32
2016,3,26,15,0,54.0,267.0,5.7,16.0,301.0,185.05,153.9
2016,3,26,15,15,167.0,251.0,5.7,16.0,345.5,167.98,139.79
2016,3,26,15,30,280.0,235.0,5.7,16.0,390.0,152.59,127.02
2016,3,26,15,45,140.0,153.5,5.75,16.0,231.0,112.0,92.38
2016,3,26,16,0,0.0,72.0,5.8,16.0,72.0,59.73,47.05
2016,3,26,16,15,59.0,114.0,5.7,15.5,136.5,89.38,73.41
2016,3,26,16,30,118.0,156.0,5.6,15.0,201.0,111.27,93.0
2016,3,26,16,45,102.0,135.0,5.6,15.0,169.5,97.59,81.11
2016,3,26,17,0,86.0,114.0,5.6,15.0,138.0,83.52,68.71
2016,3,26,17,15,68.5,91.0,5.45,14.5,108.0,69.26,56.0
2016,3,26,17,30,51.0,68.0,5.3,14.0,78.0,52.68,40.96
2016,3,26,17,45,25.5,47.0,5.15,14.0,52.0,37.05,26.48
2016,3,26,18,0,0.0,26.0,5.0,14.0,26.0,21.16,10.47
2016,3,26,18,15,0.0,13.0,4.85,13.5,13.0,11.1,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,113.5,15.0,4.25,12.0,24.5,96.26,0.0
2016,3,27,6,30,227.0,30.0,4.4,12.0,49.0,261.51,197.83
2016,3,27,6,45,341.5,42.0,4.55,12.5,94.5,375.65,311.69
2016,3,27,7,0,456.0,54.0,4.7,13.0,140.0,494.99,414.6
2016,3,27,7,15,527.5,62.5,4.7,13.0,192.0,577.9,484.51
2016,3,27,7,30,599.0,71.0,4.7,13.0,244.0,662.05,552.3
2016,3,27,7,45,299.5,83.5,4.7,13.0,170.0,405.86,344.46
2016,3,27,8,0,0.0,96.0,4.7,13.0,96.0,83.3,65.57
2016,3,27,8,15,3.0,128.0,4.8,13.0,130.0,117.29,94.5
2016,3,27,8,30,6.0,160.0,4.9,13.0,164.0,151.21,122.75
2016,3,27,8,45,15.5,186.0,5.0,13.5,195.0,184.46,150.1
2016,3,27,9,0,25.0,212.0,5.1,14.0,226.0,217.28,176.68
2016,3,27,9,15,18.0,212.0,5.25,14.0,222.5,207.3,167.69
2016,3,27,9,30,11.0,212.0,5.4,14.0,219.0,198.13,159.49
2016,3,27,9,45,15.0,232.5,5.55,14.0,242.5,219.47,176.68
2016,3,27,10,0,19.0,253.0,5.7,14.0,266.0,240.36,193.37
2016,3,27,10,15,18.0,258.5,5.8,14.0,271.5,242.15,194.38
2016,3,27,10,30,17.0,264.0,5.9,14.0,277.0,244.01,195.53
2016,3,27,10,45,15.0,260.5,6.0,14.5,272.5,236.94,189.14
2016,3,27,11,0,13.0,257.0,6.1,15.0,268.0,230.23,183.12
2016,3,27,11,15,17.0,278.0,6.1,15.0,292.0,249.86,198.75
2016,3,27,11,30,21.0,299.0,6.1,15.0,316.0,268.7,213.64
2016,3,27,11,45,76.0,354.0,6.15,15.0,417.0,358.23,285.49
2016,3,27,12,0,131.0,409.0,6.2,15.0,518.0,437.41,347.59
2016,3,27,12,15,95.5,393.0,6.2,15.0,473.0,385.29,305.77
2016,3,27,12,30,60.0,377.0,6.2,15.0,428.0,342.16,271.28
2016,3,27,12,45,122.0,389.5,6.25,15.0,490.0,374.13,296.38
2016,3,27,13,0,184.0,402.0,6.3,15.0,552.0,397.09,313.29
2016,3,27,13,15,356.0,342.0,6.4,15.0,624.0,402.96,314.74
2016,3,27,13,30,528.0,282.0,6.5,15.0,696.0,390.02,298.41
2016,3,27,13,45,425.0,309.5,6.6,15.0,636.0,339.69,257.35
2016,3,27,14,0,322.0,337.0,6.7,15.0,576.0,305.93,231.34
2016,3,27,14,15,359.0,311.5,6.8,14.5,568.0,270.12,200.18
2016,3,27,14,30,396.0,286.0,6.9,14.0,560.0,230.8,168.2
2016,3,27,14,45,501.0,232.5,7.0,14.0,560.0,165.93,119.18
2016,3,27,15,0,606.0,179.0,7.1,14.0,560.0,112.2,92.49
2016,3,27,15,15,548.5,183.5,7.15,14.0,510.5,117.35,97.25
2016,3,27,15,30,491.0,188.0,7.2,14.0,461.0,121.18,100.87
2016,3,27,15,45,423.0,183.5,7.25,14.0,404.0,119.59,99.79
2016,3,27,16,0,355.0,179.0,7.3,14.0,347.0,123.38,103.44
2016,3,27,16,15,296.0,165.0,7.25,13.5,294.5,114.71,96.32
2016,3,27,16,30,237.0,151.0,7.2,13.0,242.0,105.82,88.91
2016,3,27,16,45,201.0,134.5,7.15,13.0,204.0,95.38,79.81
2016,3,27,17,0,165.0,118.0,7.1,13.0,166.0,86.66,72.07
2016,3,27,17,15,139.0,95.5,7.1,12.5,130.0,71.2,58.2
2016,3,27,17,30,113.0,73.0,7.1,12.0,94.0,55.36,43.7
2016,3,27,17,45,71.0,51.5,7.1,12.0,63.0,39.72,29.09
2016,3,27,18,0,29.0,30.0,7.1,12.0,32.0,24.09,13.24
2016,3,27,18,15,14.5,15.0,7.15,12.0,16.0,12.8,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,53.5,15.5,8.5,10.0,20.5,72.03,0.0
2016,3,28,6,30,107.0,31.0,8.6,10.0,41.0,149.81,115.46
2016,3,28,6,45,159.0,51.0,8.7,10.5,76.0,220.66,185.34
2016,3,28,7,0,211.0,71.0,8.8,11.0,111.0,292.03,250.21
2016,3,28,7,15,241.0,90.5,8.75,11.0,150.0,344.73,297.5
2016,3,28,7,30,271.0,110.0,8.7,11.0,189.0,397.45,343.31
2016,3,28,7,45,297.0,126.5,8.7,11.0,229.0,442.0,380.98
2016,3,28,8,0,323.0,143.0,8.7,11.0,269.0,486.18,417.38
2016,3,28,8,15,294.0,170.0,8.6,11.0,296.5,492.01,419.54
2016,3,28,8,30,265.0,197.0,8.5,11.0,324.0,494.87,419.15
2016,3,28,8,45,197.5,224.5,8.4,11.5,324.5,438.91,368.96
2016,3,28,9,0,130.0,252.0,8.3,12.0,325.0,401.29,333.77
2016,3,28,9,15,155.0,273.0,8.25,12.0,366.5,441.77,366.39
2016,3,28,9,30,180.0,294.0,8.2,12.0,408.0,480.71,397.29
2016,3,28,9,45,178.0,313.0,8.15,12.0,431.5,490.65,403.85
2016,3,28,10,0,176.0,332.0,8.1,12.0,455.0,499.32,409.47
2016,3,28,10,15,118.0,333.5,8.05,12.0,418.0,438.75,358.3
2016,3,28,10,30,60.0,335.0,8.0,12.0,381.0,364.78,296.45
2016,3,28,10,45,301.0,307.5,7.95,12.5,544.5,561.3,458.88
2016,3,28,11,0,542.0,280.0,7.9,13.0,708.0,726.6,590.17
2016,3,28,11,15,339.0,342.0,7.9,13.0,611.5,588.76,476.98
2016,3,28,11,30,136.0,404.0,7.9,13.0,515.0,464.42,373.83
2016,3,28,11,45,208.5,401.5,7.9,13.0,573.5,499.22,402.34
2016,3,28,12,0,281.0,399.0,7.9,13.0,632.0,532.64,428.7
2016,3,28,12,15,423.0,347.5,7.85,13.0,698.5,558.07,449.16
2016,3,28,12,30,565.0,296.0,7.8,13.0,765.0,568.03,455.99
2016,3,28,12,45,558.0,294.5,7.75,13.0,753.5,526.07,420.08
2016,3,28,13,0,551.0,293.0,7.7,13.0,742.0,483.86,383.51
2016,3,28,13,15,730.5,208.5,7.65,13.0,791.5,456.89,356.34
2016,3,28,13,30,910.0,124.0,7.6,13.0,841.0,419.18,316.99
2016,3,28,13,45,678.0,210.0,7.6,13.0,735.5,347.02,258.33
2016,3,28,14,0,446.0,296.0,7.6,13.0,630.0,303.55,226.83
2016,3,28,14,15,661.5,206.0,7.5,13.0,678.5,249.96,171.96
2016,3,28,14,30,877.0,116.0,7.4,13.0,727.0,178.93,105.86
2016,3,28,14,45,862.0,114.0,7.35,13.0,687.5,120.9,72.18
2016,3,28,15,0,847.0,112.0,7.3,13.0,648.0,81.84,66.38
2016,3,28,15,15,828.0,109.0,7.2,13.0,603.0,81.07,65.89
2016,3,28,15,30,809.0,106.0,7.1,13.0,558.0,80.28,65.4
2016,3,28,15,45,643.0,130.5,7.0,13.0,470.0,88.87,73.17
2016,3,28,16,0,477.0,155.0,6.9,13.0,382.0,104.43,87.14
2016,3,28,16,15,391.5,149.5,6.7,12.5,322.0,101.57,85.04
2016,3,28,16,30,306.0,144.0,6.5,12.0,262.0,102.32,86.11
2016,3,28,16,45,450.5,109.5,6.35,12.0,254.5,78.67,65.17
2016,3,28,17,0,595.0,75.0,6.2,12.0,247.0,57.99,46.66
2016,3,28,17,15,522.5,66.5,6.05,11.5,195.0,52.31,41.52
2016,3,28,17,30,450.0,58.0,5.9,11.0,143.0,46.57,36.08
2016,3,28,17,45,335.5,45.0,5.75,11.0,97.0,36.6,26.55
2016,3,28,18,0,221.0,32.0,5.6,11.0,51.0,24.81,14.24
2016,3,28,18,15,110.5,16.0,5.5,11.0,25.5,13.66,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,133.0,16.5,2.3,10.0,29.0,146.73,0.0
2016,3,29,6,30,266.0,33.0,2.3,10.0,58.0,298.04,235.66
2016,3,29,6,45,386.0,43.5,2.35,10.5,106.0,415.71,345.14
2016,3,29,7,0,506.0,54.0,2.4,11.0,154.0,539.87,448.96
2016,3,29,7,15,573.5,61.5,2.55,11.0,207.0,619.48,514.36
2016,3,29,7,30,641.0,69.0,2.7,11.0,260.0,700.03,577.7
2016,3,29,7,45,695.0,72.5,2.9,11.5,315.5,763.01,624.4
2016,3,29,8,0,749.0,76.0,3.1,12.0,371.0,819.48,664.71
2016,3,29,8,15,779.5,80.0,3.1,12.0,423.5,859.33,691.71
2016,3,29,8,30,810.0,84.0,3.1,12.0,476.0,896.45,716.26
2016,3,29,8,45,836.5,85.5,3.1,12.5,526.0,923.54,731.9
2016,3,29,9,0,863.0,87.0,3.1,13.0,576.0,947.26,745.03
2016,3,29,9,15,879.0,90.0,2.85,13.0,620.5,948.92,741.93
2016,3,29,9,30,895.0,93.0,2.6,13.0,665.0,957.36,743.72
2016,3,29,9,45,909.0,94.0,2.4,13.5,704.0,957.78,738.94
2016,3,29,10,0,923.0,95.0,2.2,14.0,743.0,954.34,731.65
2016,3,29,10,15,931.5,96.5,2.0,14.0,775.0,942.58,720.16
2016,3,29,10,30,940.0,98.0,1.8,14.0,807.0,926.99,706.23
2016,3,29,10,45,946.5,99.0,1.65,14.0,831.5,905.38,688.98
2016,3,29,11,0,953.0,100.0,1.5,14.0,856.0,880.11,669.43
2016,3,29,11,15,956.5,100.5,1.6,14.0,872.5,848.44,648.73
2016,3,29,11,30,960.0,101.0,1.7,14.0,889.0,813.5,625.6
2016,3,29,11,45,961.5,102.0,1.8,14.5,897.0,774.49,597.33
2016,3,29,12,0,963.0,103.0,1.9,15.0,905.0,732.62,565.25
2016,3,29,12,15,962.5,103.0,2.1,15.0,904.5,686.02,530.55
2016,3,29,12,30,962.0,103.0,2.3,15.0,904.0,637.17,492.8
2016,3,29,12,45,959.5,103.0,2.55,15.0,895.0,585.24,451.43
2016,3,29,13,0,957.0,103.0,2.8,15.0,886.0,531.7,407.09
2016,3,29,13,15,952.5,102.0,2.95,15.0,869.0,475.17,358.59
2016,3,29,13,30,948.0,101.0,3.1,15.0,852.0,417.72,307.89
2016,3,29,13,45,940.0,100.5,3.3,15.0,826.5,358.87,255.16
2016,3,29,14,0,932.0,100.0,3.5,15.0,801.0,299.94,202.22
2016,3,29,14,15,923.0,98.5,3.6,14.5,768.5,240.28,150.8
2016,3,29,14,30,914.0,97.0,3.7,14.0,736.0,181.14,105.02
2016,3,29,14,45,899.0,96.0,3.8,14.0,696.5,122.66,71.51
2016,3,29,15,0,884.0,95.0,3.9,14.0,657.0,81.39,65.65
2016,3,29,15,15,867.0,92.5,3.95,14.0,612.5,70.54,56.39
2016,3,29,15,30,850.0,90.0,4.0,14.0,568.0,69.7,55.84
2016,3,29,15,45,825.0,87.5,4.05,14.0,518.5,68.71,55.15
2016,3,29,16,0,800.0,85.0,4.1,14.0,469.0,67.72,54.47
2016,3,29,16,15,768.5,81.0,4.1,13.5,416.5,65.52,52.81
2016,3,29,16,30,737.0,77.0,4.1,13.0,364.0,63.28,51.08
2016,3,29,16,45,691.5,71.5,4.1,13.0,309.5,54.7,43.53
2016,3,29,17,0,646.0,66.0,4.1,13.0,255.0,51.31,40.52
2016,3,29,17,15,578.5,58.5,3.9,12.5,202.5,46.13,35.86
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,40.9,30.94
2016,3,29,17,45,400.0,40.5,3.55,12.0,102.5,32.85,23.23
2016,3,29,18,0,289.0,30.0,3.4,12.0,55.0,24.7,14.4
2016,3,29,18,15,144.5,15.0,3.35,11.5,27.5,12.25,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,5.0,16.5,2.65,10.0,17.0,20.22,0.0
2016,3,30,6,30,10.0,33.0,2.7,10.0,34.0,46.78,32.78
2016,3,30,6,45,31.0,54.5,2.8,10.5,60.5,90.87,72.65
2016,3,30,7,0,52.0,76.0,2.9,11.0,87.0,133.28,110.48
2016,3,30,7,15,65.5,99.0,2.8,11.0,116.5,171.16,143.72
2016,3,30,7,30,79.0,122.0,2.7,11.0,146.0,208.32,175.61
2016,3,30,7,45,92.5,143.5,2.65,11.5,176.5,242.8,204.15
2016,3,30,8,0,106.0,165.0,2.6,12.0,207.0,295.78,246.94
2016,3,30,8,15,94.0,186.0,2.6,12.0,227.5,286.19,237.74
2016,3,30,8,30,82.0,207.0,2.6,12.0,248.0,294.49,243.13
2016,3,30,8,45,130.5,231.5,2.65,12.0,303.5,383.78,315.38
2016,3,30,9,0,179.0,256.0,2.7,12.0,359.0,452.2,369.25
2016,3,30,9,15,169.0,277.5,2.8,12.0,380.5,460.01,373.52
2016,3,30,9,30,159.0,299.0,2.9,12.0,402.0,466.6,377.21
2016,3,30,9,45,242.5,305.5,3.0,12.5,472.5,561.18,450.37
2016,3,30,10,0,326.0,312.0,3.1,13.0,543.0,632.75,504.07
2016,3,30,10,15,416.5,293.0,3.15,13.0,601.0,695.96,551.64
2016,3,30,10,30,507.0,274.0,3.2,13.0,659.0,738.81,583.8
2016,3,30,10,45,326.0,333.0,3.3,13.0,584.0,608.15,481.87
2016,3,30,11,0,145.0,392.0,3.4,13.0,509.0,486.69,385.44
2016,3,30,11,15,210.5,394.0,3.4,13.0,566.5,526.64,417.27
2016,3,30,11,30,276.0,396.0,3.4,13.0,624.0,570.16,450.25
2016,3,30,11,45,244.0,406.0,3.45,13.5,608.5,528.43,416.49
2016,3,30,12,0,212.0,416.0,3.5,14.0,593.0,496.89,390.78
2016,3,30,12,15,344.5,372.0,3.5,14.0,660.0,527.76,415.11
2016,3,30,12,30,477.0,328.0,3.5,14.0,727.0,544.41,426.97
2016,3,30,12,45,463.5,329.5,3.5,14.0,714.5,504.88,394.62
2016,3,30,13,0,450.0,331.0,3.5,14.0,702.0,465.83,362.43
2016,3,30,13,15,677.5,224.5,3.55,14.0,770.0,448.92,344.31
2016,3,30,13,30,905.0,118.0,3.6,14.0,838.0,416.08,309.54
2016,3,30,13,45,899.5,116.0,3.65,14.0,813.5,359.04,257.88
2016,3,30,14,0,894.0,114.0,3.7,14.0,789.0,301.73,206.06
2016,3,30,14,15,884.5,112.5,3.75,14.0,757.0,243.94,155.76
2016,3,30,14,30,875.0,111.0,3.8,14.0,725.0,186.76,111.06
2016,3,30,14,45,862.5,108.5,3.9,14.0,687.0,120.27,69.86
2016,3,30,15,0,850.0,106.0,4.0,14.0,649.0,77.69,62.42
2016,3,30,15,15,833.0,103.0,4.1,13.5,605.0,76.83,62.0
2016,3,30,15,30,816.0,100.0,4.2,13.0,561.0,75.94,61.53
2016,3,30,15,45,792.5,96.0,4.3,13.0,512.0,74.19,60.19
2016,3,30,16,0,769.0,92.0,4.4,13.0,463.0,72.38,58.79
2016,3,30,16,15,737.0,87.5,4.45,12.5,411.0,64.09,51.73
2016,3,30,16,30,705.0,83.0,4.5,12.0,359.0,61.89,50.03
2016,3,30,16,45,660.0,77.0,4.6,12.0,306.0,58.39,47.01
2016,3,30,17,0,615.0,71.0,4.7,12.0,253.0,54.83,43.84
2016,3,30,17,15,547.0,63.0,4.6,11.5,201.0,49.43,38.97
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,43.97,33.83
2016,3,30,17,45,370.0,43.5,4.4,11.0,102.5,35.22,25.46
2016,3,30,18,0,261.0,32.0,4.3,11.0,56.0,26.33,16.05
2016,3,30,18,15,130.5,16.0,4.2,11.0,28.0,12.5,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.65,11.0,8.0,6.57,0.0
2016,3,31,6,30,0.0,16.0,2.7,11.0,16.0,13.17,5.15
2016,3,31,6,45,0.0,28.0,2.75,11.0,28.0,23.1,14.07
2016,3,31,7,0,0.0,40.0,2.8,11.0,40.0,33.06,22.93
2016,3,31,7,15,0.0,53.5,2.75,11.0,53.5,44.29,32.82
2016,3,31,7,30,0.0,67.0,2.7,11.0,67.0,56.22,43.18
2016,3,31,7,45,0.0,80.5,2.65,11.5,80.5,68.45,53.54
2016,3,31,8,0,0.0,94.0,2.6,12.0,94.0,80.59,63.64
2016,3,31,8,15,2.0,128.0,2.55,12.0,129.0,115.37,92.94
2016,3,31,8,30,4.0,162.0,2.5,12.0,164.0,150.23,121.81
2016,3,31,8,45,12.5,187.5,2.5,12.5,194.5,182.02,147.75
2016,3,31,9,0,21.0,213.0,2.5,13.0,225.0,213.43,172.93
2016,3,31,9,15,37.5,245.0,2.55,13.0,269.0,277.91,224.91
2016,3,31,9,30,54.0,277.0,2.6,13.0,313.0,323.48,260.86
2016,3,31,9,45,474.5,190.5,2.7,13.5,526.5,671.57,539.03
2016,3,31,10,0,895.0,104.0,2.8,14.0,740.0,942.31,731.53
2016,3,31,10,15,904.0,105.5,2.85,14.0,771.5,931.2,720.35
2016,3,31,10,30,913.0,107.0,2.9,14.0,803.0,916.34,709.42
2016,3,31,10,45,920.0,107.5,3.0,14.0,827.0,895.03,694.49
2016,3,31,11,0,927.0,108.0,3.1,14.0,851.0,870.16,677.1
2016,3,31,11,15,931.0,109.0,3.15,14.0,867.5,839.92,655.58
2016,3,31,11,30,935.0,110.0,3.2,14.0,884.0,806.43,631.72
2016,3,31,11,45,938.0,109.5,3.3,14.0,892.0,767.81,603.28
2016,3,31,12,0,941.0,109.0,3.4,14.0,900.0,726.38,571.24
2016,3,31,12,15,941.0,109.0,3.55,14.0,899.5,680.87,535.49
2016,3,31,12,30,941.0,109.0,3.7,14.0,899.0,633.14,497.01
2016,3,31,12,45,944.0,105.5,3.85,14.5,892.0,582.19,454.04
2016,3,31,13,0,947.0,102.0,4.0,15.0,885.0,529.25,408.28
2016,3,31,13,15,943.5,101.5,4.15,15.0,868.0,474.07,360.22
2016,3,31,13,30,940.0,101.0,4.3,15.0,851.0,417.86,310.07
2016,3,31,13,45,933.5,100.0,4.45,15.0,826.0,359.59,257.33
2016,3,31,14,0,927.0,99.0,4.6,15.0,801.0,301.08,204.3
2016,3,31,14,15,918.5,97.5,4.65,14.5,769.5,241.87,152.75
2016,3,31,14,30,910.0,96.0,4.7,14.0,738.0,183.13,106.62
2016,3,31,14,45,898.0,94.0,4.8,14.0,699.5,124.52,71.81
2016,3,31,15,0,886.0,92.0,4.9,14.0,661.0,79.54,64.03
2016,3,31,15,15,870.0,89.5,4.95,14.0,617.0,78.03,62.92
2016,3,31,15,30,854.0,87.0,5.0,14.0,573.0,67.56,53.93
2016,3,31,15,45,427.0,103.5,5.05,14.0,346.5,66.93,53.57
2016,3,31,16,0,0.0,120.0,5.1,14.0,120.0,96.81,80.03
2016,3,31,16,15,35.0,140.0,5.05,13.5,154.0,106.34,88.81
2016,3,31,16,30,70.0,160.0,5.0,13.0,188.0,117.33,98.94
2016,3,31,16,45,62.5,138.0,5.0,13.0,160.5,102.4,85.95
2016,3,31,17,0,55.0,116.0,5.0,13.0,133.0,87.15,72.48
2016,3,31,17,15,295.5,83.5,4.85,12.5,145.0,61.15,49.29
2016,3,31,17,30,536.0,51.0,4.7,12.0,157.0,40.89,30.96
2016,3,31,17,45,427.5,41.0,4.55,12.0,109.5,33.23,23.64
2016,3,31,18,0,319.0,31.0,4.4,12.0,62.0,25.51,15.51
2016,3,31,18,15,159.5,15.5,4.25,11.5,31.0,12.6,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.5,3.45,11.0,11.5,9.46,0.0
2016,4,1,6,30,0.0,23.0,3.5,11.0,23.0,18.97,10.02
2016,4,1,6,45,0.0,38.5,3.55,11.5,38.5,31.87,21.52
2016,4,1,7,0,0.0,54.0,3.6,12.0,54.0,46.71,34.56
2016,4,1,7,15,0.0,71.5,3.55,12.0,71.5,63.45,49.16
2016,4,1,7,30,0.0,89.0,3.5,12.0,89.0,79.81,63.23
2016,4,1,7,45,0.0,106.5,3.45,12.0,106.5,95.89,76.85
2016,4,1,8,0,0.0,124.0,3.4,12.0,124.0,111.76,90.08
2016,4,1,8,15,0.0,121.5,3.35,12.0,121.5,106.58,85.4
2016,4,1,8,30,0.0,119.0,3.3,12.0,119.0,102.56,81.74
2016,4,1,8,45,0.0,140.5,3.3,12.5,140.5,122.26,97.8
2016,4,1,9,0,0.0,162.0,3.3,13.0,162.0,141.79,113.48
2016,4,1,9,15,6.0,191.0,3.25,13.0,195.0,174.14,139.99
2016,4,1,9,30,12.0,220.0,3.2,13.0,228.0,206.1,165.84
2016,4,1,9,45,28.5,261.5,3.15,13.0,281.5,276.96,222.95
2016,4,1,10,0,45.0,303.0,3.1,13.0,335.0,330.64,265.24
2016,4,1,10,15,58.0,327.0,3.05,13.0,371.0,361.01,288.65
2016,4,1,10,30,71.0,351.0,3.0,13.0,407.0,389.78,310.64
2016,4,1,10,45,104.0,373.5,2.95,13.5,457.0,432.18,342.88
2016,4,1,11,0,137.0,396.0,2.9,14.0,507.0,483.99,381.42
2016,4,1,11,15,212.5,396.5,2.85,14.0,572.0,530.83,417.47
2016,4,1,11,30,288.0,397.0,2.8,14.0,637.0,580.51,454.64
2016,4,1,11,45,614.0,253.0,2.75,14.0,770.0,674.44,528.64
2016,4,1,12,0,940.0,109.0,2.7,14.0,903.0,727.17,569.17
2016,4,1,12,15,940.0,109.0,2.7,14.0,902.5,681.69,532.59
2016,4,1,12,30,940.0,109.0,2.7,14.0,902.0,634.0,494.2
2016,4,1,12,45,939.5,107.5,2.75,14.0,893.5,582.86,452.32
2016,4,1,13,0,939.0,106.0,2.8,14.0,885.0,530.02,407.82
2016,4,1,13,15,935.5,105.0,2.9,14.0,868.0,474.82,360.21
2016,4,1,13,30,932.0,104.0,3.0,14.0,851.0,418.63,310.42
2016,4,1,13,45,927.0,102.5,3.1,14.5,827.0,360.86,257.89
2016,4,1,14,0,922.0,101.0,3.2,15.0,803.0,302.73,205.05
2016,4,1,14,15,913.5,99.5,3.3,14.5,771.0,243.79,154.06
2016,4,1,14,30,905.0,98.0,3.4,14.0,739.0,185.33,108.21
2016,4,1,14,45,893.0,96.0,3.5,14.0,700.5,127.01,73.28
2016,4,1,15,0,881.0,94.0,3.6,14.0,662.0,80.62,64.93
2016,4,1,15,15,865.5,91.0,3.7,14.0,618.0,78.86,63.61
2016,4,1,15,30,850.0,88.0,3.8,14.0,574.0,68.08,54.38
2016,4,1,15,45,828.0,85.5,3.9,14.0,525.0,67.1,53.7
2016,4,1,16,0,806.0,83.0,4.0,14.0,476.0,66.11,53.01
2016,4,1,16,15,777.0,79.0,4.0,13.5,424.0,63.88,51.32
2016,4,1,16,30,748.0,75.0,4.0,13.0,372.0,61.6,49.56
2016,4,1,16,45,704.5,70.0,4.05,13.0,318.5,58.33,46.76
2016,4,1,17,0,661.0,65.0,4.1,13.0,265.0,50.47,39.77
2016,4,1,17,15,598.5,58.0,3.95,12.5,212.0,45.67,35.47
2016,4,1,17,30,536.0,51.0,3.8,12.0,159.0,40.81,30.93
2016,4,1,17,45,431.5,41.0,3.7,12.0,111.0,33.18,23.64
2016,4,1,18,0,327.0,31.0,3.6,12.0,63.0,25.45,15.65
2016,4,1,18,15,163.5,15.5,3.5,11.5,31.5,12.55,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,141.5,20.0,1.4,10.0,36.5,167.3,93.1
2016,4,2,6,30,283.0,40.0,1.3,10.0,73.0,321.18,261.85
2016,4,2,6,45,361.5,54.5,1.25,10.5,119.0,409.96,340.24
2016,4,2,7,0,440.0,69.0,1.2,11.0,165.0,506.66,419.34
2016,4,2,7,15,318.5,99.5,1.1,11.0,178.5,445.31,370.21
2016,4,2,7,30,197.0,130.0,1.0,11.0,192.0,360.33,299.99
2016,4,2,7,45,221.0,147.0,0.9,11.5,229.0,401.78,332.57
2016,4,2,8,0,245.0,164.0,0.8,12.0,266.0,443.13,362.81
2016,4,2,8,15,327.5,172.5,0.75,12.0,326.5,528.29,427.8
2016,4,2,8,30,410.0,181.0,0.7,12.0,387.0,636.09,505.73
2016,4,2,8,45,482.0,178.5,0.7,12.5,443.5,698.92,548.42
2016,4,2,9,0,554.0,176.0,0.7,13.0,500.0,759.91,588.98
2016,4,2,9,15,426.5,232.0,0.75,13.0,492.5,693.8,537.26
2016,4,2,9,30,299.0,288.0,0.8,13.0,485.0,606.11,471.29
2016,4,2,9,45,553.0,218.5,0.9,13.5,607.5,777.08,598.22
2016,4,2,10,0,807.0,149.0,1.0,14.0,730.0,923.47,695.83
2016,4,2,10,15,817.0,151.0,1.15,14.0,760.5,914.04,688.84
2016,4,2,10,30,827.0,153.0,1.3,14.0,791.0,900.89,681.5
2016,4,2,10,45,839.5,152.0,1.45,14.5,815.5,883.23,669.78
2016,4,2,11,0,852.0,151.0,1.6,15.0,840.0,861.85,655.43
2016,4,2,11,15,856.5,151.5,1.75,15.0,855.5,831.92,636.26
2016,4,2,11,30,861.0,152.0,1.9,15.0,871.0,798.88,613.91
2016,4,2,11,45,868.0,149.0,2.05,15.0,880.0,761.51,587.38
2016,4,2,12,0,875.0,146.0,2.2,15.0,889.0,721.25,557.95
2016,4,2,12,15,875.0,146.0,2.35,15.0,888.0,676.48,524.16
2016,4,2,12,30,875.0,146.0,2.5,15.0,887.0,629.65,487.74
2016,4,2,12,45,880.0,141.0,2.65,15.5,880.0,578.68,446.21
2016,4,2,13,0,885.0,136.0,2.8,16.0,873.0,528.3,403.73
2016,4,2,13,15,880.0,135.0,2.9,16.0,856.0,474.74,358.12
2016,4,2,13,30,875.0,134.0,3.0,16.0,839.0,417.11,308.13
2016,4,2,13,45,719.5,195.5,3.15,16.0,763.5,354.35,257.24
2016,4,2,14,0,564.0,257.0,3.3,16.0,688.0,311.01,223.75
2016,4,2,14,15,593.5,232.5,3.3,15.5,670.0,260.01,179.88
2016,4,2,14,30,623.0,208.0,3.3,15.0,652.0,206.48,136.66
2016,4,2,14,45,634.5,189.5,3.35,15.0,621.0,152.83,101.22
