Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,646.0,171.0,3.4,15.0,590.0,105.98,86.47
2016,4,2,15,15,433.5,212.5,3.4,15.0,485.5,131.15,108.39
2016,4,2,15,30,221.0,254.0,3.4,15.0,381.0,170.19,142.06
2016,4,2,15,45,179.5,233.5,3.4,15.0,331.0,158.19,132.16
2016,4,2,16,0,138.0,213.0,3.4,15.0,281.0,145.84,121.98
2016,4,2,16,15,125.5,193.0,3.4,14.5,249.5,133.8,112.2
2016,4,2,16,30,113.0,173.0,3.4,14.0,218.0,121.36,101.91
2016,4,2,16,45,101.5,149.0,3.4,14.0,185.5,106.29,88.94
2016,4,2,17,0,90.0,125.0,3.4,14.0,153.0,90.74,75.33
2016,4,2,17,15,75.0,101.5,3.3,13.5,122.0,76.62,62.85
2016,4,2,17,30,60.0,78.0,3.2,13.0,91.0,59.88,47.74
2016,4,2,17,45,36.5,56.0,3.15,13.0,63.0,43.73,32.83
2016,4,2,18,0,13.0,34.0,3.1,13.0,35.0,27.3,17.28
2016,4,2,18,15,6.5,17.0,3.0,12.5,17.5,14.07,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,146.5,21.0,2.1,9.0,38.5,175.06,111.02
2016,4,3,6,30,293.0,42.0,2.1,9.0,77.0,332.45,274.49
2016,4,3,6,45,387.0,54.0,2.15,9.5,125.0,434.25,364.1
2016,4,3,7,0,481.0,66.0,2.2,10.0,173.0,540.13,451.9
2016,4,3,7,15,240.5,84.5,2.15,10.0,138.0,334.33,284.53
2016,4,3,7,30,0.0,103.0,2.1,10.0,103.0,95.27,76.6
2016,4,3,7,45,2.0,122.0,2.1,10.5,122.5,114.53,93.17
2016,4,3,8,0,4.0,141.0,2.1,11.0,142.0,133.61,108.9
2016,4,3,8,15,24.0,172.5,2.1,11.0,184.0,183.51,151.11
2016,4,3,8,30,44.0,204.0,2.1,11.0,226.0,252.53,207.97
2016,4,3,8,45,136.0,232.5,2.15,11.5,311.0,389.27,319.54
2016,4,3,9,0,228.0,261.0,2.2,12.0,396.0,504.73,409.69
2016,4,3,9,15,532.5,190.0,2.25,12.0,534.0,749.15,598.93
2016,4,3,9,30,837.0,119.0,2.3,12.0,672.0,952.18,740.95
2016,4,3,9,45,849.0,122.0,2.35,12.5,710.0,952.67,736.64
2016,4,3,10,0,861.0,125.0,2.4,13.0,748.0,949.31,732.07
2016,4,3,10,15,870.5,127.0,2.45,13.0,779.0,938.72,724.07
2016,4,3,10,30,880.0,129.0,2.5,13.0,810.0,924.32,713.64
2016,4,3,10,45,885.0,131.0,2.55,13.5,833.5,892.89,690.19
2016,4,3,11,0,890.0,133.0,2.6,14.0,857.0,868.09,671.61
2016,4,3,11,15,712.5,221.5,2.65,14.0,808.0,789.5,613.43
2016,4,3,11,30,535.0,310.0,2.7,14.0,759.0,697.9,543.32
2016,4,3,11,45,531.0,315.0,2.75,14.0,764.0,668.63,521.46
2016,4,3,12,0,527.0,320.0,2.8,14.0,769.0,637.84,497.67
2016,4,3,12,15,712.0,230.5,2.9,14.0,836.0,647.55,506.0
2016,4,3,12,30,897.0,141.0,3.0,14.0,903.0,637.17,497.46
2016,4,3,12,45,890.0,143.0,3.15,14.5,893.0,586.64,455.35
2016,4,3,13,0,883.0,145.0,3.3,15.0,883.0,534.91,411.42
2016,4,3,13,15,878.5,144.0,3.4,15.0,866.0,480.14,364.57
2016,4,3,13,30,874.0,143.0,3.5,15.0,849.0,424.69,315.89
2016,4,3,13,45,864.5,142.5,3.65,15.0,824.0,367.6,265.13
2016,4,3,14,0,855.0,142.0,3.8,15.0,799.0,310.84,214.44
2016,4,3,14,15,845.0,140.0,3.9,14.5,767.0,253.52,165.02
2016,4,3,14,30,835.0,138.0,4.0,14.0,735.0,197.09,120.52
2016,4,3,14,45,827.0,132.0,4.1,14.0,697.0,139.23,84.17
2016,4,3,15,0,819.0,126.0,4.2,14.0,659.0,89.69,72.77
2016,4,3,15,15,801.0,122.5,4.25,14.0,615.0,89.0,72.4
2016,4,3,15,30,783.0,119.0,4.3,14.0,571.0,80.3,65.03
2016,4,3,15,45,768.0,111.5,4.35,14.0,523.5,77.09,62.43
2016,4,3,16,0,753.0,104.0,4.4,14.0,476.0,73.65,59.62
2016,4,3,16,15,641.0,108.0,4.35,13.5,401.0,76.81,62.73
2016,4,3,16,30,529.0,112.0,4.3,13.0,326.0,80.77,66.57
2016,4,3,16,45,568.5,95.5,4.3,13.0,296.0,71.06,58.09
2016,4,3,17,0,608.0,79.0,4.3,13.0,266.0,60.63,48.85
2016,4,3,17,15,543.0,70.0,4.15,12.5,213.5,54.69,43.56
2016,4,3,17,30,478.0,61.0,4.0,12.0,161.0,48.62,37.94
2016,4,3,17,45,375.5,49.0,3.85,12.0,113.5,39.64,29.41
2016,4,3,18,0,273.0,37.0,3.7,12.0,66.0,28.67,18.66
2016,4,3,18,15,136.5,18.5,3.6,11.5,33.0,14.42,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,5.4,12.0,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,5.5,12.0,9.0,7.68,0.0
2016,4,4,6,15,83.0,27.5,5.6,12.0,37.5,125.3,83.44
2016,4,4,6,30,166.0,46.0,5.7,12.0,66.0,219.73,181.21
2016,4,4,6,45,224.5,64.5,5.8,12.5,106.5,294.21,248.9
2016,4,4,7,0,283.0,83.0,5.9,13.0,147.0,390.08,331.62
2016,4,4,7,15,320.0,101.0,5.85,13.0,191.5,449.62,382.39
2016,4,4,7,30,357.0,119.0,5.8,13.0,236.0,509.38,431.62
2016,4,4,7,45,404.0,127.0,5.75,13.5,281.0,565.47,476.0
2016,4,4,8,0,451.0,135.0,5.7,14.0,326.0,621.52,518.97
2016,4,4,8,15,621.0,118.5,5.8,14.0,416.5,774.12,637.04
2016,4,4,8,30,791.0,102.0,5.9,14.0,507.0,911.42,739.0
2016,4,4,8,45,815.0,105.0,6.0,14.0,556.5,937.9,756.34
2016,4,4,9,0,839.0,108.0,6.1,14.0,606.0,960.91,771.66
2016,4,4,9,15,855.5,111.0,6.1,14.0,650.0,973.03,778.45
2016,4,4,9,30,872.0,114.0,6.1,14.0,694.0,981.33,782.62
2016,4,4,9,45,884.0,116.5,6.15,14.5,732.5,980.88,779.39
2016,4,4,10,0,896.0,119.0,6.2,15.0,771.0,965.75,765.69
2016,4,4,10,15,905.0,120.5,6.05,15.0,802.5,954.07,755.12
2016,4,4,10,30,914.0,122.0,5.9,15.0,834.0,938.63,741.98
2016,4,4,10,45,919.5,124.0,5.8,15.0,857.5,916.93,724.78
2016,4,4,11,0,925.0,126.0,5.7,15.0,881.0,891.68,705.17
2016,4,4,11,15,928.5,127.0,5.65,15.0,897.0,860.47,681.58
2016,4,4,11,30,932.0,128.0,5.6,15.0,913.0,826.09,655.74
2016,4,4,11,45,932.5,129.0,5.6,15.0,920.0,786.53,625.01
2016,4,4,12,0,933.0,130.0,5.6,15.0,927.0,744.35,591.17
2016,4,4,12,15,932.5,130.0,5.5,15.0,926.0,698.3,553.4
2016,4,4,12,30,932.0,130.0,5.4,15.0,925.0,650.14,513.26
2016,4,4,12,45,932.0,128.0,5.35,15.0,916.5,598.83,469.96
2016,4,4,13,0,932.0,126.0,5.3,15.0,908.0,545.85,424.23
2016,4,4,13,15,927.5,125.0,5.3,15.0,890.5,490.21,375.34
2016,4,4,13,30,923.0,124.0,5.3,15.0,873.0,433.74,324.62
2016,4,4,13,45,914.5,123.5,5.35,15.0,847.0,375.75,271.99
2016,4,4,14,0,906.0,123.0,5.4,15.0,821.0,317.78,219.32
2016,4,4,14,15,896.0,121.0,5.75,15.0,788.0,258.83,167.61
2016,4,4,14,30,886.0,119.0,6.1,15.0,755.0,192.36,114.3
2016,4,4,14,45,869.0,118.0,6.5,15.0,714.5,134.37,78.18
2016,4,4,15,0,852.0,117.0,6.9,15.0,674.0,84.22,67.81
2016,4,4,15,15,833.5,113.5,7.05,14.5,628.5,83.29,67.33
2016,4,4,15,30,815.0,110.0,7.2,14.0,583.0,82.31,66.81
2016,4,4,15,45,786.5,107.5,7.4,14.0,532.5,81.85,66.62
2016,4,4,16,0,758.0,105.0,7.6,14.0,482.0,74.28,60.18
2016,4,4,16,15,725.0,100.0,7.4,14.0,429.5,72.14,58.49
2016,4,4,16,30,692.0,95.0,7.2,14.0,377.0,69.93,56.72
2016,4,4,16,45,642.5,89.5,7.0,14.0,322.5,67.13,54.38
2016,4,4,17,0,593.0,84.0,6.8,14.0,268.0,64.32,51.95
2016,4,4,17,15,524.0,75.0,6.4,13.5,215.0,58.52,46.8
2016,4,4,17,30,455.0,66.0,6.0,13.0,162.0,52.62,41.35
2016,4,4,17,45,348.0,53.5,5.6,12.5,114.0,40.96,30.53
2016,4,4,18,0,241.0,41.0,5.2,12.0,66.0,31.56,21.23
2016,4,4,18,15,120.5,20.5,4.95,12.0,33.0,15.92,0.21
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,42.5,6.0,2.75,11.5,7.0,0.0,0.0
2016,4,5,6,0,85.0,12.0,2.7,12.0,14.0,72.0,0.0
2016,4,5,6,15,237.0,25.5,2.65,12.0,52.0,263.62,189.94
2016,4,5,6,30,389.0,39.0,2.6,12.0,90.0,408.74,335.08
2016,4,5,6,45,475.0,49.0,2.55,12.5,139.5,504.08,417.16
2016,4,5,7,0,561.0,59.0,2.5,13.0,189.0,603.21,497.28
2016,4,5,7,15,619.5,66.0,2.4,13.0,243.5,676.54,554.05
2016,4,5,7,30,678.0,73.0,2.3,13.0,298.0,750.21,608.18
2016,4,5,7,45,719.5,78.0,2.2,13.5,352.5,805.01,644.77
2016,4,5,8,0,761.0,83.0,2.1,14.0,407.0,852.5,674.6
2016,4,5,8,15,789.0,86.5,2.15,14.5,459.5,889.53,697.48
2016,4,5,8,30,817.0,90.0,2.2,15.0,512.0,923.7,717.99
2016,4,5,8,45,841.0,92.0,2.25,15.5,561.5,948.98,732.1
2016,4,5,9,0,865.0,94.0,2.3,16.0,611.0,970.82,743.85
2016,4,5,9,15,880.0,96.5,2.4,16.0,655.0,970.08,742.23
2016,4,5,9,30,895.0,99.0,2.5,16.0,699.0,976.64,745.96
2016,4,5,9,45,906.0,101.5,2.7,16.5,737.0,975.58,744.12
2016,4,5,10,0,917.0,104.0,2.9,17.0,775.0,970.66,739.77
2016,4,5,10,15,925.0,105.5,2.95,17.0,806.0,958.05,730.4
2016,4,5,10,30,933.0,107.0,3.0,17.0,837.0,941.67,718.65
2016,4,5,10,45,938.0,108.5,3.15,17.5,860.5,918.96,702.07
2016,4,5,11,0,943.0,110.0,3.3,18.0,884.0,892.69,683.07
2016,4,5,11,15,946.5,110.5,3.3,18.0,899.5,860.84,660.53
2016,4,5,11,30,950.0,111.0,3.3,18.0,915.0,825.79,635.76
2016,4,5,11,45,951.5,111.5,3.35,18.5,922.5,786.25,606.22
2016,4,5,12,0,953.0,112.0,3.4,19.0,930.0,743.98,572.98
2016,4,5,12,15,952.5,112.0,3.35,19.0,929.0,697.47,536.69
2016,4,5,12,30,952.0,112.0,3.3,19.0,928.0,648.81,497.96
2016,4,5,12,45,951.0,110.5,3.3,19.0,919.0,596.76,455.89
2016,4,5,13,0,950.0,109.0,3.3,19.0,910.0,543.07,411.34
2016,4,5,13,15,946.0,108.5,3.3,19.0,892.5,487.42,363.99
2016,4,5,13,30,942.0,108.0,3.3,19.0,875.0,430.83,314.63
2016,4,5,13,45,936.0,106.5,3.3,19.5,850.0,372.2,262.28
2016,4,5,14,0,930.0,105.0,3.3,20.0,825.0,313.34,209.7
2016,4,5,14,15,921.5,103.5,3.3,20.0,792.5,253.97,158.7
2016,4,5,14,30,913.0,102.0,3.3,20.0,760.0,195.09,112.52
2016,4,5,14,45,900.5,100.0,3.35,20.0,720.5,136.3,76.47
2016,4,5,15,0,888.0,98.0,3.4,20.0,681.0,83.02,65.35
2016,4,5,15,15,872.5,95.5,3.45,19.5,636.5,81.65,64.54
2016,4,5,15,30,857.0,93.0,3.5,19.0,592.0,71.24,55.95
2016,4,5,15,45,834.0,90.0,3.6,19.0,542.0,70.02,55.09
2016,4,5,16,0,811.0,87.0,3.7,19.0,492.0,68.77,54.19
2016,4,5,16,15,781.5,83.0,3.7,18.5,439.5,66.65,52.65
2016,4,5,16,30,752.0,79.0,3.7,18.0,387.0,64.48,51.04
2016,4,5,16,45,708.5,74.0,3.7,17.5,332.0,56.22,44.04
2016,4,5,17,0,665.0,69.0,3.7,17.0,277.0,53.27,41.59
2016,4,5,17,15,603.0,62.0,3.55,16.5,223.5,48.58,37.48
2016,4,5,17,30,541.0,55.0,3.4,16.0,170.0,43.83,33.15
2016,4,5,17,45,439.0,45.0,3.25,15.5,121.0,36.3,26.15
2016,4,5,18,0,337.0,35.0,3.1,15.0,72.0,28.69,18.65
2016,4,5,18,15,168.5,17.5,2.95,14.5,36.0,14.1,0.78
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,14.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,15.0,16.0,78.18,0.0
2016,4,6,6,15,237.0,27.0,3.4,15.5,54.0,266.97,197.07
2016,4,6,6,30,382.0,41.0,3.5,16.0,92.0,406.47,330.61
2016,4,6,6,45,471.0,51.0,3.6,16.5,142.5,504.48,414.2
2016,4,6,7,0,560.0,61.0,3.7,17.0,193.0,606.34,496.48
2016,4,6,7,15,617.5,67.5,3.65,17.0,247.0,678.24,552.47
2016,4,6,7,30,675.0,74.0,3.6,17.0,301.0,750.37,606.12
2016,4,6,7,45,713.0,80.0,3.55,17.5,355.5,803.29,642.24
2016,4,6,8,0,751.0,86.0,3.5,18.0,410.0,848.41,671.43
2016,4,6,8,15,779.0,90.0,3.45,18.0,462.0,885.98,695.68
2016,4,6,8,30,807.0,94.0,3.4,18.0,514.0,920.69,717.48
2016,4,6,8,45,827.0,98.0,3.4,18.5,562.5,944.49,730.34
2016,4,6,9,0,847.0,102.0,3.4,19.0,611.0,964.83,740.79
2016,4,6,9,15,862.0,104.5,3.4,19.5,654.5,974.89,744.2
2016,4,6,9,30,877.0,107.0,3.4,20.0,698.0,981.18,745.23
2016,4,6,9,45,886.0,110.5,3.45,20.5,735.0,968.23,733.73
2016,4,6,10,0,895.0,114.0,3.5,21.0,772.0,962.54,727.54
2016,4,6,10,15,902.5,116.0,3.4,21.5,802.5,950.11,715.87
2016,4,6,10,30,910.0,118.0,3.3,22.0,833.0,933.98,701.96
2016,4,6,10,45,913.0,120.5,3.25,22.5,855.5,910.79,683.84
2016,4,6,11,0,916.0,123.0,3.2,23.0,878.0,884.2,663.63
2016,4,6,11,15,919.0,124.0,3.1,23.0,893.0,852.92,641.32
2016,4,6,11,30,922.0,125.0,3.0,23.0,908.0,818.56,616.97
2016,4,6,11,45,920.5,127.0,2.9,23.5,914.5,778.87,586.75
2016,4,6,12,0,919.0,129.0,2.8,24.0,921.0,736.71,553.74
2016,4,6,12,15,918.0,129.0,2.65,24.0,919.5,690.99,518.59
2016,4,6,12,30,917.0,129.0,2.5,24.0,918.0,643.26,481.29
2016,4,6,12,45,730.5,219.5,2.45,24.5,844.5,565.93,420.87
2016,4,6,13,0,544.0,310.0,2.4,25.0,771.0,499.38,369.09
2016,4,6,13,15,715.0,222.0,2.25,25.0,814.5,469.19,342.47
2016,4,6,13,30,886.0,134.0,2.1,25.0,858.0,429.67,305.61
2016,4,6,13,45,740.0,193.0,1.95,25.0,785.5,363.06,253.31
2016,4,6,14,0,594.0,252.0,1.8,25.0,713.0,318.79,219.73
2016,4,6,14,15,501.0,275.5,1.7,25.0,653.5,273.44,186.25
2016,4,6,14,30,408.0,299.0,1.6,25.0,594.0,247.13,170.18
2016,4,6,14,45,454.5,263.5,1.5,25.0,576.0,189.07,128.93
2016,4,6,15,0,501.0,228.0,1.4,25.0,558.0,137.72,108.74
2016,4,6,15,15,586.5,182.5,1.3,25.0,544.0,114.79,90.31
2016,4,6,15,30,672.0,137.0,1.2,25.0,530.0,89.47,69.65
2016,4,6,15,45,700.5,123.0,1.1,25.0,502.5,83.17,64.65
2016,4,6,16,0,729.0,109.0,1.0,25.0,475.0,76.32,59.13
2016,4,6,16,15,625.5,112.5,0.85,24.5,403.5,79.4,62.05
2016,4,6,16,30,522.0,116.0,0.7,24.0,332.0,82.03,64.59
2016,4,6,16,45,467.5,111.0,0.55,23.5,284.0,79.24,62.5
2016,4,6,17,0,413.0,106.0,0.4,23.0,236.0,76.44,60.32
2016,4,6,17,15,365.5,90.5,0.35,22.5,190.0,66.3,51.74
2016,4,6,17,30,318.0,75.0,0.3,22.0,144.0,55.8,42.6
2016,4,6,17,45,248.0,58.0,0.3,21.5,102.5,43.73,31.86
2016,4,6,18,0,178.0,41.0,0.3,21.0,61.0,31.31,20.45
2016,4,6,18,15,89.0,20.5,0.45,20.5,30.5,15.84,2.56
2016,4,6,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.5,7.0,5.97,0.0
2016,4,7,6,0,0.0,14.0,3.3,15.0,14.0,11.56,0.0
2016,4,7,6,15,87.5,33.0,3.45,15.0,45.0,139.91,103.9
2016,4,7,6,30,175.0,52.0,3.6,15.0,76.0,235.85,193.55
2016,4,7,6,45,231.5,71.0,3.75,15.0,117.5,309.93,259.15
2016,4,7,7,0,288.0,90.0,3.9,15.0,159.0,386.11,324.51
2016,4,7,7,15,351.5,98.5,3.9,15.0,203.5,475.67,398.3
2016,4,7,7,30,415.0,107.0,3.9,15.0,248.0,548.3,456.44
2016,4,7,7,45,397.5,131.0,3.95,15.5,284.0,566.61,467.94
2016,4,7,8,0,380.0,155.0,4.0,16.0,320.0,581.53,476.38
2016,4,7,8,15,331.0,186.0,3.9,16.0,343.0,550.52,449.27
2016,4,7,8,30,282.0,217.0,3.8,16.0,366.0,537.97,436.19
2016,4,7,8,45,394.0,209.5,3.75,16.0,437.0,653.61,525.26
2016,4,7,9,0,506.0,202.0,3.7,16.0,508.0,748.34,595.74
2016,4,7,9,15,467.0,234.5,3.6,16.0,532.5,739.13,584.69
2016,4,7,9,30,428.0,267.0,3.5,16.0,557.0,726.55,572.09
2016,4,7,9,45,429.5,281.5,3.45,16.0,586.0,731.17,573.71
2016,4,7,10,0,431.0,296.0,3.4,16.0,615.0,733.22,573.43
2016,4,7,10,15,458.0,296.5,3.3,16.0,647.5,742.19,578.83
2016,4,7,10,30,485.0,297.0,3.2,16.0,680.0,747.93,581.81
2016,4,7,10,45,450.5,322.5,3.15,16.5,686.5,720.93,558.82
2016,4,7,11,0,416.0,348.0,3.1,17.0,693.0,692.63,535.28
2016,4,7,11,15,429.0,348.5,3.05,17.0,709.5,679.54,525.04
2016,4,7,11,30,442.0,349.0,3.0,17.0,726.0,663.87,512.74
2016,4,7,11,45,450.0,344.5,2.95,17.0,731.0,637.95,492.89
2016,4,7,12,0,458.0,340.0,2.9,17.0,736.0,610.17,471.5
2016,4,7,12,15,408.5,367.5,2.9,17.0,721.0,569.41,439.53
2016,4,7,12,30,359.0,395.0,2.9,17.0,706.0,531.19,409.41
2016,4,7,12,45,348.0,394.0,2.9,17.0,692.5,496.83,382.43
2016,4,7,13,0,337.0,393.0,2.9,17.0,679.0,463.02,355.48
2016,4,7,13,15,396.0,359.5,2.9,16.5,689.0,437.29,334.31
2016,4,7,13,30,455.0,326.0,2.9,16.0,699.0,400.75,303.45
2016,4,7,13,45,402.5,336.5,2.95,16.0,659.5,363.06,272.55
2016,4,7,14,0,350.0,347.0,3.0,16.0,620.0,324.9,242.05
2016,4,7,14,15,395.5,316.0,3.0,16.0,612.5,286.79,208.74
2016,4,7,14,30,441.0,285.0,3.0,16.0,605.0,234.74,165.79
2016,4,7,14,45,399.5,281.0,3.0,16.0,560.0,205.84,149.15
2016,4,7,15,0,358.0,277.0,3.0,16.0,515.0,172.52,142.34
2016,4,7,15,15,234.0,270.5,2.95,16.0,422.0,179.49,148.64
2016,4,7,15,30,110.0,264.0,2.9,16.0,329.0,182.98,151.97
2016,4,7,15,45,61.5,220.5,2.9,16.0,256.5,157.41,130.74
2016,4,7,16,0,13.0,177.0,2.9,16.0,184.0,136.86,113.63
2016,4,7,16,15,17.5,165.0,2.8,15.5,173.5,127.57,106.23
2016,4,7,16,30,22.0,153.0,2.7,15.0,163.0,118.14,98.58
2016,4,7,16,45,15.5,133.0,2.6,15.0,139.5,103.23,85.82
2016,4,7,17,0,9.0,113.0,2.5,15.0,116.0,88.2,72.76
2016,4,7,17,15,4.5,92.0,2.35,15.0,93.5,72.39,58.8
2016,4,7,17,30,0.0,71.0,2.2,15.0,71.0,56.45,44.47
2016,4,7,17,45,0.0,50.5,2.1,15.0,50.5,40.72,30.15
2016,4,7,18,0,0.0,30.0,2.0,15.0,30.0,24.75,15.5
2016,4,7,18,15,0.0,15.0,1.9,14.5,15.0,12.36,1.64
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,13.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.6,14.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,18.0,1.6,14.0,18.0,14.83,6.04
2016,4,8,6,30,0.0,30.0,1.6,14.0,30.0,24.77,15.17
2016,4,8,6,45,0.0,46.0,1.65,14.0,46.0,38.49,27.2
2016,4,8,7,0,0.0,62.0,1.7,14.0,62.0,53.69,40.41
2016,4,8,7,15,0.0,79.5,1.6,14.0,79.5,70.25,54.61
2016,4,8,7,30,0.0,97.0,1.5,14.0,97.0,86.5,68.32
2016,4,8,7,45,0.0,102.0,1.45,14.5,102.0,89.22,70.27
2016,4,8,8,0,0.0,107.0,1.4,15.0,107.0,92.51,72.65
2016,4,8,8,15,57.5,169.5,1.35,15.0,200.0,226.85,185.11
2016,4,8,8,30,115.0,232.0,1.3,15.0,293.0,374.05,301.62
2016,4,8,8,45,102.5,252.0,1.3,15.0,310.0,358.76,287.44
2016,4,8,9,0,90.0,272.0,1.3,15.0,327.0,363.25,289.5
2016,4,8,9,15,50.5,247.5,1.3,15.0,279.0,290.87,231.36
2016,4,8,9,30,11.0,223.0,1.3,15.0,231.0,207.1,163.69
2016,4,8,9,45,9.5,222.0,1.3,15.0,229.0,202.88,160.23
2016,4,8,10,0,8.0,221.0,1.3,15.0,227.0,199.01,156.8
2016,4,8,10,15,50.0,299.0,1.3,15.0,338.5,324.25,255.69
2016,4,8,10,30,92.0,377.0,1.3,15.0,450.0,433.3,337.88
2016,4,8,10,45,58.5,347.5,1.35,15.0,394.5,367.47,286.51
2016,4,8,11,0,25.0,318.0,1.4,15.0,339.0,305.54,238.53
2016,4,8,11,15,57.0,365.5,1.45,15.0,414.5,369.26,288.02
2016,4,8,11,30,89.0,413.0,1.5,15.0,490.0,428.47,332.43
2016,4,8,11,45,74.5,406.0,1.55,15.0,471.0,402.18,311.88
2016,4,8,12,0,60.0,399.0,1.6,15.0,452.0,377.3,292.9
2016,4,8,12,15,74.0,409.0,1.65,15.0,473.5,385.59,299.33
2016,4,8,12,30,88.0,419.0,1.7,15.0,495.0,391.81,303.86
2016,4,8,12,45,49.0,325.5,1.75,15.0,368.0,289.07,225.37
2016,4,8,13,0,10.0,232.0,1.8,15.0,241.0,194.68,152.02
2016,4,8,13,15,9.5,228.0,1.85,15.0,236.0,189.77,148.48
2016,4,8,13,30,9.0,224.0,1.9,15.0,231.0,184.94,144.73
2016,4,8,13,45,77.5,303.0,2.0,15.0,363.5,254.69,198.07
2016,4,8,14,0,146.0,382.0,2.1,15.0,496.0,303.52,233.02
2016,4,8,14,15,108.5,356.0,2.1,15.0,439.5,274.83,211.49
2016,4,8,14,30,71.0,330.0,2.1,15.0,383.0,241.69,187.44
2016,4,8,14,45,157.5,316.5,2.15,15.0,424.5,218.49,167.34
2016,4,8,15,0,244.0,303.0,2.2,15.0,466.0,196.29,162.53
2016,4,8,15,15,189.5,285.0,2.15,15.0,407.0,185.88,154.25
2016,4,8,15,30,135.0,267.0,2.1,15.0,348.0,175.53,145.96
2016,4,8,15,45,69.0,214.5,2.1,15.0,256.0,154.28,128.38
2016,4,8,16,0,3.0,162.0,2.1,15.0,164.0,126.77,105.25
2016,4,8,16,15,1.5,111.0,2.0,15.0,112.0,89.96,73.69
2016,4,8,16,30,0.0,60.0,1.9,15.0,60.0,49.7,38.56
2016,4,8,16,45,0.0,51.5,1.85,15.0,51.5,42.61,32.42
2016,4,8,17,0,0.0,43.0,1.8,15.0,43.0,35.53,26.17
2016,4,8,17,15,0.0,34.5,1.7,14.5,34.5,28.47,19.91
2016,4,8,17,30,0.0,26.0,1.6,14.0,26.0,21.42,13.55
2016,4,8,17,45,0.0,18.5,1.5,14.0,18.5,15.22,7.84
2016,4,8,18,0,0.0,11.0,1.4,14.0,11.0,9.03,2.14
2016,4,8,18,15,0.0,5.5,1.3,14.0,5.5,4.51,0.0
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.85,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.64,0.0
2016,4,9,6,15,0.0,7.0,1.85,14.0,7.0,5.74,0.0
2016,4,9,6,30,0.0,12.0,1.9,14.0,12.0,9.86,2.66
2016,4,9,6,45,0.0,18.5,2.0,14.0,18.5,15.22,7.38
2016,4,9,7,0,0.0,25.0,2.1,14.0,25.0,20.6,12.09
2016,4,9,7,15,0.0,32.0,2.05,14.0,32.0,26.4,17.12
2016,4,9,7,30,0.0,39.0,2.0,14.0,39.0,32.21,22.09
2016,4,9,7,45,28.0,109.0,2.0,14.5,122.0,133.51,108.87
2016,4,9,8,0,56.0,179.0,2.0,15.0,205.0,242.92,198.81
2016,4,9,8,15,51.5,198.0,1.95,15.0,223.5,255.99,207.98
2016,4,9,8,30,47.0,217.0,1.9,15.0,242.0,268.6,217.0
2016,4,9,8,45,23.5,166.5,1.9,15.0,179.0,183.14,146.9
2016,4,9,9,0,0.0,116.0,1.9,15.0,116.0,97.98,76.1
2016,4,9,9,15,2.5,155.0,1.85,15.0,156.5,135.72,107.04
2016,4,9,9,30,5.0,194.0,1.8,15.0,197.0,173.6,137.43
2016,4,9,9,45,9.5,222.0,1.8,15.5,229.0,202.79,160.26
2016,4,9,10,0,14.0,250.0,1.8,16.0,261.0,231.5,182.37
2016,4,9,10,15,15.0,260.5,1.75,16.0,272.5,240.17,188.74
2016,4,9,10,30,16.0,271.0,1.7,16.0,284.0,248.65,195.01
2016,4,9,10,45,43.0,330.0,1.7,16.0,365.5,337.26,263.85
2016,4,9,11,0,70.0,389.0,1.7,16.0,447.0,409.2,317.96
2016,4,9,11,15,83.5,404.0,1.65,16.0,474.5,425.47,329.43
2016,4,9,11,30,97.0,419.0,1.6,16.0,502.0,439.85,339.69
2016,4,9,11,45,83.0,414.0,1.6,16.0,485.5,415.16,320.58
2016,4,9,12,0,69.0,409.0,1.6,16.0,469.0,391.72,302.63
2016,4,9,12,15,135.0,422.5,1.55,16.0,540.0,437.41,337.24
2016,4,9,12,30,201.0,436.0,1.5,16.0,611.0,471.07,361.49
2016,4,9,12,45,351.5,382.5,1.5,16.0,684.5,490.9,375.59
2016,4,9,13,0,502.0,329.0,1.5,16.0,758.0,494.73,376.04
2016,4,9,13,15,374.5,365.0,1.55,16.0,682.0,432.89,328.46
2016,4,9,13,30,247.0,401.0,1.6,16.0,606.0,379.59,288.54
2016,4,9,13,45,304.0,374.0,1.65,16.0,618.5,356.98,268.6
2016,4,9,14,0,361.0,347.0,1.7,16.0,631.0,328.84,243.21
2016,4,9,14,15,343.0,336.5,1.7,16.0,597.5,289.72,211.97
2016,4,9,14,30,325.0,326.0,1.7,16.0,564.0,252.91,184.12
2016,4,9,14,45,251.0,319.0,1.75,16.0,497.5,215.74,160.94
2016,4,9,15,0,177.0,312.0,1.8,16.0,431.0,199.77,164.58
2016,4,9,15,15,143.0,289.0,1.8,15.5,381.0,186.99,154.7
2016,4,9,15,30,109.0,266.0,1.8,15.0,331.0,184.22,153.13
2016,4,9,15,45,72.5,233.0,1.85,15.0,275.0,164.61,137.03
2016,4,9,16,0,36.0,200.0,1.9,15.0,219.0,144.25,120.16
2016,4,9,16,15,20.5,171.5,1.85,15.0,182.0,132.04,110.1
2016,4,9,16,30,5.0,143.0,1.8,15.0,145.0,111.52,92.68
2016,4,9,16,45,2.5,123.5,1.8,15.0,124.5,96.93,80.24
2016,4,9,17,0,0.0,104.0,1.8,15.0,104.0,82.2,67.46
2016,4,9,17,15,0.0,84.5,1.7,14.5,84.5,67.36,54.48
2016,4,9,17,30,0.0,65.0,1.6,14.0,65.0,52.38,41.09
2016,4,9,17,45,0.0,47.0,1.55,14.0,47.0,38.32,28.24
2016,4,9,18,0,0.0,29.0,1.5,14.0,29.0,23.96,15.03
2016,4,9,18,15,0.0,16.0,1.4,14.0,16.0,13.19,3.3
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.56,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,2.5,3.1,13.0,2.5,2.05,0.0
2016,4,10,6,30,0.0,4.0,3.2,13.0,4.0,3.28,0.0
2016,4,10,6,45,0.0,6.0,3.3,13.5,6.0,4.92,0.0
2016,4,10,7,0,0.0,8.0,3.4,14.0,8.0,6.57,0.0
2016,4,10,7,15,0.0,10.5,3.45,14.0,10.5,8.64,1.8
2016,4,10,7,30,0.0,13.0,3.5,14.0,13.0,10.7,3.57
2016,4,10,7,45,0.0,28.5,3.6,14.0,28.5,23.52,14.56
2016,4,10,8,0,0.0,44.0,3.7,14.0,44.0,36.4,25.49
2016,4,10,8,15,0.0,56.0,3.7,14.0,56.0,46.4,33.87
2016,4,10,8,30,0.0,68.0,3.7,14.0,68.0,56.43,42.21
2016,4,10,8,45,0.0,63.5,3.75,14.0,63.5,52.7,38.93
2016,4,10,9,0,0.0,59.0,3.8,14.0,59.0,48.98,35.69
2016,4,10,9,15,0.0,72.0,3.85,14.0,72.0,59.87,44.69
2016,4,10,9,30,0.0,85.0,3.9,14.0,85.0,70.78,53.66
2016,4,10,9,45,0.0,120.5,3.95,14.0,121.0,101.44,78.89
2016,4,10,10,0,0.0,156.0,4.0,14.0,157.0,132.59,104.27
2016,4,10,10,15,0.0,133.0,4.05,14.0,133.5,112.13,87.32
2016,4,10,10,30,0.0,110.0,4.1,14.0,110.0,92.21,70.88
2016,4,10,10,45,0.0,121.0,4.2,14.0,121.0,101.59,78.51
2016,4,10,11,0,0.0,132.0,4.3,14.0,132.0,110.9,86.03
2016,4,10,11,15,0.0,113.0,4.35,14.0,113.0,94.68,72.69
2016,4,10,11,30,0.0,94.0,4.4,14.0,94.0,78.64,59.49
2016,4,10,11,45,0.0,107.5,4.5,14.0,107.5,89.94,68.75
2016,4,10,12,0,0.0,121.0,4.6,14.0,121.0,101.14,77.9
2016,4,10,12,15,2.5,152.0,4.6,14.0,154.5,128.3,100.1
2016,4,10,12,30,5.0,183.0,4.6,14.0,188.0,154.79,121.59
2016,4,10,12,45,7.5,210.0,4.7,14.0,217.5,177.2,139.7
2016,4,10,13,0,10.0,237.0,4.8,14.0,247.0,198.69,156.99
2016,4,10,13,15,8.0,217.0,4.8,14.0,225.0,180.58,142.44
2016,4,10,13,30,6.0,197.0,4.8,14.0,203.0,162.94,128.3
2016,4,10,13,45,6.0,198.0,4.8,14.0,203.0,162.62,128.14
2016,4,10,14,0,6.0,199.0,4.8,14.0,203.0,162.19,127.91
2016,4,10,14,15,5.5,196.0,4.75,14.0,200.0,158.55,125.12
2016,4,10,14,30,5.0,193.0,4.7,14.0,197.0,154.9,122.38
2016,4,10,14,45,2.5,173.0,4.7,14.0,175.0,138.76,109.56
2016,4,10,15,0,0.0,153.0,4.7,14.0,153.0,123.07,101.48
2016,4,10,15,15,0.0,148.5,4.65,13.5,148.5,119.4,98.78
2016,4,10,15,30,0.0,144.0,4.6,13.0,144.0,115.7,96.04
2016,4,10,15,45,0.0,112.0,4.55,13.0,112.0,91.67,75.34
2016,4,10,16,0,0.0,80.0,4.5,13.0,80.0,66.44,53.39
2016,4,10,16,15,0.0,80.5,4.4,13.0,80.5,66.83,53.94
2016,4,10,16,30,0.0,81.0,4.3,13.0,81.0,67.05,54.32
2016,4,10,16,45,0.0,69.5,4.2,13.0,69.5,57.62,46.07
2016,4,10,17,0,0.0,58.0,4.1,13.0,58.0,48.02,37.57
2016,4,10,17,15,0.0,47.0,3.95,13.0,47.0,38.86,29.35
2016,4,10,17,30,0.0,36.0,3.8,13.0,36.0,29.72,21.04
2016,4,10,17,45,0.0,26.0,3.65,13.0,26.0,21.43,13.41
2016,4,10,18,0,0.0,16.0,3.5,13.0,16.0,13.16,5.77
2016,4,10,18,15,0.0,8.5,3.4,12.5,8.5,6.98,0.0
2016,4,10,18,30,0.0,1.0,3.3,12.0,1.0,0.85,0.0
2016,4,10,18,45,0.0,0.5,3.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.05,12.0,5.0,4.27,0.0
2016,4,11,6,0,0.0,10.0,1.0,12.0,10.0,8.22,0.0
2016,4,11,6,15,0.0,25.5,1.05,12.0,25.5,21.06,11.64
2016,4,11,6,30,0.0,41.0,1.1,12.0,41.0,35.3,24.4
2016,4,11,6,45,0.0,60.5,1.15,12.5,60.5,55.06,41.64
2016,4,11,7,0,0.0,80.0,1.2,13.0,80.0,74.03,57.98
2016,4,11,7,15,0.5,100.5,1.3,13.0,100.5,94.12,75.11
2016,4,11,7,30,1.0,121.0,1.4,13.0,121.0,113.77,91.57
2016,4,11,7,45,0.5,132.0,1.5,13.5,132.0,121.37,97.46
2016,4,11,8,0,0.0,143.0,1.6,14.0,143.0,129.35,103.56
2016,4,11,8,15,0.0,126.5,1.65,14.0,126.5,110.05,87.19
2016,4,11,8,30,0.0,110.0,1.7,14.0,110.0,93.23,72.96
2016,4,11,8,45,4.0,154.5,1.8,14.0,157.5,138.6,110.45
2016,4,11,9,0,8.0,199.0,1.9,14.0,205.0,184.46,147.56
2016,4,11,9,15,48.5,258.0,1.9,14.0,292.0,299.81,240.66
2016,4,11,9,30,89.0,317.0,1.9,14.0,379.0,398.17,317.1
2016,4,11,9,45,187.0,332.5,1.95,14.5,471.0,519.99,410.35
2016,4,11,10,0,285.0,348.0,2.0,15.0,563.0,636.22,495.56
2016,4,11,10,15,155.0,328.5,2.05,15.0,446.0,466.52,365.99
2016,4,11,10,30,25.0,309.0,2.1,15.0,329.0,291.31,228.72
2016,4,11,10,45,188.5,345.5,2.15,15.0,504.0,491.73,386.76
2016,4,11,11,0,352.0,382.0,2.2,15.0,679.0,662.03,512.78
2016,4,11,11,15,612.5,259.0,2.2,15.0,785.5,750.49,579.8
2016,4,11,11,30,873.0,136.0,2.2,15.0,892.0,796.82,615.49
2016,4,11,11,45,459.5,261.0,2.25,15.0,660.0,575.84,448.78
2016,4,11,12,0,46.0,386.0,2.3,15.0,428.0,356.92,277.69
2016,4,11,12,15,461.5,260.5,2.3,15.0,666.0,519.8,407.56
2016,4,11,12,30,877.0,135.0,2.3,15.0,904.0,630.35,489.03
2016,4,11,12,45,524.0,282.5,2.35,15.0,741.0,508.72,393.36
2016,4,11,13,0,171.0,430.0,2.4,15.0,578.0,414.17,320.51
2016,4,11,13,15,96.0,368.5,2.4,15.0,451.5,326.7,254.1
2016,4,11,13,30,21.0,307.0,2.4,15.0,325.0,252.34,197.44
2016,4,11,13,45,25.0,309.5,2.4,15.0,330.0,251.88,197.24
2016,4,11,14,0,29.0,312.0,2.4,15.0,335.0,239.72,187.54
2016,4,11,14,15,88.0,332.5,2.35,15.0,398.0,257.73,199.34
2016,4,11,14,30,147.0,353.0,2.3,15.0,461.0,254.75,194.46
2016,4,11,14,45,151.5,334.0,2.3,15.0,440.5,228.29,175.03
2016,4,11,15,0,156.0,315.0,2.3,15.0,420.0,201.79,167.06
2016,4,11,15,15,111.5,286.5,2.25,15.0,359.0,196.52,163.12
2016,4,11,15,30,67.0,258.0,2.2,15.0,298.0,179.57,149.29
2016,4,11,15,45,67.0,237.0,2.2,15.0,274.5,166.87,139.03
2016,4,11,16,0,67.0,216.0,2.2,15.0,251.0,153.81,128.36
2016,4,11,16,15,131.5,195.5,2.2,15.0,255.0,135.86,113.39
2016,4,11,16,30,196.0,175.0,2.2,15.0,259.0,124.22,103.72
2016,4,11,16,45,385.5,129.5,2.2,15.0,266.5,90.32,74.43
2016,4,11,17,0,575.0,84.0,2.2,15.0,274.0,63.37,50.86
2016,4,11,17,15,515.5,75.5,2.2,14.5,223.0,58.07,46.27
2016,4,11,17,30,456.0,67.0,2.2,14.0,172.0,52.64,41.37
2016,4,11,17,45,371.0,54.5,2.2,14.0,125.5,43.52,32.87
2016,4,11,18,0,286.0,42.0,2.2,14.0,79.0,32.36,22.37
2016,4,11,18,15,165.0,26.0,2.3,13.5,45.5,20.15,9.2
2016,4,11,18,30,44.0,10.0,2.4,13.0,12.0,8.54,0.0
2016,4,11,18,45,22.0,5.0,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,3.75,12.0,1.0,0.85,0.0
2016,4,12,6,0,0.0,2.0,3.9,12.0,2.0,1.64,0.0
2016,4,12,6,15,0.0,6.0,3.95,12.0,6.0,4.92,0.0
2016,4,12,6,30,0.0,10.0,4.0,12.0,10.0,8.21,1.34
2016,4,12,6,45,0.0,14.5,4.1,12.5,14.5,11.92,4.62
2016,4,12,7,0,0.0,19.0,4.2,13.0,19.0,15.64,7.87
2016,4,12,7,15,0.0,24.0,4.2,13.0,24.0,19.78,11.46
2016,4,12,7,30,0.0,29.0,4.2,13.0,29.0,23.93,15.01
2016,4,12,7,45,0.0,45.5,4.25,13.0,45.5,37.63,26.72
2016,4,12,8,0,0.0,62.0,4.3,13.0,62.0,51.38,38.36
2016,4,12,8,15,0.0,74.0,4.35,13.0,74.0,61.42,46.73
2016,4,12,8,30,0.0,86.0,4.4,13.0,86.0,71.48,55.06
2016,4,12,8,45,0.0,111.5,4.45,13.0,111.5,94.13,73.88
2016,4,12,9,0,0.0,137.0,4.5,13.0,137.0,117.12,92.8
2016,4,12,9,15,0.0,94.5,4.55,13.0,94.5,78.72,60.59
2016,4,12,9,30,0.0,52.0,4.6,13.0,52.0,43.22,30.76
2016,4,12,9,45,6.0,149.0,4.65,13.5,154.0,132.38,104.85
2016,4,12,10,0,12.0,246.0,4.7,14.0,256.0,225.65,180.26
2016,4,12,10,15,9.0,222.0,4.8,14.0,229.5,199.34,158.54
2016,4,12,10,30,6.0,198.0,4.9,14.0,203.0,174.16,137.91
2016,4,12,10,45,3.0,173.0,5.0,14.0,175.5,149.0,117.26
2016,4,12,11,0,0.0,148.0,5.1,14.0,148.0,124.57,97.18
2016,4,12,11,15,4.0,181.0,5.1,14.0,184.5,155.68,122.56
2016,4,12,11,30,8.0,214.0,5.1,14.0,221.0,186.15,147.18
2016,4,12,11,45,7.5,208.5,5.2,14.0,215.5,180.15,142.22
2016,4,12,12,0,7.0,203.0,5.3,14.0,210.0,174.25,137.41
2016,4,12,12,15,12.5,254.0,5.3,14.0,265.5,218.73,173.23
2016,4,12,12,30,18.0,305.0,5.3,14.0,321.0,261.35,207.15
2016,4,12,12,45,13.0,257.0,5.35,14.0,268.5,217.88,172.37
2016,4,12,13,0,8.0,209.0,5.4,14.0,216.0,175.55,138.39
2016,4,12,13,15,10.5,237.5,5.45,14.0,246.5,197.75,156.37
2016,4,12,13,30,13.0,266.0,5.5,14.0,277.0,218.68,173.18
2016,4,12,13,45,36.0,310.5,5.6,14.5,340.0,247.15,195.07
2016,4,12,14,0,59.0,355.0,5.7,15.0,403.0,275.12,216.06
2016,4,12,14,15,58.0,342.0,5.75,14.5,387.0,257.57,202.39
2016,4,12,14,30,57.0,329.0,5.8,14.0,371.0,240.31,189.22
2016,4,12,14,45,71.0,317.0,5.9,14.0,367.0,225.12,177.35
2016,4,12,15,0,85.0,305.0,6.0,14.0,363.0,208.24,174.26
2016,4,12,15,15,257.5,264.0,6.0,14.0,423.0,164.82,137.66
2016,4,12,15,30,430.0,223.0,6.0,14.0,483.0,138.01,114.99
2016,4,12,15,45,376.5,214.0,6.05,14.0,428.0,142.32,119.1
2016,4,12,16,0,323.0,205.0,6.1,14.0,373.0,137.28,115.1
2016,4,12,16,15,292.5,187.0,6.0,13.5,327.0,127.18,106.87
2016,4,12,16,30,262.0,169.0,5.9,13.0,281.0,116.67,98.18
2016,4,12,16,45,224.0,155.0,5.8,13.0,242.0,108.1,90.89
2016,4,12,17,0,186.0,141.0,5.7,13.0,203.0,101.87,85.54
2016,4,12,17,15,160.5,118.0,5.55,12.5,165.0,86.48,72.01
2016,4,12,17,30,135.0,95.0,5.4,12.0,127.0,70.7,57.83
2016,4,12,17,45,100.0,72.5,5.25,12.0,92.5,54.81,43.17
2016,4,12,18,0,65.0,50.0,5.1,12.0,58.0,38.59,28.02
2016,4,12,18,15,32.5,29.0,5.0,12.0,33.0,23.01,11.87
2016,4,12,18,30,0.0,8.0,4.9,12.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,4.8,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
