Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,10.5,3.05,11.5,10.5,8.96,0.0
2016,4,13,6,0,0.0,21.0,3.1,12.0,21.0,18.52,5.39
2016,4,13,6,15,37.0,42.0,3.25,12.0,48.5,81.63,63.09
2016,4,13,6,30,74.0,63.0,3.4,12.0,76.0,152.14,125.57
2016,4,13,6,45,106.5,85.5,3.55,12.5,110.5,208.05,174.79
2016,4,13,7,0,139.0,108.0,3.7,13.0,145.0,264.17,223.03
2016,4,13,7,15,168.0,126.5,3.7,13.0,181.5,311.4,262.97
2016,4,13,7,30,197.0,145.0,3.7,13.0,218.0,359.36,302.47
2016,4,13,7,45,240.0,164.0,3.7,13.5,266.0,441.99,368.23
2016,4,13,8,0,283.0,183.0,3.7,14.0,314.0,504.92,416.69
2016,4,13,8,15,506.5,153.0,3.65,14.0,419.0,705.0,574.04
2016,4,13,8,30,730.0,123.0,3.6,14.0,524.0,897.83,713.14
2016,4,13,8,45,750.5,128.0,3.55,14.0,571.0,922.27,726.67
2016,4,13,9,0,771.0,133.0,3.5,14.0,618.0,943.45,739.19
2016,4,13,9,15,787.0,136.5,3.4,14.0,660.5,948.01,739.68
2016,4,13,9,30,803.0,140.0,3.3,14.0,703.0,956.41,743.14
2016,4,13,9,45,827.0,136.5,3.2,14.5,742.0,961.23,742.79
2016,4,13,10,0,851.0,133.0,3.1,15.0,781.0,962.0,739.8
2016,4,13,10,15,859.5,135.0,3.1,15.0,810.5,950.24,730.51
2016,4,13,10,30,868.0,137.0,3.1,15.0,840.0,934.77,718.92
2016,4,13,10,45,872.5,139.0,3.1,15.0,862.5,912.14,702.52
2016,4,13,11,0,877.0,141.0,3.1,15.0,885.0,876.58,677.19
2016,4,13,11,15,880.5,142.0,3.05,15.0,899.5,846.39,655.41
2016,4,13,11,30,884.0,143.0,3.0,15.0,914.0,813.23,631.49
2016,4,13,11,45,885.5,143.0,3.0,15.5,921.0,774.97,601.88
2016,4,13,12,0,887.0,143.0,3.0,16.0,928.0,734.25,569.63
2016,4,13,12,15,887.0,143.0,3.0,16.0,926.5,690.3,535.47
2016,4,13,12,30,887.0,143.0,3.0,16.0,925.0,644.38,499.04
2016,4,13,12,45,883.5,143.0,3.05,16.0,915.5,594.8,459.08
2016,4,13,13,0,880.0,143.0,3.1,16.0,906.0,543.99,417.03
2016,4,13,13,15,875.5,142.0,3.15,16.0,888.5,491.04,372.1
2016,4,13,13,30,871.0,141.0,3.2,16.0,871.0,434.41,323.13
2016,4,13,13,45,859.0,142.5,3.3,16.0,844.5,378.39,273.77
2016,4,13,14,0,847.0,144.0,3.4,16.0,818.0,322.96,224.51
2016,4,13,14,15,837.5,141.5,3.4,15.5,786.5,266.18,175.27
2016,4,13,14,30,828.0,139.0,3.4,15.0,755.0,210.28,129.87
2016,4,13,14,45,602.0,209.0,3.45,15.0,645.0,173.88,115.42
2016,4,13,15,0,376.0,279.0,3.5,15.0,535.0,178.31,137.98
2016,4,13,15,15,462.5,231.5,3.55,15.0,525.5,140.36,115.93
2016,4,13,15,30,549.0,184.0,3.6,15.0,516.0,117.1,96.36
2016,4,13,15,45,625.5,154.5,3.65,15.0,503.5,101.96,83.6
2016,4,13,16,0,702.0,125.0,3.7,15.0,491.0,85.85,69.88
2016,4,13,16,15,671.0,118.5,3.75,14.5,439.5,83.3,68.04
2016,4,13,16,30,640.0,112.0,3.8,14.0,388.0,80.63,66.05
2016,4,13,16,45,593.5,105.0,3.9,14.0,335.0,77.28,63.29
2016,4,13,17,0,547.0,98.0,4.0,14.0,282.0,73.85,60.38
2016,4,13,17,15,486.5,88.0,3.9,13.5,230.5,65.22,52.83
2016,4,13,17,30,426.0,78.0,3.8,13.0,179.0,58.4,46.68
2016,4,13,17,45,326.0,65.0,3.75,12.5,130.5,49.03,38.01
2016,4,13,18,0,226.0,52.0,3.7,12.0,82.0,39.53,28.92
2016,4,13,18,15,113.0,32.5,3.6,12.0,47.5,25.27,14.04
2016,4,13,18,30,0.0,13.0,3.5,12.0,13.0,11.1,0.0
2016,4,13,18,45,0.0,6.5,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,57.0,14.0,4.0,11.5,18.0,52.54,0.0
2016,4,14,6,0,114.0,28.0,4.1,12.0,36.0,148.64,94.05
2016,4,14,6,15,231.5,44.5,4.2,12.0,78.5,286.41,235.17
2016,4,14,6,30,349.0,61.0,4.3,12.0,121.0,409.18,344.18
2016,4,14,6,45,423.0,73.5,4.45,12.5,171.5,495.82,418.12
2016,4,14,7,0,497.0,86.0,4.6,13.0,222.0,585.9,491.76
2016,4,14,7,15,394.5,111.5,4.6,13.0,234.0,535.38,450.58
2016,4,14,7,30,292.0,137.0,4.6,13.0,246.0,456.12,384.01
2016,4,14,7,45,319.0,155.5,4.6,13.0,290.5,505.41,423.24
2016,4,14,8,0,346.0,174.0,4.6,13.0,335.0,553.92,460.51
2016,4,14,8,15,355.5,194.5,4.6,13.0,376.0,586.77,484.35
2016,4,14,8,30,365.0,215.0,4.6,13.0,417.0,617.72,506.46
2016,4,14,8,45,377.5,233.0,4.6,13.5,457.5,646.57,525.88
2016,4,14,9,0,390.0,251.0,4.6,14.0,498.0,673.36,543.49
2016,4,14,9,15,590.5,202.5,4.65,14.0,604.5,836.59,668.53
2016,4,14,9,30,791.0,154.0,4.7,14.0,711.0,968.54,762.41
2016,4,14,9,45,822.5,146.5,4.8,14.0,751.5,968.63,760.83
2016,4,14,10,0,854.0,139.0,4.9,14.0,792.0,972.3,762.91
2016,4,14,10,15,861.5,140.5,4.95,14.0,821.5,958.9,752.51
2016,4,14,10,30,869.0,142.0,5.0,14.0,851.0,941.84,739.74
2016,4,14,10,45,864.0,150.0,5.1,14.5,870.5,916.73,720.25
2016,4,14,11,0,859.0,158.0,5.2,15.0,890.0,888.41,698.55
2016,4,14,11,15,862.5,159.0,5.3,15.0,904.5,857.49,676.29
2016,4,14,11,30,866.0,160.0,5.4,15.0,919.0,823.53,651.41
2016,4,14,11,45,849.0,172.0,5.5,15.0,921.0,781.36,618.62
2016,4,14,12,0,832.0,184.0,5.6,15.0,923.0,737.57,584.12
2016,4,14,12,15,832.0,183.5,5.7,15.0,921.0,693.43,549.02
2016,4,14,12,30,832.0,183.0,5.8,15.0,919.0,647.46,511.68
2016,4,14,12,45,656.5,262.0,5.95,15.0,838.5,564.97,444.74
2016,4,14,13,0,481.0,341.0,6.1,15.0,758.0,495.77,388.46
2016,4,14,13,15,486.5,330.5,6.2,15.0,745.5,455.56,354.51
2016,4,14,13,30,492.0,320.0,6.3,15.0,733.0,414.72,319.22
2016,4,14,13,45,668.0,235.5,6.4,15.0,779.0,377.14,281.67
2016,4,14,14,0,844.0,151.0,6.5,15.0,825.0,328.28,231.86
2016,4,14,14,15,834.0,148.5,6.55,15.0,792.5,271.53,181.41
2016,4,14,14,30,824.0,146.0,6.6,15.0,760.0,215.74,135.13
2016,4,14,14,45,809.0,143.5,6.7,15.0,721.0,160.67,97.23
2016,4,14,15,0,794.0,141.0,6.8,15.0,682.0,107.59,75.89
2016,4,14,15,15,776.0,137.0,6.85,14.5,638.0,87.56,70.89
2016,4,14,15,30,758.0,133.0,6.9,14.0,594.0,87.1,70.85
2016,4,14,15,45,740.0,126.0,7.0,14.0,546.0,84.63,68.91
2016,4,14,16,0,722.0,119.0,7.1,14.0,498.0,81.95,66.79
2016,4,14,16,15,691.0,113.5,7.1,13.5,446.5,79.93,65.37
2016,4,14,16,30,660.0,108.0,7.1,13.0,395.0,77.82,63.85
2016,4,14,16,45,616.5,101.0,7.1,13.0,341.5,74.37,60.97
2016,4,14,17,0,573.0,94.0,7.1,13.0,288.0,70.8,57.92
2016,4,14,17,15,512.0,85.0,7.0,13.0,235.5,65.38,53.09
2016,4,14,17,30,451.0,76.0,6.9,13.0,183.0,57.12,45.55
2016,4,14,17,45,359.5,63.5,6.8,13.0,135.0,48.09,37.11
2016,4,14,18,0,268.0,51.0,6.7,13.0,87.0,38.93,28.31
2016,4,14,18,15,134.0,33.5,6.55,12.5,51.5,26.07,14.99
2016,4,14,18,30,0.0,16.0,6.4,12.0,16.0,13.66,0.0
2016,4,14,18,45,0.0,8.0,6.3,12.0,8.0,6.83,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,98.5,13.5,4.4,10.5,20.5,81.9,0.0
2016,4,15,6,0,197.0,27.0,4.4,11.0,41.0,227.29,157.05
2016,4,15,6,15,316.0,40.0,4.45,11.0,85.5,348.33,288.74
2016,4,15,6,30,435.0,53.0,4.5,11.0,130.0,472.73,398.02
2016,4,15,6,45,510.5,62.0,4.55,11.5,182.0,561.84,473.35
2016,4,15,7,0,586.0,71.0,4.6,12.0,234.0,653.29,546.99
2016,4,15,7,15,636.5,78.0,4.7,12.0,288.5,721.01,600.2
2016,4,15,7,30,687.0,85.0,4.8,12.0,343.0,788.45,651.41
2016,4,15,7,45,719.0,91.5,4.9,12.5,397.0,836.81,685.4
2016,4,15,8,0,751.0,98.0,5.0,13.0,451.0,883.21,717.14
2016,4,15,8,15,777.0,102.0,4.95,13.0,502.5,911.69,735.38
2016,4,15,8,30,803.0,106.0,4.9,13.0,554.0,944.31,756.51
2016,4,15,8,45,820.0,111.0,4.85,13.5,601.5,966.01,768.01
2016,4,15,9,0,837.0,116.0,4.8,14.0,649.0,984.21,776.98
2016,4,15,9,15,852.0,118.5,4.65,14.0,692.0,993.89,780.55
2016,4,15,9,30,867.0,121.0,4.5,14.0,735.0,999.81,781.57
2016,4,15,9,45,884.0,120.5,4.4,14.5,773.5,988.75,769.76
2016,4,15,10,0,901.0,120.0,4.3,15.0,812.0,985.92,764.08
2016,4,15,10,15,909.0,121.5,4.25,15.0,842.5,972.92,753.51
2016,4,15,10,30,917.0,123.0,4.2,15.0,873.0,956.22,740.61
2016,4,15,10,45,925.0,122.5,4.2,15.5,896.0,933.93,722.87
2016,4,15,11,0,933.0,122.0,4.2,16.0,919.0,908.1,702.83
2016,4,15,11,15,936.0,122.5,4.3,16.0,934.0,875.69,680.06
2016,4,15,11,30,939.0,123.0,4.4,16.0,949.0,840.2,655.28
2016,4,15,11,45,941.5,122.5,4.55,16.0,956.0,800.58,627.3
2016,4,15,12,0,944.0,122.0,4.7,16.0,963.0,758.29,595.17
2016,4,15,12,15,943.5,122.0,4.85,16.0,961.0,711.99,559.15
2016,4,15,12,30,943.0,122.0,5.0,16.0,959.0,663.65,520.54
2016,4,15,12,45,943.5,119.5,5.15,16.5,949.5,612.11,477.45
2016,4,15,13,0,944.0,117.0,5.3,17.0,940.0,558.91,431.91
2016,4,15,13,15,939.5,116.0,5.4,17.0,922.0,503.14,383.81
2016,4,15,13,30,935.0,115.0,5.5,17.0,904.0,446.58,333.79
2016,4,15,13,45,930.5,113.0,5.65,17.0,878.0,388.77,281.76
2016,4,15,14,0,926.0,111.0,5.8,17.0,852.0,330.62,229.01
2016,4,15,14,15,917.0,109.0,5.8,17.0,819.0,271.4,176.44
2016,4,15,14,30,908.0,107.0,5.8,17.0,786.0,212.79,127.9
2016,4,15,14,45,895.0,105.0,5.85,17.0,746.0,154.62,87.99
2016,4,15,15,0,882.0,103.0,5.9,17.0,706.0,97.94,65.37
2016,4,15,15,15,866.5,100.5,5.85,16.5,661.0,74.13,58.74
2016,4,15,15,30,851.0,98.0,5.8,16.0,616.0,73.6,58.58
2016,4,15,15,45,828.0,95.5,5.75,16.0,566.5,72.9,58.16
2016,4,15,16,0,805.0,93.0,5.7,16.0,517.0,72.18,57.73
2016,4,15,16,15,777.5,88.5,5.6,15.5,464.5,69.91,56.06
2016,4,15,16,30,750.0,84.0,5.5,15.0,412.0,67.55,54.28
2016,4,15,16,45,711.0,79.0,5.45,15.0,357.5,59.17,47.03
2016,4,15,17,0,672.0,74.0,5.4,15.0,303.0,56.39,44.67
2016,4,15,17,15,617.0,67.0,5.3,14.5,249.5,51.87,40.77
2016,4,15,17,30,562.0,60.0,5.2,14.0,196.0,47.27,36.62
2016,4,15,17,45,478.5,50.5,5.15,14.0,146.0,40.35,30.16
2016,4,15,18,0,395.0,41.0,5.1,14.0,96.0,33.31,23.38
2016,4,15,18,15,258.5,28.0,5.05,13.5,57.5,22.87,12.69
2016,4,15,18,30,122.0,15.0,5.0,13.0,19.0,11.73,0.0
2016,4,15,18,45,61.0,7.5,4.95,13.0,9.5,6.4,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,116.0,13.5,1.4,12.5,22.5,94.65,0.0
2016,4,16,6,0,232.0,27.0,1.3,13.0,45.0,258.96,184.87
2016,4,16,6,15,343.0,39.5,1.3,13.0,89.5,370.03,300.58
2016,4,16,6,30,454.0,52.0,1.3,13.0,134.0,488.37,399.8
2016,4,16,6,45,525.0,60.5,1.3,13.5,185.5,573.46,467.42
2016,4,16,7,0,596.0,69.0,1.3,14.0,237.0,660.68,532.91
2016,4,16,7,15,643.5,76.0,1.3,14.0,291.0,725.87,579.87
2016,4,16,7,30,691.0,83.0,1.3,14.0,345.0,790.68,624.68
2016,4,16,7,45,723.0,88.5,1.3,14.5,398.5,837.77,654.2
2016,4,16,8,0,755.0,94.0,1.3,15.0,452.0,876.57,677.23
2016,4,16,8,15,780.0,98.5,1.35,15.5,503.5,911.74,698.02
2016,4,16,8,30,805.0,103.0,1.4,16.0,555.0,943.97,716.55
2016,4,16,8,45,820.5,107.5,1.5,16.5,602.0,963.61,727.31
2016,4,16,9,0,836.0,112.0,1.6,17.0,649.0,979.77,735.92
2016,4,16,9,15,850.5,115.0,1.6,17.5,691.5,989.56,738.98
2016,4,16,9,30,865.0,118.0,1.6,18.0,734.0,995.61,739.78
2016,4,16,9,45,873.0,122.0,1.65,18.5,770.5,992.68,735.67
2016,4,16,10,0,881.0,126.0,1.7,19.0,807.0,974.38,721.8
2016,4,16,10,15,889.0,128.0,1.75,19.0,836.5,962.1,713.54
2016,4,16,10,30,897.0,130.0,1.8,19.0,866.0,946.16,702.9
2016,4,16,10,45,905.0,130.0,1.85,19.0,889.5,924.7,688.7
2016,4,16,11,0,913.0,130.0,1.9,19.0,913.0,899.75,672.25
2016,4,16,11,15,916.0,130.5,1.95,19.0,927.5,867.79,651.07
2016,4,16,11,30,919.0,131.0,2.0,19.0,942.0,832.82,627.8
2016,4,16,11,45,928.5,126.0,2.05,19.5,950.5,795.12,600.96
2016,4,16,12,0,938.0,121.0,2.1,20.0,959.0,754.41,570.37
2016,4,16,12,15,937.5,121.0,2.15,20.0,957.0,708.43,536.28
2016,4,16,12,30,937.0,121.0,2.2,20.0,955.0,660.42,499.79
2016,4,16,12,45,937.5,118.5,2.25,20.0,945.5,609.24,459.91
2016,4,16,13,0,938.0,116.0,2.3,20.0,936.0,556.42,417.51
2016,4,16,13,15,933.5,115.5,2.35,20.0,918.0,501.39,372.06
2016,4,16,13,30,929.0,115.0,2.4,20.0,900.0,445.57,324.62
2016,4,16,13,45,923.0,113.5,2.5,20.0,874.5,387.99,274.79
2016,4,16,14,0,917.0,112.0,2.6,20.0,849.0,330.25,224.17
2016,4,16,14,15,908.0,110.0,2.65,20.0,816.0,271.59,173.57
2016,4,16,14,30,899.0,108.0,2.7,20.0,783.0,213.55,126.58
2016,4,16,14,45,888.5,105.5,2.8,20.0,744.5,155.88,87.47
2016,4,16,15,0,878.0,103.0,2.9,20.0,706.0,99.42,64.58
2016,4,16,15,15,863.0,100.5,2.95,19.5,661.5,73.97,57.85
2016,4,16,15,30,848.0,98.0,3.0,19.0,617.0,73.46,57.72
2016,4,16,15,45,829.0,94.0,3.05,19.0,568.0,71.81,56.49
2016,4,16,16,0,810.0,90.0,3.1,19.0,519.0,70.05,55.16
2016,4,16,16,15,783.5,86.0,3.05,18.5,467.0,68.08,53.77
2016,4,16,16,30,757.0,82.0,3.0,18.0,415.0,66.03,52.29
2016,4,16,16,45,716.5,78.0,3.0,18.0,360.5,58.46,45.83
2016,4,16,17,0,676.0,74.0,3.0,18.0,306.0,56.36,44.1
2016,4,16,17,15,623.0,67.0,2.8,17.5,253.0,51.86,40.26
2016,4,16,17,30,570.0,60.0,2.6,17.0,200.0,47.26,36.18
2016,4,16,17,45,475.0,52.0,2.4,16.5,149.0,41.5,30.9
2016,4,16,18,0,380.0,44.0,2.2,16.0,98.0,35.77,25.37
2016,4,16,18,15,190.0,32.5,2.1,15.5,59.5,25.08,14.59
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,16.62,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,118.0,14.0,0.95,13.5,23.5,96.77,0.0
2016,4,17,6,0,236.0,28.0,1.0,14.0,47.0,264.62,194.13
2016,4,17,6,15,342.0,40.5,1.1,14.0,91.5,371.11,300.56
2016,4,17,6,30,448.0,53.0,1.2,14.0,136.0,485.53,396.09
2016,4,17,6,45,514.5,62.5,1.3,14.5,187.0,567.94,461.76
2016,4,17,7,0,581.0,72.0,1.4,15.0,238.0,652.31,525.68
2016,4,17,7,15,628.5,78.5,1.35,15.0,291.5,716.58,571.52
2016,4,17,7,30,676.0,85.0,1.3,15.0,345.0,780.45,615.09
2016,4,17,7,45,709.5,90.5,1.3,15.5,398.0,828.72,645.43
2016,4,17,8,0,743.0,96.0,1.3,16.0,451.0,875.13,673.66
2016,4,17,8,15,768.0,100.5,1.3,16.5,502.0,903.6,689.01
2016,4,17,8,30,793.0,105.0,1.3,17.0,553.0,935.72,706.76
2016,4,17,8,45,811.5,108.5,1.3,17.5,600.0,957.07,717.09
2016,4,17,9,0,830.0,112.0,1.3,18.0,647.0,975.0,725.27
2016,4,17,9,15,844.5,114.5,1.35,18.5,689.5,984.22,728.71
2016,4,17,9,30,859.0,117.0,1.4,19.0,732.0,989.74,730.0
2016,4,17,9,45,873.5,117.5,1.5,19.5,769.0,977.65,720.85
2016,4,17,10,0,888.0,118.0,1.6,20.0,806.0,973.74,717.3
2016,4,17,10,15,895.5,119.5,1.65,20.5,836.0,960.56,707.03
2016,4,17,10,30,903.0,121.0,1.7,21.0,866.0,943.76,694.64
2016,4,17,10,45,909.5,121.5,1.75,21.5,888.5,921.54,678.83
2016,4,17,11,0,916.0,122.0,1.8,22.0,911.0,895.88,660.87
2016,4,17,11,15,919.5,123.0,1.8,22.0,925.5,864.88,640.15
2016,4,17,11,30,923.0,124.0,1.8,22.0,940.0,830.82,617.37
2016,4,17,11,45,925.5,123.5,1.8,22.5,947.0,791.82,589.79
2016,4,17,12,0,928.0,123.0,1.8,23.0,954.0,750.22,558.65
2016,4,17,12,15,928.0,123.0,1.7,23.0,952.5,704.98,524.68
2016,4,17,12,30,928.0,123.0,1.6,23.0,951.0,657.7,488.56
2016,4,17,12,45,928.0,121.0,1.55,23.0,942.0,607.07,449.54
2016,4,17,13,0,928.0,119.0,1.5,23.0,933.0,554.86,408.25
2016,4,17,13,15,924.0,118.0,1.35,23.0,915.0,500.22,363.51
2016,4,17,13,30,920.0,117.0,1.2,23.0,897.0,444.76,317.05
2016,4,17,13,45,916.5,114.5,1.1,23.0,872.5,387.86,268.73
2016,4,17,14,0,913.0,112.0,1.0,23.0,848.0,330.55,219.57
2016,4,17,14,15,905.0,110.0,1.05,23.0,816.0,272.39,170.83
2016,4,17,14,30,897.0,108.0,1.1,23.0,784.0,214.74,125.21
2016,4,17,14,45,888.0,105.0,1.15,23.0,745.5,157.09,86.63
2016,4,17,15,0,879.0,102.0,1.2,23.0,707.0,100.49,63.36
2016,4,17,15,15,865.0,99.5,1.3,22.5,663.0,83.53,65.09
2016,4,17,15,30,851.0,97.0,1.4,22.0,619.0,72.77,56.38
2016,4,17,15,45,833.0,93.0,1.5,22.0,570.5,71.12,55.17
2016,4,17,16,0,815.0,89.0,1.6,22.0,522.0,69.35,53.86
2016,4,17,16,15,789.5,85.0,1.7,21.5,470.0,67.36,52.47
2016,4,17,16,30,764.0,81.0,1.8,21.0,418.0,65.29,50.99
2016,4,17,16,45,728.0,76.0,1.9,20.5,364.5,62.25,48.63
2016,4,17,17,0,692.0,71.0,2.0,20.0,311.0,54.24,41.89
2016,4,17,17,15,641.0,64.5,1.95,19.0,257.5,50.03,38.42
2016,4,17,17,30,590.0,58.0,1.9,18.0,204.0,45.74,34.72
2016,4,17,17,45,508.5,49.5,1.85,17.5,153.5,39.55,29.09
2016,4,17,18,0,427.0,41.0,1.8,17.0,103.0,33.29,23.17
2016,4,17,18,15,298.5,28.0,1.7,16.5,63.0,22.84,12.93
2016,4,17,18,30,170.0,15.0,1.6,16.0,23.0,12.19,0.0
2016,4,17,18,45,85.0,7.5,1.55,16.0,11.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.35,15.0,26.0,138.72,0.0
2016,4,18,6,0,258.0,29.0,0.4,15.0,52.0,282.77,210.24
2016,4,18,6,15,365.0,41.5,0.5,15.0,97.5,391.33,313.18
2016,4,18,6,30,472.0,54.0,0.6,15.0,143.0,507.64,407.76
2016,4,18,6,45,540.0,62.5,0.75,15.5,195.5,590.94,472.78
2016,4,18,7,0,608.0,71.0,0.9,16.0,248.0,676.13,536.2
2016,4,18,7,15,654.5,77.5,0.95,16.0,302.5,740.12,581.47
2016,4,18,7,30,701.0,84.0,1.0,16.0,357.0,803.63,624.81
2016,4,18,7,45,733.0,89.5,1.1,16.5,410.5,850.91,655.14
2016,4,18,8,0,765.0,95.0,1.2,17.0,464.0,889.9,679.27
2016,4,18,8,15,789.5,99.5,1.25,17.5,515.5,924.63,699.42
2016,4,18,8,30,814.0,104.0,1.3,18.0,567.0,956.39,717.33
2016,4,18,8,45,834.0,106.5,1.4,18.5,614.5,978.06,729.31
2016,4,18,9,0,854.0,109.0,1.5,19.0,662.0,996.26,739.14
2016,4,18,9,15,867.5,111.5,1.55,19.0,704.5,1004.39,743.16
2016,4,18,9,30,881.0,114.0,1.6,19.0,747.0,997.0,737.39
2016,4,18,9,45,896.0,113.5,1.7,19.5,784.5,995.99,735.44
2016,4,18,10,0,911.0,113.0,1.8,20.0,822.0,991.22,731.07
2016,4,18,10,15,918.0,114.5,1.85,20.0,851.5,977.24,721.57
2016,4,18,10,30,925.0,116.0,1.9,20.0,881.0,959.6,709.86
2016,4,18,10,45,930.5,116.5,2.0,20.5,903.5,936.03,693.59
2016,4,18,11,0,936.0,117.0,2.1,21.0,926.0,909.02,675.06
2016,4,18,11,15,939.0,118.0,2.1,21.0,940.0,877.09,653.53
2016,4,18,11,30,942.0,119.0,2.1,21.0,954.0,842.06,629.91
2016,4,18,11,45,942.0,119.5,2.15,21.5,960.0,801.48,601.61
2016,4,18,12,0,942.0,120.0,2.2,22.0,966.0,758.4,569.43
2016,4,18,12,15,941.0,120.5,2.15,22.0,964.0,712.39,534.94
2016,4,18,12,30,940.0,121.0,2.1,22.0,962.0,664.37,498.23
2016,4,18,12,45,932.0,123.5,2.1,22.0,950.5,612.23,457.85
2016,4,18,13,0,924.0,126.0,2.1,22.0,939.0,559.12,415.6
2016,4,18,13,15,919.5,125.5,2.1,21.5,921.0,504.72,371.86
2016,4,18,13,30,915.0,125.0,2.1,21.0,903.0,449.57,326.07
2016,4,18,13,45,901.5,127.5,2.1,21.0,875.5,392.88,277.48
2016,4,18,14,0,888.0,130.0,2.1,21.0,848.0,336.73,228.84
2016,4,18,14,15,780.0,167.5,2.1,21.0,780.0,278.06,182.64
2016,4,18,14,30,672.0,205.0,2.1,21.0,712.0,227.5,146.24
2016,4,18,14,45,608.0,213.5,2.15,21.0,655.5,182.32,117.55
2016,4,18,15,0,544.0,222.0,2.2,21.0,599.0,145.74,103.86
2016,4,18,15,15,669.5,172.0,2.25,20.5,605.5,106.46,84.92
2016,4,18,15,30,795.0,122.0,2.3,20.0,612.0,88.48,70.18
2016,4,18,15,45,768.0,119.5,2.35,20.0,562.5,80.41,63.55
2016,4,18,16,0,741.0,117.0,2.4,20.0,513.0,80.42,63.78
2016,4,18,16,15,532.0,142.0,2.45,19.5,412.0,96.52,77.95
2016,4,18,16,30,323.0,167.0,2.5,19.0,311.0,116.14,95.18
2016,4,18,16,45,288.5,153.5,2.55,18.5,270.0,107.88,88.53
2016,4,18,17,0,254.0,140.0,2.6,18.0,229.0,99.32,81.51
2016,4,18,17,15,230.5,118.5,2.6,17.5,189.0,85.56,69.76
2016,4,18,17,30,207.0,97.0,2.6,17.0,149.0,71.3,57.29
2016,4,18,17,45,168.0,76.0,2.65,16.5,111.5,56.78,44.3
2016,4,18,18,0,129.0,55.0,2.7,16.0,74.0,41.83,30.69
2016,4,18,18,15,64.5,35.5,2.65,15.5,45.0,27.97,17.35
2016,4,18,18,30,0.0,16.0,2.6,15.0,16.0,13.19,0.0
2016,4,18,18,45,0.0,8.0,2.6,15.0,8.0,6.83,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,15.5,0.65,14.5,26.5,132.35,0.0
2016,4,19,6,0,243.0,31.0,0.6,15.0,53.0,273.77,207.74
2016,4,19,6,15,347.0,43.5,0.6,15.0,98.0,379.91,305.72
2016,4,19,6,30,451.0,56.0,0.6,15.0,143.0,493.39,397.53
2016,4,19,6,45,526.0,64.0,0.6,15.5,195.5,581.69,464.77
2016,4,19,7,0,601.0,72.0,0.6,16.0,248.0,672.2,529.84
2016,4,19,7,15,647.0,78.5,0.65,16.0,302.0,735.61,574.08
2016,4,19,7,30,693.0,85.0,0.7,16.0,356.0,798.53,616.58
2016,4,19,7,45,721.0,91.5,0.75,16.5,408.5,843.18,644.1
2016,4,19,8,0,749.0,98.0,0.8,17.0,461.0,885.76,669.71
2016,4,19,8,15,773.5,102.0,0.9,17.0,512.0,913.05,686.92
2016,4,19,8,30,798.0,106.0,1.0,17.0,563.0,944.08,706.71
2016,4,19,8,45,808.0,113.5,1.15,17.5,608.5,961.65,717.09
2016,4,19,9,0,818.0,121.0,1.3,18.0,654.0,975.65,725.3
2016,4,19,9,15,832.0,124.0,1.3,18.5,696.0,984.87,727.98
2016,4,19,9,30,846.0,127.0,1.3,19.0,738.0,990.39,728.45
2016,4,19,9,45,850.0,133.0,1.35,19.5,772.5,985.75,723.43
2016,4,19,10,0,854.0,139.0,1.4,20.0,807.0,977.38,716.3
2016,4,19,10,15,862.0,141.0,1.4,20.0,836.5,964.86,707.26
2016,4,19,10,30,870.0,143.0,1.4,20.0,866.0,948.66,696.04
2016,4,19,10,45,696.5,235.5,1.45,20.0,824.0,863.67,639.27
2016,4,19,11,0,523.0,328.0,1.5,20.0,782.0,769.85,572.55
2016,4,19,11,15,535.0,331.5,1.5,20.0,802.5,755.45,562.84
2016,4,19,11,30,547.0,335.0,1.5,20.0,823.0,738.13,550.19
2016,4,19,11,45,450.0,376.5,1.5,20.0,780.0,669.28,500.05
2016,4,19,12,0,353.0,418.0,1.5,20.0,737.0,602.78,451.53
2016,4,19,12,15,427.5,386.5,1.6,20.0,771.5,600.54,451.08
2016,4,19,12,30,502.0,355.0,1.7,20.0,806.0,590.0,443.41
2016,4,19,12,45,492.5,351.5,1.8,20.0,790.0,546.92,411.18
2016,4,19,13,0,483.0,348.0,1.9,20.0,774.0,504.24,378.66
2016,4,19,13,15,410.0,370.0,1.95,20.0,727.0,451.34,338.12
2016,4,19,13,30,337.0,392.0,2.0,20.0,680.0,411.6,307.46
2016,4,19,13,45,256.5,394.5,2.15,20.0,610.5,358.42,267.74
2016,4,19,14,0,176.0,397.0,2.3,20.0,541.0,324.17,243.09
2016,4,19,14,15,222.0,374.5,2.4,19.5,548.5,302.75,224.79
2016,4,19,14,30,268.0,352.0,2.5,19.0,556.0,264.59,193.66
2016,4,19,14,45,208.5,338.5,2.6,19.0,492.5,240.03,178.81
2016,4,19,15,0,149.0,325.0,2.7,19.0,429.0,210.54,161.73
2016,4,19,15,15,232.5,293.0,2.75,18.5,443.0,190.84,156.19
2016,4,19,15,30,316.0,261.0,2.8,18.0,457.0,165.16,135.52
2016,4,19,15,45,386.0,222.5,2.9,18.0,443.0,146.8,120.52
2016,4,19,16,0,456.0,184.0,3.0,18.0,429.0,119.3,97.57
2016,4,19,16,15,561.5,148.0,3.0,17.5,419.5,100.62,82.07
2016,4,19,16,30,667.0,112.0,3.0,17.0,410.0,80.19,64.79
2016,4,19,16,45,644.5,101.0,3.0,17.0,359.0,74.09,59.69
2016,4,19,17,0,622.0,90.0,3.0,17.0,308.0,67.62,54.16
2016,4,19,17,15,567.5,81.5,2.9,16.5,255.0,62.46,49.78
2016,4,19,17,30,513.0,73.0,2.8,16.0,202.0,57.15,45.1
2016,4,19,17,45,450.0,60.0,2.7,16.0,153.5,47.82,36.57
2016,4,19,18,0,387.0,47.0,2.6,16.0,105.0,38.14,27.54
2016,4,19,18,15,260.0,32.5,2.5,15.5,65.0,26.55,16.35
2016,4,19,18,30,133.0,18.0,2.4,15.0,25.0,14.04,0.0
2016,4,19,18,45,66.5,9.0,2.35,15.0,12.5,7.68,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,139.0,15.5,2.0,14.0,29.0,151.48,0.0
2016,4,20,6,0,278.0,31.0,2.1,14.0,58.0,301.06,234.7
2016,4,20,6,15,380.5,42.5,2.15,14.5,103.5,406.38,332.27
2016,4,20,6,30,483.0,54.0,2.2,15.0,149.0,518.67,425.26
2016,4,20,6,45,556.5,60.5,2.3,15.5,202.0,604.46,493.46
2016,4,20,7,0,630.0,67.0,2.4,16.0,255.0,692.36,559.92
2016,4,20,7,15,674.0,73.0,2.3,16.0,309.0,753.87,603.73
2016,4,20,7,30,718.0,79.0,2.2,16.0,363.0,814.81,645.32
2016,4,20,7,45,750.5,83.0,2.15,16.5,416.5,855.31,670.01
2016,4,20,8,0,783.0,87.0,2.1,17.0,470.0,899.9,696.9
2016,4,20,8,15,805.5,91.0,2.1,17.0,520.5,932.18,716.45
2016,4,20,8,30,828.0,95.0,2.1,17.0,571.0,961.47,733.85
2016,4,20,8,45,844.5,98.0,2.1,17.5,618.0,980.33,742.75
2016,4,20,9,0,861.0,101.0,2.1,18.0,665.0,995.71,749.44
2016,4,20,9,15,873.5,103.5,2.1,18.0,706.5,991.36,744.57
2016,4,20,9,30,886.0,106.0,2.1,18.0,748.0,995.05,745.46
2016,4,20,9,45,761.5,170.0,2.1,18.5,741.0,948.31,711.51
2016,4,20,10,0,637.0,234.0,2.1,19.0,734.0,877.57,660.96
2016,4,20,10,15,571.5,272.5,2.1,19.0,733.5,830.08,626.31
2016,4,20,10,30,506.0,311.0,2.1,19.0,733.0,787.16,594.26
2016,4,20,10,45,484.5,328.5,2.15,19.0,741.0,762.29,576.13
2016,4,20,11,0,463.0,346.0,2.2,19.0,749.0,735.83,556.65
2016,4,20,11,15,691.0,236.5,2.2,19.0,848.0,799.81,605.55
2016,4,20,11,30,919.0,127.0,2.2,19.0,947.0,833.18,630.07
2016,4,20,11,45,913.5,131.5,2.2,19.0,951.5,792.62,601.23
2016,4,20,12,0,908.0,136.0,2.2,19.0,956.0,749.87,569.6
2016,4,20,12,15,907.5,135.5,2.2,19.0,954.0,704.58,535.62
2016,4,20,12,30,907.0,135.0,2.2,19.0,952.0,657.39,499.42
2016,4,20,12,45,904.5,134.5,2.25,19.0,942.0,607.42,460.43
2016,4,20,13,0,902.0,134.0,2.3,19.0,932.0,556.14,419.23
2016,4,20,13,15,897.0,133.0,2.3,19.0,913.5,502.29,374.68
2016,4,20,13,30,892.0,132.0,2.3,19.0,895.0,447.81,328.39
2016,4,20,13,45,764.5,190.5,2.35,19.0,831.0,383.82,276.65
2016,4,20,14,0,637.0,249.0,2.4,19.0,767.0,338.44,240.41
2016,4,20,14,15,646.0,231.5,2.4,19.0,739.5,285.92,195.74
2016,4,20,14,30,655.0,214.0,2.4,19.0,712.0,232.78,152.32
2016,4,20,14,45,626.5,210.0,2.45,19.0,667.0,183.97,118.67
2016,4,20,15,0,598.0,206.0,2.5,19.0,622.0,138.95,97.17
2016,4,20,15,15,697.0,161.0,2.45,18.5,616.5,99.68,79.85
2016,4,20,15,30,796.0,116.0,2.4,18.0,611.0,84.15,67.03
2016,4,20,15,45,736.0,116.5,2.4,18.0,546.0,77.74,61.75
2016,4,20,16,0,676.0,117.0,2.4,18.0,481.0,79.15,63.19
2016,4,20,16,15,622.0,117.0,2.35,17.5,427.0,80.62,64.8
2016,4,20,16,30,568.0,117.0,2.3,17.0,373.0,82.39,66.69
2016,4,20,16,45,520.5,113.5,2.3,17.0,325.0,80.63,65.37
2016,4,20,17,0,473.0,110.0,2.3,17.0,277.0,78.89,64.02
2016,4,20,17,15,433.5,95.5,2.25,16.5,229.5,69.64,56.09
2016,4,20,17,30,394.0,81.0,2.2,16.0,182.0,60.03,47.65
2016,4,20,17,45,335.5,66.0,2.15,16.0,138.0,49.59,38.15
2016,4,20,18,0,277.0,51.0,2.1,16.0,94.0,38.82,28.18
2016,4,20,18,15,138.5,37.0,2.05,15.5,58.5,28.79,18.37
2016,4,20,18,30,0.0,23.0,2.0,15.0,23.0,18.34,0.0
2016,4,20,18,45,0.0,11.5,1.95,15.0,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,19.5,17.5,1.2,15.0,19.0,40.78,0.02
2016,4,21,6,0,39.0,35.0,1.3,15.0,38.0,86.38,64.35
2016,4,21,6,15,72.5,56.0,1.45,15.0,68.5,141.28,114.04
2016,4,21,6,30,106.0,77.0,1.6,15.0,99.0,195.75,161.82
2016,4,21,6,45,128.0,100.0,1.75,15.5,133.5,244.1,202.82
2016,4,21,7,0,150.0,123.0,1.9,16.0,168.0,292.17,242.35
2016,4,21,7,15,174.0,142.0,1.95,16.0,204.0,336.01,277.84
2016,4,21,7,30,198.0,161.0,2.0,16.0,240.0,380.22,312.72
2016,4,21,7,45,223.5,182.0,2.15,16.0,283.0,449.46,366.17
2016,4,21,8,0,249.0,203.0,2.3,16.0,326.0,497.81,402.63
2016,4,21,8,15,311.0,214.5,2.4,16.0,384.0,569.29,457.11
2016,4,21,8,30,373.0,226.0,2.5,16.0,442.0,640.56,510.05
2016,4,21,8,45,438.5,224.0,2.6,16.5,498.5,720.88,567.34
2016,4,21,9,0,504.0,222.0,2.7,17.0,555.0,777.91,606.99
2016,4,21,9,15,527.0,230.5,2.75,17.0,597.0,801.92,622.57
2016,4,21,9,30,550.0,239.0,2.8,17.0,639.0,823.07,636.36
2016,4,21,9,45,548.0,255.5,2.85,17.0,670.5,825.37,636.28
2016,4,21,10,0,546.0,272.0,2.9,17.0,702.0,824.67,634.36
2016,4,21,10,15,688.0,212.5,2.9,17.0,775.0,885.0,678.72
2016,4,21,10,30,830.0,153.0,2.9,17.0,848.0,924.32,704.46
2016,4,21,10,45,840.0,152.0,2.95,17.0,870.5,904.14,689.84
2016,4,21,11,0,850.0,151.0,3.0,17.0,893.0,880.49,673.41
2016,4,21,11,15,853.5,152.0,3.0,17.0,907.0,850.02,651.91
2016,4,21,11,30,857.0,153.0,3.0,17.0,921.0,816.58,628.37
2016,4,21,11,45,864.5,149.5,3.05,17.0,929.0,772.2,596.26
2016,4,21,12,0,872.0,146.0,3.1,17.0,937.0,733.76,567.41
2016,4,21,12,15,671.5,255.5,3.15,17.0,864.0,655.43,505.7
2016,4,21,12,30,471.0,365.0,3.2,17.0,791.0,579.81,446.34
2016,4,21,12,45,438.5,372.5,3.3,17.5,765.5,533.33,409.77
2016,4,21,13,0,406.0,380.0,3.4,18.0,740.0,489.18,374.44
2016,4,21,13,15,654.0,247.5,3.5,18.0,814.0,473.28,359.15
2016,4,21,13,30,902.0,115.0,3.6,18.0,888.0,441.33,327.3
2016,4,21,13,45,654.5,228.5,3.7,18.0,781.0,373.95,274.53
2016,4,21,14,0,407.0,342.0,3.8,18.0,674.0,336.78,248.67
2016,4,21,14,15,271.0,354.0,3.85,17.5,571.5,291.27,216.71
2016,4,21,14,30,135.0,366.0,3.9,17.0,469.0,263.95,201.14
2016,4,21,14,45,172.5,345.5,3.95,17.0,470.5,241.03,182.73
2016,4,21,15,0,210.0,325.0,4.0,17.0,472.0,214.29,164.91
2016,4,21,15,15,106.0,251.0,4.0,17.0,325.5,167.04,137.39
2016,4,21,15,30,2.0,177.0,4.0,17.0,179.0,139.55,114.58
2016,4,21,15,45,16.0,192.0,4.0,17.0,201.5,149.14,123.11
2016,4,21,16,0,30.0,207.0,4.0,17.0,224.0,149.11,123.47
2016,4,21,16,15,54.5,196.5,4.0,16.5,223.0,142.05,118.07
2016,4,21,16,30,79.0,186.0,4.0,16.0,222.0,134.65,112.31
2016,4,21,16,45,73.0,164.0,4.0,16.0,194.0,120.07,100.03
2016,4,21,17,0,67.0,142.0,4.0,16.0,166.0,105.16,87.29
2016,4,21,17,15,59.0,119.5,3.9,15.5,138.0,89.64,73.94
2016,4,21,17,30,51.0,97.0,3.8,15.0,110.0,73.81,60.02
2016,4,21,17,45,38.0,75.5,3.75,15.0,84.0,58.28,45.98
2016,4,21,18,0,25.0,54.0,3.7,15.0,58.0,42.49,31.52
2016,4,21,18,15,12.5,34.5,3.6,15.0,36.5,27.75,17.66
2016,4,21,18,30,0.0,15.0,3.5,15.0,15.0,12.37,0.0
2016,4,21,18,45,0.0,7.5,3.45,15.0,7.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.95,14.0,14.0,11.54,0.0
2016,4,22,6,0,0.0,28.0,6.0,14.0,28.0,23.6,13.41
2016,4,22,6,15,1.5,48.5,6.05,14.0,49.0,47.37,34.26
2016,4,22,6,30,3.0,69.0,6.1,14.0,70.0,69.56,53.73
2016,4,22,6,45,12.0,90.5,6.2,14.5,94.0,98.68,79.1
2016,4,22,7,0,21.0,112.0,6.3,15.0,118.0,127.55,103.86
2016,4,22,7,15,28.5,133.0,6.4,15.0,143.5,169.84,139.59
2016,4,22,7,30,36.0,154.0,6.5,15.0,169.0,197.99,163.0
2016,4,22,7,45,18.0,109.5,6.6,15.0,117.0,122.25,98.6
2016,4,22,8,0,0.0,65.0,6.7,15.0,65.0,53.9,40.02
2016,4,22,8,15,133.5,157.5,6.8,15.0,235.0,303.6,252.61
2016,4,22,8,30,267.0,250.0,6.9,15.0,405.0,564.62,463.33
2016,4,22,8,45,133.5,203.0,7.05,15.0,280.5,349.79,287.3
2016,4,22,9,0,0.0,156.0,7.2,15.0,156.0,134.28,105.97
2016,4,22,9,15,3.5,183.5,7.3,15.0,186.5,162.54,129.18
2016,4,22,9,30,7.0,211.0,7.4,15.0,217.0,190.56,151.87
2016,4,22,9,45,5.5,196.0,7.5,15.5,200.5,174.15,137.89
2016,4,22,10,0,4.0,181.0,7.6,16.0,184.0,158.43,124.6
2016,4,22,10,15,2.0,137.5,7.75,16.0,139.0,117.9,91.39
2016,4,22,10,30,0.0,94.0,7.9,16.0,94.0,78.66,59.15
2016,4,22,10,45,50.0,260.0,8.05,16.0,304.0,276.83,220.98
2016,4,22,11,0,100.0,426.0,8.2,16.0,514.0,468.1,371.87
2016,4,22,11,15,54.5,324.0,8.25,15.5,372.5,329.2,261.97
2016,4,22,11,30,9.0,222.0,8.3,15.0,231.0,193.77,152.89
2016,4,22,11,45,4.5,147.5,8.4,15.0,152.0,126.85,98.61
2016,4,22,12,0,0.0,73.0,8.5,15.0,73.0,61.1,44.75
2016,4,22,12,15,1.5,117.5,8.4,15.0,119.5,99.13,75.95
2016,4,22,12,30,3.0,162.0,8.3,15.0,166.0,136.5,106.41
2016,4,22,12,45,21.0,270.0,8.25,15.0,289.5,231.16,182.94
2016,4,22,13,0,39.0,378.0,8.2,15.0,413.0,317.12,251.22
2016,4,22,13,15,451.0,260.5,8.05,15.0,649.0,395.5,310.53
2016,4,22,13,30,863.0,143.0,7.9,15.0,885.0,446.09,340.62
2016,4,22,13,45,853.5,143.5,7.8,15.0,859.5,388.11,287.91
2016,4,22,14,0,844.0,144.0,7.7,15.0,834.0,333.38,237.67
2016,4,22,14,15,836.0,142.0,7.65,15.0,803.5,277.91,187.59
2016,4,22,14,30,828.0,140.0,7.6,15.0,773.0,223.15,140.88
2016,4,22,14,45,827.5,132.5,7.6,15.0,738.5,166.5,98.72
2016,4,22,15,0,827.0,125.0,7.6,15.0,704.0,110.19,69.81
2016,4,22,15,15,676.0,162.5,7.55,14.5,616.5,99.82,81.43
2016,4,22,15,30,525.0,200.0,7.5,14.0,529.0,124.66,103.37
2016,4,22,15,45,652.0,151.5,7.45,14.0,527.5,98.66,81.05
2016,4,22,16,0,779.0,103.0,7.4,14.0,526.0,78.32,63.49
2016,4,22,16,15,496.0,145.0,7.2,14.0,405.0,97.52,80.61
2016,4,22,16,30,213.0,187.0,7.0,14.0,284.0,131.86,111.01
2016,4,22,16,45,106.5,99.5,6.85,14.0,148.0,76.38,62.42
2016,4,22,17,0,0.0,12.0,6.7,14.0,12.0,9.88,3.21
2016,4,22,17,15,269.5,41.0,6.45,13.5,111.5,29.3,20.71
2016,4,22,17,30,539.0,70.0,6.2,13.0,211.0,54.59,43.39
2016,4,22,17,45,447.0,61.5,5.95,13.0,160.5,48.77,37.92
2016,4,22,18,0,355.0,53.0,5.7,13.0,110.0,40.62,30.17
2016,4,22,18,15,231.5,38.5,5.5,12.5,70.0,29.65,19.58
