Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,30,108.0,24.0,5.3,12.0,30.0,18.57,2.22
2016,4,22,18,45,54.0,12.0,5.15,12.0,15.0,10.24,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.5,19.0,3.85,12.5,32.5,148.29,61.17
2016,4,23,6,0,253.0,38.0,4.0,13.0,65.0,289.63,233.54
2016,4,23,6,15,351.5,50.0,4.05,13.0,110.5,393.41,328.11
2016,4,23,6,30,450.0,62.0,4.1,13.0,156.0,502.86,421.34
2016,4,23,6,45,513.5,70.5,4.2,13.0,207.0,582.36,487.25
2016,4,23,7,0,577.0,79.0,4.3,13.0,258.0,663.32,551.68
2016,4,23,7,15,345.0,123.0,4.2,13.0,235.5,508.36,425.86
2016,4,23,7,30,113.0,167.0,4.1,13.0,213.0,307.41,256.07
2016,4,23,7,45,421.5,135.0,4.1,13.5,340.5,602.68,500.11
2016,4,23,8,0,730.0,103.0,4.1,14.0,468.0,877.61,704.42
2016,4,23,8,15,754.0,107.0,4.1,14.0,517.5,910.26,723.89
2016,4,23,8,30,778.0,111.0,4.1,14.0,567.0,934.11,738.63
2016,4,23,8,45,794.0,115.0,4.2,14.5,612.5,953.35,749.28
2016,4,23,9,0,810.0,119.0,4.3,15.0,658.0,969.21,757.65
2016,4,23,9,15,823.5,122.0,4.3,15.0,699.0,977.92,761.87
2016,4,23,9,30,837.0,125.0,4.3,15.0,740.0,983.0,763.74
2016,4,23,9,45,858.0,121.0,4.35,15.0,777.5,971.94,754.96
2016,4,23,10,0,879.0,117.0,4.4,15.0,815.0,969.71,752.66
2016,4,23,10,15,886.0,118.5,4.4,15.0,843.5,956.22,742.1
2016,4,23,10,30,893.0,120.0,4.4,15.0,872.0,939.19,729.26
2016,4,23,10,45,896.5,122.0,4.45,15.5,893.0,916.05,711.28
2016,4,23,11,0,900.0,124.0,4.5,16.0,914.0,889.63,691.1
2016,4,23,11,15,903.0,124.5,4.4,16.0,928.0,858.29,667.74
2016,4,23,11,30,906.0,125.0,4.3,16.0,942.0,824.02,642.38
2016,4,23,11,45,905.5,126.5,4.25,16.0,947.5,785.24,613.96
2016,4,23,12,0,905.0,128.0,4.2,16.0,953.0,744.1,581.92
2016,4,23,12,15,904.5,128.0,4.25,16.0,951.0,699.62,547.2
2016,4,23,12,30,904.0,128.0,4.3,16.0,949.0,653.25,510.29
2016,4,23,12,45,898.5,129.5,4.35,16.0,938.0,603.52,469.83
2016,4,23,13,0,893.0,131.0,4.4,16.0,927.0,552.73,427.43
2016,4,23,13,15,888.5,130.0,4.55,16.0,909.0,499.81,382.43
2016,4,23,13,30,884.0,129.0,4.7,16.0,891.0,446.22,335.57
2016,4,23,13,45,672.0,223.5,4.9,16.0,793.0,378.2,281.02
2016,4,23,14,0,460.0,318.0,5.1,16.0,695.0,337.92,251.02
2016,4,23,14,15,650.0,224.0,5.2,15.5,734.5,284.78,199.23
2016,4,23,14,30,840.0,130.0,5.3,15.0,774.0,219.89,137.27
2016,4,23,14,45,823.0,129.5,5.45,15.0,734.5,165.52,97.63
2016,4,23,15,0,806.0,129.0,5.6,15.0,695.0,113.29,71.88
2016,4,23,15,15,789.5,126.0,5.6,15.0,652.0,88.25,71.22
2016,4,23,15,30,773.0,123.0,5.6,15.0,609.0,88.12,71.32
2016,4,23,15,45,531.5,173.5,5.65,15.0,496.0,111.5,91.82
2016,4,23,16,0,290.0,224.0,5.7,15.0,383.0,146.87,122.7
2016,4,23,16,15,203.0,208.0,5.65,14.5,314.0,144.35,121.12
2016,4,23,16,30,116.0,192.0,5.6,14.0,245.0,133.37,112.18
2016,4,23,16,45,350.5,143.5,5.6,14.0,276.0,98.06,81.54
2016,4,23,17,0,585.0,95.0,5.6,14.0,307.0,70.63,57.47
2016,4,23,17,15,531.0,86.5,5.5,14.0,255.5,65.66,53.14
2016,4,23,17,30,477.0,78.0,5.4,14.0,204.0,60.56,48.53
2016,4,23,17,45,391.0,67.5,5.35,14.0,155.5,50.92,39.7
2016,4,23,18,0,305.0,57.0,5.3,14.0,107.0,43.3,32.44
2016,4,23,18,15,198.5,40.5,5.2,13.5,68.0,31.02,20.76
2016,4,23,18,30,92.0,24.0,5.1,13.0,29.0,18.87,3.78
2016,4,23,18,45,46.0,12.0,5.05,13.0,14.5,10.24,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,47.5,23.0,6.45,12.5,28.0,72.61,33.91
2016,4,24,6,0,95.0,46.0,6.7,13.0,56.0,150.34,120.09
2016,4,24,6,15,163.5,67.0,6.7,13.0,97.0,248.65,208.08
2016,4,24,6,30,232.0,88.0,6.7,13.0,138.0,335.38,284.99
2016,4,24,6,45,296.5,104.5,6.7,13.0,186.0,414.59,353.92
2016,4,24,7,0,361.0,121.0,6.7,13.0,234.0,515.96,438.53
2016,4,24,7,15,450.5,115.5,6.65,13.0,283.0,596.67,505.08
2016,4,24,7,30,540.0,110.0,6.6,13.0,332.0,689.75,578.22
2016,4,24,7,45,450.0,149.5,6.6,13.0,351.0,648.87,543.05
2016,4,24,8,0,360.0,189.0,6.6,13.0,370.0,588.44,490.91
2016,4,24,8,15,543.0,165.5,6.6,13.0,470.0,762.81,630.09
2016,4,24,8,30,726.0,142.0,6.6,13.0,570.0,927.38,753.3
2016,4,24,8,45,762.5,139.0,6.6,13.5,620.0,958.02,771.87
2016,4,24,9,0,799.0,136.0,6.6,14.0,670.0,978.07,783.09
2016,4,24,9,15,813.5,139.0,6.55,14.0,711.5,987.66,787.93
2016,4,24,9,30,828.0,142.0,6.5,14.0,753.0,993.57,790.26
2016,4,24,9,45,847.5,139.5,6.5,14.5,790.5,994.7,788.05
2016,4,24,10,0,867.0,137.0,6.5,15.0,828.0,991.91,783.2
2016,4,24,10,15,874.5,139.0,6.55,15.0,857.0,978.65,772.72
2016,4,24,10,30,882.0,141.0,6.6,15.0,886.0,950.2,751.33
2016,4,24,10,45,885.5,143.5,6.7,15.5,907.0,927.2,732.9
2016,4,24,11,0,889.0,146.0,6.8,16.0,928.0,900.92,712.15
2016,4,24,11,15,892.0,147.0,7.05,16.0,942.0,869.78,689.8
2016,4,24,11,30,895.0,148.0,7.3,16.0,956.0,835.74,665.13
2016,4,24,11,45,889.0,152.5,7.55,16.0,960.0,795.09,634.42
2016,4,24,12,0,883.0,157.0,7.8,16.0,964.0,752.42,600.65
2016,4,24,12,15,882.5,157.5,8.0,15.5,962.0,708.62,566.34
2016,4,24,12,30,882.0,158.0,8.2,15.0,960.0,666.83,532.51
2016,4,24,12,45,754.0,227.0,8.45,15.0,908.0,599.42,476.11
2016,4,24,13,0,626.0,296.0,8.7,15.0,856.0,538.7,425.08
2016,4,24,13,15,731.0,235.5,8.85,15.0,876.5,501.61,391.91
2016,4,24,13,30,836.0,175.0,9.0,15.0,897.0,457.74,350.91
2016,4,24,13,45,641.5,250.0,9.15,15.0,795.0,386.77,292.5
2016,4,24,14,0,447.0,325.0,9.3,15.0,693.0,339.3,255.65
2016,4,24,14,15,472.5,301.0,9.35,14.5,676.5,296.77,218.03
2016,4,24,14,30,498.0,277.0,9.4,14.0,660.0,252.07,179.62
2016,4,24,14,45,605.5,234.0,9.5,14.0,676.5,201.58,136.39
2016,4,24,15,0,713.0,191.0,9.6,14.0,693.0,139.52,95.11
2016,4,24,15,15,552.5,219.0,9.6,14.0,594.0,133.0,110.32
2016,4,24,15,30,392.0,247.0,9.6,14.0,495.0,158.68,132.82
2016,4,24,15,45,414.5,220.0,9.65,14.0,464.0,136.83,114.27
2016,4,24,16,0,437.0,193.0,9.7,14.0,433.0,123.81,103.29
2016,4,24,16,15,507.5,169.5,9.75,13.5,422.0,112.77,94.16
2016,4,24,16,30,578.0,146.0,9.8,13.0,411.0,100.78,84.07
2016,4,24,16,45,549.0,133.0,9.85,13.0,360.0,93.5,77.89
2016,4,24,17,0,520.0,120.0,9.9,13.0,309.0,85.87,71.3
2016,4,24,17,15,463.0,108.5,9.9,12.5,257.0,78.65,65.09
2016,4,24,17,30,406.0,97.0,9.9,12.0,205.0,71.22,58.48
2016,4,24,17,45,335.0,81.0,9.9,12.0,157.0,60.24,48.35
2016,4,24,18,0,264.0,65.0,9.9,12.0,109.0,48.96,37.72
2016,4,24,18,15,167.5,45.5,9.9,12.0,69.5,34.97,24.36
2016,4,24,18,30,71.0,26.0,9.9,12.0,30.0,20.3,5.82
2016,4,24,18,45,35.5,13.0,9.95,12.0,15.0,11.1,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,177.0,18.0,5.8,10.5,38.5,193.17,114.15
2016,4,25,6,0,354.0,36.0,5.9,11.0,77.0,367.79,303.29
2016,4,25,6,15,449.5,45.5,6.0,11.0,125.5,469.22,396.27
2016,4,25,6,30,545.0,55.0,6.1,11.0,174.0,576.22,488.97
2016,4,25,6,45,609.5,61.5,6.2,11.5,228.0,656.28,555.27
2016,4,25,7,0,674.0,68.0,6.3,12.0,282.0,737.89,619.86
2016,4,25,7,15,715.0,73.0,6.3,12.0,336.5,790.26,659.9
2016,4,25,7,30,756.0,78.0,6.3,12.0,391.0,848.56,703.32
2016,4,25,7,45,785.0,82.0,6.3,12.0,445.0,892.45,734.59
2016,4,25,8,0,814.0,86.0,6.3,12.0,499.0,934.02,763.57
2016,4,25,8,15,835.5,89.5,6.2,12.0,550.0,964.89,783.57
2016,4,25,8,30,857.0,93.0,6.1,12.0,601.0,992.69,801.1
2016,4,25,8,45,872.0,96.5,6.05,12.5,648.0,998.94,801.47
2016,4,25,9,0,887.0,100.0,6.0,13.0,695.0,1013.36,808.06
2016,4,25,9,15,900.0,102.0,6.0,13.0,737.5,1020.44,811.23
2016,4,25,9,30,913.0,104.0,6.0,13.0,780.0,1023.82,811.94
2016,4,25,9,45,917.5,108.5,6.05,13.5,815.0,1017.84,804.87
2016,4,25,10,0,922.0,113.0,6.1,14.0,850.0,1008.08,795.31
2016,4,25,10,15,928.5,114.5,6.15,14.0,879.0,993.36,783.88
2016,4,25,10,30,935.0,116.0,6.2,14.0,908.0,974.98,769.96
2016,4,25,10,45,939.0,117.5,6.3,14.0,930.0,950.78,752.18
2016,4,25,11,0,943.0,119.0,6.4,14.0,952.0,923.17,731.96
2016,4,25,11,15,945.5,120.0,6.45,14.0,965.5,890.58,707.82
2016,4,25,11,30,948.0,121.0,6.5,14.0,979.0,854.95,681.41
2016,4,25,11,45,947.0,122.5,6.6,14.5,984.5,814.29,650.11
2016,4,25,12,0,946.0,124.0,6.7,15.0,990.0,771.2,614.98
2016,4,25,12,15,945.0,124.0,6.75,15.0,987.5,724.72,577.45
2016,4,25,12,30,944.0,124.0,6.8,15.0,985.0,676.32,537.62
2016,4,25,12,45,936.0,127.0,6.85,15.0,973.0,624.52,494.16
2016,4,25,13,0,928.0,130.0,6.9,15.0,961.0,571.76,448.91
2016,4,25,13,15,923.5,129.0,6.95,15.0,942.5,517.12,401.07
2016,4,25,13,30,919.0,128.0,7.0,15.0,924.0,461.77,351.49
2016,4,25,13,45,913.5,126.0,7.05,15.0,898.5,404.92,299.75
2016,4,25,14,0,908.0,124.0,7.1,15.0,873.0,347.91,247.38
2016,4,25,14,15,899.5,122.0,7.15,15.0,840.0,290.26,195.21
2016,4,25,14,30,891.0,120.0,7.2,15.0,807.0,233.18,146.18
2016,4,25,14,45,879.0,117.5,7.25,15.0,767.5,176.2,103.74
2016,4,25,15,0,867.0,115.0,7.3,15.0,728.0,110.54,66.71
2016,4,25,15,15,851.5,112.5,7.35,14.5,683.5,80.51,64.66
2016,4,25,15,30,836.0,110.0,7.4,14.0,639.0,80.34,64.83
2016,4,25,15,45,609.0,159.0,7.45,14.0,528.5,102.38,84.27
2016,4,25,16,0,382.0,208.0,7.5,14.0,418.0,139.28,116.67
2016,4,25,16,15,561.5,151.0,7.5,13.5,427.0,101.96,84.6
2016,4,25,16,30,741.0,94.0,7.5,13.0,436.0,67.9,54.91
2016,4,25,16,45,702.5,89.0,7.5,13.0,382.0,65.47,52.95
2016,4,25,17,0,664.0,84.0,7.5,13.0,328.0,62.98,50.87
2016,4,25,17,15,612.0,77.5,7.35,12.5,274.5,59.16,47.63
2016,4,25,17,30,560.0,71.0,7.2,12.0,221.0,55.28,44.2
2016,4,25,17,45,479.0,62.0,7.1,12.0,170.0,49.09,38.42
2016,4,25,18,0,398.0,53.0,7.0,12.0,119.0,42.83,32.35
2016,4,25,18,15,278.5,39.0,6.75,11.5,77.5,30.14,20.37
2016,4,25,18,30,159.0,25.0,6.5,11.0,36.0,19.41,6.37
2016,4,25,18,45,79.5,12.5,6.3,11.0,18.0,10.67,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,10.0,7.0,5.97,0.0
2016,4,26,5,45,55.0,25.5,3.55,10.5,32.5,83.28,50.31
2016,4,26,6,0,110.0,44.0,3.6,11.0,58.0,169.7,138.01
2016,4,26,6,15,157.5,64.0,3.65,11.0,94.0,236.35,198.76
2016,4,26,6,30,205.0,84.0,3.7,11.0,130.0,304.62,259.15
2016,4,26,6,45,230.0,105.5,3.8,11.5,169.0,357.13,303.7
2016,4,26,7,0,255.0,127.0,3.9,12.0,208.0,409.55,346.61
2016,4,26,7,15,294.5,139.5,3.9,12.0,249.5,462.57,389.8
2016,4,26,7,30,334.0,152.0,3.9,12.0,291.0,516.68,432.69
2016,4,26,7,45,352.0,171.0,3.9,12.5,335.0,558.86,463.6
2016,4,26,8,0,370.0,190.0,3.9,13.0,379.0,599.75,492.84
2016,4,26,8,15,348.5,217.0,3.8,13.0,409.0,609.82,497.37
2016,4,26,8,30,327.0,244.0,3.7,13.0,439.0,617.13,499.95
2016,4,26,8,45,368.0,254.5,3.6,13.5,490.0,665.01,534.21
2016,4,26,9,0,409.0,265.0,3.5,14.0,541.0,732.09,581.15
2016,4,26,9,15,387.0,290.5,3.45,14.0,564.5,709.69,561.96
2016,4,26,9,30,365.0,316.0,3.4,14.0,588.0,705.78,556.68
2016,4,26,9,45,464.5,293.5,3.4,14.0,656.0,785.77,616.06
2016,4,26,10,0,564.0,271.0,3.4,14.0,724.0,843.04,657.74
2016,4,26,10,15,513.5,301.5,3.55,14.0,725.0,807.54,629.9
2016,4,26,10,30,463.0,332.0,3.7,14.0,726.0,770.4,601.43
2016,4,26,10,45,501.0,332.0,3.9,14.5,767.5,782.35,609.73
2016,4,26,11,0,539.0,332.0,4.1,15.0,809.0,790.08,614.49
2016,4,26,11,15,416.0,384.5,4.3,15.0,756.0,707.18,551.18
2016,4,26,11,30,293.0,437.0,4.5,15.0,703.0,624.06,487.47
2016,4,26,11,45,337.0,422.5,4.75,15.0,730.5,621.92,487.29
2016,4,26,12,0,381.0,408.0,5.0,15.0,758.0,615.98,483.48
2016,4,26,12,15,345.0,422.5,5.15,15.0,738.5,576.6,452.54
2016,4,26,12,30,309.0,437.0,5.3,15.0,719.0,538.97,422.83
2016,4,26,12,45,406.0,394.5,5.5,15.0,761.5,532.98,418.2
2016,4,26,13,0,503.0,352.0,5.7,15.0,804.0,520.73,407.25
2016,4,26,13,15,492.5,344.5,5.8,15.0,780.0,474.55,369.01
2016,4,26,13,30,482.0,337.0,5.9,15.0,756.0,429.41,331.02
2016,4,26,13,45,437.0,345.5,6.05,15.0,717.0,383.87,292.99
2016,4,26,14,0,392.0,354.0,6.2,15.0,678.0,351.74,265.88
2016,4,26,14,15,383.5,342.5,6.2,14.5,649.5,312.67,233.21
2016,4,26,14,30,375.0,331.0,6.2,14.0,621.0,274.88,202.6
2016,4,26,14,45,334.0,323.0,6.25,14.0,572.5,236.65,175.12
2016,4,26,15,0,293.0,315.0,6.3,14.0,524.0,203.33,155.47
2016,4,26,15,15,357.0,278.0,6.3,14.0,516.5,172.54,143.98
2016,4,26,15,30,421.0,241.0,6.3,14.0,509.0,145.67,121.32
2016,4,26,15,45,566.0,183.0,6.3,14.0,513.5,117.35,97.19
2016,4,26,16,0,711.0,125.0,6.3,14.0,518.0,84.26,68.64
2016,4,26,16,15,543.0,145.5,6.3,13.5,429.0,98.19,81.26
2016,4,26,16,30,375.0,166.0,6.3,13.0,340.0,110.59,92.63
2016,4,26,16,45,436.5,134.0,6.35,13.0,313.0,92.63,77.04
2016,4,26,17,0,498.0,102.0,6.4,13.0,286.0,73.46,60.21
2016,4,26,17,15,431.5,97.5,6.35,12.5,239.0,70.7,57.96
2016,4,26,17,30,365.0,93.0,6.3,12.0,192.0,67.98,55.59
2016,4,26,17,45,304.5,77.5,6.3,12.0,148.0,57.44,45.9
2016,4,26,18,0,244.0,62.0,6.3,12.0,104.0,46.58,35.71
2016,4,26,18,15,163.0,44.0,6.2,12.0,68.0,34.01,23.74
2016,4,26,18,30,82.0,26.0,6.1,12.0,32.0,20.39,7.79
2016,4,26,18,45,41.0,13.0,6.0,12.0,16.0,11.1,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,3.6,12.0,10.0,8.54,0.0
2016,4,27,5,45,135.5,26.0,3.9,12.5,42.5,175.49,117.73
2016,4,27,6,0,271.0,42.0,4.2,13.0,75.0,309.0,253.69
2016,4,27,6,15,362.5,53.5,4.35,13.0,121.0,404.42,339.2
2016,4,27,6,30,454.0,65.0,4.5,13.0,167.0,512.75,431.24
2016,4,27,6,45,227.0,82.0,4.7,13.0,133.0,318.2,270.94
2016,4,27,7,0,0.0,99.0,4.9,13.0,99.0,90.51,71.95
2016,4,27,7,15,0.5,118.0,5.15,13.0,118.0,108.58,87.36
2016,4,27,7,30,1.0,137.0,5.4,13.0,137.0,126.42,102.19
2016,4,27,7,45,0.5,142.0,5.7,13.0,142.0,128.02,103.18
2016,4,27,8,0,0.0,147.0,6.0,13.0,147.0,130.27,104.69
2016,4,27,8,15,0.0,139.5,6.3,13.0,139.5,121.15,96.73
2016,4,27,8,30,0.0,132.0,6.6,13.0,132.0,113.05,89.68
2016,4,27,8,45,0.0,139.0,6.9,13.5,139.0,118.94,94.15
2016,4,27,9,0,0.0,146.0,7.2,14.0,146.0,124.85,98.61
2016,4,27,9,15,2.0,166.5,7.35,13.5,168.0,145.07,115.35
2016,4,27,9,30,4.0,187.0,7.5,13.0,190.0,165.13,131.91
2016,4,27,9,45,2.0,153.5,7.7,13.0,155.0,132.41,104.65
2016,4,27,10,0,0.0,120.0,7.9,13.0,120.0,100.95,78.45
2016,4,27,10,15,6.5,191.5,7.95,13.0,197.5,169.43,134.9
2016,4,27,10,30,13.0,263.0,8.0,13.0,275.0,238.02,190.66
2016,4,27,10,45,101.5,353.0,8.05,13.0,443.5,423.27,341.44
2016,4,27,11,0,190.0,443.0,8.1,13.0,612.0,572.46,459.46
2016,4,27,11,15,336.5,404.5,8.05,13.0,709.0,652.26,524.03
2016,4,27,11,30,483.0,366.0,8.0,13.0,806.0,718.05,576.52
2016,4,27,11,45,671.5,271.0,8.0,13.0,886.5,748.37,602.55
2016,4,27,12,0,860.0,176.0,8.0,13.0,967.0,761.27,614.12
2016,4,27,12,15,860.0,176.0,8.0,13.0,965.5,716.74,577.34
2016,4,27,12,30,860.0,176.0,8.0,13.0,964.0,670.41,538.61
2016,4,27,12,45,852.0,179.0,8.0,13.0,953.0,620.31,496.08
2016,4,27,13,0,844.0,182.0,8.0,13.0,942.0,569.55,452.11
2016,4,27,13,15,723.5,238.0,8.0,13.0,881.0,502.59,395.09
2016,4,27,13,30,603.0,294.0,8.0,13.0,820.0,446.75,347.46
2016,4,27,13,45,354.5,346.5,8.05,13.0,654.0,364.69,283.22
2016,4,27,14,0,106.0,399.0,8.1,13.0,488.0,319.0,251.78
2016,4,27,14,15,62.5,338.0,8.1,13.0,390.0,259.56,205.32
2016,4,27,14,30,19.0,277.0,8.1,13.0,292.0,218.09,173.79
2016,4,27,14,45,72.5,305.0,8.15,13.0,357.0,223.34,176.22
2016,4,27,15,0,126.0,333.0,8.2,13.0,422.0,217.3,171.56
2016,4,27,15,15,89.0,300.0,8.15,13.0,361.5,204.29,171.94
2016,4,27,15,30,52.0,267.0,8.1,13.0,301.0,185.34,156.12
2016,4,27,15,45,40.5,239.5,8.1,13.0,265.0,169.12,142.57
2016,4,27,16,0,29.0,212.0,8.1,13.0,229.0,152.34,128.45
2016,4,27,16,15,14.5,162.0,8.05,13.0,170.5,127.02,106.73
2016,4,27,16,30,0.0,112.0,8.0,13.0,112.0,90.7,75.08
2016,4,27,16,45,0.0,89.0,8.0,13.0,89.0,73.07,59.69
2016,4,27,17,0,0.0,66.0,8.0,13.0,66.0,54.7,43.46
2016,4,27,17,15,0.0,55.0,7.95,12.5,55.0,45.52,35.38
2016,4,27,17,30,0.0,44.0,7.9,12.0,44.0,36.36,27.19
2016,4,27,17,45,0.0,34.0,7.85,12.0,34.0,28.06,19.59
2016,4,27,18,0,0.0,24.0,7.8,12.0,24.0,19.77,11.95
2016,4,27,18,15,0.0,15.5,7.75,12.0,15.5,12.75,5.4
2016,4,27,18,30,0.0,7.0,7.7,12.0,7.0,5.74,0.0
2016,4,27,18,45,0.0,3.5,7.65,12.0,3.5,2.99,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,28,5,30,0.0,7.0,5.4,11.0,7.0,5.97,0.0
2016,4,28,5,45,12.5,25.0,5.65,11.5,27.0,37.76,21.98
2016,4,28,6,0,25.0,43.0,5.9,12.0,47.0,70.21,53.81
2016,4,28,6,15,45.0,65.0,5.9,12.0,74.5,113.82,92.89
2016,4,28,6,30,65.0,87.0,5.9,12.0,102.0,156.5,130.94
2016,4,28,6,45,85.0,108.0,5.95,12.0,132.5,214.25,181.07
2016,4,28,7,0,105.0,129.0,6.0,12.0,163.0,256.5,217.35
2016,4,28,7,15,382.5,114.0,5.85,12.0,271.0,532.62,453.21
2016,4,28,7,30,660.0,99.0,5.7,12.0,379.0,793.33,658.75
2016,4,28,7,45,697.0,102.5,5.6,12.5,432.0,842.22,691.21
2016,4,28,8,0,734.0,106.0,5.5,13.0,485.0,889.31,722.41
2016,4,28,8,15,757.5,110.5,5.3,13.0,535.0,915.45,738.11
2016,4,28,8,30,781.0,115.0,5.1,13.0,585.0,945.82,756.72
2016,4,28,8,45,801.0,117.5,4.95,13.5,631.5,967.22,767.39
2016,4,28,9,0,821.0,120.0,4.8,14.0,678.0,985.25,775.55
2016,4,28,9,15,835.0,122.5,4.65,14.0,719.0,993.75,778.38
2016,4,28,9,30,849.0,125.0,4.5,14.0,760.0,998.61,778.78
2016,4,28,9,45,870.5,121.0,4.4,14.5,798.5,987.81,767.31
2016,4,28,10,0,892.0,117.0,4.3,15.0,837.0,985.92,762.41
2016,4,28,10,15,605.5,256.5,4.2,15.0,753.0,854.31,665.53
2016,4,28,10,30,319.0,396.0,4.1,15.0,669.0,687.79,536.25
2016,4,28,10,45,378.5,380.5,4.05,15.5,712.0,707.67,551.32
2016,4,28,11,0,438.0,365.0,4.0,16.0,755.0,734.17,569.58
2016,4,28,11,15,677.0,246.5,4.05,16.0,859.5,801.9,623.4
2016,4,28,11,30,916.0,128.0,4.1,16.0,964.0,838.49,651.8
2016,4,28,11,45,914.5,130.5,4.2,16.0,969.5,799.42,623.72
2016,4,28,12,0,913.0,133.0,4.3,16.0,975.0,758.02,592.31
2016,4,28,12,15,913.0,132.5,4.45,16.0,973.0,713.2,558.03
2016,4,28,12,30,913.0,132.0,4.6,16.0,971.0,666.48,521.33
2016,4,28,12,45,662.5,257.5,4.75,16.0,863.0,574.25,447.62
2016,4,28,13,0,412.0,383.0,4.9,16.0,755.0,497.15,386.15
2016,4,28,13,15,284.0,408.5,5.05,16.0,663.0,430.0,333.68
2016,4,28,13,30,156.0,434.0,5.2,16.0,571.0,378.86,294.37
2016,4,28,13,45,242.0,406.5,5.35,16.0,611.5,364.35,280.52
2016,4,28,14,0,328.0,379.0,5.5,16.0,652.0,349.78,264.93
2016,4,28,14,15,189.0,357.5,5.65,15.5,514.0,289.85,221.64
2016,4,28,14,30,50.0,336.0,5.8,15.0,376.0,247.33,193.95
2016,4,28,14,45,45.0,314.5,5.95,15.0,349.0,225.85,177.54
2016,4,28,15,0,40.0,293.0,6.1,15.0,322.0,205.47,162.41
2016,4,28,15,15,46.5,281.0,6.2,14.5,312.5,193.76,161.71
2016,4,28,15,30,53.0,269.0,6.3,14.0,303.0,186.48,156.26
2016,4,28,15,45,87.5,257.0,6.45,14.0,308.0,179.4,150.67
2016,4,28,16,0,122.0,245.0,6.6,14.0,313.0,163.65,137.59
2016,4,28,16,15,134.5,221.5,6.6,13.5,290.0,150.78,127.14
2016,4,28,16,30,147.0,198.0,6.6,13.0,267.0,137.34,116.07
2016,4,28,16,45,73.5,154.0,6.6,13.0,188.5,114.89,96.69
2016,4,28,17,0,0.0,110.0,6.6,13.0,110.0,87.61,72.77
2016,4,28,17,15,0.0,92.0,6.55,12.5,92.0,73.82,60.74
2016,4,28,17,30,0.0,74.0,6.5,12.0,74.0,59.91,48.37
2016,4,28,17,45,177.5,67.5,6.45,12.0,98.5,51.31,40.45
2016,4,28,18,0,355.0,61.0,6.4,12.0,123.0,46.36,35.59
2016,4,28,18,15,244.5,45.5,6.15,11.5,81.5,34.83,24.65
2016,4,28,18,30,134.0,30.0,5.9,11.0,40.0,23.13,11.12
2016,4,28,18,45,67.0,15.0,5.65,11.0,20.0,12.8,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,3.25,11.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,3.3,11.0,4.0,3.41,0.0
2016,4,29,5,45,0.0,16.5,3.35,11.0,16.5,13.6,4.5
2016,4,29,6,0,0.0,29.0,3.4,11.0,29.0,23.95,14.51
2016,4,29,6,15,0.0,46.0,3.45,11.0,46.0,39.56,28.32
2016,4,29,6,30,0.0,63.0,3.5,11.0,63.0,55.99,42.8
2016,4,29,6,45,0.0,82.5,3.6,11.5,82.5,74.92,59.16
2016,4,29,7,0,0.0,102.0,3.7,12.0,102.0,93.4,74.83
2016,4,29,7,15,18.0,132.5,3.75,12.0,140.0,141.13,115.99
2016,4,29,7,30,36.0,163.0,3.8,12.0,178.0,206.53,171.11
2016,4,29,7,45,100.0,193.5,3.9,12.0,244.0,301.64,251.38
2016,4,29,8,0,164.0,224.0,4.0,12.0,310.0,418.37,346.41
2016,4,29,8,15,260.5,232.5,4.1,12.0,383.5,541.53,444.86
2016,4,29,8,30,357.0,241.0,4.2,12.0,457.0,643.68,524.55
2016,4,29,8,45,355.0,263.0,4.3,12.5,491.5,662.24,535.51
2016,4,29,9,0,353.0,285.0,4.4,13.0,526.0,678.58,545.24
2016,4,29,9,15,356.5,303.5,4.4,13.0,559.0,694.26,555.28
2016,4,29,9,30,360.0,322.0,4.4,13.0,592.0,707.74,563.71
2016,4,29,9,45,362.5,338.0,4.4,13.0,621.0,715.32,567.85
2016,4,29,10,0,365.0,354.0,4.4,13.0,650.0,720.71,570.45
2016,4,29,10,15,293.5,386.5,4.5,13.0,630.0,671.19,530.79
2016,4,29,10,30,222.0,419.0,4.6,13.0,610.0,606.59,480.06
2016,4,29,10,45,166.0,428.5,4.75,13.5,573.5,552.01,436.34
2016,4,29,11,0,110.0,438.0,4.9,14.0,537.0,487.53,384.87
2016,4,29,11,15,158.5,448.0,5.2,14.0,592.5,536.09,423.41
2016,4,29,11,30,207.0,458.0,5.5,14.0,648.0,568.03,448.67
2016,4,29,11,45,208.0,461.0,5.8,14.0,653.0,553.87,437.78
2016,4,29,12,0,209.0,464.0,6.1,14.0,658.0,538.85,426.23
2016,4,29,12,15,177.0,464.0,6.2,14.0,628.0,499.02,394.65
2016,4,29,12,30,145.0,464.0,6.3,14.0,598.0,461.73,365.04
2016,4,29,12,45,129.0,455.5,6.4,14.0,573.5,430.06,339.98
2016,4,29,13,0,113.0,447.0,6.5,14.0,549.0,400.24,316.28
2016,4,29,13,15,114.5,438.0,6.55,14.0,540.5,380.0,299.95
2016,4,29,13,30,116.0,429.0,6.6,14.0,532.0,359.86,283.53
2016,4,29,13,45,103.0,412.0,6.65,14.0,501.0,339.4,267.05
2016,4,29,14,0,90.0,395.0,6.7,14.0,470.0,312.51,245.63
2016,4,29,14,15,77.5,372.5,6.75,14.0,435.0,284.38,223.41
2016,4,29,14,30,65.0,350.0,6.8,14.0,400.0,258.3,203.12
2016,4,29,14,45,126.0,343.0,6.85,14.0,434.5,238.41,185.09
2016,4,29,15,0,187.0,336.0,6.9,14.0,469.0,223.34,173.74
2016,4,29,15,15,144.5,312.5,6.95,14.0,411.5,198.55,166.17
2016,4,29,15,30,102.0,289.0,7.0,14.0,354.0,197.75,165.97
2016,4,29,15,45,93.0,265.0,7.05,14.0,321.0,183.74,154.45
2016,4,29,16,0,84.0,241.0,7.1,14.0,288.0,169.3,142.5
2016,4,29,16,15,42.0,190.0,7.15,13.5,213.5,138.74,116.67
2016,4,29,16,30,0.0,139.0,7.2,13.0,139.0,110.03,92.1
2016,4,29,16,45,18.0,140.5,7.3,13.0,147.5,110.1,92.47
2016,4,29,17,0,36.0,142.0,7.4,13.0,156.0,105.65,88.79
2016,4,29,17,15,27.0,121.5,7.4,12.5,131.0,91.37,76.41
2016,4,29,17,30,18.0,101.0,7.4,12.0,106.0,78.82,65.32
2016,4,29,17,45,161.5,84.0,7.45,12.0,114.0,62.31,50.31
2016,4,29,18,0,305.0,67.0,7.5,12.0,122.0,50.46,39.24
2016,4,29,18,15,204.0,49.5,7.45,12.0,81.0,37.64,27.1
2016,4,29,18,30,103.0,32.0,7.4,12.0,40.0,24.81,12.85
2016,4,29,18,45,51.5,16.0,7.4,12.0,20.0,13.66,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,47.5,7.0,5.1,12.0,8.5,5.97,0.0
2016,4,30,5,30,95.0,14.0,5.1,12.0,17.0,78.78,0.0
2016,4,30,5,45,229.5,28.0,5.2,12.5,54.0,255.34,191.74
2016,4,30,6,0,364.0,42.0,5.3,13.0,91.0,384.92,318.95
2016,4,30,6,15,451.5,51.5,5.3,13.0,139.5,481.37,404.28
2016,4,30,6,30,539.0,61.0,5.3,13.0,188.0,582.4,489.59
2016,4,30,6,45,597.5,68.0,5.35,13.5,241.0,658.14,550.44
2016,4,30,7,0,656.0,75.0,5.4,14.0,294.0,735.0,609.47
2016,4,30,7,15,695.5,80.5,5.45,14.0,348.0,792.51,652.61
2016,4,30,7,30,735.0,86.0,5.5,14.0,402.0,849.11,693.88
2016,4,30,7,45,764.5,90.0,5.55,14.5,455.5,886.76,718.65
2016,4,30,8,0,794.0,94.0,5.6,15.0,509.0,928.53,746.05
2016,4,30,8,15,815.5,97.5,5.5,15.0,559.0,959.11,765.27
2016,4,30,8,30,837.0,101.0,5.4,15.0,609.0,986.65,782.12
2016,4,30,8,45,852.5,104.0,5.3,15.5,655.5,1004.29,790.22
2016,4,30,9,0,868.0,107.0,5.2,16.0,702.0,1006.29,787.24
2016,4,30,9,15,879.5,109.5,5.1,16.0,743.0,1012.32,788.9
2016,4,30,9,30,891.0,112.0,5.0,16.0,784.0,1014.74,788.12
2016,4,30,9,45,905.5,111.0,4.95,16.5,820.5,1012.64,783.25
2016,4,30,10,0,920.0,110.0,4.9,17.0,857.0,1006.82,776.0
2016,4,30,10,15,926.0,111.0,4.85,17.0,885.0,991.27,763.68
2016,4,30,10,30,932.0,112.0,4.8,17.0,913.0,972.14,749.08
2016,4,30,10,45,935.5,113.5,4.8,17.0,934.0,947.75,731.33
2016,4,30,11,0,939.0,115.0,4.8,17.0,955.0,920.01,711.33
2016,4,30,11,15,941.0,115.5,4.75,17.0,968.0,886.91,687.21
2016,4,30,11,30,943.0,116.0,4.7,17.0,981.0,850.88,661.05
2016,4,30,11,45,943.5,116.5,4.7,17.5,986.0,810.97,631.14
2016,4,30,12,0,944.0,117.0,4.7,18.0,991.0,768.61,598.01
2016,4,30,12,15,943.0,117.0,4.7,18.0,988.5,722.61,562.17
2016,4,30,12,30,942.0,117.0,4.7,18.0,986.0,674.72,524.13
2016,4,30,12,45,937.0,118.0,4.7,18.0,974.5,623.64,482.74
2016,4,30,13,0,932.0,119.0,4.7,18.0,963.0,571.42,439.41
2016,4,30,13,15,927.5,118.0,4.7,18.0,944.5,517.1,393.32
2016,4,30,13,30,923.0,117.0,4.7,18.0,926.0,462.07,345.46
2016,4,30,13,45,916.5,116.0,4.75,18.0,900.0,405.86,295.7
2016,4,30,14,0,910.0,115.0,4.8,18.0,874.0,349.56,245.19
2016,4,30,14,15,901.5,113.0,4.85,18.0,841.5,292.28,194.27
2016,4,30,14,30,893.0,111.0,4.9,18.0,809.0,235.6,145.95
2016,4,30,14,45,881.5,109.0,4.95,18.0,770.0,179.34,103.52
2016,4,30,15,0,870.0,107.0,5.0,18.0,731.0,124.41,73.21
2016,4,30,15,15,855.5,104.5,5.0,18.0,687.0,85.81,68.2
2016,4,30,15,30,841.0,102.0,5.0,18.0,643.0,74.78,58.96
2016,4,30,15,45,822.5,98.5,5.05,18.0,595.0,73.64,58.17
2016,4,30,16,0,804.0,95.0,5.1,18.0,547.0,72.41,57.3
2016,4,30,16,15,779.0,91.5,5.1,17.5,495.5,71.0,56.39
2016,4,30,16,30,754.0,88.0,5.1,17.0,444.0,69.52,55.41
2016,4,30,16,45,720.0,83.0,5.15,17.0,391.0,61.11,48.24
2016,4,30,17,0,686.0,78.0,5.2,17.0,338.0,58.46,46.06
2016,4,30,17,15,638.0,72.0,5.15,16.5,285.0,54.85,43.06
2016,4,30,17,30,590.0,66.0,5.1,16.0,232.0,51.17,39.88
2016,4,30,17,45,518.5,58.0,5.1,15.5,181.5,45.65,34.91
2016,4,30,18,0,447.0,50.0,5.1,15.0,131.0,40.05,29.67
2016,4,30,18,15,336.0,38.5,5.0,14.5,88.0,31.17,21.31
2016,4,30,18,30,225.0,27.0,4.9,14.0,45.0,22.12,11.16
2016,4,30,18,45,112.5,13.5,4.85,14.0,22.5,11.52,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,45.66,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,125.29,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.0,270.57,204.0
2016,5,1,6,0,383.0,40.0,1.1,14.0,93.0,398.13,322.23
2016,5,1,6,15,467.0,49.0,1.1,14.0,141.0,491.45,400.14
2016,5,1,6,30,551.0,58.0,1.1,14.0,189.0,589.28,477.35
2016,5,1,6,45,604.0,65.0,1.1,14.5,241.5,660.38,529.76
2016,5,1,7,0,657.0,72.0,1.1,15.0,294.0,732.38,580.17
2016,5,1,7,15,695.5,77.0,1.1,15.0,347.0,788.26,617.9
2016,5,1,7,30,734.0,82.0,1.1,15.0,400.0,837.58,649.9
2016,5,1,7,45,760.5,86.5,1.15,15.5,452.0,879.24,675.33
2016,5,1,8,0,787.0,91.0,1.2,16.0,504.0,918.6,698.73
2016,5,1,8,15,808.0,94.5,1.15,16.5,554.0,948.6,713.84
2016,5,1,8,30,829.0,98.0,1.1,17.0,604.0,975.62,726.8
2016,5,1,8,45,844.0,101.0,1.05,17.5,649.5,992.77,733.21
2016,5,1,9,0,859.0,104.0,1.0,18.0,695.0,994.47,729.86
2016,5,1,9,15,871.0,106.5,0.9,18.0,735.5,1001.14,730.38
2016,5,1,9,30,883.0,109.0,0.8,18.0,776.0,1004.22,728.6
2016,5,1,9,45,890.5,111.5,0.7,18.5,810.5,999.23,720.52
2016,5,1,10,0,898.0,114.0,0.6,19.0,845.0,990.6,710.45
2016,5,1,10,15,904.5,115.5,0.6,19.0,873.5,976.36,700.73
2016,5,1,10,30,911.0,117.0,0.6,19.0,902.0,958.58,689.0
2016,5,1,10,45,914.5,119.0,0.65,19.5,923.0,935.11,673.59
2016,5,1,11,0,918.0,121.0,0.7,20.0,944.0,908.33,656.17
2016,5,1,11,15,920.5,121.5,0.85,20.0,957.5,876.2,638.3
2016,5,1,11,30,923.0,122.0,1.0,20.0,971.0,841.17,618.05
2016,5,1,11,45,922.0,123.5,1.2,20.0,976.0,801.64,594.86
2016,5,1,12,0,921.0,125.0,1.4,20.0,981.0,759.78,567.68
2016,5,1,12,15,920.5,125.0,1.55,19.5,978.5,714.99,537.44
2016,5,1,12,30,920.0,125.0,1.7,19.0,976.0,668.33,504.53
2016,5,1,12,45,916.0,126.0,1.9,19.0,965.5,618.76,467.43
2016,5,1,13,0,912.0,127.0,2.1,19.0,955.0,568.01,427.88
2016,5,1,13,15,908.0,126.0,2.2,19.0,937.0,514.89,384.69
2016,5,1,13,30,904.0,125.0,2.3,19.0,919.0,461.06,339.51
2016,5,1,13,45,895.5,125.0,2.45,19.0,893.0,405.78,292.11
2016,5,1,14,0,887.0,125.0,2.6,19.0,867.0,350.64,243.93
2016,5,1,14,15,878.5,123.5,2.65,18.5,835.5,294.91,195.63
2016,5,1,14,30,870.0,122.0,2.7,18.0,804.0,239.76,149.48
2016,5,1,14,45,856.0,121.0,2.75,18.0,765.0,175.84,101.17
2016,5,1,15,0,842.0,120.0,2.8,18.0,726.0,122.01,71.13
2016,5,1,15,15,827.0,117.0,2.75,18.0,682.5,82.26,65.11
2016,5,1,15,30,812.0,114.0,2.7,18.0,639.0,81.94,65.05
2016,5,1,15,45,789.0,112.0,2.7,18.0,590.5,82.08,65.37
2016,5,1,16,0,766.0,110.0,2.7,18.0,542.0,82.24,65.72
2016,5,1,16,15,739.5,105.5,2.6,17.5,491.0,73.42,58.45
2016,5,1,16,30,713.0,101.0,2.5,17.0,440.0,71.81,57.38
2016,5,1,16,45,673.0,96.5,2.4,17.0,386.5,69.94,55.95
2016,5,1,17,0,633.0,92.0,2.3,17.0,333.0,68.06,54.47
2016,5,1,17,15,583.5,84.5,2.1,16.5,280.5,63.76,50.91
2016,5,1,17,30,534.0,77.0,1.9,16.0,228.0,59.33,47.11
2016,5,1,17,45,457.0,67.5,1.75,16.0,178.0,52.95,41.31
2016,5,1,18,0,380.0,58.0,1.6,16.0,128.0,44.24,33.28
2016,5,1,18,15,275.0,44.0,1.45,15.5,86.0,33.78,23.55
2016,5,1,18,30,170.0,30.0,1.3,15.0,44.0,23.17,12.31
2016,5,1,18,45,85.0,15.0,1.2,14.5,22.0,12.8,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.25,12.0,1.5,1.28,0.0
2016,5,2,5,30,0.0,3.0,1.3,12.0,3.0,2.46,0.0
2016,5,2,5,45,0.0,10.5,1.4,12.5,10.5,8.63,1.14
2016,5,2,6,0,0.0,18.0,1.5,13.0,18.0,14.81,6.83
2016,5,2,6,15,0.0,28.0,1.5,13.0,28.0,23.09,14.14
2016,5,2,6,30,0.0,38.0,1.5,13.0,38.0,31.38,21.44
2016,5,2,6,45,0.0,49.0,1.55,13.5,49.0,40.52,29.32
2016,5,2,7,0,0.0,60.0,1.6,14.0,60.0,49.69,37.07
2016,5,2,7,15,0.0,90.0,1.55,14.0,90.0,77.12,60.28
2016,5,2,7,30,0.0,120.0,1.5,14.0,120.0,106.11,84.4
2016,5,2,7,45,17.0,162.0,1.5,14.5,171.0,164.57,133.0
2016,5,2,8,0,34.0,204.0,1.5,15.0,222.0,243.05,196.2
2016,5,2,8,15,48.5,232.5,1.45,15.0,261.0,286.3,229.98
2016,5,2,8,30,63.0,261.0,1.4,15.0,300.0,328.86,262.68
2016,5,2,8,45,133.5,289.5,1.4,15.5,380.0,448.53,354.81
2016,5,2,9,0,204.0,318.0,1.4,16.0,460.0,545.1,425.76
2016,5,2,9,15,276.0,323.5,1.3,16.0,526.5,636.38,490.75
2016,5,2,9,30,348.0,329.0,1.2,16.0,593.0,703.76,537.0
2016,5,2,9,45,359.0,342.5,1.2,16.5,625.5,717.01,543.36
2016,5,2,10,0,370.0,356.0,1.2,17.0,658.0,727.95,548.7
2016,5,2,10,15,614.0,248.5,1.2,17.0,770.5,856.54,641.08
2016,5,2,10,30,858.0,141.0,1.2,17.0,883.0,933.76,691.29
2016,5,2,10,45,628.5,263.5,1.2,17.0,814.0,836.48,622.87
2016,5,2,11,0,399.0,386.0,1.2,17.0,745.0,710.67,532.09
2016,5,2,11,15,363.5,409.5,1.2,17.0,740.0,679.92,510.42
2016,5,2,11,30,328.0,433.0,1.2,17.0,735.0,649.06,487.58
2016,5,2,11,45,256.5,451.5,1.3,17.5,688.5,587.41,442.42
2016,5,2,12,0,185.0,470.0,1.4,18.0,642.0,527.25,398.04
2016,5,2,12,15,190.5,463.5,1.55,18.0,640.5,507.98,384.95
2016,5,2,12,30,196.0,457.0,1.7,18.0,639.0,488.15,370.78
2016,5,2,12,45,168.0,456.0,1.9,18.0,611.0,452.85,344.83
2016,5,2,13,0,140.0,455.0,2.1,18.0,583.0,420.11,320.59
2016,5,2,13,15,89.0,412.5,2.25,17.5,493.5,357.95,274.78
2016,5,2,13,30,38.0,370.0,2.4,17.0,404.0,297.36,229.86
2016,5,2,13,45,30.5,340.5,2.55,17.0,367.0,267.72,207.43
2016,5,2,14,0,23.0,311.0,2.7,17.0,330.0,250.71,194.66
2016,5,2,14,15,37.0,326.0,2.75,16.5,356.0,247.14,191.83
2016,5,2,14,30,51.0,341.0,2.8,16.0,382.0,251.4,195.08
2016,5,2,14,45,45.5,319.0,2.85,16.0,354.0,229.47,178.49
2016,5,2,15,0,40.0,297.0,2.9,16.0,326.0,208.71,163.26
2016,5,2,15,15,41.5,280.5,2.9,16.0,309.0,193.6,159.75
2016,5,2,15,30,43.0,264.0,2.9,16.0,292.0,183.89,152.06
2016,5,2,15,45,66.5,254.5,2.9,16.0,294.0,178.01,147.57
2016,5,2,16,0,90.0,245.0,2.9,16.0,296.0,171.78,142.77
2016,5,2,16,15,60.0,213.0,2.85,15.5,245.5,152.29,126.89
2016,5,2,16,30,30.0,181.0,2.8,15.0,195.0,132.12,110.21
2016,5,2,16,45,49.0,166.5,2.75,14.5,186.5,122.29,102.28
2016,5,2,17,0,68.0,152.0,2.7,14.0,178.0,112.17,93.93
