Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,54.5,130.5,2.65,13.5,149.5,97.33,81.23
2016,5,2,17,30,41.0,109.0,2.6,13.0,121.0,82.23,68.04
2016,5,2,17,45,155.5,90.0,2.6,13.0,121.0,66.27,53.67
2016,5,2,18,0,270.0,71.0,2.6,13.0,121.0,53.08,41.52
2016,5,2,18,15,186.0,52.0,2.55,13.0,81.5,39.85,29.13
2016,5,2,18,30,102.0,33.0,2.5,13.0,42.0,25.64,14.69
2016,5,2,18,45,51.0,16.5,2.45,13.0,21.0,14.08,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.65,12.0,3.5,2.99,0.0
2016,5,3,5,30,0.0,7.0,1.6,12.0,7.0,5.75,0.0
2016,5,3,5,45,0.0,21.0,1.6,12.0,21.0,17.32,8.16
2016,5,3,6,0,0.0,35.0,1.6,12.0,35.0,28.94,18.84
2016,5,3,6,15,0.0,52.5,1.5,12.0,52.5,46.44,34.22
2016,5,3,6,30,0.0,70.0,1.4,12.0,70.0,63.29,48.97
2016,5,3,6,45,0.0,90.0,1.35,12.5,90.0,82.66,65.51
2016,5,3,7,0,0.0,110.0,1.3,13.0,110.0,101.57,81.32
2016,5,3,7,15,133.5,141.0,1.45,13.0,199.5,292.57,244.38
2016,5,3,7,30,267.0,172.0,1.6,13.0,289.0,479.07,393.96
2016,5,3,7,45,246.0,198.5,1.8,13.0,317.0,491.2,400.37
2016,5,3,8,0,225.0,225.0,2.0,13.0,345.0,478.95,389.57
2016,5,3,8,15,201.5,251.0,2.1,13.0,366.0,482.9,390.64
2016,5,3,8,30,178.0,277.0,2.2,13.0,387.0,484.95,390.16
2016,5,3,8,45,192.5,298.5,2.35,13.5,425.0,518.27,414.29
2016,5,3,9,0,207.0,320.0,2.5,14.0,463.0,550.27,436.94
2016,5,3,9,15,190.0,341.5,2.45,14.0,479.0,549.26,433.92
2016,5,3,9,30,173.0,363.0,2.4,14.0,495.0,547.07,430.34
2016,5,3,9,45,254.0,365.5,2.35,14.5,569.0,638.9,498.11
2016,5,3,10,0,335.0,368.0,2.3,15.0,643.0,706.86,546.26
2016,5,3,10,15,265.5,397.5,2.15,15.0,620.5,656.21,505.47
2016,5,3,10,30,196.0,427.0,2.0,15.0,598.0,590.72,455.1
2016,5,3,10,45,243.0,429.5,1.9,15.5,645.5,634.84,486.28
2016,5,3,11,0,290.0,432.0,1.8,16.0,693.0,659.86,502.55
2016,5,3,11,15,285.0,440.0,1.7,16.0,700.0,642.7,488.65
2016,5,3,11,30,280.0,448.0,1.6,16.0,707.0,624.42,474.32
2016,5,3,11,45,306.0,446.0,1.5,16.0,730.0,619.98,470.45
2016,5,3,12,0,332.0,444.0,1.4,16.0,753.0,612.66,464.2
2016,5,3,12,15,405.5,411.0,1.45,16.0,788.0,609.53,462.59
2016,5,3,12,30,479.0,378.0,1.5,16.0,823.0,599.51,455.31
2016,5,3,12,45,509.5,363.0,1.55,16.0,831.5,571.72,434.11
2016,5,3,13,0,540.0,348.0,1.6,16.0,840.0,540.87,409.95
2016,5,3,13,15,542.0,337.5,1.7,16.0,823.5,496.82,375.48
2016,5,3,13,30,544.0,327.0,1.8,16.0,807.0,452.54,339.87
2016,5,3,13,45,505.0,326.0,1.9,16.0,761.5,399.77,297.73
2016,5,3,14,0,466.0,325.0,2.0,16.0,716.0,351.17,258.6
2016,5,3,14,15,397.5,338.0,2.1,16.0,663.5,318.27,232.98
2016,5,3,14,30,329.0,351.0,2.2,16.0,611.0,283.04,207.17
2016,5,3,14,45,353.0,325.5,2.35,16.0,592.0,245.54,177.8
2016,5,3,15,0,377.0,300.0,2.5,16.0,573.0,206.19,151.29
2016,5,3,15,15,207.0,280.0,2.65,15.5,429.0,183.91,151.85
2016,5,3,15,30,37.0,260.0,2.8,15.0,285.0,181.68,150.75
2016,5,3,15,45,138.5,252.0,2.95,15.0,332.5,168.16,139.78
2016,5,3,16,0,240.0,244.0,3.1,15.0,380.0,156.43,130.28
2016,5,3,16,15,186.0,223.5,3.1,15.0,323.5,152.85,127.66
2016,5,3,16,30,132.0,203.0,3.1,15.0,267.0,140.11,117.13
2016,5,3,16,45,200.0,174.0,3.1,15.0,258.0,123.89,103.48
2016,5,3,17,0,268.0,145.0,3.1,15.0,249.0,102.5,85.13
2016,5,3,17,15,225.5,131.0,3.0,14.5,209.5,93.46,77.54
2016,5,3,17,30,183.0,117.0,2.9,14.0,170.0,86.25,71.35
2016,5,3,17,45,154.5,95.0,2.85,14.0,133.5,71.04,57.69
2016,5,3,18,0,126.0,73.0,2.8,14.0,97.0,55.49,43.5
2016,5,3,18,15,81.5,52.0,2.6,13.5,65.5,40.19,29.41
2016,5,3,18,30,37.0,31.0,2.4,13.0,34.0,24.61,14.16
2016,5,3,18,45,18.5,15.5,2.25,13.0,17.0,12.64,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.55,12.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.5,12.0,13.0,10.71,0.0
2016,5,4,5,45,29.0,34.5,2.5,12.5,38.5,64.51,46.91
2016,5,4,6,0,58.0,56.0,2.5,13.0,64.0,129.3,104.49
2016,5,4,6,15,89.0,78.5,2.45,13.0,97.5,183.71,152.61
2016,5,4,6,30,120.0,101.0,2.4,13.0,131.0,238.29,199.98
2016,5,4,6,45,163.0,117.0,2.4,13.0,168.0,294.0,247.62
2016,5,4,7,0,206.0,133.0,2.4,13.0,205.0,371.51,311.24
2016,5,4,7,15,200.5,157.0,2.3,13.0,236.5,377.34,314.55
2016,5,4,7,30,195.0,181.0,2.2,13.0,268.0,400.86,331.66
2016,5,4,7,45,210.0,204.0,2.15,13.0,307.5,441.53,362.51
2016,5,4,8,0,225.0,227.0,2.1,13.0,347.0,481.29,391.92
2016,5,4,8,15,273.5,241.5,2.0,13.0,401.0,565.18,454.8
2016,5,4,8,30,322.0,256.0,1.9,13.0,455.0,626.63,499.15
2016,5,4,8,45,306.0,281.5,1.85,13.5,482.0,634.69,501.01
2016,5,4,9,0,290.0,307.0,1.8,14.0,509.0,640.55,501.76
2016,5,4,9,15,158.5,300.5,1.7,14.0,412.5,472.2,372.45
2016,5,4,9,30,27.0,294.0,1.6,14.0,316.0,308.09,242.65
2016,5,4,9,45,36.5,323.0,1.55,14.0,353.0,342.8,269.92
2016,5,4,10,0,46.0,352.0,1.5,14.0,390.0,376.21,294.86
2016,5,4,10,15,104.0,391.0,1.5,14.0,480.5,463.75,361.73
2016,5,4,10,30,162.0,430.0,1.5,14.0,571.0,562.52,434.24
2016,5,4,10,45,186.5,439.5,1.5,14.5,605.5,580.69,445.67
2016,5,4,11,0,211.0,449.0,1.5,15.0,640.0,596.33,455.8
2016,5,4,11,15,264.5,444.0,1.65,15.0,686.5,629.5,480.8
2016,5,4,11,30,318.0,439.0,1.8,15.0,733.0,646.76,494.17
2016,5,4,11,45,322.5,440.0,2.0,15.0,740.0,627.53,480.73
2016,5,4,12,0,327.0,441.0,2.2,15.0,747.0,606.95,466.25
2016,5,4,12,15,315.5,443.5,2.3,15.0,738.5,575.72,443.02
2016,5,4,12,30,304.0,446.0,2.4,15.0,730.0,544.8,419.74
2016,5,4,12,45,349.5,421.0,2.5,15.5,743.5,526.71,405.36
2016,5,4,13,0,395.0,396.0,2.6,16.0,757.0,504.85,387.31
2016,5,4,13,15,413.5,379.5,2.65,16.0,750.5,466.34,356.65
2016,5,4,13,30,432.0,363.0,2.7,16.0,744.0,431.12,327.6
2016,5,4,13,45,422.5,356.0,2.8,16.0,720.5,390.45,294.13
2016,5,4,14,0,413.0,349.0,2.9,16.0,697.0,351.01,261.29
2016,5,4,14,15,389.0,345.5,2.95,16.0,663.5,321.41,236.64
2016,5,4,14,30,365.0,342.0,3.0,16.0,630.0,285.28,208.0
2016,5,4,14,45,315.0,336.0,3.05,16.0,576.5,247.21,181.0
2016,5,4,15,0,265.0,330.0,3.1,16.0,523.0,214.93,161.44
2016,5,4,15,15,224.5,314.0,3.1,15.5,470.5,200.88,166.14
2016,5,4,15,30,184.0,298.0,3.1,15.0,418.0,192.28,159.69
2016,5,4,15,45,132.5,271.5,3.1,15.0,354.5,177.99,148.1
2016,5,4,16,0,81.0,245.0,3.1,15.0,291.0,171.8,143.33
2016,5,4,16,15,108.0,225.0,3.0,15.0,280.5,152.48,127.28
2016,5,4,16,30,135.0,205.0,2.9,15.0,270.0,141.28,118.09
2016,5,4,16,45,124.0,181.0,2.85,15.0,235.5,126.89,106.03
2016,5,4,17,0,113.0,157.0,2.8,15.0,201.0,111.99,93.39
2016,5,4,17,15,95.0,136.5,2.7,14.5,169.5,98.59,82.02
2016,5,4,17,30,77.0,116.0,2.6,14.0,138.0,86.94,71.95
2016,5,4,17,45,60.5,93.5,2.55,14.0,108.5,71.02,57.68
2016,5,4,18,0,44.0,71.0,2.5,14.0,79.0,54.83,42.95
2016,5,4,18,15,22.0,50.0,2.35,13.5,54.0,39.32,28.71
2016,5,4,18,30,0.0,29.0,2.2,13.0,29.0,23.55,13.54
2016,5,4,18,45,0.0,14.5,2.1,13.0,14.5,11.97,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.5,1.9,13.0,0.5,0.43,0.0
2016,5,5,5,30,0.0,1.0,2.0,13.0,1.0,0.82,0.0
2016,5,5,5,45,0.0,3.0,2.1,13.0,3.0,2.46,0.0
2016,5,5,6,0,0.0,5.0,2.2,13.0,5.0,4.1,0.0
2016,5,5,6,15,0.0,8.0,2.25,13.0,8.0,6.57,0.0
2016,5,5,6,30,0.0,11.0,2.3,13.0,11.0,9.04,2.17
2016,5,5,6,45,0.0,14.0,2.35,13.5,14.0,11.52,4.31
2016,5,5,7,0,0.0,17.0,2.4,14.0,17.0,14.0,6.43
2016,5,5,7,15,0.0,72.0,2.4,14.0,72.0,59.71,45.5
2016,5,5,7,30,0.0,127.0,2.4,14.0,127.0,113.03,90.24
2016,5,5,7,45,0.0,142.0,2.45,14.0,142.0,126.26,100.86
2016,5,5,8,0,0.0,157.0,2.5,14.0,157.0,139.43,111.39
2016,5,5,8,15,11.5,193.0,2.45,14.0,200.5,185.42,149.21
2016,5,5,8,30,23.0,229.0,2.4,14.0,244.0,231.31,186.2
2016,5,5,8,45,27.0,251.5,2.4,14.5,270.0,275.51,220.47
2016,5,5,9,0,31.0,274.0,2.4,15.0,296.0,299.78,238.52
2016,5,5,9,15,140.0,315.5,2.35,15.0,422.0,470.14,372.8
2016,5,5,9,30,249.0,357.0,2.3,15.0,548.0,636.13,496.37
2016,5,5,9,45,161.5,368.5,2.3,15.5,494.5,532.07,414.6
2016,5,5,10,0,74.0,380.0,2.3,16.0,441.0,431.66,336.09
2016,5,5,10,15,81.0,397.5,2.3,16.0,467.0,448.57,348.87
2016,5,5,10,30,88.0,415.0,2.3,16.0,493.0,464.31,360.12
2016,5,5,10,45,142.0,433.5,2.3,16.0,561.5,535.44,413.47
2016,5,5,11,0,196.0,452.0,2.3,16.0,630.0,586.28,450.76
2016,5,5,11,15,248.0,448.5,2.3,16.0,677.0,620.0,475.29
2016,5,5,11,30,300.0,445.0,2.3,16.0,724.0,637.93,488.37
2016,5,5,11,45,333.0,434.5,2.35,16.0,745.5,631.03,483.47
2016,5,5,12,0,366.0,424.0,2.4,16.0,767.0,621.06,476.29
2016,5,5,12,15,314.0,441.5,2.4,16.0,735.5,573.44,439.99
2016,5,5,12,30,262.0,459.0,2.4,16.0,704.0,528.92,406.06
2016,5,5,12,45,231.0,459.0,2.4,16.0,673.5,491.38,377.44
2016,5,5,13,0,200.0,459.0,2.4,16.0,643.0,454.49,349.16
2016,5,5,13,15,156.5,447.0,2.4,16.0,589.0,406.69,312.79
2016,5,5,13,30,113.0,435.0,2.4,16.0,535.0,363.88,280.3
2016,5,5,13,45,216.0,411.5,2.4,16.0,596.5,371.2,283.34
2016,5,5,14,0,319.0,388.0,2.4,16.0,658.0,356.55,267.7
2016,5,5,14,15,242.0,385.0,2.4,16.0,585.5,309.54,232.35
2016,5,5,14,30,165.0,382.0,2.4,16.0,513.0,283.91,215.01
2016,5,5,14,45,99.5,336.5,2.4,16.0,414.5,246.98,189.55
2016,5,5,15,0,34.0,291.0,2.4,16.0,316.0,205.76,160.71
2016,5,5,15,15,200.0,278.0,2.35,16.0,410.5,182.74,150.44
2016,5,5,15,30,366.0,265.0,2.3,16.0,505.0,166.85,137.54
2016,5,5,15,45,354.0,249.5,2.25,16.0,467.5,159.92,132.12
2016,5,5,16,0,342.0,234.0,2.2,16.0,430.0,152.58,126.31
2016,5,5,16,15,394.0,197.0,2.2,15.5,403.0,126.75,104.89
2016,5,5,16,30,446.0,160.0,2.2,15.0,376.0,106.86,88.28
2016,5,5,16,45,521.5,130.0,2.2,15.0,354.5,90.45,74.3
2016,5,5,17,0,597.0,100.0,2.2,15.0,333.0,73.23,59.42
2016,5,5,17,15,549.0,92.0,2.25,15.0,282.0,68.83,55.69
2016,5,5,17,30,501.0,84.0,2.3,15.0,231.0,64.29,51.7
2016,5,5,17,45,434.5,73.5,2.35,15.0,182.5,55.17,43.5
2016,5,5,18,0,368.0,63.0,2.4,15.0,134.0,47.72,36.57
2016,5,5,18,15,274.0,48.5,2.25,14.5,92.5,37.04,26.66
2016,5,5,18,30,180.0,34.0,2.1,14.0,51.0,26.18,15.81
2016,5,5,18,45,90.0,17.0,2.0,14.0,25.5,13.21,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,2.7,12.0,5.5,4.69,0.0
2016,5,6,5,30,0.0,11.0,2.7,12.0,11.0,9.05,0.0
2016,5,6,5,45,0.0,30.0,2.7,12.5,30.0,26.64,16.01
2016,5,6,6,0,0.0,49.0,2.7,13.0,49.0,47.03,34.07
2016,5,6,6,15,10.5,71.0,2.65,13.0,74.0,78.84,62.09
2016,5,6,6,30,21.0,93.0,2.6,13.0,99.0,122.55,100.01
2016,5,6,6,45,34.5,113.5,2.55,13.0,125.5,155.98,128.85
2016,5,6,7,0,48.0,134.0,2.5,13.0,152.0,189.54,157.24
2016,5,6,7,15,31.5,146.5,2.45,13.0,159.0,184.19,151.58
2016,5,6,7,30,15.0,159.0,2.4,13.0,166.0,162.25,132.16
2016,5,6,7,45,196.5,180.0,2.4,13.0,285.5,397.09,329.27
2016,5,6,8,0,378.0,201.0,2.4,13.0,405.0,622.16,505.15
2016,5,6,8,15,189.0,166.0,2.35,13.0,268.0,388.62,318.03
2016,5,6,8,30,0.0,131.0,2.3,13.0,131.0,111.81,87.84
2016,5,6,8,45,20.5,209.0,2.3,13.5,223.5,205.96,165.67
2016,5,6,9,0,41.0,287.0,2.3,14.0,316.0,324.05,258.99
2016,5,6,9,15,68.0,322.5,2.3,14.0,373.5,384.61,305.78
2016,5,6,9,30,95.0,358.0,2.3,14.0,431.0,443.49,350.57
2016,5,6,9,45,53.5,302.5,2.3,14.0,344.0,338.12,267.71
2016,5,6,10,0,12.0,247.0,2.3,14.0,257.0,225.39,177.92
2016,5,6,10,15,6.0,156.5,2.3,14.0,161.5,138.21,108.09
2016,5,6,10,30,0.0,66.0,2.3,14.0,66.0,55.15,40.09
2016,5,6,10,45,5.0,147.0,2.3,14.0,151.5,128.43,100.18
2016,5,6,11,0,10.0,228.0,2.3,14.0,237.0,201.95,159.02
2016,5,6,11,15,8.5,208.5,2.3,14.0,216.5,182.97,143.57
2016,5,6,11,30,7.0,189.0,2.3,14.0,196.0,164.4,128.66
2016,5,6,11,45,3.5,114.0,2.35,14.0,117.5,98.15,75.15
2016,5,6,12,0,0.0,39.0,2.4,14.0,39.0,32.63,21.41
2016,5,6,12,15,7.5,166.0,2.4,14.0,173.5,143.39,112.0
2016,5,6,12,30,15.0,293.0,2.4,14.0,308.0,250.6,196.96
2016,5,6,12,45,15.0,291.0,2.4,14.0,305.5,246.78,193.61
2016,5,6,13,0,15.0,289.0,2.4,14.0,303.0,242.94,190.6
2016,5,6,13,15,23.0,322.5,2.35,14.0,343.5,263.51,206.65
2016,5,6,13,30,31.0,356.0,2.3,14.0,384.0,285.25,223.35
2016,5,6,13,45,17.5,262.5,2.3,14.0,278.5,216.7,169.83
2016,5,6,14,0,4.0,169.0,2.3,14.0,173.0,139.27,108.58
2016,5,6,14,15,6.0,191.0,2.25,14.0,196.5,155.87,122.16
2016,5,6,14,30,8.0,213.0,2.2,14.0,220.0,171.39,134.69
2016,5,6,14,45,4.0,157.0,2.15,14.0,160.5,127.92,99.91
2016,5,6,15,0,0.0,101.0,2.1,14.0,101.0,83.9,64.28
2016,5,6,15,15,0.0,111.5,1.95,14.0,111.5,91.99,74.51
2016,5,6,15,30,0.0,122.0,1.8,14.0,122.0,99.87,81.49
2016,5,6,15,45,0.0,119.0,1.7,14.0,119.0,97.37,79.55
2016,5,6,16,0,0.0,116.0,1.6,14.0,116.0,94.82,77.58
2016,5,6,16,15,0.0,106.5,1.4,14.0,106.5,87.31,71.31
2016,5,6,16,30,0.0,97.0,1.2,14.0,97.0,79.75,64.95
2016,5,6,16,45,0.0,78.0,1.0,14.0,78.0,64.73,51.97
2016,5,6,17,0,0.0,59.0,0.8,14.0,59.0,48.86,38.09
2016,5,6,17,15,0.0,50.0,0.7,13.5,50.0,41.35,31.58
2016,5,6,17,30,0.0,41.0,0.6,13.0,41.0,33.87,24.96
2016,5,6,17,45,0.0,32.0,0.5,13.0,32.0,26.4,18.19
2016,5,6,18,0,0.0,23.0,0.4,13.0,23.0,18.94,11.36
2016,5,6,18,15,0.0,16.0,0.45,13.0,16.0,13.16,5.98
2016,5,6,18,30,0.0,9.0,0.5,13.0,9.0,7.39,0.51
2016,5,6,18,45,0.0,4.5,0.55,13.0,4.5,3.69,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.65,12.0,6.5,5.55,0.0
2016,5,7,5,30,0.0,13.0,1.8,12.0,13.0,10.71,0.0
2016,5,7,5,45,0.0,32.0,2.0,12.5,32.5,29.27,18.27
2016,5,7,6,0,0.0,51.0,2.2,13.0,52.0,49.48,36.18
2016,5,7,6,15,12.0,72.5,2.25,13.0,76.5,81.7,64.61
2016,5,7,6,30,24.0,94.0,2.3,13.0,101.0,126.08,103.1
2016,5,7,6,45,37.5,115.0,2.35,13.0,127.5,160.35,132.58
2016,5,7,7,0,51.0,136.0,2.4,13.0,154.0,194.67,161.56
2016,5,7,7,15,39.0,152.0,2.45,13.0,167.0,198.22,163.49
2016,5,7,7,30,27.0,168.0,2.5,13.0,180.0,201.28,164.94
2016,5,7,7,45,109.5,201.0,2.6,13.5,259.0,338.48,278.49
2016,5,7,8,0,192.0,234.0,2.7,14.0,338.0,456.81,372.28
2016,5,7,8,15,293.0,237.5,2.75,14.0,413.0,579.62,467.45
2016,5,7,8,30,394.0,241.0,2.8,14.0,488.0,681.32,544.02
2016,5,7,8,45,229.5,274.0,2.9,14.0,420.5,548.69,438.1
2016,5,7,9,0,65.0,307.0,3.0,14.0,353.0,370.42,295.51
2016,5,7,9,15,108.5,337.5,2.95,14.0,419.0,441.58,351.89
2016,5,7,9,30,152.0,368.0,2.9,14.0,485.0,531.24,419.68
2016,5,7,9,45,95.5,356.5,2.9,14.5,431.0,435.05,343.33
2016,5,7,10,0,39.0,345.0,2.9,15.0,377.0,362.04,284.64
2016,5,7,10,15,19.5,231.5,2.85,15.0,247.5,228.55,180.06
2016,5,7,10,30,0.0,118.0,2.8,15.0,118.0,99.23,75.83
2016,5,7,10,45,0.0,91.0,2.75,15.5,91.0,76.26,57.07
2016,5,7,11,0,0.0,64.0,2.7,16.0,64.0,53.54,38.4
2016,5,7,11,15,0.0,50.5,2.65,16.0,50.5,42.24,29.14
2016,5,7,11,30,0.0,37.0,2.6,16.0,37.0,30.95,19.86
2016,5,7,11,45,0.0,85.0,2.6,16.0,85.0,71.22,52.78
2016,5,7,12,0,0.0,133.0,2.6,16.0,133.0,111.27,85.15
2016,5,7,12,15,0.0,134.0,2.55,16.0,134.0,111.9,85.6
2016,5,7,12,30,0.0,135.0,2.5,16.0,135.0,112.53,86.11
2016,5,7,12,45,5.5,188.0,2.5,16.0,193.5,158.7,123.16
2016,5,7,13,0,11.0,241.0,2.5,16.0,252.0,203.09,158.25
2016,5,7,13,15,101.0,341.5,2.45,16.0,432.0,308.96,240.18
2016,5,7,13,30,191.0,442.0,2.4,16.0,612.0,401.09,307.95
2016,5,7,13,45,111.5,391.0,2.4,16.0,489.5,321.76,247.66
2016,5,7,14,0,32.0,340.0,2.4,16.0,367.0,262.17,203.59
2016,5,7,14,15,32.0,328.0,2.4,16.0,354.5,248.02,192.76
2016,5,7,14,30,32.0,316.0,2.4,16.0,342.0,234.08,182.01
2016,5,7,14,45,16.5,239.0,2.4,16.0,252.5,189.28,147.68
2016,5,7,15,0,1.0,162.0,2.4,16.0,163.0,130.63,101.69
2016,5,7,15,15,8.5,195.5,2.35,16.0,201.5,153.71,126.24
2016,5,7,15,30,16.0,229.0,2.3,16.0,240.0,175.56,144.89
2016,5,7,15,45,72.5,242.0,2.3,16.0,284.5,171.66,141.97
2016,5,7,16,0,129.0,255.0,2.3,16.0,329.0,169.17,140.31
2016,5,7,16,15,66.5,206.0,2.25,15.5,244.0,148.85,123.73
2016,5,7,16,30,4.0,157.0,2.2,15.0,159.0,122.86,102.06
2016,5,7,16,45,54.5,158.5,2.2,15.0,180.5,118.02,98.25
2016,5,7,17,0,105.0,160.0,2.2,15.0,202.0,113.8,94.89
2016,5,7,17,15,91.5,138.5,2.1,14.5,171.0,99.93,83.14
2016,5,7,17,30,78.0,117.0,2.0,14.0,140.0,87.88,72.76
2016,5,7,17,45,62.0,95.0,1.95,14.0,111.0,72.27,58.83
2016,5,7,18,0,46.0,73.0,1.9,14.0,82.0,56.41,44.44
2016,5,7,18,15,24.5,52.5,1.85,14.0,57.0,41.24,30.47
2016,5,7,18,30,3.0,32.0,1.8,14.0,32.0,25.9,15.92
2016,5,7,18,45,1.5,16.0,1.75,14.0,16.0,13.21,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.5,1.2,13.0,7.5,6.4,0.0
2016,5,8,5,30,0.0,15.0,1.2,13.0,15.0,12.37,0.65
2016,5,8,5,45,3.0,34.0,1.25,13.5,34.5,34.19,22.44
2016,5,8,6,0,6.0,53.0,1.3,14.0,54.0,56.72,42.39
2016,5,8,6,15,18.5,74.0,1.3,14.0,79.0,99.33,79.46
2016,5,8,6,30,31.0,95.0,1.3,14.0,104.0,133.09,108.7
2016,5,8,6,45,43.0,116.5,1.35,14.0,130.5,166.96,137.49
2016,5,8,7,0,55.0,138.0,1.4,14.0,157.0,200.72,165.58
2016,5,8,7,15,45.5,155.5,1.4,14.0,173.5,208.68,171.11
2016,5,8,7,30,36.0,173.0,1.4,14.0,190.0,216.06,176.09
2016,5,8,7,45,110.5,204.0,1.45,14.5,263.0,343.05,279.28
2016,5,8,8,0,185.0,235.0,1.5,15.0,336.0,450.9,362.81
2016,5,8,8,15,442.5,189.0,1.5,15.0,459.0,694.97,548.88
2016,5,8,8,30,700.0,143.0,1.5,15.0,582.0,910.24,697.37
2016,5,8,8,45,454.5,234.0,1.5,15.0,527.5,752.73,580.99
2016,5,8,9,0,209.0,325.0,1.5,15.0,473.0,557.38,434.04
2016,5,8,9,15,137.0,334.5,1.5,15.0,433.5,487.8,381.03
2016,5,8,9,30,65.0,344.0,1.5,15.0,394.0,398.29,311.3
2016,5,8,9,45,76.5,367.0,1.55,15.5,429.0,427.35,332.9
2016,5,8,10,0,88.0,390.0,1.6,16.0,464.0,455.09,352.52
2016,5,8,10,15,162.5,408.5,1.65,16.0,549.0,553.41,426.04
2016,5,8,10,30,237.0,427.0,1.7,16.0,634.0,628.48,480.57
2016,5,8,10,45,360.5,394.5,1.8,16.0,718.5,706.86,538.41
2016,5,8,11,0,484.0,362.0,1.9,16.0,803.0,774.03,587.11
2016,5,8,11,15,257.5,368.5,2.0,16.0,603.5,556.64,428.09
2016,5,8,11,30,31.0,375.0,2.1,16.0,404.0,349.43,269.96
2016,5,8,11,45,120.5,424.0,2.25,16.5,537.5,458.35,354.11
2016,5,8,12,0,210.0,473.0,2.4,17.0,671.0,548.32,420.11
2016,5,8,12,15,221.0,462.0,2.45,17.0,669.5,528.22,404.65
2016,5,8,12,30,232.0,451.0,2.5,17.0,668.0,507.23,388.97
2016,5,8,12,45,548.0,295.5,2.65,17.0,801.5,547.19,420.89
2016,5,8,13,0,864.0,140.0,2.8,17.0,935.0,559.56,428.51
2016,5,8,13,15,475.5,283.0,2.85,16.5,719.5,431.62,330.6
2016,5,8,13,30,87.0,426.0,2.9,16.0,504.0,356.46,275.53
2016,5,8,13,45,61.0,387.0,3.0,16.0,441.5,310.41,240.7
2016,5,8,14,0,35.0,348.0,3.1,16.0,379.0,268.43,208.86
2016,5,8,14,15,71.0,363.0,3.15,16.0,421.0,279.53,216.34
2016,5,8,14,30,107.0,378.0,3.2,16.0,463.0,284.9,218.92
2016,5,8,14,45,116.0,360.5,3.25,16.0,449.0,250.08,191.59
2016,5,8,15,0,125.0,343.0,3.3,16.0,435.0,227.43,175.15
2016,5,8,15,15,109.5,319.5,3.35,16.0,396.5,215.1,177.64
2016,5,8,15,30,94.0,296.0,3.4,16.0,358.0,201.8,167.03
2016,5,8,15,45,85.0,271.5,3.45,16.0,325.0,187.67,155.67
2016,5,8,16,0,76.0,247.0,3.5,16.0,292.0,173.1,143.86
2016,5,8,16,15,64.0,222.0,3.55,15.5,257.0,157.77,131.56
2016,5,8,16,30,52.0,197.0,3.6,15.0,222.0,142.02,118.74
2016,5,8,16,45,29.5,166.0,3.7,15.0,179.5,122.23,102.0
2016,5,8,17,0,7.0,135.0,3.8,15.0,137.0,105.44,87.68
2016,5,8,17,15,3.5,115.5,3.85,14.5,116.5,90.78,75.17
2016,5,8,17,30,0.0,96.0,3.9,14.0,96.0,76.0,62.3
2016,5,8,17,45,217.5,76.0,3.95,14.0,120.0,57.49,45.76
2016,5,8,18,0,435.0,56.0,4.0,14.0,144.0,44.37,33.81
2016,5,8,18,15,339.5,45.0,3.9,13.5,101.5,36.16,26.11
2016,5,8,18,30,244.0,34.0,3.8,13.0,59.0,26.33,16.47
2016,5,8,18,45,122.0,17.0,3.7,13.0,29.5,13.24,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,12.5,2.7,12.0,16.0,46.06,0.0
2016,5,9,5,30,105.0,25.0,2.7,12.0,32.0,129.03,69.14
2016,5,9,5,45,213.5,40.5,2.75,12.0,70.0,257.97,209.02
2016,5,9,6,0,322.0,56.0,2.8,12.0,108.0,369.66,308.75
2016,5,9,6,15,399.0,66.5,2.8,12.0,155.0,455.15,382.29
2016,5,9,6,30,476.0,77.0,2.8,12.0,202.0,551.76,461.33
2016,5,9,6,45,238.0,74.0,2.8,12.0,136.5,337.47,286.18
2016,5,9,7,0,0.0,71.0,2.8,12.0,71.0,58.96,45.08
2016,5,9,7,15,0.0,96.0,2.75,12.0,96.0,82.59,65.34
2016,5,9,7,30,0.0,121.0,2.7,12.0,121.0,106.31,85.18
2016,5,9,7,45,10.0,159.5,2.7,12.5,165.0,153.86,124.91
2016,5,9,8,0,20.0,198.0,2.7,13.0,209.0,201.68,163.92
2016,5,9,8,15,23.5,218.5,2.65,13.0,232.5,223.53,181.16
2016,5,9,8,30,27.0,239.0,2.6,13.0,256.0,265.28,214.23
2016,5,9,8,45,46.5,274.5,2.6,13.5,306.5,320.38,257.53
2016,5,9,9,0,66.0,310.0,2.6,14.0,357.0,374.41,298.96
2016,5,9,9,15,45.5,300.5,2.55,14.0,334.0,337.61,268.6
2016,5,9,9,30,25.0,291.0,2.5,14.0,311.0,283.3,224.87
2016,5,9,9,45,25.0,303.0,2.5,14.0,323.5,310.45,245.81
2016,5,9,10,0,25.0,315.0,2.5,14.0,336.0,318.21,251.29
2016,5,9,10,15,29.0,336.0,2.5,14.0,361.0,338.19,266.43
2016,5,9,10,30,33.0,357.0,2.5,14.0,386.0,357.19,280.7
2016,5,9,10,45,42.0,381.5,2.5,14.5,419.0,382.9,299.62
2016,5,9,11,0,51.0,406.0,2.5,15.0,452.0,406.97,317.05
2016,5,9,11,15,46.0,404.0,2.55,15.0,446.5,393.79,306.61
2016,5,9,11,30,41.0,402.0,2.6,15.0,441.0,380.94,296.62
2016,5,9,11,45,37.5,395.5,2.65,15.5,431.0,365.74,284.38
2016,5,9,12,0,34.0,389.0,2.7,16.0,421.0,351.01,272.55
2016,5,9,12,15,67.0,425.5,2.75,16.0,488.5,395.66,306.92
2016,5,9,12,30,100.0,462.0,2.8,16.0,556.0,435.2,336.59
2016,5,9,12,45,73.0,433.0,2.9,16.0,501.5,386.22,299.18
2016,5,9,13,0,46.0,404.0,3.0,16.0,447.0,341.07,264.83
2016,5,9,13,15,51.0,403.0,3.05,16.0,449.5,334.67,259.98
2016,5,9,13,30,56.0,402.0,3.1,16.0,452.0,327.6,254.38
2016,5,9,13,45,70.0,401.5,3.2,16.0,462.5,323.33,250.72
2016,5,9,14,0,84.0,401.0,3.3,16.0,473.0,317.17,245.34
2016,5,9,14,15,89.0,387.5,3.35,16.0,461.0,299.02,230.81
2016,5,9,14,30,94.0,374.0,3.4,16.0,449.0,280.51,216.1
2016,5,9,14,45,93.5,355.5,3.45,16.0,427.5,258.11,198.98
2016,5,9,15,0,93.0,337.0,3.5,16.0,406.0,236.13,183.09
2016,5,9,15,15,100.5,318.5,3.5,15.5,388.5,214.68,177.63
2016,5,9,15,30,108.0,300.0,3.5,15.0,371.0,204.14,169.63
2016,5,9,15,45,70.5,262.5,3.55,15.0,308.0,182.79,152.13
2016,5,9,16,0,33.0,225.0,3.6,15.0,245.0,160.46,133.65
2016,5,9,16,15,25.0,200.5,3.65,15.0,214.5,153.37,128.06
2016,5,9,16,30,17.0,176.0,3.7,15.0,184.0,135.82,113.38
2016,5,9,16,45,11.5,155.5,3.75,15.0,161.0,120.73,100.69
2016,5,9,17,0,6.0,135.0,3.8,15.0,138.0,105.5,87.72
2016,5,9,17,15,3.0,116.0,3.85,14.5,117.5,91.18,75.52
2016,5,9,17,30,0.0,97.0,3.9,14.0,97.0,76.76,62.97
2016,5,9,17,45,217.5,79.0,4.0,14.0,123.0,59.53,47.58
2016,5,9,18,0,435.0,61.0,4.1,14.0,149.0,48.51,37.49
2016,5,9,18,15,337.5,49.0,4.05,13.5,105.5,37.63,27.43
2016,5,9,18,30,240.0,37.0,4.0,13.0,62.0,28.57,18.47
2016,5,9,18,45,120.0,18.5,3.95,13.0,31.0,14.38,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,54.0,13.0,2.15,12.0,16.5,47.54,0.0
2016,5,10,5,30,108.0,26.0,2.2,12.0,33.0,133.72,77.86
2016,5,10,5,45,219.5,41.0,2.25,12.0,72.0,262.92,213.49
2016,5,10,6,0,331.0,56.0,2.3,12.0,111.0,376.67,314.12
2016,5,10,6,15,165.5,55.5,2.25,12.0,83.0,222.29,187.84
2016,5,10,6,30,0.0,55.0,2.2,12.0,55.0,45.54,33.65
2016,5,10,6,45,0.0,68.5,2.2,12.0,68.5,57.62,44.21
2016,5,10,7,0,0.0,82.0,2.2,12.0,82.0,69.86,54.63
2016,5,10,7,15,2.0,115.5,2.15,12.0,116.5,104.64,84.13
2016,5,10,7,30,4.0,149.0,2.1,12.0,151.0,139.71,113.33
2016,5,10,7,45,9.0,170.0,2.05,12.5,175.0,163.94,132.98
2016,5,10,8,0,14.0,191.0,2.0,13.0,199.0,188.06,152.2
2016,5,10,8,15,13.5,202.5,1.9,13.0,210.5,196.6,158.51
2016,5,10,8,30,13.0,214.0,1.8,13.0,222.0,205.22,164.88
2016,5,10,8,45,21.0,243.5,1.75,13.5,258.0,240.5,192.62
2016,5,10,9,0,29.0,273.0,1.7,14.0,294.0,295.84,235.44
2016,5,10,9,15,29.5,288.0,1.7,14.0,310.5,307.98,244.06
2016,5,10,9,30,30.0,303.0,1.7,14.0,327.0,319.75,252.57
2016,5,10,9,45,27.5,309.0,1.7,14.5,331.5,318.93,250.81
2016,5,10,10,0,25.0,315.0,1.7,15.0,336.0,318.13,249.19
2016,5,10,10,15,54.0,366.0,1.65,15.0,413.0,391.3,305.27
2016,5,10,10,30,83.0,417.0,1.6,15.0,490.0,461.38,357.24
2016,5,10,10,45,84.5,428.0,1.6,15.5,504.0,464.92,358.22
2016,5,10,11,0,86.0,439.0,1.6,16.0,518.0,467.69,359.11
2016,5,10,11,15,73.0,435.0,1.6,16.0,503.0,444.07,341.01
2016,5,10,11,30,60.0,431.0,1.6,16.0,488.0,421.39,323.76
2016,5,10,11,45,58.5,432.0,1.65,16.5,487.5,412.64,316.67
2016,5,10,12,0,57.0,433.0,1.7,17.0,487.0,403.79,309.45
2016,5,10,12,15,106.5,453.5,1.8,17.0,554.0,444.53,340.46
2016,5,10,12,30,156.0,474.0,1.9,17.0,621.0,477.73,365.01
2016,5,10,12,45,162.5,469.0,2.05,17.0,620.5,460.77,352.28
2016,5,10,13,0,169.0,464.0,2.2,17.0,620.0,443.2,339.1
2016,5,10,13,15,247.5,439.5,2.3,17.0,663.5,438.16,334.63
2016,5,10,13,30,326.0,415.0,2.4,17.0,707.0,431.96,327.89
2016,5,10,13,45,319.0,404.5,2.55,17.0,683.5,395.93,299.02
2016,5,10,14,0,312.0,394.0,2.7,17.0,660.0,360.95,270.75
2016,5,10,14,15,255.5,389.0,2.75,17.0,601.5,317.81,237.82
2016,5,10,14,30,199.0,384.0,2.8,17.0,543.0,293.99,220.86
2016,5,10,14,45,167.0,365.0,2.9,17.0,494.5,260.25,196.37
2016,5,10,15,0,135.0,346.0,3.0,17.0,446.0,230.66,176.37
2016,5,10,15,15,127.5,324.0,3.05,16.5,414.0,204.36,168.23
2016,5,10,15,30,120.0,302.0,3.1,16.0,382.0,193.03,159.58
2016,5,10,15,45,88.0,271.5,3.15,16.0,328.0,187.87,155.74
2016,5,10,16,0,56.0,241.0,3.2,16.0,274.0,169.7,140.88
2016,5,10,16,15,47.5,216.5,3.25,16.0,243.0,154.64,128.56
2016,5,10,16,30,39.0,192.0,3.3,16.0,212.0,139.16,115.76
2016,5,10,16,45,27.0,167.0,3.4,16.0,180.0,122.92,102.16
2016,5,10,17,0,15.0,142.0,3.5,16.0,148.0,110.33,91.57
2016,5,10,17,15,9.0,122.5,3.45,15.5,126.0,95.69,79.16
2016,5,10,17,30,3.0,103.0,3.4,15.0,104.0,80.94,66.41
2016,5,10,17,45,204.5,84.0,3.4,14.5,126.5,62.79,50.38
2016,5,10,18,0,406.0,65.0,3.4,14.0,149.0,49.28,38.2
2016,5,10,18,15,312.5,52.0,3.25,13.5,105.5,39.7,29.29
2016,5,10,18,30,219.0,39.0,3.1,13.0,62.0,29.99,19.8
2016,5,10,18,45,109.5,19.5,3.0,13.0,31.0,15.12,0.96
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,83.5,12.5,2.55,12.0,18.5,67.1,0.0
2016,5,11,5,30,167.0,25.0,2.6,12.0,37.0,190.41,119.74
2016,5,11,5,45,277.5,38.0,2.65,12.5,76.5,301.02,245.36
2016,5,11,6,0,388.0,51.0,2.7,13.0,116.0,418.53,347.66
2016,5,11,6,15,461.5,60.0,2.65,13.0,164.5,504.74,420.2
2016,5,11,6,30,535.0,69.0,2.6,13.0,213.0,594.21,492.04
2016,5,11,6,45,267.5,66.5,2.55,13.0,138.5,352.45,297.79
2016,5,11,7,0,0.0,64.0,2.5,13.0,64.0,53.03,39.81
2016,5,11,7,15,0.0,79.5,2.45,13.0,79.5,66.27,51.2
2016,5,11,7,30,0.0,95.0,2.4,13.0,95.0,80.36,62.95
2016,5,11,7,45,0.0,114.0,2.35,13.5,114.0,97.76,77.2
2016,5,11,8,0,0.0,133.0,2.3,14.0,133.0,115.1,91.18
2016,5,11,8,15,0.0,144.0,2.25,14.0,144.0,124.64,98.71
2016,5,11,8,30,0.0,155.0,2.2,14.0,155.0,134.15,106.2
2016,5,11,8,45,0.0,153.0,2.15,14.5,153.0,131.49,103.5
2016,5,11,9,0,0.0,151.0,2.1,15.0,151.0,129.1,101.09
2016,5,11,9,15,3.0,174.5,2.05,15.0,177.0,153.05,120.38
2016,5,11,9,30,6.0,198.0,2.0,15.0,203.0,176.82,139.28
2016,5,11,9,45,7.5,211.5,1.95,15.5,218.0,189.73,149.01
2016,5,11,10,0,9.0,225.0,1.9,16.0,233.0,202.43,158.52
2016,5,11,10,15,15.0,271.5,1.9,16.0,285.0,248.88,194.84
2016,5,11,10,30,21.0,318.0,1.9,16.0,337.0,294.54,229.88
2016,5,11,10,45,15.0,269.5,1.9,16.0,283.5,243.86,190.14
2016,5,11,11,0,9.0,221.0,1.9,16.0,230.0,195.08,151.82
2016,5,11,11,15,13.5,271.0,1.9,16.0,284.5,240.7,187.63
2016,5,11,11,30,18.0,321.0,1.9,16.0,339.0,285.17,221.76
2016,5,11,11,45,16.0,298.5,1.95,16.5,314.0,262.37,203.55
2016,5,11,12,0,14.0,276.0,2.0,17.0,289.0,240.19,186.06
2016,5,11,12,15,14.0,274.5,2.05,17.0,288.0,237.1,183.72
2016,5,11,12,30,14.0,273.0,2.1,17.0,287.0,233.99,181.32
2016,5,11,12,45,18.5,309.5,2.2,17.0,327.5,263.65,204.34
2016,5,11,13,0,23.0,346.0,2.3,17.0,368.0,291.64,225.81
2016,5,11,13,15,32.5,364.5,2.35,17.0,394.5,298.78,231.15
2016,5,11,13,30,42.0,383.0,2.4,17.0,421.0,309.07,238.87
2016,5,11,13,45,37.0,362.5,2.5,17.0,395.5,285.97,221.19
2016,5,11,14,0,32.0,342.0,2.6,17.0,370.0,264.05,204.49
2016,5,11,14,15,46.5,349.5,2.6,17.0,388.0,265.79,205.4
2016,5,11,14,30,61.0,357.0,2.6,17.0,406.0,264.95,204.16
2016,5,11,14,45,48.0,326.5,2.6,17.0,364.0,236.37,182.72
2016,5,11,15,0,35.0,296.0,2.6,17.0,322.0,210.05,163.33
2016,5,11,15,15,61.0,296.0,2.55,16.5,338.5,203.22,167.13
2016,5,11,15,30,87.0,296.0,2.5,16.0,355.0,201.86,166.74
2016,5,11,15,45,72.5,269.5,2.45,16.0,316.5,186.62,154.44
2016,5,11,16,0,58.0,243.0,2.4,16.0,278.0,170.88,141.66
2016,5,11,16,15,40.5,212.5,2.35,16.0,236.0,152.36,126.43
2016,5,11,16,30,23.0,182.0,2.3,16.0,194.0,139.95,116.27
2016,5,11,16,45,11.5,151.0,2.3,16.0,157.0,117.86,97.66
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,95.28,78.38
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,81.92,67.04
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,68.45,55.37
2016,5,11,17,45,224.5,71.5,2.2,15.0,118.5,54.5,42.96
2016,5,11,18,0,449.0,58.0,2.2,15.0,152.0,45.88,35.08
2016,5,11,18,15,356.0,47.0,2.2,14.5,108.5,37.71,27.47
2016,5,11,18,30,263.0,36.0,2.2,14.0,65.0,27.87,18.03
2016,5,11,18,45,131.5,18.0,2.25,13.5,32.5,14.01,1.44
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.0,13.5,3.1,12.0,17.5,51.45,0.0
2016,5,12,5,30,118.0,27.0,3.2,12.0,35.0,160.23,104.46
2016,5,12,5,45,214.0,42.5,3.3,12.0,73.5,260.5,213.09
2016,5,12,6,0,310.0,58.0,3.4,12.0,112.0,362.73,304.39
2016,5,12,6,15,155.0,52.5,3.35,12.0,79.5,208.36,176.76
2016,5,12,6,30,0.0,47.0,3.3,12.0,47.0,38.86,27.94
2016,5,12,6,45,0.0,59.0,3.25,12.5,59.0,48.86,36.59
2016,5,12,7,0,0.0,71.0,3.2,13.0,71.0,58.88,45.02
2016,5,12,7,15,0.0,73.0,3.1,13.0,73.0,60.55,46.31
2016,5,12,7,30,0.0,75.0,3.0,13.0,75.0,62.23,47.58
2016,5,12,7,45,0.0,93.0,2.95,13.0,93.0,77.86,60.62
2016,5,12,8,0,0.0,111.0,2.9,13.0,111.0,94.13,74.05
2016,5,12,8,15,0.0,137.0,2.85,13.0,137.0,117.92,93.6
2016,5,12,8,30,0.0,163.0,2.8,13.0,163.0,141.72,112.92
2016,5,12,8,45,2.0,175.5,2.75,13.5,177.0,154.58,122.96
2016,5,12,9,0,4.0,188.0,2.7,14.0,191.0,167.36,132.86
2016,5,12,9,15,7.0,211.0,2.65,14.0,217.0,190.85,151.6
2016,5,12,9,30,10.0,234.0,2.6,14.0,243.0,214.07,169.92
2016,5,12,9,45,13.5,259.5,2.6,14.5,271.5,239.74,189.71
2016,5,12,10,0,17.0,285.0,2.6,15.0,300.0,264.95,208.89
2016,5,12,10,15,42.5,346.5,2.55,15.0,384.0,361.07,283.74
2016,5,12,10,30,68.0,408.0,2.5,15.0,468.0,438.69,342.34
2016,5,12,10,45,67.5,417.5,2.45,15.0,478.5,439.68,342.08
2016,5,12,11,0,67.0,427.0,2.4,15.0,489.0,440.16,341.87
2016,5,12,11,15,56.5,420.0,2.35,15.0,473.0,416.9,323.7
2016,5,12,11,30,46.0,413.0,2.3,15.0,457.0,394.57,306.36
2016,5,12,11,45,53.0,425.0,2.3,15.5,475.5,402.62,311.87
2016,5,12,12,0,60.0,437.0,2.3,16.0,494.0,409.35,316.19
2016,5,12,12,15,81.0,451.0,2.35,16.0,528.0,425.68,328.58
2016,5,12,12,30,102.0,465.0,2.4,16.0,562.0,439.17,338.6
2016,5,12,12,45,85.0,449.0,2.5,16.0,529.5,405.47,313.05
2016,5,12,13,0,68.0,433.0,2.6,16.0,497.0,374.04,289.32
2016,5,12,13,15,159.0,435.0,2.7,16.0,579.0,401.74,310.01
2016,5,12,13,30,250.0,437.0,2.8,16.0,661.0,415.27,318.33
2016,5,12,13,45,201.0,428.5,2.9,16.0,606.0,379.24,290.34
2016,5,12,14,0,152.0,420.0,3.0,16.0,551.0,339.47,260.16
2016,5,12,14,15,255.5,384.5,3.1,16.0,594.5,316.29,237.99
2016,5,12,14,30,359.0,349.0,3.2,16.0,638.0,294.12,215.43
2016,5,12,14,45,570.5,248.0,3.3,16.0,682.0,227.35,153.9
2016,5,12,15,0,782.0,147.0,3.4,16.0,726.0,152.12,91.92
2016,5,12,15,15,667.0,175.5,3.45,15.5,649.0,109.32,88.83
2016,5,12,15,30,552.0,204.0,3.5,15.0,572.0,124.77,102.53
2016,5,12,15,45,571.5,180.5,3.55,15.0,537.5,112.9,92.61
2016,5,12,16,0,591.0,157.0,3.6,15.0,503.0,101.32,82.91
2016,5,12,16,15,446.5,176.0,3.65,14.5,424.5,113.94,94.32
2016,5,12,16,30,302.0,195.0,3.7,14.0,346.0,131.61,110.16
2016,5,12,16,45,254.5,178.0,3.75,14.0,295.5,121.67,101.86
2016,5,12,17,0,207.0,161.0,3.8,14.0,245.0,115.86,97.12
2016,5,12,17,15,183.5,142.5,3.85,13.5,209.5,103.54,86.7
2016,5,12,17,30,160.0,124.0,3.9,13.0,174.0,90.93,75.8
2016,5,12,17,45,137.5,102.0,4.0,13.0,139.5,75.93,62.39
2016,5,12,18,0,115.0,80.0,4.1,13.0,105.0,60.58,48.42
2016,5,12,18,15,82.5,59.5,4.1,13.0,75.0,45.78,34.75
2016,5,12,18,30,50.0,39.0,4.1,13.0,45.0,30.7,20.59
2016,5,12,18,45,25.0,19.5,4.1,13.0,22.5,15.94,3.34
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
