Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.0,3.35,12.0,4.0,3.41,0.0
2016,5,13,5,30,0.0,8.0,3.4,12.0,8.0,6.57,0.0
2016,5,13,5,45,0.0,16.5,3.45,12.0,16.5,13.58,5.67
2016,5,13,6,0,0.0,25.0,3.5,12.0,25.0,20.6,11.96
2016,5,13,6,15,0.0,35.0,3.45,12.0,35.0,28.89,19.3
2016,5,13,6,30,0.0,45.0,3.4,12.0,45.0,37.2,26.58
2016,5,13,6,45,0.0,56.0,3.4,12.0,56.0,46.35,34.5
2016,5,13,7,0,0.0,67.0,3.4,12.0,67.0,55.53,42.33
2016,5,13,7,15,0.0,86.0,3.35,12.0,86.0,72.46,56.68
2016,5,13,7,30,0.0,105.0,3.3,12.0,105.0,89.97,71.34
2016,5,13,7,45,0.0,110.5,3.3,12.5,110.5,94.31,74.59
2016,5,13,8,0,0.0,116.0,3.3,13.0,116.0,98.79,77.94
2016,5,13,8,15,0.0,126.5,3.3,13.0,126.5,108.01,85.36
2016,5,13,8,30,0.0,137.0,3.3,13.0,137.0,117.2,92.71
2016,5,13,8,45,1.0,156.0,3.3,13.5,157.0,135.23,107.16
2016,5,13,9,0,2.0,175.0,3.3,14.0,177.0,153.17,121.34
2016,5,13,9,15,10.5,226.5,3.4,14.0,235.0,208.94,166.52
2016,5,13,9,30,19.0,278.0,3.5,14.0,293.0,264.59,210.8
2016,5,13,9,45,25.0,305.5,3.65,14.0,326.0,312.66,248.42
2016,5,13,10,0,31.0,333.0,3.8,14.0,359.0,341.73,270.84
2016,5,13,10,15,73.5,382.5,3.9,14.0,447.0,425.94,336.93
2016,5,13,10,30,116.0,432.0,4.0,14.0,535.0,522.0,410.24
2016,5,13,10,45,73.0,398.5,4.15,14.5,463.5,426.59,335.44
2016,5,13,11,0,30.0,365.0,4.3,15.0,392.0,351.06,275.68
2016,5,13,11,15,125.5,417.0,4.4,15.0,534.0,481.86,378.58
2016,5,13,11,30,221.0,469.0,4.5,15.0,676.0,590.44,461.23
2016,5,13,11,45,569.0,298.5,4.6,15.0,836.5,701.48,550.86
2016,5,13,12,0,917.0,128.0,4.7,15.0,997.0,769.08,605.56
2016,5,13,12,15,916.5,128.0,4.75,15.0,995.0,725.06,570.65
2016,5,13,12,30,916.0,128.0,4.8,15.0,993.0,679.27,534.21
2016,5,13,12,45,914.0,127.5,4.9,15.0,982.5,630.66,494.89
2016,5,13,13,0,912.0,127.0,5.0,15.0,972.0,580.8,453.48
2016,5,13,13,15,908.0,126.0,5.0,15.0,954.5,528.56,408.82
2016,5,13,13,30,904.0,125.0,5.0,15.0,937.0,475.64,362.46
2016,5,13,13,45,901.0,122.5,5.05,15.0,913.0,421.59,314.18
2016,5,13,14,0,898.0,120.0,5.1,15.0,889.0,367.15,264.75
2016,5,13,14,15,890.5,118.0,5.1,15.0,858.0,311.68,214.48
2016,5,13,14,30,883.0,116.0,5.1,15.0,827.0,256.68,165.93
2016,5,13,14,45,876.5,112.5,5.1,15.0,790.5,201.6,121.1
2016,5,13,15,0,870.0,109.0,5.1,15.0,754.0,147.3,85.07
2016,5,13,15,15,857.0,106.5,5.05,15.0,711.5,94.36,76.24
2016,5,13,15,30,844.0,104.0,5.0,15.0,669.0,75.13,59.86
2016,5,13,15,45,832.5,99.0,4.95,15.0,623.0,73.24,58.41
2016,5,13,16,0,821.0,94.0,4.9,15.0,577.0,71.16,56.78
2016,5,13,16,15,799.5,90.5,4.85,14.5,527.0,69.76,55.87
2016,5,13,16,30,778.0,87.0,4.8,14.0,477.0,68.28,54.88
2016,5,13,16,45,754.5,81.5,4.75,14.0,425.5,65.2,52.35
2016,5,13,17,0,731.0,76.0,4.7,14.0,374.0,61.95,49.64
2016,5,13,17,15,691.0,71.0,4.65,13.5,321.5,53.92,42.71
2016,5,13,17,30,651.0,66.0,4.6,13.0,269.0,50.93,40.18
2016,5,13,17,45,595.0,59.0,4.55,13.0,218.5,46.2,35.89
2016,5,13,18,0,539.0,52.0,4.5,13.0,168.0,41.37,31.37
2016,5,13,18,15,448.0,43.5,4.45,13.0,122.0,35.03,25.32
2016,5,13,18,30,357.0,35.0,4.4,13.0,76.0,28.63,18.91
2016,5,13,18,45,212.0,22.0,4.35,13.0,43.5,18.0,5.35
2016,5,13,19,0,67.0,9.0,4.3,13.0,11.0,7.68,0.0
2016,5,13,19,15,33.5,4.5,4.3,12.5,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,13.0,11.5,9.82,0.0
2016,5,14,5,30,0.0,23.0,3.1,13.0,23.0,19.91,8.62
2016,5,14,5,45,15.5,42.0,3.3,13.5,44.5,60.69,45.21
2016,5,14,6,0,31.0,61.0,3.5,14.0,66.0,95.06,75.75
2016,5,14,6,15,42.5,82.0,3.5,14.0,92.0,128.92,105.56
2016,5,14,6,30,54.0,103.0,3.5,14.0,118.0,162.26,134.47
2016,5,14,6,45,63.0,124.5,3.5,14.5,145.5,193.9,160.97
2016,5,14,7,0,72.0,146.0,3.5,15.0,173.0,225.26,186.58
2016,5,14,7,15,111.0,170.5,3.35,15.0,219.0,308.33,254.96
2016,5,14,7,30,150.0,195.0,3.2,15.0,265.0,373.46,307.16
2016,5,14,7,45,92.0,205.0,3.05,15.0,249.5,303.87,248.27
2016,5,14,8,0,34.0,215.0,2.9,15.0,234.0,253.21,204.47
2016,5,14,8,15,148.0,246.5,2.7,15.0,340.0,421.73,341.05
2016,5,14,8,30,262.0,278.0,2.5,15.0,446.0,591.63,470.63
2016,5,14,8,45,239.0,304.0,2.4,15.5,465.0,570.24,450.32
2016,5,14,9,0,216.0,330.0,2.3,16.0,484.0,569.5,446.45
2016,5,14,9,15,208.0,351.0,2.25,16.0,506.5,576.77,450.02
2016,5,14,9,30,200.0,372.0,2.2,16.0,529.0,582.7,452.6
2016,5,14,9,45,213.0,388.0,2.15,16.5,561.5,602.69,465.3
2016,5,14,10,0,226.0,404.0,2.1,17.0,594.0,620.94,476.5
2016,5,14,10,15,358.0,373.0,2.1,17.0,684.5,719.88,549.39
2016,5,14,10,30,490.0,342.0,2.1,17.0,775.0,809.63,613.02
2016,5,14,10,45,414.0,385.5,2.15,17.0,757.5,758.62,574.14
2016,5,14,11,0,338.0,429.0,2.2,17.0,740.0,700.21,531.22
2016,5,14,11,15,438.5,396.0,2.25,17.0,805.5,740.78,561.99
2016,5,14,11,30,539.0,363.0,2.3,17.0,871.0,766.31,580.98
2016,5,14,11,45,719.0,248.5,2.35,17.5,929.0,774.92,589.18
2016,5,14,12,0,899.0,134.0,2.4,18.0,987.0,761.67,581.49
2016,5,14,12,15,898.0,134.0,2.45,18.0,984.5,718.02,548.89
2016,5,14,12,30,897.0,134.0,2.5,18.0,982.0,672.71,514.5
2016,5,14,12,45,889.0,137.5,2.6,18.0,970.5,624.34,477.09
2016,5,14,13,0,881.0,141.0,2.7,18.0,959.0,575.2,437.97
2016,5,14,13,15,876.5,140.0,2.8,18.0,941.5,524.16,396.25
2016,5,14,13,30,872.0,139.0,2.9,18.0,924.0,472.55,352.81
2016,5,14,13,45,866.0,137.5,3.0,18.0,899.0,419.66,307.21
2016,5,14,14,0,860.0,136.0,3.1,18.0,874.0,366.72,260.65
2016,5,14,14,15,851.5,134.0,3.2,17.5,842.5,312.96,213.71
2016,5,14,14,30,843.0,132.0,3.3,17.0,811.0,252.11,162.06
2016,5,14,14,45,831.0,130.5,3.4,17.0,773.5,198.67,119.32
2016,5,14,15,0,819.0,129.0,3.5,17.0,736.0,146.76,85.13
2016,5,14,15,15,804.5,126.0,3.55,17.0,694.0,95.55,65.66
2016,5,14,15,30,790.0,123.0,3.6,17.0,652.0,86.12,68.78
2016,5,14,15,45,770.0,119.5,3.7,17.0,605.5,85.58,68.53
2016,5,14,16,0,750.0,116.0,3.8,17.0,559.0,77.28,61.59
2016,5,14,16,15,726.0,111.5,3.8,16.5,509.5,76.0,60.82
2016,5,14,16,30,702.0,107.0,3.8,16.0,460.0,74.61,59.94
2016,5,14,16,45,667.0,102.5,3.85,16.0,408.5,72.97,58.72
2016,5,14,17,0,632.0,98.0,3.9,16.0,357.0,71.29,57.44
2016,5,14,17,15,588.0,91.0,3.85,15.5,306.0,67.58,54.44
2016,5,14,17,30,544.0,84.0,3.8,15.0,255.0,63.75,51.23
2016,5,14,17,45,484.5,74.5,3.8,15.0,206.0,57.65,45.77
2016,5,14,18,0,425.0,65.0,3.8,15.0,157.0,51.36,39.95
2016,5,14,18,15,334.5,53.0,3.7,14.5,113.5,40.47,29.96
2016,5,14,18,30,244.0,41.0,3.6,14.0,70.0,31.51,21.36
2016,5,14,18,45,134.5,25.0,3.5,14.0,40.0,19.34,6.88
2016,5,14,19,0,25.0,9.0,3.4,14.0,10.0,7.68,0.0
2016,5,14,19,15,12.5,4.5,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,15.0,4.1,13.0,20.5,58.29,0.0
2016,5,15,5,30,134.0,30.0,4.2,13.0,41.0,180.48,128.41
2016,5,15,5,45,239.5,44.5,4.3,13.5,80.5,282.22,231.66
2016,5,15,6,0,345.0,59.0,4.4,14.0,120.0,391.83,327.98
2016,5,15,6,15,417.5,69.0,4.3,14.0,167.5,474.24,398.24
2016,5,15,6,30,490.0,79.0,4.2,14.0,215.0,568.14,474.65
2016,5,15,6,45,245.0,89.0,4.1,14.5,157.0,342.48,289.17
2016,5,15,7,0,0.0,99.0,4.0,15.0,99.0,87.12,68.32
2016,5,15,7,15,0.0,110.0,3.9,15.0,110.0,96.43,76.16
2016,5,15,7,30,0.0,121.0,3.8,15.0,121.0,105.8,83.73
2016,5,15,7,45,1.5,145.0,3.75,15.5,145.5,129.79,103.23
2016,5,15,8,0,3.0,169.0,3.7,16.0,170.0,153.63,122.29
2016,5,15,8,15,2.5,173.0,3.6,16.0,174.5,155.2,123.1
2016,5,15,8,30,2.0,177.0,3.5,16.0,179.0,157.08,124.21
2016,5,15,8,45,3.0,182.5,3.45,16.0,185.5,162.12,127.99
2016,5,15,9,0,4.0,188.0,3.4,16.0,192.0,167.26,131.85
2016,5,15,9,15,7.5,212.0,3.35,16.0,218.5,192.19,151.69
2016,5,15,9,30,11.0,236.0,3.3,16.0,245.0,216.83,171.08
2016,5,15,9,45,24.5,292.5,3.3,16.5,313.5,298.85,235.26
2016,5,15,10,0,38.0,349.0,3.3,17.0,382.0,364.46,285.07
2016,5,15,10,15,26.5,314.5,3.4,17.0,337.5,314.54,245.85
2016,5,15,10,30,15.0,280.0,3.5,17.0,293.0,254.8,199.01
2016,5,15,10,45,16.5,298.5,3.65,17.0,313.5,270.81,211.5
2016,5,15,11,0,18.0,317.0,3.8,17.0,334.0,286.34,223.41
2016,5,15,11,15,46.5,382.5,4.05,17.0,426.5,374.98,292.26
2016,5,15,11,30,75.0,448.0,4.3,17.0,519.0,448.39,348.22
2016,5,15,11,45,57.5,427.5,4.6,17.0,482.5,408.29,317.46
2016,5,15,12,0,40.0,407.0,4.9,17.0,446.0,370.42,288.48
2016,5,15,12,15,36.0,397.0,5.1,17.0,432.0,352.4,274.72
2016,5,15,12,30,32.0,387.0,5.3,17.0,418.0,335.11,261.42
2016,5,15,12,45,32.0,382.0,5.5,17.0,412.5,324.69,253.46
2016,5,15,13,0,32.0,377.0,5.7,17.0,407.0,314.43,245.57
2016,5,15,13,15,23.5,331.5,5.8,17.0,353.5,270.93,211.67
2016,5,15,13,30,15.0,286.0,5.9,17.0,300.0,236.39,184.7
2016,5,15,13,45,40.5,339.5,6.0,17.0,375.0,272.26,212.6
2016,5,15,14,0,66.0,393.0,6.1,17.0,450.0,308.09,239.85
2016,5,15,14,15,104.5,391.0,6.1,17.0,477.5,306.96,237.33
2016,5,15,14,30,143.0,389.0,6.1,17.0,505.0,288.03,220.52
2016,5,15,14,45,79.0,319.5,6.2,17.0,383.0,237.86,183.86
2016,5,15,15,0,15.0,250.0,6.3,17.0,261.0,194.56,152.65
2016,5,15,15,15,9.0,215.0,6.4,16.5,221.5,167.7,132.1
2016,5,15,15,30,3.0,180.0,6.5,16.0,182.0,142.43,117.35
2016,5,15,15,45,27.0,211.5,6.6,16.0,227.5,153.67,127.31
2016,5,15,16,0,51.0,243.0,6.7,16.0,273.0,171.01,142.53
2016,5,15,16,15,26.5,200.0,6.7,15.5,216.0,145.22,121.06
2016,5,15,16,30,2.0,157.0,6.7,15.0,159.0,123.25,102.64
2016,5,15,16,45,4.0,147.5,6.7,15.0,150.0,115.63,96.36
2016,5,15,17,0,6.0,138.0,6.7,15.0,141.0,107.9,89.89
2016,5,15,17,15,3.0,119.5,6.65,14.5,121.0,93.94,77.99
2016,5,15,17,30,0.0,101.0,6.6,14.0,101.0,79.89,65.78
2016,5,15,17,45,241.5,80.0,6.55,14.0,133.0,60.44,48.43
2016,5,15,18,0,483.0,59.0,6.5,14.0,165.0,46.62,35.91
2016,5,15,18,15,392.0,49.0,6.4,14.0,120.0,39.28,28.99
2016,5,15,18,30,301.0,39.0,6.3,14.0,75.0,31.82,21.66
2016,5,15,18,45,172.0,24.5,6.2,14.0,43.0,19.04,7.28
2016,5,15,19,0,43.0,10.0,6.1,14.0,11.0,8.54,0.0
2016,5,15,19,15,21.5,5.0,6.05,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,65.0,15.5,3.9,13.0,20.5,57.4,0.0
2016,5,16,5,30,130.0,31.0,3.9,13.0,41.0,179.89,130.22
2016,5,16,5,45,226.5,46.0,3.9,13.0,80.0,274.5,225.69
2016,5,16,6,0,323.0,61.0,3.9,13.0,119.0,377.14,316.43
2016,5,16,6,15,394.5,72.0,3.8,13.0,166.0,459.43,386.97
2016,5,16,6,30,466.0,83.0,3.7,13.0,213.0,545.81,457.55
2016,5,16,6,45,233.0,100.0,3.6,13.5,165.0,347.22,293.07
2016,5,16,7,0,0.0,117.0,3.5,14.0,117.0,106.77,85.1
2016,5,16,7,15,13.5,146.0,3.4,14.0,152.5,148.28,120.52
2016,5,16,7,30,27.0,175.0,3.3,14.0,188.0,207.63,169.68
2016,5,16,7,45,101.0,209.5,3.25,14.5,265.0,317.95,261.0
2016,5,16,8,0,175.0,244.0,3.2,15.0,342.0,450.61,365.91
2016,5,16,8,15,169.0,267.5,3.15,15.0,369.0,468.08,377.08
2016,5,16,8,30,163.0,291.0,3.1,15.0,396.0,484.22,387.68
2016,5,16,8,45,232.0,303.0,3.1,15.5,464.0,561.79,446.65
2016,5,16,9,0,301.0,315.0,3.1,16.0,532.0,660.36,518.68
2016,5,16,9,15,561.5,224.5,3.1,16.0,655.5,845.04,657.17
2016,5,16,9,30,822.0,134.0,3.1,16.0,779.0,990.56,756.78
2016,5,16,9,45,537.5,267.5,3.1,16.5,696.5,835.55,642.57
2016,5,16,10,0,253.0,401.0,3.1,17.0,614.0,662.31,509.49
2016,5,16,10,15,569.0,262.5,3.15,17.0,761.5,831.86,640.09
2016,5,16,10,30,885.0,124.0,3.2,17.0,909.0,949.87,722.8
2016,5,16,10,45,889.0,125.5,3.25,17.5,929.0,927.31,704.62
2016,5,16,11,0,893.0,127.0,3.3,18.0,949.0,901.59,685.58
2016,5,16,11,15,896.0,127.5,3.4,18.0,962.5,871.11,664.87
2016,5,16,11,30,899.0,128.0,3.5,18.0,976.0,837.83,642.11
2016,5,16,11,45,900.0,128.5,3.6,18.5,981.5,800.41,615.09
2016,5,16,12,0,901.0,129.0,3.7,19.0,987.0,760.72,585.28
2016,5,16,12,15,901.0,129.0,3.85,19.0,985.0,717.9,553.17
2016,5,16,12,30,901.0,129.0,4.0,19.0,983.0,673.32,518.9
2016,5,16,12,45,901.0,127.5,4.15,19.0,974.0,626.06,481.7
2016,5,16,13,0,901.0,126.0,4.3,19.0,965.0,577.43,442.39
2016,5,16,13,15,898.0,125.0,4.4,18.5,948.5,526.48,400.87
2016,5,16,13,30,895.0,124.0,4.5,18.0,932.0,474.75,357.32
2016,5,16,13,45,892.5,121.5,4.6,18.0,909.0,421.62,310.72
2016,5,16,14,0,890.0,119.0,4.7,18.0,886.0,368.06,262.84
2016,5,16,14,15,669.5,215.5,4.75,18.0,780.5,308.52,217.37
2016,5,16,14,30,449.0,312.0,4.8,18.0,675.0,283.07,202.6
2016,5,16,14,45,652.5,212.5,4.9,18.0,713.0,218.87,142.8
2016,5,16,15,0,856.0,113.0,5.0,18.0,751.0,153.29,88.09
2016,5,16,15,15,580.0,201.0,5.0,17.5,622.5,127.37,91.9
2016,5,16,15,30,304.0,289.0,5.0,17.0,494.0,177.12,146.1
2016,5,16,15,45,179.0,267.0,5.05,17.0,386.0,176.75,146.14
2016,5,16,16,0,54.0,245.0,5.1,17.0,278.0,172.2,142.73
2016,5,16,16,15,39.5,216.0,5.1,16.5,239.0,154.62,128.47
2016,5,16,16,30,25.0,187.0,5.1,16.0,200.0,143.56,119.65
2016,5,16,16,45,18.0,165.0,5.15,16.0,173.5,127.54,106.22
2016,5,16,17,0,11.0,143.0,5.2,16.0,147.0,111.37,92.49
2016,5,16,17,15,5.5,124.5,5.25,15.5,126.5,97.41,80.69
2016,5,16,17,30,0.0,106.0,5.3,15.0,106.0,83.36,68.58
2016,5,16,17,45,213.5,87.0,5.35,15.0,134.0,64.91,52.21
2016,5,16,18,0,427.0,68.0,5.4,15.0,162.0,51.44,40.04
2016,5,16,18,15,336.5,56.0,5.3,14.5,118.0,42.65,31.91
2016,5,16,18,30,246.0,44.0,5.2,14.0,74.0,33.74,23.38
2016,5,16,18,45,134.0,27.5,5.15,14.0,42.5,21.23,9.34
2016,5,16,19,0,22.0,11.0,5.1,14.0,11.0,9.39,0.0
2016,5,16,19,15,11.0,5.5,4.9,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,111.0,14.5,2.65,13.5,23.5,115.06,0.0
2016,5,17,5,30,222.0,29.0,2.7,14.0,47.0,241.59,178.44
2016,5,17,5,45,329.5,40.0,2.75,14.5,89.0,347.34,283.91
2016,5,17,6,0,437.0,51.0,2.8,15.0,131.0,459.3,378.95
2016,5,17,6,15,506.5,59.0,2.7,15.0,180.0,542.49,447.41
2016,5,17,6,30,576.0,67.0,2.6,15.0,229.0,628.65,514.91
2016,5,17,6,45,626.0,72.5,2.55,15.5,281.5,696.17,564.33
2016,5,17,7,0,676.0,78.0,2.5,16.0,334.0,764.23,611.92
2016,5,17,7,15,710.0,83.0,2.55,16.5,386.5,816.42,646.8
2016,5,17,7,30,744.0,88.0,2.6,17.0,439.0,861.84,675.92
2016,5,17,7,45,772.0,91.0,2.65,17.5,491.0,903.18,701.53
2016,5,17,8,0,800.0,94.0,2.7,18.0,543.0,942.26,725.11
2016,5,17,8,15,819.0,97.5,2.75,18.0,591.5,970.33,742.24
2016,5,17,8,30,838.0,101.0,2.8,18.0,640.0,995.41,757.38
2016,5,17,8,45,853.5,103.5,2.9,18.5,685.0,1000.2,757.88
2016,5,17,9,0,869.0,106.0,3.0,19.0,730.0,1013.96,764.74
2016,5,17,9,15,880.0,108.0,3.0,19.5,770.0,1019.15,764.99
2016,5,17,9,30,891.0,110.0,3.0,20.0,810.0,1020.84,763.13
2016,5,17,9,45,900.0,111.5,3.05,20.5,844.5,1016.42,757.85
2016,5,17,10,0,909.0,113.0,3.1,21.0,879.0,1008.4,750.4
2016,5,17,10,15,915.0,114.0,3.1,21.0,906.5,993.42,739.52
2016,5,17,10,30,921.0,115.0,3.1,21.0,934.0,974.96,726.52
2016,5,17,10,45,925.0,116.5,3.1,21.5,954.5,951.76,709.08
2016,5,17,11,0,929.0,118.0,3.1,22.0,975.0,925.27,689.61
2016,5,17,11,15,931.5,118.5,3.1,22.0,988.0,893.49,667.95
2016,5,17,11,30,934.0,119.0,3.1,22.0,1001.0,858.85,644.33
2016,5,17,11,45,934.0,120.0,3.15,22.0,1006.0,820.02,618.05
2016,5,17,12,0,934.0,121.0,3.2,22.0,1011.0,778.89,589.26
2016,5,17,12,15,933.5,120.5,3.25,22.0,1008.5,734.16,556.19
2016,5,17,12,30,933.0,120.0,3.3,22.0,1006.0,687.65,521.03
2016,5,17,12,45,932.0,119.0,3.4,22.0,996.0,638.88,483.46
2016,5,17,13,0,931.0,118.0,3.5,22.0,986.0,588.75,443.74
2016,5,17,13,15,927.5,117.0,3.6,22.0,968.5,536.22,401.02
2016,5,17,13,30,924.0,116.0,3.7,22.0,951.0,482.92,356.41
2016,5,17,13,45,917.5,115.5,3.8,22.0,925.5,428.25,309.58
2016,5,17,14,0,911.0,115.0,3.9,22.0,900.0,373.49,261.76
2016,5,17,14,15,903.5,113.5,3.95,21.5,868.5,317.95,213.47
2016,5,17,14,30,896.0,112.0,4.0,21.0,837.0,262.87,166.37
2016,5,17,14,45,885.5,110.0,4.1,21.0,799.5,207.69,122.22
2016,5,17,15,0,875.0,108.0,4.2,21.0,762.0,153.7,86.21
2016,5,17,15,15,862.0,105.5,4.25,21.0,719.5,100.71,64.82
2016,5,17,15,30,849.0,103.0,4.3,21.0,677.0,74.33,57.71
2016,5,17,15,45,833.0,100.0,4.4,21.0,630.0,73.64,57.32
2016,5,17,16,0,817.0,97.0,4.5,21.0,583.0,72.86,56.83
2016,5,17,16,15,795.0,93.5,4.5,20.5,533.0,71.55,56.02
2016,5,17,16,30,773.0,90.0,4.5,20.0,483.0,70.15,55.13
2016,5,17,16,45,743.0,85.5,4.55,19.5,430.5,67.82,53.43
2016,5,17,17,0,713.0,81.0,4.6,19.0,378.0,59.91,46.84
2016,5,17,17,15,672.5,76.0,4.5,18.5,325.5,57.14,44.65
2016,5,17,17,30,632.0,71.0,4.4,18.0,273.0,54.31,42.32
2016,5,17,17,45,571.0,64.5,4.35,17.5,222.0,50.09,38.67
2016,5,17,18,0,510.0,58.0,4.3,17.0,171.0,45.83,34.81
2016,5,17,18,15,422.5,48.0,4.1,16.5,125.5,38.44,28.01
2016,5,17,18,30,335.0,38.0,3.9,16.0,80.0,30.9,20.83
2016,5,17,18,45,201.5,25.0,3.75,16.0,47.0,20.39,9.11
2016,5,17,19,0,68.0,12.0,3.6,16.0,14.0,10.24,0.0
2016,5,17,19,15,34.0,6.0,3.4,15.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,93.5,15.5,2.1,13.0,23.5,105.69,0.0
2016,5,18,5,30,187.0,31.0,2.1,13.0,47.0,219.77,164.25
2016,5,18,5,45,288.5,43.5,2.15,13.5,87.5,316.93,259.86
2016,5,18,6,0,390.0,56.0,2.2,14.0,128.0,427.32,353.98
2016,5,18,6,15,459.0,65.5,2.0,14.0,176.0,510.8,422.21
2016,5,18,6,30,528.0,75.0,1.8,14.0,224.0,597.18,489.11
2016,5,18,6,45,577.5,81.5,1.65,14.5,275.0,664.56,537.38
2016,5,18,7,0,627.0,88.0,1.5,15.0,326.0,732.4,583.41
2016,5,18,7,15,662.0,93.5,1.4,15.5,377.5,785.17,616.81
2016,5,18,7,30,697.0,99.0,1.3,16.0,429.0,836.87,648.12
2016,5,18,7,45,725.0,103.0,1.2,16.5,479.5,878.22,671.11
2016,5,18,8,0,753.0,107.0,1.1,17.0,530.0,911.31,687.84
2016,5,18,8,15,543.0,186.5,1.15,17.0,505.5,794.25,606.81
2016,5,18,8,30,333.0,266.0,1.2,17.0,481.0,649.14,499.99
2016,5,18,8,45,324.5,289.5,1.25,17.5,511.0,662.26,508.25
2016,5,18,9,0,316.0,313.0,1.3,18.0,541.0,673.26,513.39
2016,5,18,9,15,385.5,305.5,1.4,18.5,598.5,726.68,551.04
2016,5,18,9,30,455.0,298.0,1.5,19.0,656.0,798.32,599.47
2016,5,18,9,45,381.5,343.0,1.6,19.5,652.0,741.04,556.29
2016,5,18,10,0,308.0,388.0,1.7,20.0,648.0,702.41,526.53
2016,5,18,10,15,315.0,400.0,1.8,20.0,673.5,706.51,529.57
2016,5,18,10,30,322.0,412.0,1.9,20.0,699.0,708.48,530.78
2016,5,18,10,45,605.0,272.0,2.05,20.0,826.0,829.25,621.5
2016,5,18,11,0,888.0,132.0,2.2,20.0,953.0,902.82,673.53
2016,5,18,11,15,891.0,133.0,2.3,20.0,965.5,872.89,653.17
2016,5,18,11,30,894.0,134.0,2.4,20.0,978.0,840.15,631.75
2016,5,18,11,45,548.5,307.0,2.5,20.0,826.0,697.24,526.98
2016,5,18,12,0,203.0,480.0,2.6,20.0,674.0,550.95,416.14
2016,5,18,12,15,547.0,308.5,2.6,20.0,829.0,631.99,480.66
2016,5,18,12,30,891.0,137.0,2.6,20.0,984.0,674.66,513.2
2016,5,18,12,45,660.5,262.5,2.65,20.0,887.0,590.68,447.61
2016,5,18,13,0,430.0,388.0,2.7,20.0,790.0,519.78,392.79
2016,5,18,13,15,451.0,373.5,2.8,19.5,788.5,488.0,368.6
2016,5,18,13,30,472.0,359.0,2.9,19.0,787.0,454.33,341.81
2016,5,18,13,45,674.5,242.0,3.0,19.0,835.0,415.44,306.65
2016,5,18,14,0,877.0,125.0,3.1,19.0,883.0,370.42,262.78
2016,5,18,14,15,869.5,123.5,3.25,19.0,852.0,316.71,215.46
2016,5,18,14,30,862.0,122.0,3.4,19.0,821.0,263.46,169.38
2016,5,18,14,45,851.0,120.0,3.6,19.0,784.0,210.04,126.37
2016,5,18,15,0,840.0,118.0,3.8,19.0,747.0,147.99,83.16
2016,5,18,15,15,826.5,115.5,3.95,18.5,705.0,96.2,61.15
2016,5,18,15,30,813.0,113.0,4.1,18.0,663.0,79.81,63.1
2016,5,18,15,45,791.0,111.5,4.25,18.0,616.0,80.29,63.71
2016,5,18,16,0,769.0,110.0,4.4,18.0,569.0,80.79,64.34
2016,5,18,16,15,745.5,106.0,4.45,17.5,520.0,79.5,63.57
2016,5,18,16,30,722.0,102.0,4.5,17.0,471.0,71.26,56.76
2016,5,18,16,45,384.5,132.0,4.6,16.5,326.5,89.04,72.6
2016,5,18,17,0,47.0,162.0,4.7,16.0,182.0,119.15,99.25
2016,5,18,17,15,40.0,141.0,4.75,15.5,156.5,104.87,87.19
2016,5,18,17,30,33.0,120.0,4.8,15.0,131.0,90.31,74.7
2016,5,18,17,45,244.0,92.0,4.85,15.0,149.0,68.49,55.38
2016,5,18,18,0,455.0,64.0,4.9,15.0,167.0,50.35,39.11
2016,5,18,18,15,368.5,53.0,4.9,14.5,122.5,42.35,31.71
2016,5,18,18,30,282.0,42.0,4.9,14.0,78.0,32.35,22.3
2016,5,18,18,45,162.5,27.0,4.9,14.0,46.0,20.89,9.97
2016,5,18,19,0,43.0,12.0,4.9,14.0,14.0,10.24,0.0
2016,5,18,19,15,21.5,6.0,4.9,14.0,7.0,5.12,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,70.0,18.0,6.45,12.0,24.5,84.26,0.0
2016,5,19,5,30,140.0,36.0,6.7,12.0,49.0,178.76,135.58
2016,5,19,5,45,239.0,51.0,6.95,12.0,89.5,291.33,242.86
2016,5,19,6,0,338.0,66.0,7.2,12.0,130.0,396.29,337.25
2016,5,19,6,15,409.0,77.0,7.25,12.0,177.5,478.71,409.83
2016,5,19,6,30,480.0,88.0,7.3,12.0,225.0,565.1,482.81
2016,5,19,6,45,390.5,112.5,7.4,12.5,239.0,528.02,450.63
2016,5,19,7,0,301.0,137.0,7.5,13.0,253.0,462.04,393.03
2016,5,19,7,15,246.0,167.0,7.3,13.0,270.5,451.24,380.98
2016,5,19,7,30,191.0,197.0,7.1,13.0,288.0,414.72,347.94
2016,5,19,7,45,461.5,159.0,6.95,13.5,411.0,676.56,563.48
2016,5,19,8,0,732.0,121.0,6.8,14.0,534.0,914.62,743.62
2016,5,19,8,15,754.5,125.5,6.85,14.0,583.0,946.34,764.36
2016,5,19,8,30,777.0,130.0,6.9,14.0,632.0,967.93,778.4
2016,5,19,8,45,607.5,202.0,6.95,14.0,611.0,881.88,712.16
2016,5,19,9,0,438.0,274.0,7.0,14.0,590.0,774.64,624.99
2016,5,19,9,15,642.0,207.0,6.9,14.0,698.5,908.95,729.82
2016,5,19,9,30,846.0,140.0,6.8,14.0,807.0,1021.99,810.7
2016,5,19,9,45,857.0,142.5,6.75,14.5,842.5,1020.32,805.73
2016,5,19,10,0,868.0,145.0,6.7,15.0,878.0,1014.97,798.82
2016,5,19,10,15,876.0,146.5,6.65,15.0,906.5,988.83,778.6
2016,5,19,10,30,884.0,148.0,6.6,15.0,935.0,972.79,765.94
2016,5,19,10,45,892.0,148.0,6.6,15.0,957.5,951.97,750.14
2016,5,19,11,0,900.0,148.0,6.6,15.0,980.0,927.82,732.03
2016,5,19,11,15,903.0,148.5,6.65,15.0,993.5,896.66,709.07
2016,5,19,11,30,906.0,149.0,6.7,15.0,1007.0,862.7,684.03
2016,5,19,11,45,905.0,151.0,6.75,15.5,1012.0,824.24,654.32
2016,5,19,12,0,904.0,153.0,6.8,16.0,1017.0,783.6,621.42
2016,5,19,12,15,903.5,153.0,6.85,15.5,1014.5,739.92,587.77
2016,5,19,12,30,903.0,153.0,6.9,15.0,1012.0,694.58,552.01
2016,5,19,12,45,908.5,147.0,7.0,15.0,1003.5,647.11,512.87
2016,5,19,13,0,914.0,141.0,7.1,15.0,995.0,597.88,471.31
2016,5,19,13,15,910.5,140.0,7.3,15.0,977.5,545.99,426.64
2016,5,19,13,30,907.0,139.0,7.5,15.0,960.0,493.37,380.19
2016,5,19,13,45,788.5,194.5,7.75,15.0,895.0,431.85,327.56
2016,5,19,14,0,670.0,250.0,8.0,15.0,830.0,377.25,281.43
2016,5,19,14,15,613.0,263.5,8.1,15.0,779.0,328.03,239.22
2016,5,19,14,30,556.0,277.0,8.2,15.0,728.0,287.26,205.3
2016,5,19,14,45,612.5,237.0,8.3,15.0,713.5,231.93,157.3
2016,5,19,15,0,669.0,197.0,8.4,15.0,699.0,173.38,111.72
2016,5,19,15,15,609.0,203.0,8.45,14.5,640.5,133.31,95.31
2016,5,19,15,30,549.0,209.0,8.5,14.0,582.0,126.69,104.76
2016,5,19,15,45,562.0,187.5,8.55,14.0,546.0,117.39,97.0
2016,5,19,16,0,575.0,166.0,8.6,14.0,510.0,106.03,87.41
2016,5,19,16,15,529.0,164.0,8.7,13.5,459.5,107.37,89.05
2016,5,19,16,30,483.0,162.0,8.8,13.0,409.0,107.42,89.57
2016,5,19,16,45,435.0,152.0,8.9,13.0,356.5,102.39,85.43
2016,5,19,17,0,387.0,142.0,9.0,13.0,304.0,97.14,81.07
2016,5,19,17,15,341.0,133.0,8.95,12.5,262.0,95.92,80.36
2016,5,19,17,30,295.0,124.0,8.9,12.0,220.0,89.73,75.12
2016,5,19,17,45,260.5,105.5,8.85,12.0,179.0,77.4,64.05
2016,5,19,18,0,226.0,87.0,8.8,12.0,138.0,64.7,52.44
2016,5,19,18,15,176.5,68.0,8.8,12.0,102.0,51.24,39.93
2016,5,19,18,30,127.0,49.0,8.8,12.0,66.0,37.46,26.98
2016,5,19,18,45,63.5,30.5,8.8,12.0,39.0,24.14,12.89
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,5.12,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,19.5,16.0,7.7,12.0,18.0,36.77,0.0
2016,5,20,5,30,39.0,32.0,7.7,12.0,36.0,80.55,58.3
2016,5,20,5,45,76.5,52.0,7.7,12.0,64.5,136.37,111.06
2016,5,20,6,0,114.0,72.0,7.7,12.0,93.0,192.28,161.74
2016,5,20,6,15,139.0,93.0,7.65,12.0,127.0,240.57,204.89
2016,5,20,6,30,164.0,114.0,7.6,12.0,161.0,289.25,247.44
2016,5,20,6,45,194.0,131.0,7.6,12.5,197.5,355.84,303.46
2016,5,20,7,0,224.0,148.0,7.6,13.0,234.0,405.65,344.4
2016,5,20,7,15,272.0,164.0,7.55,13.0,283.5,471.8,398.98
2016,5,20,7,30,320.0,180.0,7.5,13.0,333.0,538.9,453.17
2016,5,20,7,45,305.5,206.0,7.5,13.0,364.5,557.28,465.43
2016,5,20,8,0,291.0,232.0,7.5,13.0,396.0,573.2,475.71
2016,5,20,8,15,225.5,263.0,7.45,13.0,397.0,518.99,428.8
2016,5,20,8,30,160.0,294.0,7.4,13.0,398.0,484.17,397.18
2016,5,20,8,45,228.0,306.5,7.4,13.5,466.0,561.43,458.72
2016,5,20,9,0,296.0,319.0,7.4,14.0,534.0,659.68,534.54
2016,5,20,9,15,567.0,230.5,7.35,14.0,668.5,850.12,686.56
2016,5,20,9,30,838.0,142.0,7.3,14.0,803.0,1016.45,809.47
2016,5,20,9,45,856.0,138.5,7.3,14.0,839.0,1015.4,806.58
2016,5,20,10,0,874.0,135.0,7.3,14.0,875.0,997.79,792.47
2016,5,20,10,15,655.5,248.0,7.25,14.0,813.0,901.54,719.07
2016,5,20,10,30,437.0,361.0,7.2,14.0,751.0,779.71,620.53
2016,5,20,10,45,362.0,403.0,7.2,14.0,731.0,718.46,571.67
2016,5,20,11,0,287.0,445.0,7.2,14.0,711.0,671.68,533.18
2016,5,20,11,15,301.5,447.5,7.15,14.0,730.0,666.06,528.55
2016,5,20,11,30,316.0,450.0,7.1,14.0,749.0,658.21,522.05
2016,5,20,11,45,611.5,296.0,7.1,14.0,879.0,735.08,586.71
2016,5,20,12,0,907.0,142.0,7.1,14.0,1009.0,778.18,623.63
2016,5,20,12,15,624.0,293.5,7.1,14.0,889.0,670.13,534.1
2016,5,20,12,30,341.0,445.0,7.1,14.0,769.0,572.54,453.34
2016,5,20,12,45,310.5,449.0,7.1,14.0,742.5,530.7,419.8
2016,5,20,13,0,280.0,453.0,7.1,14.0,716.0,491.32,387.9
2016,5,20,13,15,225.5,452.5,7.1,14.0,662.0,448.03,352.97
2016,5,20,13,30,171.0,452.0,7.1,14.0,608.0,403.69,317.58
2016,5,20,13,45,282.5,409.5,7.1,14.0,658.5,390.83,304.66
2016,5,20,14,0,394.0,367.0,7.1,14.0,709.0,376.74,288.67
2016,5,20,14,15,468.0,324.5,7.05,14.0,716.5,331.28,247.27
2016,5,20,14,30,542.0,282.0,7.0,14.0,724.0,288.31,207.2
2016,5,20,14,45,457.5,298.5,7.0,14.0,659.5,248.05,177.47
2016,5,20,15,0,373.0,315.0,7.0,14.0,595.0,228.57,168.03
2016,5,20,15,15,586.0,221.5,6.95,14.0,633.5,147.25,106.56
2016,5,20,15,30,799.0,128.0,6.9,14.0,672.0,88.97,72.07
2016,5,20,15,45,777.0,126.0,6.85,14.0,624.5,89.54,72.79
2016,5,20,16,0,755.0,124.0,6.8,14.0,577.0,81.83,66.29
2016,5,20,16,15,522.5,164.5,6.7,13.5,465.5,107.48,89.1
2016,5,20,16,30,290.0,205.0,6.6,13.0,354.0,136.89,115.31
2016,5,20,16,45,466.0,154.0,6.55,13.0,364.0,104.01,86.79
2016,5,20,17,0,642.0,103.0,6.5,13.0,374.0,74.54,60.97
2016,5,20,17,15,598.0,96.0,6.4,12.5,322.0,70.95,58.08
2016,5,20,17,30,554.0,89.0,6.3,12.0,270.0,67.24,54.97
2016,5,20,17,45,493.5,80.0,6.2,12.0,220.5,61.65,49.94
2016,5,20,18,0,433.0,71.0,6.1,12.0,171.0,53.53,42.47
2016,5,20,18,15,344.5,59.5,5.95,12.0,126.5,45.17,34.59
2016,5,20,18,30,256.0,48.0,5.8,12.0,82.0,36.69,26.37
2016,5,20,18,45,145.5,31.5,5.7,12.0,49.5,24.25,13.31
2016,5,20,19,0,35.0,15.0,5.6,12.0,17.0,12.8,0.0
2016,5,20,19,15,17.5,7.5,5.5,12.0,8.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,81.5,17.5,3.3,12.0,25.0,102.9,0.0
2016,5,21,5,30,163.0,35.0,3.4,12.0,50.0,208.47,160.51
2016,5,21,5,45,254.5,49.5,3.55,12.5,90.0,300.21,248.64
2016,5,21,6,0,346.0,64.0,3.7,13.0,130.0,399.43,335.38
2016,5,21,6,15,413.5,75.0,3.75,13.0,177.0,479.42,403.42
2016,5,21,6,30,481.0,86.0,3.8,13.0,224.0,563.09,471.56
2016,5,21,6,45,411.5,109.5,3.85,13.0,244.0,542.91,454.92
2016,5,21,7,0,342.0,133.0,3.9,13.0,264.0,516.22,431.22
2016,5,21,7,15,382.5,146.5,3.95,13.0,313.0,576.29,478.35
2016,5,21,7,30,423.0,160.0,4.0,13.0,362.0,636.46,524.02
2016,5,21,7,45,363.0,195.0,4.1,13.5,382.0,600.08,491.61
2016,5,21,8,0,303.0,230.0,4.2,14.0,402.0,582.64,473.92
2016,5,21,8,15,222.5,262.0,4.3,14.0,394.5,514.63,417.87
2016,5,21,8,30,142.0,294.0,4.4,14.0,387.0,465.78,376.09
2016,5,21,8,45,262.0,295.0,4.5,14.0,480.0,604.96,486.24
2016,5,21,9,0,382.0,296.0,4.6,14.0,573.0,721.08,575.3
2016,5,21,9,15,376.5,316.5,4.6,14.0,601.5,729.82,579.28
2016,5,21,9,30,371.0,337.0,4.6,14.0,630.0,736.37,582.3
2016,5,21,9,45,588.5,250.5,4.6,14.0,738.5,875.01,688.36
2016,5,21,10,0,806.0,164.0,4.6,14.0,847.0,974.96,759.52
2016,5,21,10,15,615.5,264.5,4.55,14.0,796.0,879.29,687.28
2016,5,21,10,30,425.0,365.0,4.5,14.0,745.0,772.5,603.75
2016,5,21,10,45,452.0,368.5,4.45,14.0,780.5,779.34,608.68
2016,5,21,11,0,479.0,372.0,4.4,14.0,816.0,782.62,610.28
2016,5,21,11,15,465.5,382.0,4.35,14.0,818.0,753.77,587.76
2016,5,21,11,30,452.0,392.0,4.3,14.0,820.0,723.64,564.44
2016,5,21,11,45,651.0,278.5,4.3,14.0,899.5,751.7,588.9
2016,5,21,12,0,850.0,165.0,4.3,14.0,979.0,763.14,599.75
2016,5,21,12,15,849.5,165.0,4.3,14.0,977.0,720.23,566.1
2016,5,21,12,30,849.0,165.0,4.3,14.0,975.0,675.71,530.89
2016,5,21,12,45,538.5,315.0,4.3,14.0,827.0,564.12,441.75
2016,5,21,13,0,228.0,465.0,4.3,14.0,679.0,478.62,373.35
2016,5,21,13,15,315.0,425.0,4.3,14.0,714.5,465.29,362.35
2016,5,21,13,30,402.0,385.0,4.3,14.0,750.0,443.07,342.83
2016,5,21,13,45,272.0,405.0,4.35,14.0,649.0,384.53,297.25
2016,5,21,14,0,142.0,425.0,4.4,14.0,548.0,342.67,266.25
2016,5,21,14,15,294.5,370.0,4.35,14.0,613.5,323.14,245.1
2016,5,21,14,30,447.0,315.0,4.3,14.0,679.0,288.71,210.16
2016,5,21,14,45,405.0,316.5,4.3,14.0,635.5,251.13,181.29
2016,5,21,15,0,363.0,318.0,4.3,14.0,592.0,230.0,168.64
2016,5,21,15,15,237.5,314.0,4.25,14.0,489.0,195.28,150.88
2016,5,21,15,30,112.0,310.0,4.2,14.0,386.0,209.92,175.15
2016,5,21,15,45,172.5,285.5,4.2,14.0,393.5,185.92,155.28
2016,5,21,16,0,233.0,261.0,4.2,14.0,401.0,174.38,145.94
2016,5,21,16,15,278.5,230.0,4.15,14.0,383.5,149.68,125.2
2016,5,21,16,30,324.0,199.0,4.1,14.0,366.0,133.94,112.04
2016,5,21,16,45,490.0,146.5,4.1,14.0,369.5,99.51,82.39
2016,5,21,17,0,656.0,94.0,4.1,14.0,373.0,68.14,55.04
2016,5,21,17,15,615.5,88.0,4.1,13.5,322.0,65.07,52.61
2016,5,21,17,30,575.0,82.0,4.1,13.0,271.0,61.9,49.98
2016,5,21,17,45,519.0,73.5,4.1,13.0,222.0,56.52,45.17
2016,5,21,18,0,463.0,65.0,4.1,13.0,173.0,50.99,40.06
2016,5,21,18,15,380.5,54.5,3.9,12.5,128.5,43.45,33.04
2016,5,21,18,30,298.0,44.0,3.7,12.0,84.0,33.86,23.98
2016,5,21,18,45,180.5,29.5,3.55,12.0,51.0,22.81,12.47
2016,5,21,19,0,63.0,15.0,3.4,12.0,18.0,12.0,0.0
2016,5,21,19,15,31.5,7.5,3.35,12.0,9.0,6.4,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,98.0,17.5,2.5,12.0,27.0,114.55,0.0
2016,5,22,5,30,196.0,35.0,2.6,12.0,54.0,231.93,180.0
2016,5,22,5,45,289.5,48.5,2.75,12.5,95.0,325.12,268.99
2016,5,22,6,0,383.0,62.0,2.9,13.0,136.0,426.0,356.18
2016,5,22,6,15,329.0,85.0,2.85,13.0,161.5,422.58,354.76
2016,5,22,6,30,275.0,108.0,2.8,13.0,187.0,394.26,331.81
2016,5,22,6,45,316.5,119.5,2.8,13.0,228.0,449.43,377.3
2016,5,22,7,0,358.0,131.0,2.8,13.0,269.0,528.49,439.27
2016,5,22,7,15,253.0,166.0,2.75,13.0,270.5,456.1,377.67
2016,5,22,7,30,148.0,201.0,2.7,13.0,272.0,377.64,311.07
2016,5,22,7,45,439.5,160.0,2.7,13.5,403.0,656.09,533.8
2016,5,22,8,0,731.0,119.0,2.7,14.0,534.0,911.48,716.46
2016,5,22,8,15,542.0,191.0,2.7,14.0,513.5,798.78,631.21
2016,5,22,8,30,353.0,263.0,2.7,14.0,493.0,665.74,528.05
2016,5,22,8,45,578.5,198.0,2.7,14.5,604.5,848.69,664.67
2016,5,22,9,0,804.0,133.0,2.7,15.0,716.0,992.72,760.35
2016,5,22,9,15,816.0,135.5,2.75,15.0,754.5,999.44,762.31
2016,5,22,9,30,828.0,138.0,2.8,15.0,793.0,1002.69,763.46
2016,5,22,9,45,854.0,130.0,2.85,15.0,830.5,991.92,755.29
2016,5,22,10,0,880.0,122.0,2.9,15.0,868.0,991.35,754.33
2016,5,22,10,15,886.0,123.0,2.95,15.0,895.0,976.9,743.95
2016,5,22,10,30,892.0,124.0,3.0,15.0,922.0,959.1,731.5
2016,5,22,10,45,895.0,126.0,3.1,15.0,941.5,936.19,716.01
2016,5,22,11,0,898.0,128.0,3.2,15.0,961.0,910.14,698.35
2016,5,22,11,15,900.0,128.5,3.25,15.0,973.5,878.92,676.69
2016,5,22,11,30,902.0,129.0,3.3,15.0,986.0,844.98,653.07
2016,5,22,11,45,901.0,130.5,3.35,15.5,990.5,807.02,625.3
2016,5,22,12,0,900.0,132.0,3.4,16.0,995.0,766.91,595.02
2016,5,22,12,15,899.5,132.0,3.5,16.0,992.5,724.09,562.67
2016,5,22,12,30,899.0,132.0,3.6,16.0,990.0,679.59,528.26
2016,5,22,12,45,894.5,133.0,3.75,16.0,979.5,631.95,490.71
2016,5,22,13,0,890.0,134.0,3.9,16.0,969.0,583.31,451.29
2016,5,22,13,15,886.0,133.0,4.0,15.5,951.5,532.73,409.91
2016,5,22,13,30,882.0,132.0,4.1,15.0,934.0,481.52,366.65
2016,5,22,13,45,874.5,131.5,4.2,15.0,909.5,428.81,320.43
2016,5,22,14,0,867.0,131.0,4.3,15.0,885.0,376.18,273.35
2016,5,22,14,15,859.0,129.5,4.35,15.0,854.0,323.05,225.5
2016,5,22,14,30,851.0,128.0,4.4,15.0,823.0,270.45,178.86
2016,5,22,14,45,673.5,196.0,4.45,15.0,730.5,219.0,143.33
2016,5,22,15,0,496.0,264.0,4.5,15.0,638.0,202.33,140.62
2016,5,22,15,15,648.0,191.5,4.55,15.0,651.5,131.58,90.72
2016,5,22,15,30,800.0,119.0,4.6,15.0,665.0,83.04,66.61
2016,5,22,15,45,649.5,156.5,4.65,15.0,580.5,97.31,79.17
2016,5,22,16,0,499.0,194.0,4.7,15.0,496.0,122.17,100.86
2016,5,22,16,15,607.5,149.5,4.7,14.5,485.5,98.51,80.84
