Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,716.0,105.0,4.7,14.0,475.0,72.87,58.82
2016,5,22,16,45,533.5,127.5,4.75,14.0,387.5,88.19,72.53
2016,5,22,17,0,351.0,150.0,4.8,14.0,300.0,106.36,88.75
2016,5,22,17,15,323.0,135.5,4.8,13.5,259.0,97.27,81.14
2016,5,22,17,30,295.0,121.0,4.8,13.0,218.0,87.86,73.1
2016,5,22,17,45,387.5,92.0,4.8,13.0,197.0,67.24,54.73
2016,5,22,18,0,480.0,63.0,4.8,13.0,176.0,49.38,38.62
2016,5,22,18,15,400.0,53.0,4.65,13.0,131.5,42.2,31.88
2016,5,22,18,30,320.0,43.0,4.5,13.0,87.0,34.86,24.77
2016,5,22,18,45,207.0,29.0,4.35,13.0,53.0,22.49,12.37
2016,5,22,19,0,94.0,15.0,4.2,13.0,19.0,11.68,0.0
2016,5,22,19,15,47.0,7.5,4.1,12.5,9.5,6.4,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,10.0,3.2,12.0,10.0,8.23,0.0
2016,5,23,5,30,0.0,20.0,3.3,12.0,20.0,16.49,7.49
2016,5,23,5,45,0.0,35.5,3.45,12.5,35.5,29.65,19.34
2016,5,23,6,0,0.0,51.0,3.6,13.0,51.0,44.75,32.58
2016,5,23,6,15,0.0,69.0,3.6,13.0,69.0,62.32,47.91
2016,5,23,6,30,0.0,87.0,3.6,13.0,87.0,79.4,62.64
2016,5,23,6,45,0.0,106.0,3.6,13.5,106.5,97.29,77.67
2016,5,23,7,0,0.0,125.0,3.6,14.0,126.0,114.87,92.15
2016,5,23,7,15,0.0,129.0,3.6,14.0,129.5,115.8,92.63
2016,5,23,7,30,0.0,133.0,3.6,14.0,133.0,117.54,93.77
2016,5,23,7,45,70.5,191.0,3.65,14.0,231.5,263.81,216.95
2016,5,23,8,0,141.0,249.0,3.7,14.0,330.0,421.66,343.98
2016,5,23,8,15,177.0,270.5,3.7,14.0,380.5,478.77,387.87
2016,5,23,8,30,213.0,292.0,3.7,14.0,431.0,535.25,430.87
2016,5,23,8,45,501.0,212.0,3.7,14.5,568.0,776.76,617.59
2016,5,23,9,0,789.0,132.0,3.7,15.0,705.0,976.58,757.62
2016,5,23,9,15,801.0,135.0,3.7,15.0,743.5,983.97,759.46
2016,5,23,9,30,813.0,138.0,3.7,15.0,782.0,987.94,760.71
2016,5,23,9,45,831.5,134.0,3.75,15.0,817.0,987.3,759.28
2016,5,23,10,0,850.0,130.0,3.8,15.0,852.0,970.58,746.9
2016,5,23,10,15,569.0,277.0,3.75,15.0,767.0,847.09,656.01
2016,5,23,10,30,288.0,424.0,3.7,15.0,682.0,689.26,533.88
2016,5,23,10,45,357.5,404.5,3.7,15.0,731.5,716.44,555.78
2016,5,23,11,0,427.0,385.0,3.7,15.0,781.0,749.3,580.12
2016,5,23,11,15,654.5,260.0,3.65,15.0,876.5,806.92,626.26
2016,5,23,11,30,882.0,135.0,3.6,15.0,972.0,834.54,647.83
2016,5,23,11,45,679.0,266.5,3.55,15.0,913.5,764.44,592.59
2016,5,23,12,0,476.0,398.0,3.5,15.0,855.0,687.6,531.41
2016,5,23,12,15,682.0,265.0,3.45,15.0,918.0,689.62,536.01
2016,5,23,12,30,888.0,132.0,3.4,15.0,981.0,673.48,525.3
2016,5,23,12,45,859.5,149.5,3.4,15.0,964.5,623.85,485.35
2016,5,23,13,0,831.0,167.0,3.4,15.0,948.0,576.98,446.85
2016,5,23,13,15,640.0,267.0,3.4,15.0,862.0,505.63,389.4
2016,5,23,13,30,449.0,367.0,3.4,15.0,776.0,453.05,347.35
2016,5,23,13,45,414.5,371.5,3.45,15.0,741.5,409.84,312.21
2016,5,23,14,0,380.0,376.0,3.5,15.0,707.0,379.8,287.12
2016,5,23,14,15,596.5,260.5,3.55,15.0,758.5,325.59,235.57
2016,5,23,14,30,813.0,145.0,3.6,15.0,810.0,266.95,177.34
2016,5,23,14,45,808.0,139.5,3.7,15.0,775.5,214.06,133.3
2016,5,23,15,0,803.0,134.0,3.8,15.0,741.0,161.97,95.66
2016,5,23,15,15,582.5,207.0,3.9,15.0,634.5,139.32,97.66
2016,5,23,15,30,362.0,280.0,4.0,15.0,528.0,173.14,143.52
2016,5,23,15,45,227.5,272.0,4.1,15.0,424.5,180.26,149.9
2016,5,23,16,0,93.0,264.0,4.2,15.0,321.0,183.35,152.98
2016,5,23,16,15,64.0,231.5,4.3,15.0,269.5,163.98,136.96
2016,5,23,16,30,35.0,199.0,4.4,15.0,218.0,143.91,120.2
2016,5,23,16,45,17.5,162.0,4.5,15.0,171.5,125.99,105.11
2016,5,23,17,0,0.0,125.0,4.6,15.0,125.0,99.31,82.19
2016,5,23,17,15,0.0,108.0,4.6,14.5,108.0,86.34,71.18
2016,5,23,17,30,0.0,91.0,4.6,14.0,91.0,73.26,59.86
2016,5,23,17,45,0.0,74.5,4.7,14.0,74.5,60.43,48.46
2016,5,23,18,0,0.0,58.0,4.8,14.0,58.0,47.49,36.79
2016,5,23,18,15,149.0,51.5,4.75,13.5,72.0,39.82,29.72
2016,5,23,18,30,298.0,45.0,4.7,13.0,86.0,34.58,24.57
2016,5,23,18,45,188.0,30.5,4.7,13.0,52.5,23.57,13.42
2016,5,23,19,0,78.0,16.0,4.7,13.0,19.0,12.43,0.0
2016,5,23,19,15,39.0,8.0,4.65,13.0,9.5,6.83,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,17.0,3.7,13.0,28.0,122.32,7.54
2016,5,24,5,30,220.0,34.0,3.8,13.0,56.0,246.55,193.38
2016,5,24,5,45,318.0,45.5,3.9,13.0,97.0,341.42,283.59
2016,5,24,6,0,416.0,57.0,4.0,13.0,138.0,450.12,377.5
2016,5,24,6,15,208.0,59.0,4.0,13.0,99.5,281.94,239.12
2016,5,24,6,30,0.0,61.0,4.0,13.0,61.0,50.63,37.9
2016,5,24,6,45,0.0,74.0,4.0,13.0,74.0,62.43,48.11
2016,5,24,7,0,0.0,87.0,4.0,13.0,87.0,74.14,57.99
2016,5,24,7,15,17.0,135.0,4.0,13.0,143.5,138.39,112.88
2016,5,24,7,30,34.0,183.0,4.0,13.0,200.0,222.95,183.31
2016,5,24,7,45,172.5,206.5,4.0,13.5,303.5,404.23,334.05
2016,5,24,8,0,311.0,230.0,4.0,14.0,407.0,590.4,480.47
2016,5,24,8,15,282.5,258.0,4.0,14.0,429.5,592.53,478.34
2016,5,24,8,30,254.0,286.0,4.0,14.0,452.0,592.14,475.34
2016,5,24,8,45,221.5,312.5,4.0,14.5,464.0,561.46,448.88
2016,5,24,9,0,189.0,339.0,4.0,15.0,476.0,551.53,438.15
2016,5,24,9,15,218.0,355.0,4.0,15.0,521.5,590.75,467.44
2016,5,24,9,30,247.0,371.0,4.0,15.0,567.0,648.86,509.83
2016,5,24,9,45,281.0,380.0,4.0,15.0,612.0,681.02,533.06
2016,5,24,10,0,315.0,389.0,4.0,15.0,657.0,710.72,554.42
2016,5,24,10,15,324.5,399.5,4.0,15.0,683.5,715.74,557.08
2016,5,24,10,30,334.0,410.0,4.0,15.0,710.0,718.58,558.34
2016,5,24,10,45,611.5,272.0,4.0,15.0,835.0,837.24,650.82
2016,5,24,11,0,889.0,134.0,4.0,15.0,960.0,908.69,702.91
2016,5,24,11,15,891.5,135.0,4.0,15.0,973.0,878.55,680.65
2016,5,24,11,30,894.0,136.0,4.0,15.0,986.0,845.65,657.17
2016,5,24,11,45,897.5,134.5,4.05,15.5,992.0,808.95,629.94
2016,5,24,12,0,901.0,133.0,4.1,16.0,998.0,769.92,600.15
2016,5,24,12,15,900.5,133.0,4.1,16.0,996.0,727.16,567.15
2016,5,24,12,30,900.0,133.0,4.1,16.0,994.0,682.72,532.22
2016,5,24,12,45,897.0,133.0,4.15,16.0,984.0,635.31,494.38
2016,5,24,13,0,894.0,133.0,4.2,16.0,974.0,586.8,454.73
2016,5,24,13,15,890.0,132.0,4.25,16.0,957.0,536.17,412.45
2016,5,24,13,30,886.0,131.0,4.3,16.0,940.0,484.9,368.47
2016,5,24,13,45,882.5,128.5,4.35,16.0,916.0,432.36,322.37
2016,5,24,14,0,879.0,126.0,4.4,16.0,892.0,379.5,275.06
2016,5,24,14,15,871.0,124.5,4.45,15.5,861.0,325.89,227.32
2016,5,24,14,30,863.0,123.0,4.5,15.0,830.0,272.8,180.54
2016,5,24,14,45,619.5,219.5,4.55,15.0,715.5,227.41,152.44
2016,5,24,15,0,376.0,316.0,4.6,15.0,601.0,232.73,169.42
2016,5,24,15,15,296.5,313.5,4.65,15.0,531.0,199.85,152.14
2016,5,24,15,30,217.0,311.0,4.7,15.0,461.0,199.3,165.66
2016,5,24,15,45,125.0,273.0,4.8,15.0,358.0,178.82,148.8
2016,5,24,16,0,33.0,235.0,4.9,15.0,255.0,166.76,139.0
2016,5,24,16,15,95.5,229.0,4.9,14.5,280.0,163.2,136.67
2016,5,24,16,30,158.0,223.0,4.9,14.0,305.0,152.07,127.77
2016,5,24,16,45,103.0,195.0,4.95,14.0,246.0,135.25,113.61
2016,5,24,17,0,48.0,167.0,5.0,14.0,187.0,122.5,102.85
2016,5,24,17,15,42.0,146.0,5.0,13.5,162.0,108.31,90.86
2016,5,24,17,30,36.0,125.0,5.0,13.0,137.0,93.84,78.39
2016,5,24,17,45,269.0,93.5,5.0,13.0,159.5,69.74,56.96
2016,5,24,18,0,502.0,62.0,5.0,13.0,182.0,48.58,37.92
2016,5,24,18,15,421.5,52.5,4.9,13.0,136.5,41.76,31.52
2016,5,24,18,30,341.0,43.0,4.8,13.0,91.0,34.8,24.79
2016,5,24,18,45,222.5,30.0,4.75,13.0,56.5,23.28,13.36
2016,5,24,19,0,104.0,17.0,4.7,13.0,22.0,13.23,0.0
2016,5,24,19,15,52.0,8.5,4.6,13.0,11.0,7.26,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,116.5,17.0,3.1,13.0,28.5,127.04,17.74
2016,5,25,5,30,233.0,34.0,3.2,13.0,57.0,255.59,201.19
2016,5,25,5,45,327.0,45.5,3.3,13.0,98.5,352.08,291.92
2016,5,25,6,0,421.0,57.0,3.4,13.0,140.0,454.21,380.01
2016,5,25,6,15,210.5,54.5,3.4,13.0,96.0,276.68,234.6
2016,5,25,6,30,0.0,52.0,3.4,13.0,52.0,43.02,31.38
2016,5,25,6,45,0.0,63.0,3.4,13.0,63.0,52.19,39.35
2016,5,25,7,0,0.0,74.0,3.4,13.0,74.0,61.38,47.11
2016,5,25,7,15,0.0,94.5,3.45,13.0,94.5,80.34,63.07
2016,5,25,7,30,0.0,115.0,3.5,13.0,115.0,99.32,78.84
2016,5,25,7,45,2.0,144.5,3.55,13.5,145.5,129.18,103.43
2016,5,25,8,0,4.0,174.0,3.6,14.0,176.0,159.06,127.6
2016,5,25,8,15,5.0,184.0,3.7,14.0,187.0,168.13,134.65
2016,5,25,8,30,6.0,194.0,3.8,14.0,198.0,177.27,141.76
2016,5,25,8,45,5.5,193.5,3.9,14.5,197.5,174.84,139.12
2016,5,25,9,0,5.0,193.0,4.0,15.0,197.0,172.74,136.8
2016,5,25,9,15,7.0,208.0,4.05,15.0,214.0,187.75,148.7
2016,5,25,9,30,9.0,223.0,4.1,15.0,231.0,202.58,160.37
2016,5,25,9,45,7.5,209.0,4.2,15.0,216.0,187.32,147.8
2016,5,25,10,0,6.0,195.0,4.3,15.0,201.0,172.58,135.72
2016,5,25,10,15,6.5,196.5,4.3,15.0,203.0,173.78,136.54
2016,5,25,10,30,7.0,198.0,4.3,15.0,205.0,174.95,137.32
2016,5,25,10,45,9.0,221.0,4.35,15.0,230.0,196.09,154.15
2016,5,25,11,0,11.0,244.0,4.4,15.0,255.0,216.82,170.53
2016,5,25,11,15,31.5,336.0,4.4,15.0,366.5,321.2,252.95
2016,5,25,11,30,52.0,428.0,4.4,15.0,478.0,413.07,323.61
2016,5,25,11,45,33.0,356.0,4.4,15.0,388.0,329.35,258.39
2016,5,25,12,0,14.0,284.0,4.4,15.0,298.0,247.18,193.9
2016,5,25,12,15,24.0,339.0,4.45,15.0,362.5,297.96,233.99
2016,5,25,12,30,34.0,394.0,4.5,15.0,427.0,342.6,268.59
2016,5,25,12,45,39.5,402.0,4.6,15.5,439.5,345.18,270.01
2016,5,25,13,0,45.0,410.0,4.7,16.0,452.0,346.76,270.73
2016,5,25,13,15,41.0,395.0,4.85,16.0,433.0,326.29,254.91
2016,5,25,13,30,37.0,380.0,5.0,16.0,414.0,306.75,239.82
2016,5,25,13,45,37.5,372.0,5.15,16.0,406.0,294.56,230.36
2016,5,25,14,0,38.0,364.0,5.3,16.0,398.0,282.48,220.91
2016,5,25,14,15,27.0,318.5,5.4,16.0,342.0,243.34,190.45
2016,5,25,14,30,16.0,273.0,5.5,16.0,286.0,217.54,170.61
2016,5,25,14,45,11.5,239.0,5.65,16.0,248.0,190.02,149.09
2016,5,25,15,0,7.0,205.0,5.8,16.0,210.0,163.22,128.05
2016,5,25,15,15,92.0,260.5,5.9,15.5,323.5,176.97,137.95
2016,5,25,15,30,177.0,316.0,6.0,15.0,437.0,200.86,167.3
2016,5,25,15,45,105.0,275.5,6.1,15.0,346.0,191.15,159.51
2016,5,25,16,0,33.0,235.0,6.2,15.0,255.0,166.8,139.21
2016,5,25,16,15,16.5,187.0,6.25,14.5,197.0,145.32,121.42
2016,5,25,16,30,0.0,139.0,6.3,14.0,139.0,111.03,92.22
2016,5,25,16,45,0.0,103.5,6.35,14.0,103.5,84.55,69.31
2016,5,25,17,0,0.0,68.0,6.4,14.0,68.0,56.37,44.61
2016,5,25,17,15,0.0,59.0,6.35,13.5,59.0,48.86,38.14
2016,5,25,17,30,0.0,50.0,6.3,13.0,50.0,41.35,31.57
2016,5,25,17,45,0.0,41.0,6.3,13.0,41.0,33.87,24.86
2016,5,25,18,0,0.0,32.0,6.3,13.0,32.0,26.4,18.07
2016,5,25,18,15,168.0,39.0,6.2,13.0,63.0,29.19,20.37
2016,5,25,18,30,336.0,46.0,6.1,13.0,94.0,37.34,27.04
2016,5,25,18,45,210.0,32.5,6.1,13.0,58.5,25.13,15.01
2016,5,25,19,0,84.0,19.0,6.1,13.0,23.0,14.73,0.0
2016,5,25,19,15,42.0,9.5,6.05,13.0,11.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,79.0,19.5,4.1,13.0,27.5,93.85,17.66
2016,5,26,5,30,158.0,39.0,4.1,13.0,55.0,193.6,152.3
2016,5,26,5,45,249.0,53.5,4.1,13.0,95.0,301.17,250.09
2016,5,26,6,0,340.0,68.0,4.1,13.0,135.0,399.81,336.48
2016,5,26,6,15,407.0,79.0,4.05,13.0,182.0,479.24,404.02
2016,5,26,6,30,474.0,90.0,4.0,13.0,229.0,562.28,471.41
2016,5,26,6,45,237.0,92.0,4.0,13.5,161.5,338.36,286.43
2016,5,26,7,0,0.0,94.0,4.0,14.0,94.0,81.16,63.49
2016,5,26,7,15,0.0,116.5,3.95,14.0,116.5,102.44,81.44
2016,5,26,7,30,0.0,139.0,3.9,14.0,139.0,123.57,98.82
2016,5,26,7,45,2.5,158.5,3.85,14.0,160.5,143.88,115.43
2016,5,26,8,0,5.0,178.0,3.8,14.0,182.0,164.08,131.78
2016,5,26,8,15,10.0,201.5,3.75,14.0,208.5,190.73,153.34
2016,5,26,8,30,15.0,225.0,3.7,14.0,235.0,217.18,174.5
2016,5,26,8,45,20.5,250.0,3.65,14.5,264.5,245.37,196.47
2016,5,26,9,0,26.0,275.0,3.6,15.0,294.0,293.38,233.78
2016,5,26,9,15,30.5,298.0,3.5,15.0,321.5,318.25,252.7
2016,5,26,9,30,35.0,321.0,3.4,15.0,349.0,342.37,270.94
2016,5,26,9,45,101.5,368.0,3.35,15.5,454.0,451.81,356.08
2016,5,26,10,0,168.0,415.0,3.3,16.0,559.0,576.16,448.72
2016,5,26,10,15,143.0,426.5,3.2,16.0,551.5,553.03,429.1
2016,5,26,10,30,118.0,438.0,3.1,16.0,544.0,529.96,410.43
2016,5,26,10,45,133.0,451.5,3.05,16.5,573.5,545.2,420.72
2016,5,26,11,0,148.0,465.0,3.0,17.0,603.0,558.41,429.2
2016,5,26,11,15,118.5,463.5,3.0,17.0,575.0,518.62,398.7
2016,5,26,11,30,89.0,462.0,3.0,17.0,547.0,472.74,363.92
2016,5,26,11,45,92.0,462.0,3.0,17.0,550.5,464.94,358.11
2016,5,26,12,0,95.0,462.0,3.0,17.0,554.0,456.62,351.73
2016,5,26,12,15,82.5,456.5,3.1,17.0,536.5,432.79,333.65
2016,5,26,12,30,70.0,451.0,3.2,17.0,519.0,410.15,316.48
2016,5,26,12,45,60.0,435.0,3.3,17.0,493.0,382.38,295.47
2016,5,26,13,0,50.0,419.0,3.4,17.0,467.0,356.2,275.6
2016,5,26,13,15,64.0,425.5,3.6,17.0,485.5,359.38,278.12
2016,5,26,13,30,78.0,432.0,3.8,17.0,504.0,360.56,278.81
2016,5,26,13,45,100.0,428.5,4.05,17.0,518.0,356.21,274.99
2016,5,26,14,0,122.0,425.0,4.3,17.0,532.0,337.89,260.1
2016,5,26,14,15,156.5,410.5,4.55,17.0,542.5,324.25,248.05
2016,5,26,14,30,191.0,396.0,4.8,17.0,553.0,307.16,232.9
2016,5,26,14,45,113.5,351.5,5.05,17.0,444.0,252.13,192.98
2016,5,26,15,0,36.0,307.0,5.3,17.0,335.0,219.71,171.38
2016,5,26,15,15,51.0,302.5,5.45,16.5,339.5,210.76,165.3
2016,5,26,15,30,66.0,298.0,5.6,16.0,344.0,203.24,168.53
2016,5,26,15,45,49.0,266.5,5.75,16.0,299.0,185.39,153.95
2016,5,26,16,0,32.0,235.0,5.9,16.0,254.0,166.83,138.65
2016,5,26,16,15,30.5,216.0,5.95,15.5,233.0,154.98,129.21
2016,5,26,16,30,29.0,197.0,6.0,15.0,212.0,142.82,119.41
2016,5,26,16,45,71.5,187.5,6.05,15.0,219.5,136.49,114.32
2016,5,26,17,0,114.0,178.0,6.1,15.0,227.0,125.02,104.71
2016,5,26,17,15,330.5,136.5,6.05,14.5,253.5,97.96,81.43
2016,5,26,17,30,547.0,95.0,6.0,14.0,280.0,71.35,58.17
2016,5,26,17,45,484.0,87.0,6.0,14.0,230.5,64.45,52.05
2016,5,26,18,0,421.0,79.0,6.0,14.0,181.0,59.0,47.06
2016,5,26,18,15,339.5,66.5,5.85,13.5,136.5,50.1,38.87
2016,5,26,18,30,258.0,54.0,5.7,13.0,92.0,41.04,30.31
2016,5,26,18,45,152.5,37.0,5.6,13.0,57.0,28.35,17.81
2016,5,26,19,0,47.0,20.0,5.5,13.0,22.0,15.76,0.0
2016,5,26,19,15,23.5,10.0,5.35,12.5,11.0,8.54,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,68.0,20.5,2.6,12.0,27.5,88.6,21.23
2016,5,27,5,30,136.0,41.0,2.5,12.0,55.0,181.55,142.97
2016,5,27,5,45,228.0,57.0,2.4,12.5,96.0,290.23,240.2
2016,5,27,6,0,320.0,73.0,2.3,13.0,137.0,390.78,326.38
2016,5,27,6,15,227.5,97.0,2.15,13.0,149.0,335.99,281.75
2016,5,27,6,30,135.0,121.0,2.0,13.0,161.0,272.66,228.19
2016,5,27,6,45,167.0,137.5,1.85,13.5,196.5,320.4,267.58
2016,5,27,7,0,199.0,154.0,1.7,14.0,232.0,369.58,306.3
2016,5,27,7,15,273.5,166.0,1.55,14.0,289.5,474.95,388.89
2016,5,27,7,30,348.0,178.0,1.4,14.0,347.0,562.84,454.67
2016,5,27,7,45,530.0,154.5,1.3,14.5,443.0,738.67,582.49
2016,5,27,8,0,712.0,131.0,1.2,15.0,539.0,907.59,693.51
2016,5,27,8,15,733.0,135.0,1.1,15.0,586.0,937.11,707.22
2016,5,27,8,30,754.0,139.0,1.0,15.0,633.0,963.9,720.67
2016,5,27,8,45,775.5,140.0,0.9,15.5,678.0,977.06,723.67
2016,5,27,9,0,797.0,141.0,0.8,16.0,723.0,995.3,730.03
2016,5,27,9,15,809.0,143.5,0.75,16.0,761.5,1002.14,731.45
2016,5,27,9,30,821.0,146.0,0.7,16.0,800.0,1005.53,730.96
2016,5,27,9,45,846.0,139.0,0.7,16.5,837.0,1008.18,729.98
2016,5,27,10,0,871.0,132.0,0.7,17.0,874.0,994.3,718.8
2016,5,27,10,15,877.0,133.5,0.75,17.5,901.0,980.48,709.15
2016,5,27,10,30,883.0,135.0,0.8,18.0,928.0,963.31,697.47
2016,5,27,10,45,889.5,134.5,0.9,18.5,948.5,941.45,683.85
2016,5,27,11,0,896.0,134.0,1.0,19.0,969.0,916.42,668.13
2016,5,27,11,15,899.0,135.0,1.25,19.0,982.0,886.63,652.66
2016,5,27,11,30,902.0,136.0,1.5,19.0,995.0,854.03,634.47
2016,5,27,11,45,903.0,136.0,1.75,19.0,1000.5,816.47,612.1
2016,5,27,12,0,904.0,136.0,2.0,19.0,1006.0,776.7,586.63
2016,5,27,12,15,903.5,136.0,2.25,19.0,1003.5,733.92,556.97
2016,5,27,12,30,903.0,136.0,2.5,19.0,1001.0,689.47,524.87
2016,5,27,12,45,899.0,136.5,2.8,19.0,991.0,641.81,489.34
2016,5,27,13,0,895.0,137.0,3.1,19.0,981.0,593.13,451.61
2016,5,27,13,15,891.0,136.0,3.3,19.0,964.0,542.58,410.79
2016,5,27,13,30,887.0,135.0,3.5,19.0,947.0,491.39,368.13
2016,5,27,13,45,880.5,134.5,3.7,19.0,922.5,439.06,323.34
2016,5,27,14,0,874.0,134.0,3.9,19.0,898.0,386.68,277.46
2016,5,27,14,15,866.5,132.0,4.0,19.0,867.5,333.23,230.22
2016,5,27,14,30,859.0,130.0,4.1,19.0,837.0,280.26,183.9
2016,5,27,14,45,848.5,128.0,4.2,19.0,800.5,218.87,133.43
2016,5,27,15,0,838.0,126.0,4.3,19.0,764.0,166.43,95.43
2016,5,27,15,15,825.0,123.5,4.3,18.5,722.5,115.04,69.03
2016,5,27,15,30,812.0,121.0,4.3,18.0,681.0,84.17,66.75
2016,5,27,15,45,796.0,117.0,4.35,18.0,635.5,83.33,66.25
2016,5,27,16,0,780.0,113.0,4.4,18.0,590.0,82.37,65.62
2016,5,27,16,15,758.0,109.0,4.4,18.0,541.0,81.18,64.81
2016,5,27,16,30,736.0,105.0,4.4,18.0,492.0,72.84,57.83
2016,5,27,16,45,707.0,100.0,4.4,18.0,441.0,70.84,56.3
2016,5,27,17,0,678.0,95.0,4.4,18.0,390.0,68.72,54.65
2016,5,27,17,15,639.0,89.0,4.35,17.5,339.0,65.66,52.25
2016,5,27,17,30,600.0,83.0,4.3,17.0,288.0,62.49,49.68
2016,5,27,17,45,544.5,76.0,4.25,16.5,238.0,58.29,46.1
2016,5,27,18,0,489.0,69.0,4.2,16.0,188.0,54.02,42.3
2016,5,27,18,15,409.0,58.5,4.05,15.5,142.5,46.56,35.47
2016,5,27,18,30,329.0,48.0,3.9,15.0,97.0,36.89,26.5
2016,5,27,18,45,214.5,34.0,3.8,15.0,61.0,26.25,16.07
2016,5,27,19,0,100.0,20.0,3.7,15.0,25.0,15.51,0.0
2016,5,27,19,15,50.0,10.0,3.6,14.5,12.5,8.54,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,93.5,19.0,2.35,13.0,28.5,116.43,34.73
2016,5,28,5,30,187.0,38.0,2.4,13.0,57.0,228.49,180.54
2016,5,28,5,45,282.0,51.0,2.5,13.5,98.5,322.06,266.2
2016,5,28,6,0,377.0,64.0,2.6,14.0,140.0,423.31,352.82
2016,5,28,6,15,442.0,74.0,2.55,14.5,187.5,501.16,416.23
2016,5,28,6,30,507.0,84.0,2.5,15.0,235.0,590.05,485.26
2016,5,28,6,45,558.0,90.5,2.45,15.5,285.5,658.58,535.58
2016,5,28,7,0,609.0,97.0,2.4,16.0,336.0,727.57,584.16
2016,5,28,7,15,643.5,103.0,2.4,16.0,387.0,780.28,620.5
2016,5,28,7,30,678.0,109.0,2.4,16.0,438.0,831.9,655.24
2016,5,28,7,45,641.0,127.5,2.4,16.5,465.5,826.74,647.75
2016,5,28,8,0,604.0,146.0,2.4,17.0,493.0,817.15,637.76
2016,5,28,8,15,611.0,160.0,2.35,17.5,536.0,843.01,652.57
2016,5,28,8,30,618.0,174.0,2.3,18.0,579.0,866.03,664.89
2016,5,28,8,45,713.5,152.0,2.3,18.5,650.0,935.86,709.48
2016,5,28,9,0,809.0,130.0,2.3,19.0,721.0,995.5,745.68
2016,5,28,9,15,821.0,132.5,2.25,19.0,760.0,1002.43,747.49
2016,5,28,9,30,833.0,135.0,2.2,19.0,799.0,1005.91,747.72
2016,5,28,9,45,842.0,137.5,2.2,19.5,832.5,1002.89,743.02
2016,5,28,10,0,851.0,140.0,2.2,20.0,866.0,996.35,736.26
2016,5,28,10,15,858.0,141.5,2.2,20.0,893.0,970.38,718.34
2016,5,28,10,30,865.0,143.0,2.2,20.0,920.0,954.4,707.28
2016,5,28,10,45,869.0,145.0,2.25,20.5,940.0,932.84,691.7
2016,5,28,11,0,873.0,147.0,2.3,21.0,960.0,908.16,674.14
2016,5,28,11,15,876.0,148.0,2.4,21.0,973.5,878.8,655.19
2016,5,28,11,30,879.0,149.0,2.5,21.0,987.0,846.7,634.24
2016,5,28,11,45,879.5,149.5,2.6,21.0,992.5,809.72,609.76
2016,5,28,12,0,880.0,150.0,2.7,21.0,998.0,770.63,582.42
2016,5,28,12,15,879.5,150.0,2.8,20.5,996.0,728.6,552.93
2016,5,28,12,30,879.0,150.0,2.9,20.0,994.0,684.99,521.37
2016,5,28,12,45,872.0,153.0,3.05,20.0,983.0,638.17,485.64
2016,5,28,13,0,865.0,156.0,3.2,20.0,972.0,590.58,448.26
2016,5,28,13,15,861.0,155.0,3.3,20.0,955.0,541.32,408.4
2016,5,28,13,30,857.0,154.0,3.4,20.0,938.0,490.02,365.86
2016,5,28,13,45,851.0,152.5,3.5,20.0,914.0,437.2,321.02
2016,5,28,14,0,845.0,151.0,3.6,20.0,890.0,384.45,275.26
2016,5,28,14,15,836.5,149.0,3.65,20.0,859.5,330.94,228.46
2016,5,28,14,30,828.0,147.0,3.7,20.0,829.0,278.18,182.73
2016,5,28,14,45,818.0,144.0,3.8,20.0,793.0,225.46,139.31
2016,5,28,15,0,808.0,141.0,3.9,20.0,757.0,174.06,102.04
2016,5,28,15,15,794.0,138.0,3.9,19.5,715.5,123.92,75.95
2016,5,28,15,30,780.0,135.0,3.9,19.0,674.0,92.4,73.44
2016,5,28,15,45,763.0,130.5,3.9,19.0,628.5,91.59,72.99
2016,5,28,16,0,746.0,126.0,3.9,19.0,583.0,82.25,65.23
2016,5,28,16,15,723.0,121.5,3.85,18.5,534.5,81.26,64.73
2016,5,28,16,30,700.0,117.0,3.8,18.0,486.0,80.15,64.13
2016,5,28,16,45,671.0,111.0,3.8,18.0,435.5,77.82,62.34
2016,5,28,17,0,642.0,105.0,3.8,18.0,385.0,75.34,60.39
2016,5,28,17,15,601.5,98.0,3.7,17.5,334.0,71.84,57.64
2016,5,28,17,30,561.0,91.0,3.6,17.0,283.0,68.19,54.69
2016,5,28,17,45,505.5,82.5,3.5,16.5,234.0,63.08,50.32
2016,5,28,18,0,450.0,74.0,3.4,16.0,185.0,55.62,43.72
2016,5,28,18,15,371.5,62.5,3.2,15.5,140.0,47.35,36.19
2016,5,28,18,30,293.0,51.0,3.0,15.0,95.0,38.94,28.32
2016,5,28,18,45,187.5,35.5,2.9,15.0,60.0,27.29,17.05
2016,5,28,19,0,82.0,20.0,2.8,15.0,25.0,15.87,0.0
2016,5,28,19,15,41.0,10.0,2.75,14.5,12.5,8.54,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,106.0,19.0,2.1,12.0,30.0,125.21,42.86
2016,5,29,5,30,212.0,38.0,2.1,12.0,60.0,246.36,195.97
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.0,341.71,283.07
2016,5,29,6,0,408.0,62.0,2.1,13.0,144.0,449.09,373.66
2016,5,29,6,15,204.0,60.5,2.0,13.0,101.5,280.23,235.97
2016,5,29,6,30,0.0,59.0,1.9,13.0,59.0,48.87,36.34
2016,5,29,6,45,0.0,71.5,1.8,13.5,71.5,59.78,45.75
2016,5,29,7,0,0.0,84.0,1.7,14.0,84.0,71.02,55.09
2016,5,29,7,15,6.0,125.5,1.65,14.0,129.0,117.42,94.17
2016,5,29,7,30,12.0,167.0,1.6,14.0,174.0,164.9,133.26
2016,5,29,7,45,22.5,194.0,1.55,14.5,207.0,201.06,162.28
2016,5,29,8,0,33.0,221.0,1.5,15.0,240.0,257.19,206.56
2016,5,29,8,15,148.0,253.5,1.55,15.0,349.5,428.39,343.16
2016,5,29,8,30,263.0,286.0,1.6,15.0,459.0,601.01,472.78
2016,5,29,8,45,543.0,206.5,1.7,15.5,594.0,813.59,629.24
2016,5,29,9,0,823.0,127.0,1.8,16.0,729.0,1006.5,756.81
2016,5,29,9,15,834.5,129.5,1.85,16.0,768.0,1012.92,757.76
2016,5,29,9,30,846.0,132.0,1.9,16.0,807.0,1015.88,758.88
2016,5,29,9,45,848.0,138.5,2.0,16.5,839.0,1010.18,753.72
2016,5,29,10,0,850.0,145.0,2.1,17.0,871.0,1000.94,746.42
2016,5,29,10,15,857.0,146.5,2.15,17.0,898.0,987.86,737.52
2016,5,29,10,30,864.0,148.0,2.2,17.0,925.0,958.48,717.88
2016,5,29,10,45,866.0,151.0,2.3,17.5,944.5,935.92,702.12
2016,5,29,11,0,868.0,154.0,2.4,18.0,964.0,910.31,684.2
2016,5,29,11,15,871.0,155.0,2.45,18.0,977.0,880.96,664.56
2016,5,29,11,30,874.0,156.0,2.5,18.0,990.0,848.88,642.98
2016,5,29,11,45,872.5,158.0,2.55,18.0,995.0,811.57,617.66
2016,5,29,12,0,871.0,160.0,2.6,18.0,1000.0,772.25,589.36
2016,5,29,12,15,871.0,160.0,2.65,18.0,998.5,730.77,558.72
2016,5,29,12,30,871.0,160.0,2.7,18.0,997.0,687.71,526.19
2016,5,29,12,45,658.0,274.5,2.75,18.0,903.5,606.05,462.73
2016,5,29,13,0,445.0,389.0,2.8,18.0,810.0,534.9,407.42
2016,5,29,13,15,365.5,413.0,2.9,18.0,755.0,485.99,369.85
2016,5,29,13,30,286.0,437.0,3.0,18.0,700.0,438.58,333.48
2016,5,29,13,45,220.5,434.0,3.1,18.0,633.5,397.41,302.11
2016,5,29,14,0,155.0,431.0,3.2,18.0,567.0,353.55,269.25
2016,5,29,14,15,116.0,405.0,3.3,18.0,505.0,310.94,237.24
2016,5,29,14,30,77.0,379.0,3.4,18.0,443.0,286.14,219.39
2016,5,29,14,45,79.0,362.5,3.5,18.0,425.5,266.57,204.3
2016,5,29,15,0,81.0,346.0,3.6,18.0,408.0,247.05,189.69
2016,5,29,15,15,64.0,317.0,3.6,17.5,364.5,219.99,170.88
2016,5,29,15,30,47.0,288.0,3.6,17.0,321.0,197.81,162.74
2016,5,29,15,45,38.0,260.5,3.65,17.0,286.0,182.07,150.07
2016,5,29,16,0,29.0,233.0,3.7,17.0,251.0,165.76,136.8
2016,5,29,16,15,31.5,217.5,3.7,16.5,236.0,155.97,129.2
2016,5,29,16,30,34.0,202.0,3.7,16.0,221.0,145.91,121.29
2016,5,29,16,45,170.5,182.5,3.75,16.0,259.5,129.37,107.48
2016,5,29,17,0,307.0,163.0,3.8,16.0,298.0,113.59,94.19
2016,5,29,17,15,273.5,149.5,3.85,15.5,258.5,105.3,87.43
2016,5,29,17,30,240.0,136.0,3.9,15.0,219.0,96.71,80.26
2016,5,29,17,45,344.5,106.5,4.0,15.0,203.5,76.67,62.64
2016,5,29,18,0,449.0,77.0,4.1,15.0,188.0,57.72,45.75
2016,5,29,18,15,368.5,65.5,4.1,14.5,142.5,49.48,38.23
2016,5,29,18,30,288.0,54.0,4.1,14.0,97.0,41.12,30.36
2016,5,29,18,45,181.5,38.0,4.1,14.0,61.5,29.15,18.77
2016,5,29,19,0,75.0,22.0,4.1,14.0,26.0,17.33,0.23
2016,5,29,19,15,37.5,11.0,4.05,13.5,13.0,9.39,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,114.5,19.0,1.9,12.0,31.0,131.22,49.49
2016,5,30,5,30,229.0,38.0,1.9,12.0,62.0,258.42,205.97
2016,5,30,5,45,328.5,49.5,1.95,12.5,105.0,354.89,293.75
2016,5,30,6,0,428.0,61.0,2.0,13.0,148.0,464.19,385.38
2016,5,30,6,15,493.0,69.5,1.95,13.0,196.5,544.65,450.53
2016,5,30,6,30,558.0,78.0,1.9,13.0,245.0,627.52,514.56
2016,5,30,6,45,279.0,95.5,1.85,13.5,179.0,403.49,335.73
2016,5,30,7,0,0.0,113.0,1.8,14.0,113.0,101.0,79.84
2016,5,30,7,15,2.5,135.5,1.8,14.0,137.0,124.72,100.03
2016,5,30,7,30,5.0,158.0,1.8,14.0,161.0,148.28,119.27
2016,5,30,7,45,7.0,172.5,1.8,14.5,177.0,162.7,130.49
2016,5,30,8,0,9.0,187.0,1.8,15.0,193.0,177.15,141.6
2016,5,30,8,15,26.0,227.0,1.85,15.5,244.5,232.97,186.4
2016,5,30,8,30,43.0,267.0,1.9,16.0,296.0,310.84,247.15
2016,5,30,8,45,443.5,193.0,1.95,16.5,516.5,696.77,547.63
2016,5,30,9,0,844.0,119.0,2.0,17.0,737.0,1018.84,766.09
2016,5,30,9,15,531.0,248.5,2.05,17.0,644.5,834.54,634.85
2016,5,30,9,30,218.0,378.0,2.1,17.0,552.0,606.9,466.15
2016,5,30,9,45,545.5,256.0,2.15,17.5,716.0,834.06,635.92
2016,5,30,10,0,873.0,134.0,2.2,18.0,880.0,999.2,745.58
2016,5,30,10,15,879.5,135.5,2.2,18.0,907.0,985.91,734.03
2016,5,30,10,30,886.0,137.0,2.2,18.0,934.0,969.25,722.33
2016,5,30,10,45,557.0,299.0,2.25,18.0,804.0,812.94,612.77
2016,5,30,11,0,228.0,461.0,2.3,18.0,674.0,625.42,473.6
2016,5,30,11,15,240.5,465.5,2.3,18.0,693.0,623.97,473.58
2016,5,30,11,30,253.0,470.0,2.3,18.0,712.0,627.26,475.46
2016,5,30,11,45,337.5,438.5,2.3,18.5,763.5,645.05,488.53
2016,5,30,12,0,422.0,407.0,2.3,19.0,815.0,658.5,497.8
2016,5,30,12,15,663.0,273.5,2.3,19.0,912.0,687.78,521.7
2016,5,30,12,30,904.0,140.0,2.3,19.0,1009.0,695.64,528.57
2016,5,30,12,45,903.0,138.5,2.35,19.0,1000.0,648.41,492.2
2016,5,30,13,0,902.0,137.0,2.4,19.0,991.0,599.95,454.27
2016,5,30,13,15,898.5,136.5,2.45,19.0,974.0,549.82,413.92
2016,5,30,13,30,895.0,136.0,2.5,19.0,957.0,498.95,371.79
2016,5,30,13,45,890.0,134.0,2.6,19.0,933.0,445.98,327.0
2016,5,30,14,0,885.0,132.0,2.7,19.0,909.0,392.82,280.95
2016,5,30,14,15,877.5,130.0,2.8,19.0,878.5,338.95,233.79
2016,5,30,14,30,870.0,128.0,2.9,19.0,848.0,285.53,187.33
2016,5,30,14,45,861.0,125.5,3.0,19.0,811.5,232.21,143.11
2016,5,30,15,0,852.0,123.0,3.1,19.0,775.0,170.4,97.22
2016,5,30,15,15,839.0,120.5,3.1,18.5,733.0,118.34,69.32
2016,5,30,15,30,826.0,118.0,3.1,18.0,691.0,82.35,65.15
2016,5,30,15,45,534.0,192.5,3.15,18.0,553.5,118.7,96.3
2016,5,30,16,0,242.0,267.0,3.2,18.0,416.0,167.15,137.45
2016,5,30,16,15,496.5,185.0,3.15,17.5,458.5,118.55,96.83
2016,5,30,16,30,751.0,103.0,3.1,17.0,501.0,78.46,62.86
2016,5,30,16,45,425.0,141.5,3.1,17.0,362.5,94.86,77.35
2016,5,30,17,0,99.0,180.0,3.1,17.0,224.0,130.99,108.82
2016,5,30,17,15,359.0,131.0,3.0,16.5,260.0,90.56,74.18
2016,5,30,17,30,619.0,82.0,2.9,16.0,296.0,61.73,49.19
2016,5,30,17,45,565.5,74.5,2.85,16.0,245.5,57.1,45.15
2016,5,30,18,0,512.0,67.0,2.8,16.0,195.0,52.34,40.85
2016,5,30,18,15,433.5,57.5,2.7,15.5,149.0,45.64,34.73
2016,5,30,18,30,355.0,48.0,2.6,15.0,103.0,38.81,28.27
2016,5,30,18,45,240.5,35.0,2.55,15.0,66.0,27.06,17.05
2016,5,30,19,0,126.0,22.0,2.5,15.0,29.0,17.07,1.25
2016,5,30,19,15,63.0,11.0,2.5,14.5,14.5,9.39,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,127.5,18.5,2.05,13.0,32.0,139.17,56.48
2016,5,31,5,30,255.0,37.0,2.1,13.0,64.0,275.23,219.29
2016,5,31,5,45,349.5,48.0,2.15,13.5,107.0,371.95,306.9
2016,5,31,6,0,444.0,59.0,2.2,14.0,150.0,474.92,392.97
2016,5,31,6,15,272.0,88.5,2.1,14.0,149.0,359.18,300.35
2016,5,31,6,30,100.0,118.0,2.0,14.0,148.0,236.55,196.58
2016,5,31,6,45,114.5,138.5,1.9,14.5,179.0,273.68,227.19
2016,5,31,7,0,129.0,159.0,1.8,15.0,210.0,310.83,256.32
2016,5,31,7,15,127.5,182.0,1.75,15.0,238.5,336.01,275.13
2016,5,31,7,30,126.0,205.0,1.7,15.0,267.0,360.11,292.75
2016,5,31,7,45,91.5,221.0,1.7,15.5,268.5,320.62,258.96
2016,5,31,8,0,57.0,237.0,1.7,16.0,270.0,300.32,240.43
2016,5,31,8,15,43.5,245.0,1.75,16.5,271.5,290.9,231.44
2016,5,31,8,30,30.0,253.0,1.8,17.0,273.0,281.6,222.57
2016,5,31,8,45,40.5,281.5,1.85,17.5,310.5,319.61,251.4
2016,5,31,9,0,51.0,310.0,1.9,18.0,348.0,356.79,278.91
2016,5,31,9,15,60.0,334.5,1.9,18.0,381.0,387.13,301.26
2016,5,31,9,30,69.0,359.0,1.9,18.0,414.0,416.48,322.67
2016,5,31,9,45,239.5,355.0,1.95,18.5,557.5,614.25,471.14
2016,5,31,10,0,410.0,351.0,2.0,19.0,701.0,781.76,589.26
2016,5,31,10,15,343.0,390.5,2.0,19.0,689.5,725.48,546.06
2016,5,31,10,30,276.0,430.0,2.0,19.0,678.0,685.13,515.47
2016,5,31,10,45,201.5,447.0,2.05,19.0,630.0,603.57,456.14
2016,5,31,11,0,127.0,464.0,2.1,19.0,582.0,539.73,408.61
2016,5,31,11,15,174.0,470.5,2.1,19.0,635.5,572.43,433.2
2016,5,31,11,30,221.0,477.0,2.1,19.0,689.0,600.98,453.81
2016,5,31,11,45,569.5,304.0,2.1,19.5,853.0,714.74,540.2
2016,5,31,12,0,918.0,131.0,2.1,20.0,1017.0,786.1,592.84
2016,5,31,12,15,918.0,131.0,2.15,20.0,1015.5,743.41,560.99
2016,5,31,12,30,918.0,131.0,2.2,20.0,1014.0,698.99,528.14
2016,5,31,12,45,567.5,301.0,2.25,20.5,846.0,572.64,431.91
2016,5,31,13,0,217.0,471.0,2.3,21.0,678.0,480.49,360.98
2016,5,31,13,15,210.0,463.0,2.4,21.0,660.0,451.72,339.83
2016,5,31,13,30,203.0,455.0,2.5,21.0,642.0,423.81,318.67
2016,5,31,13,45,228.0,438.5,2.6,21.0,643.0,404.03,302.84
2016,5,31,14,0,253.0,422.0,2.7,21.0,644.0,370.31,275.97
2016,5,31,14,15,572.5,270.0,2.8,21.0,750.0,332.56,236.57
2016,5,31,14,30,892.0,118.0,2.9,21.0,856.0,285.76,185.39
2016,5,31,14,45,567.0,236.5,3.0,21.0,698.5,236.6,157.84
2016,5,31,15,0,242.0,355.0,3.1,21.0,541.0,243.31,177.86
2016,5,31,15,15,236.0,335.0,3.15,20.5,508.0,226.31,169.09
2016,5,31,15,30,230.0,315.0,3.2,20.0,475.0,201.47,163.74
2016,5,31,15,45,227.0,292.5,3.25,20.0,442.0,190.48,155.17
2016,5,31,16,0,224.0,270.0,3.3,20.0,409.0,178.94,146.08
2016,5,31,16,15,176.5,249.5,3.25,19.5,353.5,167.14,136.96
2016,5,31,16,30,129.0,229.0,3.2,19.0,298.0,154.99,127.45
2016,5,31,16,45,424.0,159.0,3.2,19.0,352.5,105.79,86.02
2016,5,31,17,0,719.0,89.0,3.2,19.0,407.0,64.83,51.0
2016,5,31,17,15,681.5,84.0,3.15,18.5,354.5,62.29,49.08
2016,5,31,17,30,644.0,79.0,3.1,18.0,302.0,59.67,47.0
2016,5,31,17,45,591.0,72.0,3.05,18.0,251.5,55.32,43.21
2016,5,31,18,0,538.0,65.0,3.0,18.0,201.0,50.85,39.21
2016,5,31,18,15,459.5,56.5,2.95,17.5,154.0,44.9,33.79
2016,5,31,18,30,381.0,48.0,2.9,17.0,107.0,38.86,28.09
2016,5,31,18,45,262.0,35.5,2.85,16.5,69.0,27.5,17.37
2016,5,31,19,0,143.0,23.0,2.8,16.0,31.0,17.87,2.53
2016,5,31,19,15,71.5,11.5,2.75,15.5,15.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,128.0,19.0,2.9,13.0,33.0,140.77,60.52
2016,6,1,5,30,256.0,38.0,3.0,13.0,66.0,277.51,221.98
2016,6,1,5,45,352.0,49.5,3.15,13.5,109.0,375.27,311.03
2016,6,1,6,0,448.0,61.0,3.3,14.0,152.0,480.23,399.74
2016,6,1,6,15,513.0,69.0,3.2,14.0,201.5,560.75,465.64
2016,6,1,6,30,578.0,77.0,3.1,14.0,251.0,643.6,530.4
2016,6,1,6,45,302.0,111.0,3.05,14.5,203.0,445.07,370.37
2016,6,1,7,0,26.0,145.0,3.0,15.0,155.0,177.15,144.06
2016,6,1,7,15,14.5,149.5,2.9,15.0,155.5,151.43,122.38
2016,6,1,7,30,3.0,154.0,2.8,15.0,156.0,141.98,113.64
2016,6,1,7,45,14.5,184.5,2.75,15.5,193.0,182.75,146.96
2016,6,1,8,0,26.0,215.0,2.7,16.0,230.0,223.49,179.48
2016,6,1,8,15,26.0,231.0,2.65,16.0,247.5,237.08,189.62
2016,6,1,8,30,26.0,247.0,2.6,16.0,265.0,250.54,199.67
2016,6,1,8,45,26.5,263.0,2.6,16.5,282.0,284.76,225.6
2016,6,1,9,0,27.0,279.0,2.6,17.0,299.0,298.49,235.17
2016,6,1,9,15,67.5,327.5,2.55,17.0,380.5,387.12,304.19
2016,6,1,9,30,108.0,376.0,2.5,17.0,462.0,473.81,369.53
2016,6,1,9,45,501.0,253.0,2.5,17.5,678.0,787.18,606.26
2016,6,1,10,0,894.0,130.0,2.5,18.0,894.0,1016.35,760.59
2016,6,1,10,15,900.5,131.5,2.5,18.0,921.5,1002.87,748.27
2016,6,1,10,30,907.0,133.0,2.5,18.0,949.0,985.95,736.35
2016,6,1,10,45,634.5,276.0,2.5,18.5,853.0,864.64,650.36
2016,6,1,11,0,362.0,419.0,2.5,19.0,757.0,716.25,539.75
2016,6,1,11,15,639.5,279.0,2.5,19.0,886.5,814.9,615.64
2016,6,1,11,30,917.0,139.0,2.5,19.0,1016.0,871.89,656.82
2016,6,1,11,45,715.5,264.5,2.55,19.0,951.0,796.25,600.71
2016,6,1,12,0,514.0,390.0,2.6,19.0,886.0,713.61,538.34
2016,6,1,12,15,322.5,436.5,2.65,19.0,747.5,584.26,443.32
2016,6,1,12,30,131.0,483.0,2.7,19.0,609.0,473.38,359.98
2016,6,1,12,45,259.5,447.0,2.8,19.0,694.0,503.78,384.07
2016,6,1,13,0,388.0,411.0,2.9,19.0,779.0,526.07,400.02
2016,6,1,13,15,450.0,384.5,2.95,19.0,803.5,503.76,381.8
