Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,30,512.0,358.0,3.0,19.0,828.0,481.36,362.48
2016,6,1,13,45,501.5,347.0,3.05,19.0,798.0,434.49,324.66
2016,6,1,14,0,491.0,336.0,3.1,19.0,768.0,388.98,287.38
2016,6,1,14,15,671.0,242.5,3.1,18.5,811.0,343.59,244.58
2016,6,1,14,30,851.0,149.0,3.1,18.0,854.0,289.88,192.49
2016,6,1,14,45,543.5,252.5,3.1,18.0,696.0,246.62,168.59
2016,6,1,15,0,236.0,356.0,3.1,18.0,538.0,257.81,191.46
2016,6,1,15,15,416.5,277.5,3.05,18.0,576.5,181.39,130.06
2016,6,1,15,30,597.0,199.0,3.0,18.0,615.0,117.8,95.11
2016,6,1,15,45,532.5,205.5,2.95,18.0,558.0,125.84,102.25
2016,6,1,16,0,468.0,212.0,2.9,18.0,501.0,131.15,107.03
2016,6,1,16,15,249.5,207.0,2.85,17.5,359.5,135.88,111.58
2016,6,1,16,30,31.0,202.0,2.8,17.0,218.0,146.0,120.77
2016,6,1,16,45,28.0,182.0,2.75,17.0,195.5,133.02,110.06
2016,6,1,17,0,25.0,162.0,2.7,17.0,173.0,125.03,103.57
2016,6,1,17,15,19.0,143.0,2.65,16.5,150.5,110.84,91.8
2016,6,1,17,30,13.0,124.0,2.6,16.0,128.0,96.56,79.74
2016,6,1,17,45,7.5,104.5,2.6,16.0,106.5,81.86,66.93
2016,6,1,18,0,2.0,85.0,2.6,16.0,85.0,67.07,53.82
2016,6,1,18,15,1.0,65.0,2.55,15.5,65.0,51.87,40.22
2016,6,1,18,30,0.0,45.0,2.5,15.0,45.0,36.5,26.31
2016,6,1,18,45,0.0,29.0,2.5,14.5,29.0,23.88,14.55
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,10.7,0.0
2016,6,1,19,15,0.0,6.5,2.45,14.0,6.5,5.55,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,138.5,18.5,2.1,12.0,33.5,146.95,66.65
2016,6,2,5,30,277.0,37.0,2.1,12.0,67.0,290.7,233.19
2016,6,2,5,45,374.0,47.5,2.15,12.5,111.0,390.17,322.92
2016,6,2,6,0,471.0,58.0,2.2,13.0,155.0,495.41,410.63
2016,6,2,6,15,535.0,66.0,2.15,13.0,205.0,575.54,475.26
2016,6,2,6,30,599.0,74.0,2.1,13.0,255.0,658.07,538.72
2016,6,2,6,45,317.5,111.0,2.05,13.5,209.0,458.96,380.39
2016,6,2,7,0,36.0,148.0,2.0,14.0,163.0,190.36,155.39
2016,6,2,7,15,19.5,151.5,1.9,14.5,160.0,158.38,128.33
2016,6,2,7,30,3.0,155.0,1.8,15.0,157.0,143.01,114.28
2016,6,2,7,45,8.5,176.5,1.75,15.5,181.5,168.29,134.59
2016,6,2,8,0,14.0,198.0,1.7,16.0,206.0,193.47,154.38
2016,6,2,8,15,14.5,211.5,1.65,16.0,220.5,205.23,163.21
2016,6,2,8,30,15.0,225.0,1.6,16.0,235.0,216.97,171.99
2016,6,2,8,45,15.5,237.0,1.55,16.5,248.0,227.16,179.17
2016,6,2,9,0,16.0,249.0,1.5,17.0,261.0,237.3,186.26
2016,6,2,9,15,18.0,267.5,1.5,17.0,282.0,255.14,199.74
2016,6,2,9,30,20.0,286.0,1.5,17.0,303.0,272.69,212.88
2016,6,2,9,45,174.5,336.0,1.5,17.5,485.5,510.71,395.64
2016,6,2,10,0,329.0,386.0,1.5,18.0,668.0,722.37,545.31
2016,6,2,10,15,269.5,414.5,1.45,18.0,650.0,679.42,510.32
2016,6,2,10,30,210.0,443.0,1.4,18.0,632.0,621.25,467.39
2016,6,2,10,45,196.5,455.0,1.4,18.5,635.5,606.89,455.87
2016,6,2,11,0,183.0,467.0,1.4,19.0,639.0,591.97,443.65
2016,6,2,11,15,551.5,302.5,1.4,19.0,829.0,761.44,569.75
2016,6,2,11,30,920.0,138.0,1.4,19.0,1019.0,874.16,647.98
2016,6,2,11,45,921.5,138.0,1.45,19.5,1024.5,836.58,620.91
2016,6,2,12,0,923.0,138.0,1.5,20.0,1030.0,796.72,593.39
2016,6,2,12,15,595.5,304.5,1.55,20.0,879.5,666.71,498.08
2016,6,2,12,30,268.0,471.0,1.6,20.0,729.0,550.39,411.45
2016,6,2,12,45,240.5,471.5,1.65,20.0,702.0,515.27,386.4
2016,6,2,13,0,213.0,472.0,1.7,20.0,675.0,479.72,360.24
2016,6,2,13,15,203.0,464.5,1.8,20.0,654.5,449.98,338.33
2016,6,2,13,30,193.0,457.0,1.9,20.0,634.0,421.41,316.93
2016,6,2,13,45,287.5,417.5,2.05,20.5,674.5,404.46,302.02
2016,6,2,14,0,382.0,378.0,2.2,21.0,715.0,388.33,285.9
2016,6,2,14,15,240.5,384.5,2.3,20.5,594.5,323.22,239.5
2016,6,2,14,30,99.0,391.0,2.4,20.0,474.0,299.31,226.14
2016,6,2,14,45,131.0,377.5,2.5,20.0,481.5,271.7,203.77
2016,6,2,15,0,163.0,364.0,2.6,20.0,489.0,253.67,189.36
2016,6,2,15,15,153.0,343.0,2.65,20.0,455.5,225.98,170.84
2016,6,2,15,30,143.0,322.0,2.7,20.0,422.0,202.98,164.78
2016,6,2,15,45,134.5,299.0,2.8,20.0,388.0,191.85,156.15
2016,6,2,16,0,126.0,276.0,2.9,20.0,354.0,180.18,146.98
2016,6,2,16,15,77.5,238.5,2.9,19.5,285.5,168.54,138.03
2016,6,2,16,30,29.0,201.0,2.9,19.0,217.0,145.44,119.31
2016,6,2,16,45,24.5,180.0,2.95,19.0,192.5,138.43,113.81
2016,6,2,17,0,20.0,159.0,3.0,19.0,168.0,123.06,101.09
2016,6,2,17,15,15.5,140.5,2.95,18.5,147.0,109.21,89.69
2016,6,2,17,30,11.0,122.0,2.9,18.0,126.0,95.26,78.0
2016,6,2,17,45,285.5,93.0,2.85,17.5,166.5,66.64,53.23
2016,6,2,18,0,560.0,64.0,2.8,17.0,207.0,50.11,38.72
2016,6,2,18,15,484.0,55.5,2.7,16.5,159.5,44.1,33.27
2016,6,2,18,30,408.0,47.0,2.6,16.0,112.0,38.0,27.52
2016,6,2,18,45,292.0,35.0,2.55,16.0,73.5,28.55,18.44
2016,6,2,19,0,176.0,23.0,2.5,16.0,35.0,17.92,4.13
2016,6,2,19,15,88.0,11.5,2.4,15.5,17.5,9.82,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,18.5,1.25,14.0,34.0,150.79,70.34
2016,6,3,5,30,288.0,37.0,1.2,14.0,68.0,299.57,237.6
2016,6,3,5,45,381.0,47.0,1.2,14.5,111.5,394.94,321.95
2016,6,3,6,0,474.0,57.0,1.2,15.0,155.0,496.57,404.49
2016,6,3,6,15,536.5,65.0,1.1,15.0,204.0,575.43,465.69
2016,6,3,6,30,599.0,73.0,1.0,15.0,253.0,656.65,525.28
2016,6,3,6,45,643.0,78.5,0.9,15.5,305.0,719.65,567.42
2016,6,3,7,0,687.0,84.0,0.8,16.0,357.0,782.77,607.41
2016,6,3,7,15,718.5,88.5,0.8,16.5,408.5,832.34,637.76
2016,6,3,7,30,750.0,93.0,0.8,17.0,460.0,874.71,662.44
2016,6,3,7,45,775.0,96.5,0.8,17.5,511.0,914.05,684.54
2016,6,3,8,0,800.0,100.0,0.8,18.0,562.0,951.08,704.67
2016,6,3,8,15,817.5,103.0,0.8,18.5,609.5,977.34,717.57
2016,6,3,8,30,835.0,106.0,0.8,19.0,657.0,1000.65,728.63
2016,6,3,8,45,717.5,160.5,0.85,19.5,656.0,950.26,694.11
2016,6,3,9,0,600.0,215.0,0.9,20.0,655.0,884.46,650.2
2016,6,3,9,15,523.0,260.0,0.9,20.5,658.5,839.21,616.69
2016,6,3,9,30,446.0,305.0,0.9,21.0,662.0,798.41,585.63
2016,6,3,9,45,680.5,207.5,0.95,21.5,777.5,926.08,672.73
2016,6,3,10,0,915.0,110.0,1.0,22.0,893.0,1017.24,726.85
2016,6,3,10,15,735.5,218.0,1.05,22.0,860.5,953.19,685.5
2016,6,3,10,30,556.0,326.0,1.1,22.0,828.0,861.59,623.51
2016,6,3,10,45,504.5,353.5,1.2,22.5,816.5,817.25,593.75
2016,6,3,11,0,453.0,381.0,1.3,23.0,805.0,772.2,562.53
2016,6,3,11,15,695.0,248.5,1.45,23.0,909.0,836.42,612.31
2016,6,3,11,30,937.0,116.0,1.6,23.0,1013.0,870.19,637.05
2016,6,3,11,45,937.0,117.0,1.75,23.0,1018.5,832.29,613.08
2016,6,3,12,0,937.0,118.0,1.9,23.0,1024.0,792.1,587.83
2016,6,3,12,15,937.0,118.0,2.05,23.0,1022.0,749.09,558.15
2016,6,3,12,30,937.0,118.0,2.2,23.0,1020.0,704.27,526.14
2016,6,3,12,45,925.5,123.5,2.35,23.0,1008.0,654.92,489.72
2016,6,3,13,0,914.0,129.0,2.5,23.0,996.0,604.97,451.68
2016,6,3,13,15,910.5,128.5,2.6,23.0,979.5,554.59,411.93
2016,6,3,13,30,907.0,128.0,2.7,23.0,963.0,503.44,370.32
2016,6,3,13,45,902.0,126.5,2.85,23.0,939.0,450.47,326.21
2016,6,3,14,0,897.0,125.0,3.0,23.0,915.0,397.27,280.76
2016,6,3,14,15,702.0,212.5,3.05,22.5,818.0,335.1,233.77
2016,6,3,14,30,507.0,300.0,3.1,22.0,721.0,304.25,213.46
2016,6,3,14,45,421.5,316.5,3.15,22.0,656.5,264.21,184.64
2016,6,3,15,0,336.0,333.0,3.2,22.0,592.0,244.73,174.27
2016,6,3,15,15,306.5,320.5,3.2,22.0,547.0,210.9,153.69
2016,6,3,15,30,277.0,308.0,3.2,22.0,502.0,184.76,148.81
2016,6,3,15,45,304.0,280.0,3.25,22.0,479.5,173.15,139.73
2016,6,3,16,0,331.0,252.0,3.3,22.0,457.0,160.62,129.8
2016,6,3,16,15,207.5,239.0,3.25,21.5,364.0,162.27,131.85
2016,6,3,16,30,84.0,226.0,3.2,21.0,271.0,160.27,130.85
2016,6,3,16,45,71.5,201.5,3.2,21.0,237.0,144.84,118.32
2016,6,3,17,0,59.0,177.0,3.2,21.0,203.0,129.03,105.36
2016,6,3,17,15,345.5,128.5,3.1,20.5,253.0,88.54,71.25
2016,6,3,17,30,632.0,80.0,3.0,20.0,303.0,60.15,47.0
2016,6,3,17,45,580.5,73.0,2.95,20.0,252.5,55.84,43.31
2016,6,3,18,0,529.0,66.0,2.9,20.0,202.0,51.43,39.39
2016,6,3,18,15,454.5,57.0,2.7,19.5,155.5,45.12,33.73
2016,6,3,18,30,380.0,48.0,2.5,19.0,109.0,38.67,27.76
2016,6,3,18,45,269.5,36.0,2.35,18.5,71.5,27.88,17.71
2016,6,3,19,0,159.0,24.0,2.2,18.0,34.0,18.65,5.08
2016,6,3,19,15,79.5,12.0,2.15,17.5,17.0,10.24,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,5,15,29.0,19.0,0.5,16.0,22.0,47.7,18.91
2016,6,4,5,30,58.0,38.0,0.6,16.0,44.0,100.7,76.82
2016,6,4,5,45,88.0,57.5,0.75,16.0,72.5,149.95,120.86
2016,6,4,6,0,118.0,77.0,0.9,16.0,101.0,199.39,163.83
2016,6,4,6,15,138.0,98.0,1.0,16.0,134.0,243.7,201.38
2016,6,4,6,30,158.0,119.0,1.1,16.0,167.0,288.1,238.01
2016,6,4,6,45,178.0,137.5,1.2,16.5,201.0,329.03,270.44
2016,6,4,7,0,198.0,156.0,1.3,17.0,235.0,370.32,302.25
2016,6,4,7,15,99.0,141.0,1.3,17.0,180.5,254.84,207.22
2016,6,4,7,30,0.0,126.0,1.3,17.0,126.0,110.05,85.94
2016,6,4,7,45,62.5,189.5,1.3,17.0,225.5,253.14,204.07
2016,6,4,8,0,125.0,253.0,1.3,17.0,325.0,409.38,325.46
2016,6,4,8,15,120.0,275.0,1.25,17.0,349.0,425.61,335.03
2016,6,4,8,30,115.0,297.0,1.2,17.0,373.0,440.79,344.7
2016,6,4,8,45,167.0,317.5,1.2,17.5,436.0,511.3,396.49
2016,6,4,9,0,219.0,338.0,1.2,18.0,499.0,580.69,445.5
2016,6,4,9,15,118.5,307.0,1.2,18.0,395.0,437.67,337.63
2016,6,4,9,30,18.0,276.0,1.2,18.0,291.0,261.17,201.88
2016,6,4,9,45,138.0,341.0,1.2,18.0,459.0,479.81,369.91
2016,6,4,10,0,258.0,406.0,1.2,18.0,627.0,673.74,507.33
2016,6,4,10,15,243.5,423.0,1.2,18.0,637.0,663.29,496.69
2016,6,4,10,30,229.0,440.0,1.2,18.0,647.0,636.38,477.08
2016,6,4,10,45,204.5,454.0,1.3,18.5,641.5,613.54,459.9
2016,6,4,11,0,180.0,468.0,1.4,19.0,636.0,590.6,442.54
2016,6,4,11,15,206.5,471.5,1.4,19.0,667.5,601.65,450.58
2016,6,4,11,30,233.0,475.0,1.4,19.0,699.0,610.0,456.34
2016,6,4,11,45,134.0,438.5,1.45,19.5,567.5,484.61,364.82
2016,6,4,12,0,35.0,402.0,1.5,20.0,436.0,364.14,275.28
2016,6,4,12,15,209.5,412.5,1.5,20.5,614.5,488.48,368.9
2016,6,4,12,30,384.0,423.0,1.5,21.0,793.0,590.1,440.36
2016,6,4,12,45,431.0,406.0,1.55,21.5,818.0,574.17,427.0
2016,6,4,13,0,478.0,389.0,1.6,22.0,843.0,556.71,412.8
2016,6,4,13,15,429.0,395.0,1.6,22.0,797.0,502.13,372.08
2016,6,4,13,30,380.0,401.0,1.6,22.0,751.0,460.13,340.27
2016,6,4,13,45,620.0,268.5,1.65,22.0,823.0,427.86,312.09
2016,6,4,14,0,860.0,136.0,1.7,22.0,895.0,392.67,277.25
2016,6,4,14,15,646.0,231.5,1.75,21.5,791.0,332.2,232.73
2016,6,4,14,30,432.0,327.0,1.8,21.0,687.0,303.62,215.43
2016,6,4,14,45,254.5,337.5,1.85,21.0,547.0,258.64,187.26
2016,6,4,15,0,77.0,348.0,1.9,21.0,407.0,249.43,188.4
2016,6,4,15,15,103.5,335.0,1.9,21.0,410.5,233.7,176.96
2016,6,4,15,30,130.0,322.0,1.9,21.0,414.0,202.71,163.5
2016,6,4,15,45,228.5,287.5,1.95,21.0,435.5,188.09,152.11
2016,6,4,16,0,327.0,253.0,2.0,21.0,457.0,161.04,130.31
2016,6,4,16,15,188.0,234.0,2.0,20.5,349.0,159.31,129.6
2016,6,4,16,30,49.0,215.0,2.0,20.0,241.0,153.75,125.63
2016,6,4,16,45,35.5,188.5,2.05,19.5,206.5,137.03,112.22
2016,6,4,17,0,22.0,162.0,2.1,19.0,172.0,125.15,102.75
2016,6,4,17,15,17.5,143.0,2.1,18.5,150.5,110.98,91.13
2016,6,4,17,30,13.0,124.0,2.1,18.0,129.0,96.72,79.21
2016,6,4,17,45,267.5,95.0,2.1,18.0,165.0,70.77,56.71
2016,6,4,18,0,522.0,66.0,2.1,18.0,201.0,51.32,39.64
2016,6,4,18,15,450.0,57.0,2.1,17.5,155.0,45.03,33.97
2016,6,4,18,30,378.0,48.0,2.1,17.0,109.0,38.61,27.97
2016,6,4,18,45,272.0,35.5,2.15,16.5,71.5,28.82,18.74
2016,6,4,19,0,166.0,23.0,2.2,16.0,34.0,17.89,5.26
2016,6,4,19,15,83.0,11.5,2.2,15.5,17.0,9.82,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,35.67,0.0
2016,6,5,5,15,168.0,21.5,1.75,13.0,38.5,173.99,86.6
2016,6,5,5,30,291.0,35.0,1.8,13.0,68.0,299.86,239.92
2016,6,5,5,45,382.5,45.5,1.9,13.5,111.0,394.22,324.61
2016,6,5,6,0,474.0,56.0,2.0,14.0,154.0,495.12,408.33
2016,6,5,6,15,237.0,63.5,1.95,14.0,112.5,311.79,261.34
2016,6,5,6,30,0.0,71.0,1.9,14.0,71.0,60.69,46.22
2016,6,5,6,45,0.0,85.5,1.9,14.5,85.5,73.94,57.57
2016,6,5,7,0,0.0,100.0,1.9,15.0,100.0,87.07,68.37
2016,6,5,7,15,0.0,105.5,1.9,15.0,105.5,91.01,71.43
2016,6,5,7,30,0.0,111.0,1.9,15.0,111.0,95.22,74.69
2016,6,5,7,45,6.5,154.0,1.9,15.5,158.0,142.95,113.96
2016,6,5,8,0,13.0,197.0,1.9,16.0,205.0,191.37,152.79
2016,6,5,8,15,28.0,232.0,1.95,16.0,250.5,259.95,207.5
2016,6,5,8,30,43.0,267.0,2.0,16.0,296.0,310.61,246.94
2016,6,5,8,45,177.5,293.0,2.05,16.5,422.5,493.91,390.29
2016,6,5,9,0,312.0,319.0,2.1,17.0,549.0,676.03,523.84
2016,6,5,9,15,326.0,334.5,2.2,17.0,585.5,699.2,538.34
2016,6,5,9,30,340.0,350.0,2.3,17.0,622.0,720.35,552.71
2016,6,5,9,45,192.5,358.0,2.45,17.5,513.5,551.62,426.29
2016,6,5,10,0,45.0,366.0,2.6,18.0,405.0,388.08,299.92
2016,6,5,10,15,74.5,401.5,2.65,18.0,468.5,445.87,344.44
2016,6,5,10,30,104.0,437.0,2.7,18.0,532.0,500.92,385.24
2016,6,5,10,45,162.0,450.5,2.75,18.0,601.0,571.76,437.82
2016,6,5,11,0,220.0,464.0,2.8,18.0,670.0,622.33,474.88
2016,6,5,11,15,301.0,442.0,2.8,18.0,728.0,664.91,506.44
2016,6,5,11,30,382.0,420.0,2.8,18.0,786.0,690.74,525.73
2016,6,5,11,45,376.5,425.5,2.8,18.5,788.5,666.59,506.46
2016,6,5,12,0,371.0,431.0,2.8,19.0,791.0,641.48,486.8
2016,6,5,12,15,651.5,275.5,2.8,19.0,905.5,685.31,522.54
2016,6,5,12,30,932.0,120.0,2.8,19.0,1020.0,704.28,538.01
2016,6,5,12,45,924.5,124.0,2.8,19.0,1009.0,656.53,500.58
2016,6,5,13,0,917.0,128.0,2.8,19.0,998.0,607.86,462.02
2016,6,5,13,15,628.0,276.5,2.85,19.0,868.0,516.73,391.27
2016,6,5,13,30,339.0,425.0,2.9,19.0,738.0,458.03,346.2
2016,6,5,13,45,621.0,274.0,3.0,19.0,828.5,432.76,322.31
2016,6,5,14,0,903.0,123.0,3.1,19.0,919.0,400.38,287.84
2016,6,5,14,15,507.0,260.0,3.15,19.0,704.0,315.62,228.19
2016,6,5,14,30,111.0,397.0,3.2,19.0,489.0,293.52,222.78
2016,6,5,14,45,129.5,381.0,3.25,19.0,484.5,274.4,207.19
2016,6,5,15,0,148.0,365.0,3.3,19.0,480.0,253.61,190.91
2016,6,5,15,15,129.0,342.5,3.35,19.0,439.0,225.37,171.71
2016,6,5,15,30,110.0,320.0,3.4,19.0,398.0,215.49,175.92
2016,6,5,15,45,111.5,298.5,3.45,19.0,373.0,203.51,166.52
2016,6,5,16,0,113.0,277.0,3.5,19.0,348.0,180.47,147.87
2016,6,5,16,15,61.5,228.0,3.45,18.5,266.5,162.65,133.68
2016,6,5,16,30,10.0,179.0,3.4,18.0,185.0,139.11,114.44
2016,6,5,16,45,5.0,145.0,3.35,18.0,148.0,114.78,94.05
2016,6,5,17,0,0.0,111.0,3.3,18.0,111.0,89.71,72.76
2016,6,5,17,15,0.0,97.0,3.25,17.5,97.0,78.79,63.66
2016,6,5,17,30,0.0,83.0,3.2,17.0,83.0,67.8,54.31
2016,6,5,17,45,0.0,69.5,3.15,17.0,69.5,57.1,44.96
2016,6,5,18,0,0.0,56.0,3.1,17.0,56.0,46.32,35.4
2016,6,5,18,15,0.0,43.0,3.05,16.5,43.0,35.56,25.78
2016,6,5,18,30,0.0,30.0,3.0,16.0,30.0,24.76,16.03
2016,6,5,18,45,0.0,20.0,2.95,15.5,20.0,16.48,8.38
2016,6,5,19,0,0.0,10.0,2.9,15.0,10.0,8.22,0.0
2016,6,5,19,15,0.0,5.0,2.9,14.5,5.0,4.27,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,3.25,13.5,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,3.4,14.0,9.0,37.58,0.0
2016,6,6,5,15,170.5,21.5,3.45,14.0,38.0,175.73,88.97
2016,6,6,5,30,293.0,35.0,3.5,14.0,67.0,301.2,241.64
2016,6,6,5,45,382.0,44.5,3.55,14.5,109.5,392.54,324.66
2016,6,6,6,0,471.0,54.0,3.6,15.0,152.0,490.07,406.76
2016,6,6,6,15,529.5,61.0,3.6,15.0,199.5,563.89,467.42
2016,6,6,6,30,588.0,68.0,3.6,15.0,247.0,639.91,527.26
2016,6,6,6,45,629.5,73.5,3.6,15.0,297.0,700.19,572.69
2016,6,6,7,0,671.0,79.0,3.6,15.0,347.0,760.62,616.71
2016,6,6,7,15,456.0,139.0,3.55,15.0,332.0,635.73,519.53
2016,6,6,7,30,241.0,199.0,3.5,15.0,317.0,484.94,396.06
2016,6,6,7,45,147.5,217.5,3.45,15.5,292.0,392.2,319.23
2016,6,6,8,0,54.0,236.0,3.4,16.0,267.0,295.8,238.17
2016,6,6,8,15,69.0,263.0,3.35,16.0,306.5,337.69,271.26
2016,6,6,8,30,84.0,290.0,3.3,16.0,346.0,378.95,302.94
2016,6,6,8,45,112.5,316.5,3.3,16.5,396.5,454.59,360.25
2016,6,6,9,0,141.0,343.0,3.3,17.0,447.0,506.96,398.67
2016,6,6,9,15,231.5,349.5,3.25,17.0,530.0,598.54,468.44
2016,6,6,9,30,322.0,356.0,3.2,17.0,613.0,708.79,549.09
2016,6,6,9,45,432.5,330.5,3.2,17.5,691.5,798.97,613.21
2016,6,6,10,0,543.0,305.0,3.2,18.0,770.0,867.84,661.13
2016,6,6,10,15,715.5,211.0,3.15,18.0,844.0,928.05,704.75
2016,6,6,10,30,888.0,117.0,3.1,18.0,918.0,955.08,721.51
2016,6,6,10,45,892.5,118.0,3.05,18.0,938.5,933.7,705.67
2016,6,6,11,0,897.0,119.0,3.0,18.0,959.0,909.19,688.21
2016,6,6,11,15,899.5,119.5,2.95,18.0,972.0,879.5,667.27
2016,6,6,11,30,902.0,120.0,2.9,18.0,985.0,847.06,644.47
2016,6,6,11,45,603.0,292.0,2.85,18.5,871.5,734.29,558.93
2016,6,6,12,0,304.0,464.0,2.8,19.0,758.0,619.23,469.03
2016,6,6,12,15,256.0,474.5,2.75,19.0,722.0,569.72,432.46
2016,6,6,12,30,208.0,485.0,2.7,19.0,686.0,526.14,399.59
2016,6,6,12,45,287.5,454.5,2.7,19.0,729.5,528.04,401.46
2016,6,6,13,0,367.0,424.0,2.7,19.0,773.0,526.29,399.5
2016,6,6,13,15,364.0,418.0,2.7,19.0,759.5,492.95,373.4
2016,6,6,13,30,361.0,412.0,2.7,19.0,746.0,459.95,347.27
2016,6,6,13,45,331.5,412.0,2.7,19.0,712.5,420.54,316.3
2016,6,6,14,0,302.0,412.0,2.7,19.0,679.0,384.08,287.54
2016,6,6,14,15,245.0,407.0,2.7,18.5,619.0,339.69,254.28
2016,6,6,14,30,188.0,402.0,2.7,18.0,559.0,314.82,236.62
2016,6,6,14,45,234.0,376.0,2.75,18.0,563.0,291.01,216.01
2016,6,6,15,0,280.0,350.0,2.8,18.0,567.0,248.68,181.95
2016,6,6,15,15,260.0,333.5,2.8,18.0,526.0,216.13,160.89
2016,6,6,15,30,240.0,317.0,2.8,18.0,485.0,202.62,165.77
2016,6,6,15,45,189.5,298.0,2.85,18.0,425.5,192.46,157.82
2016,6,6,16,0,139.0,279.0,2.9,18.0,366.0,181.94,149.54
2016,6,6,16,15,104.0,251.5,2.9,17.5,314.0,176.11,145.41
2016,6,6,16,30,69.0,224.0,2.9,17.0,262.0,159.11,131.79
2016,6,6,16,45,53.0,197.5,2.95,17.0,225.0,142.5,118.11
2016,6,6,17,0,37.0,171.0,3.0,17.0,188.0,125.44,103.88
2016,6,6,17,15,32.0,151.0,3.05,16.5,164.5,111.94,92.75
2016,6,6,17,30,27.0,131.0,3.1,16.0,141.0,98.19,81.16
2016,6,6,17,45,20.5,111.0,3.2,16.0,118.0,86.58,71.09
2016,6,6,18,0,14.0,91.0,3.3,16.0,95.0,71.48,57.74
2016,6,6,18,15,7.0,71.5,3.35,15.5,73.5,56.63,44.48
2016,6,6,18,30,0.0,52.0,3.4,15.0,52.0,41.69,30.93
2016,6,6,18,45,0.0,34.5,3.45,15.0,34.5,28.07,18.31
2016,6,6,19,0,0.0,17.0,3.5,15.0,17.0,14.02,3.59
2016,6,6,19,15,0.0,8.5,3.6,14.5,8.5,7.26,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,17.0,4.5,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,34.0,9.0,3.1,14.0,9.0,29.45,0.0
2016,6,7,5,15,147.5,23.0,3.05,14.0,37.5,163.15,83.28
2016,6,7,5,30,261.0,37.0,3.0,14.0,66.0,277.96,222.72
2016,6,7,5,45,352.5,47.0,2.95,14.5,108.0,372.61,307.96
2016,6,7,6,0,444.0,57.0,2.9,15.0,150.0,471.86,391.05
2016,6,7,6,15,504.5,65.0,2.85,15.0,197.5,547.93,453.02
2016,6,7,6,30,565.0,73.0,2.8,15.0,245.0,626.34,514.11
2016,6,7,6,45,282.5,81.5,2.8,15.0,167.5,386.01,322.63
2016,6,7,7,0,0.0,90.0,2.8,15.0,90.0,76.87,59.5
2016,6,7,7,15,13.5,135.5,2.75,15.5,142.5,134.97,108.62
2016,6,7,7,30,27.0,181.0,2.7,16.0,195.0,212.41,171.88
2016,6,7,7,45,17.5,184.0,2.7,16.5,193.5,185.04,148.22
2016,6,7,8,0,8.0,187.0,2.7,17.0,192.0,175.99,139.74
2016,6,7,8,15,9.5,199.5,2.7,17.0,205.5,187.92,148.99
2016,6,7,8,30,11.0,212.0,2.7,17.0,219.0,199.86,158.15
2016,6,7,8,45,13.0,229.0,2.7,17.5,238.0,216.69,170.84
2016,6,7,9,0,15.0,246.0,2.7,18.0,257.0,233.35,183.25
2016,6,7,9,15,15.0,256.0,2.8,18.0,268.0,241.05,188.87
2016,6,7,9,30,15.0,266.0,2.9,18.0,279.0,248.71,194.48
2016,6,7,9,45,217.0,306.0,3.0,18.0,492.5,541.14,423.51
2016,6,7,10,0,419.0,346.0,3.1,18.0,706.0,787.06,602.81
2016,6,7,10,15,404.5,365.5,3.15,18.0,721.5,775.75,591.63
2016,6,7,10,30,390.0,385.0,3.2,18.0,737.0,749.45,572.15
2016,6,7,10,45,263.5,425.5,3.3,18.5,665.5,654.31,499.65
2016,6,7,11,0,137.0,466.0,3.4,19.0,594.0,551.41,420.94
2016,6,7,11,15,299.5,432.0,3.4,19.0,718.0,655.31,500.44
2016,6,7,11,30,462.0,398.0,3.4,19.0,842.0,743.72,565.4
2016,6,7,11,45,682.5,263.5,3.4,19.0,923.0,773.48,590.3
2016,6,7,12,0,903.0,129.0,3.4,19.0,1004.0,778.75,597.38
2016,6,7,12,15,693.0,264.5,3.4,19.0,935.5,706.96,540.07
2016,6,7,12,30,483.0,400.0,3.4,19.0,867.0,636.6,484.59
2016,6,7,12,45,483.0,394.5,3.4,19.0,857.5,599.08,456.32
2016,6,7,13,0,483.0,389.0,3.4,19.0,848.0,561.35,427.16
2016,6,7,13,15,342.5,423.5,3.4,18.5,746.5,486.36,370.6
2016,6,7,13,30,202.0,458.0,3.4,18.0,645.0,427.98,326.93
2016,6,7,13,45,235.0,439.5,3.4,18.0,651.5,410.47,312.4
2016,6,7,14,0,268.0,421.0,3.4,18.0,658.0,378.27,285.92
2016,6,7,14,15,211.5,412.0,3.35,18.0,595.5,345.84,261.15
2016,6,7,14,30,155.0,403.0,3.3,18.0,533.0,307.94,233.07
2016,6,7,14,45,134.5,382.5,3.3,18.0,491.5,276.81,209.62
2016,6,7,15,0,114.0,362.0,3.3,18.0,450.0,248.53,189.03
2016,6,7,15,15,75.0,321.0,3.3,17.5,378.0,225.28,174.15
2016,6,7,15,30,36.0,280.0,3.3,17.0,306.0,193.6,159.04
2016,6,7,15,45,26.0,248.5,3.3,17.0,267.0,188.51,155.26
2016,6,7,16,0,16.0,217.0,3.3,17.0,228.0,166.8,137.48
2016,6,7,16,15,14.5,201.0,3.3,17.0,210.0,155.06,128.01
2016,6,7,16,30,13.0,185.0,3.3,17.0,192.0,143.21,118.36
2016,6,7,16,45,6.5,160.0,3.35,17.0,163.5,125.14,103.31
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,106.81,87.85
2016,6,7,17,15,0.0,102.0,3.45,16.5,102.0,82.49,67.12
2016,6,7,17,30,0.0,69.0,3.5,16.0,69.0,57.21,45.18
2016,6,7,17,45,0.0,57.5,3.55,16.0,57.5,47.61,36.75
2016,6,7,18,0,0.0,46.0,3.6,16.0,46.0,38.03,28.22
2016,6,7,18,15,162.0,51.0,3.55,15.5,78.0,39.64,29.52
2016,6,7,18,30,324.0,56.0,3.5,15.0,110.0,42.63,31.78
2016,6,7,18,45,224.5,41.5,3.5,15.0,73.0,31.81,21.54
2016,6,7,19,0,125.0,27.0,3.5,15.0,36.0,20.84,8.47
2016,6,7,19,15,62.5,13.5,3.5,14.5,18.0,11.52,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,31.0,5.0,3.95,13.5,5.5,0.0,0.0
2016,6,8,5,0,62.0,10.0,4.0,14.0,11.0,48.21,0.0
2016,6,8,5,15,193.5,22.5,4.0,14.0,41.0,196.54,102.55
2016,6,8,5,30,325.0,35.0,4.0,14.0,71.0,324.2,260.61
2016,6,8,5,45,412.0,44.0,4.05,14.0,114.0,414.63,343.59
2016,6,8,6,0,499.0,53.0,4.1,14.0,157.0,510.98,425.76
2016,6,8,6,15,249.5,54.0,4.1,14.0,106.0,306.96,260.26
2016,6,8,6,30,0.0,55.0,4.1,14.0,55.0,45.52,33.38
2016,6,8,6,45,0.0,66.0,4.15,14.5,66.0,54.7,41.22
2016,6,8,7,0,0.0,77.0,4.2,15.0,77.0,64.13,49.03
2016,6,8,7,15,25.0,135.5,4.25,15.0,148.0,159.17,129.68
2016,6,8,7,30,50.0,194.0,4.3,15.0,219.0,251.09,205.55
2016,6,8,7,45,36.5,203.0,4.35,15.0,222.0,243.59,198.0
2016,6,8,8,0,23.0,212.0,4.4,15.0,225.0,217.14,175.33
2016,6,8,8,15,12.5,194.5,4.45,15.0,202.0,185.92,149.02
2016,6,8,8,30,2.0,177.0,4.5,15.0,179.0,156.56,124.21
2016,6,8,8,45,4.0,190.0,4.6,15.0,193.5,169.85,134.84
2016,6,8,9,0,6.0,203.0,4.7,15.0,208.0,183.06,145.31
2016,6,8,9,15,39.0,282.0,4.75,15.0,313.5,309.8,247.64
2016,6,8,9,30,72.0,361.0,4.8,15.0,419.0,421.74,335.31
2016,6,8,9,45,86.0,384.0,4.85,15.5,456.0,453.4,358.53
2016,6,8,10,0,100.0,407.0,4.9,16.0,493.0,483.7,380.67
2016,6,8,10,15,103.0,422.0,4.95,16.0,513.0,493.84,387.78
2016,6,8,10,30,106.0,437.0,5.0,16.0,533.0,503.06,394.26
2016,6,8,10,45,183.5,446.0,5.05,16.0,616.5,587.56,459.56
2016,6,8,11,0,261.0,455.0,5.1,16.0,700.0,662.25,516.04
2016,6,8,11,15,263.0,461.5,5.1,16.0,711.5,650.84,506.63
2016,6,8,11,30,265.0,468.0,5.1,16.0,723.0,637.91,496.48
2016,6,8,11,45,289.0,464.0,5.2,16.0,743.5,631.91,492.3
2016,6,8,12,0,313.0,460.0,5.3,16.0,764.0,623.4,486.05
2016,6,8,12,15,319.0,459.0,5.3,16.0,768.0,602.22,469.56
2016,6,8,12,30,325.0,458.0,5.3,16.0,772.0,580.04,452.16
2016,6,8,12,45,321.0,453.0,5.35,16.0,761.0,548.03,427.17
2016,6,8,13,0,317.0,448.0,5.4,16.0,750.0,516.39,402.16
2016,6,8,13,15,401.0,407.5,5.35,16.0,782.5,505.51,392.51
2016,6,8,13,30,485.0,367.0,5.3,16.0,815.0,479.99,370.35
2016,6,8,13,45,532.0,336.0,5.3,16.5,816.0,444.77,339.05
2016,6,8,14,0,579.0,305.0,5.3,17.0,817.0,405.31,303.35
2016,6,8,14,15,538.0,305.0,5.2,16.5,768.5,354.84,261.64
2016,6,8,14,30,497.0,305.0,5.1,16.0,720.0,308.82,224.0
2016,6,8,14,45,650.0,224.0,5.1,16.0,742.5,250.93,169.67
2016,6,8,15,0,803.0,143.0,5.1,16.0,765.0,188.51,114.02
2016,6,8,15,15,729.5,161.0,5.05,16.0,703.0,138.44,85.31
2016,6,8,15,30,656.0,179.0,5.0,16.0,641.0,105.85,85.8
2016,6,8,15,45,515.5,211.0,4.95,16.0,560.0,128.04,105.04
2016,6,8,16,0,375.0,243.0,4.9,16.0,479.0,156.39,129.52
2016,6,8,16,15,282.5,237.5,4.9,15.5,407.0,153.13,127.34
2016,6,8,16,30,190.0,232.0,4.9,15.0,335.0,157.72,131.95
2016,6,8,16,45,107.5,199.0,4.9,15.0,256.0,137.93,115.3
2016,6,8,17,0,25.0,166.0,4.9,15.0,177.0,127.98,107.06
2016,6,8,17,15,181.0,144.0,4.9,15.0,210.0,105.59,87.82
2016,6,8,17,30,337.0,122.0,4.9,15.0,243.0,85.42,70.3
2016,6,8,17,45,299.0,109.0,4.9,15.0,204.0,80.19,65.78
2016,6,8,18,0,261.0,96.0,4.9,15.0,165.0,71.17,57.73
2016,6,8,18,15,223.5,78.0,4.8,14.5,128.5,58.63,46.45
2016,6,8,18,30,186.0,60.0,4.7,14.0,92.0,45.75,34.66
2016,6,8,18,45,128.5,43.0,4.6,14.0,61.5,33.19,22.84
2016,6,8,19,0,71.0,26.0,4.5,14.0,31.0,20.41,8.56
2016,6,8,19,15,35.5,13.0,4.45,14.0,15.5,11.1,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.5,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,27.0,9.0,4.6,14.0,10.0,24.95,0.0
2016,6,9,5,15,135.5,24.5,4.7,14.0,38.5,157.96,81.94
2016,6,9,5,30,244.0,40.0,4.8,14.0,67.0,270.68,217.63
2016,6,9,5,45,334.5,51.0,4.95,14.0,109.0,360.1,300.28
2016,6,9,6,0,425.0,62.0,5.1,14.0,151.0,461.8,388.39
2016,6,9,6,15,224.5,86.0,5.05,14.0,134.0,314.09,265.98
2016,6,9,6,30,24.0,110.0,5.0,14.0,117.0,140.6,115.07
2016,6,9,6,45,31.0,130.0,4.95,14.0,141.0,167.62,138.16
2016,6,9,7,0,38.0,150.0,4.9,14.0,165.0,194.52,160.55
2016,6,9,7,15,20.5,152.0,4.85,14.0,160.5,159.71,130.3
2016,6,9,7,30,3.0,154.0,4.8,14.0,156.0,141.84,114.18
2016,6,9,7,45,7.0,173.0,4.75,14.5,177.0,163.03,131.31
2016,6,9,8,0,11.0,192.0,4.7,15.0,198.0,184.14,148.09
2016,6,9,8,15,94.0,245.0,4.7,15.0,307.0,341.72,278.19
2016,6,9,8,30,177.0,298.0,4.7,15.0,416.0,505.01,407.29
2016,6,9,8,45,161.5,320.0,4.7,15.5,433.0,508.63,406.8
2016,6,9,9,0,146.0,342.0,4.7,16.0,450.0,511.01,406.06
2016,6,9,9,15,103.0,347.0,4.7,16.0,425.0,444.38,352.72
2016,6,9,9,30,60.0,352.0,4.7,16.0,400.0,400.14,316.4
2016,6,9,9,45,80.0,380.0,4.7,16.0,447.0,443.31,349.75
2016,6,9,10,0,100.0,408.0,4.7,16.0,494.0,484.79,381.16
2016,6,9,10,15,193.5,417.5,4.7,16.0,590.0,593.68,465.17
2016,6,9,10,30,287.0,427.0,4.7,16.0,686.0,694.26,540.54
2016,6,9,10,45,310.0,431.5,4.7,16.5,717.5,702.8,545.0
2016,6,9,11,0,333.0,436.0,4.7,17.0,749.0,708.64,547.9
2016,6,9,11,15,224.0,456.0,4.7,17.0,667.5,603.83,467.84
2016,6,9,11,30,115.0,476.0,4.7,17.0,586.0,515.83,399.45
2016,6,9,11,45,119.5,475.0,4.75,17.0,590.0,504.96,391.52
2016,6,9,12,0,124.0,474.0,4.8,17.0,594.0,493.38,382.73
2016,6,9,12,15,135.5,480.0,4.9,17.0,611.5,491.5,381.36
2016,6,9,12,30,147.0,486.0,5.0,17.0,629.0,488.04,378.65
2016,6,9,12,45,97.0,452.5,5.1,17.0,547.0,420.09,326.45
2016,6,9,13,0,47.0,419.0,5.2,17.0,465.0,356.49,277.41
2016,6,9,13,15,61.0,427.0,5.25,17.0,484.5,361.31,281.2
2016,6,9,13,30,75.0,435.0,5.3,17.0,504.0,364.13,283.08
2016,6,9,13,45,101.5,433.5,5.4,17.0,525.0,363.6,282.09
2016,6,9,14,0,128.0,432.0,5.5,17.0,546.0,348.65,269.5
2016,6,9,14,15,79.0,380.0,5.55,16.5,450.0,299.98,232.92
2016,6,9,14,30,30.0,328.0,5.6,16.0,354.0,246.47,192.86
2016,6,9,14,45,20.5,283.0,5.65,16.0,300.5,223.56,175.35
2016,6,9,15,0,11.0,238.0,5.7,16.0,247.0,187.9,147.57
2016,6,9,15,15,12.0,235.5,5.75,16.0,244.5,183.8,144.72
2016,6,9,15,30,13.0,233.0,5.8,16.0,242.0,179.36,148.3
2016,6,9,15,45,8.5,207.5,5.85,16.0,213.5,161.39,133.46
2016,6,9,16,0,4.0,182.0,5.9,16.0,185.0,143.11,118.26
2016,6,9,16,15,2.0,160.0,5.9,15.5,161.5,126.99,105.0
2016,6,9,16,30,0.0,138.0,5.9,15.0,138.0,110.64,91.38
2016,6,9,16,45,0.0,117.5,5.95,15.0,117.5,95.16,78.19
2016,6,9,17,0,0.0,97.0,6.0,15.0,97.0,79.44,64.67
2016,6,9,17,15,200.0,104.5,5.95,14.5,177.0,75.89,61.87
2016,6,9,17,30,400.0,112.0,5.9,14.0,257.0,79.32,65.2
2016,6,9,17,45,356.0,101.5,5.9,14.0,215.5,72.91,59.59
2016,6,9,18,0,312.0,91.0,5.9,14.0,174.0,66.28,53.62
2016,6,9,18,15,272.0,74.5,5.85,14.0,136.0,55.14,43.47
2016,6,9,18,30,232.0,58.0,5.8,14.0,98.0,43.6,32.79
2016,6,9,18,45,167.5,42.0,5.75,14.0,66.0,31.96,21.82
2016,6,9,19,0,103.0,26.0,5.7,14.0,34.0,20.5,8.9
2016,6,9,19,15,51.5,13.0,5.6,14.0,17.0,11.1,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,34.5,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,69.0,10.0,4.5,14.0,11.0,52.64,0.0
2016,6,10,5,15,199.5,22.0,4.7,14.0,41.0,200.1,105.79
2016,6,10,5,30,330.0,34.0,4.9,14.0,71.0,326.48,263.31
2016,6,10,5,45,414.0,43.0,5.1,14.5,113.5,414.57,344.45
2016,6,10,6,0,498.0,52.0,5.3,15.0,156.0,508.48,424.87
2016,6,10,6,15,555.0,58.5,5.4,15.0,203.5,581.14,485.86
2016,6,10,6,30,612.0,65.0,5.5,15.0,251.0,655.92,546.19
2016,6,10,6,45,650.0,70.5,5.6,15.5,301.0,713.74,590.03
2016,6,10,7,0,688.0,76.0,5.7,16.0,351.0,771.52,632.36
2016,6,10,7,15,423.5,141.0,5.7,16.0,317.5,606.9,501.59
2016,6,10,7,30,159.0,206.0,5.7,16.0,284.0,392.84,323.18
2016,6,10,7,45,113.0,224.0,5.75,16.0,282.5,366.19,299.53
2016,6,10,8,0,67.0,242.0,5.8,16.0,281.0,316.08,256.69
2016,6,10,8,15,61.5,259.5,5.8,16.0,298.0,325.94,263.57
2016,6,10,8,30,56.0,277.0,5.8,16.0,315.0,335.35,269.96
2016,6,10,8,45,60.0,298.5,5.8,16.5,341.5,358.54,287.1
2016,6,10,9,0,64.0,320.0,5.8,17.0,368.0,381.1,303.52
2016,6,10,9,15,53.5,327.0,5.8,17.0,368.5,372.5,295.61
2016,6,10,9,30,43.0,334.0,5.8,17.0,369.0,364.05,287.97
2016,6,10,9,45,99.0,375.5,5.85,17.5,459.5,457.55,361.16
2016,6,10,10,0,155.0,417.0,5.9,18.0,550.0,566.65,443.85
2016,6,10,10,15,253.0,412.0,5.95,18.0,637.0,662.44,517.34
2016,6,10,10,30,351.0,407.0,6.0,18.0,724.0,735.05,572.56
2016,6,10,10,45,633.5,259.5,6.05,18.0,847.0,852.39,665.53
2016,6,10,11,0,916.0,112.0,6.1,18.0,970.0,921.64,716.74
2016,6,10,11,15,919.5,112.5,6.1,18.0,984.5,892.61,695.05
2016,6,10,11,30,923.0,113.0,6.1,18.0,999.0,860.71,671.76
2016,6,10,11,45,925.0,113.5,6.2,18.0,1006.0,824.93,646.05
2016,6,10,12,0,927.0,114.0,6.3,18.0,1013.0,786.75,618.43
2016,6,10,12,15,927.5,114.0,6.3,18.0,1012.5,744.96,585.92
2016,6,10,12,30,928.0,114.0,6.3,18.0,1012.0,701.34,551.05
2016,6,10,12,45,912.5,124.0,6.35,18.0,1000.0,653.64,512.28
2016,6,10,13,0,897.0,134.0,6.4,18.0,988.0,605.47,472.36
2016,6,10,13,15,894.5,133.0,6.4,18.0,972.5,556.35,430.84
2016,6,10,13,30,892.0,132.0,6.4,18.0,957.0,506.4,387.65
2016,6,10,13,45,888.5,130.5,6.45,18.0,935.0,455.05,342.41
2016,6,10,14,0,885.0,129.0,6.5,18.0,913.0,403.32,295.96
2016,6,10,14,15,878.5,127.5,6.55,17.5,883.5,350.49,248.67
2016,6,10,14,30,872.0,126.0,6.6,17.0,854.0,297.97,201.74
2016,6,10,14,45,863.0,123.5,6.65,17.0,819.0,244.87,155.76
2016,6,10,15,0,854.0,121.0,6.7,17.0,784.0,192.75,114.89
2016,6,10,15,15,842.0,118.5,6.75,17.0,743.5,131.39,75.11
2016,6,10,15,30,830.0,116.0,6.8,17.0,703.0,81.26,64.49
2016,6,10,15,45,814.5,113.0,6.85,17.0,658.0,80.27,63.84
2016,6,10,16,0,799.0,110.0,6.9,17.0,613.0,79.88,63.69
2016,6,10,16,15,778.5,106.5,6.9,16.5,564.5,78.98,63.24
2016,6,10,16,30,758.0,103.0,6.9,16.0,516.0,77.98,62.71
2016,6,10,16,45,729.0,99.5,6.95,16.0,465.5,70.09,56.03
2016,6,10,17,0,700.0,96.0,7.0,16.0,415.0,68.97,55.24
2016,6,10,17,15,664.0,90.5,6.9,15.5,363.5,66.3,53.18
2016,6,10,17,30,628.0,85.0,6.8,15.0,312.0,63.52,50.96
2016,6,10,17,45,573.0,79.0,6.7,15.0,261.5,60.1,47.99
2016,6,10,18,0,518.0,73.0,6.6,15.0,211.0,56.65,44.88
2016,6,10,18,15,446.0,63.5,6.35,14.5,164.5,50.14,38.96
2016,6,10,18,30,374.0,54.0,6.1,14.0,118.0,43.47,32.69
2016,6,10,18,45,266.5,41.5,5.9,14.0,79.5,31.94,21.84
2016,6,10,19,0,159.0,29.0,5.7,14.0,41.0,22.42,10.54
2016,6,10,19,15,79.5,14.5,5.5,13.5,20.5,12.38,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,8.5,4.5,2.9,12.5,4.5,0.0,0.0
2016,6,11,5,0,17.0,9.0,2.9,13.0,9.0,18.54,0.0
2016,6,11,5,15,118.0,25.0,2.95,13.0,37.5,146.87,76.35
2016,6,11,5,30,219.0,41.0,3.0,13.0,66.0,254.02,203.94
2016,6,11,5,45,317.0,53.0,3.05,13.5,108.5,349.61,290.17
2016,6,11,6,0,415.0,65.0,3.1,14.0,151.0,453.07,377.98
2016,6,11,6,15,478.0,73.5,3.05,14.0,199.0,534.99,445.17
2016,6,11,6,30,541.0,82.0,3.0,14.0,247.0,615.79,508.68
2016,6,11,6,45,592.5,87.5,3.0,14.5,298.5,684.36,559.44
2016,6,11,7,0,644.0,93.0,3.0,15.0,350.0,753.42,608.58
2016,6,11,7,15,676.5,98.5,3.0,15.5,401.0,804.51,642.8
2016,6,11,7,30,709.0,104.0,3.0,16.0,452.0,854.43,675.29
2016,6,11,7,45,736.5,107.5,3.0,16.5,502.0,895.29,700.54
2016,6,11,8,0,764.0,111.0,3.0,17.0,552.0,927.72,719.44
2016,6,11,8,15,782.5,114.5,2.9,17.5,599.0,955.52,734.12
2016,6,11,8,30,801.0,118.0,2.8,18.0,646.0,980.47,746.64
2016,6,11,8,45,816.5,120.0,2.75,18.5,689.5,997.57,754.18
2016,6,11,9,0,832.0,122.0,2.7,19.0,733.0,1011.47,759.65
2016,6,11,9,15,843.0,124.5,2.6,19.0,771.5,1018.01,761.27
2016,6,11,9,30,854.0,127.0,2.5,19.0,810.0,1007.88,752.03
2016,6,11,9,45,861.5,129.0,2.45,19.5,843.0,1003.63,746.11
2016,6,11,10,0,869.0,131.0,2.4,20.0,876.0,996.0,738.08
2016,6,11,10,15,875.5,132.5,2.4,20.0,903.0,983.51,728.97
2016,6,11,10,30,882.0,134.0,2.4,20.0,930.0,967.67,717.83
2016,6,11,10,45,885.5,135.5,2.4,20.5,950.0,945.77,701.45
2016,6,11,11,0,889.0,137.0,2.4,21.0,970.0,920.77,683.19
2016,6,11,11,15,891.5,138.0,2.45,21.0,983.5,891.5,663.87
2016,6,11,11,30,894.0,139.0,2.5,21.0,997.0,859.46,642.63
2016,6,11,11,45,894.0,140.0,2.6,21.5,1002.5,822.91,617.35
2016,6,11,12,0,894.0,141.0,2.7,22.0,1008.0,784.19,590.04
2016,6,11,12,15,893.5,141.0,2.9,22.0,1006.5,742.48,560.54
2016,6,11,12,30,893.0,141.0,3.1,22.0,1005.0,699.16,528.97
2016,6,11,12,45,898.5,135.5,3.35,22.0,998.5,654.18,495.43
2016,6,11,13,0,904.0,130.0,3.6,22.0,992.0,607.47,459.39
