Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,15,900.5,129.5,3.75,21.5,975.5,557.93,420.52
2016,6,11,13,30,897.0,129.0,3.9,21.0,959.0,507.63,379.7
2016,6,11,13,45,740.0,216.5,4.1,21.0,890.0,447.16,331.05
2016,6,11,14,0,583.0,304.0,4.3,21.0,821.0,408.37,299.93
2016,6,11,14,15,724.0,215.5,4.35,21.0,836.0,351.15,248.59
2016,6,11,14,30,865.0,127.0,4.4,21.0,851.0,297.91,197.87
2016,6,11,14,45,756.0,171.0,4.45,21.0,784.0,248.21,159.79
2016,6,11,15,0,647.0,215.0,4.5,21.0,717.0,207.36,132.8
2016,6,11,15,15,729.5,169.0,4.5,20.5,707.0,146.16,88.95
2016,6,11,15,30,812.0,123.0,4.5,20.0,697.0,86.26,67.89
2016,6,11,15,45,791.0,121.5,4.55,20.0,651.0,85.24,67.25
2016,6,11,16,0,770.0,120.0,4.6,20.0,605.0,86.01,68.11
2016,6,11,16,15,749.5,116.0,4.55,19.5,557.5,77.36,61.06
2016,6,11,16,30,729.0,112.0,4.5,19.0,510.0,76.45,60.62
2016,6,11,16,45,698.5,108.0,4.5,18.5,459.5,75.3,59.96
2016,6,11,17,0,668.0,104.0,4.5,18.0,409.0,74.09,59.24
2016,6,11,17,15,631.5,97.5,4.45,17.5,358.5,70.94,56.8
2016,6,11,17,30,595.0,91.0,4.4,17.0,308.0,67.65,54.17
2016,6,11,17,45,544.5,83.5,4.35,17.0,258.5,63.32,50.44
2016,6,11,18,0,494.0,76.0,4.3,17.0,209.0,58.86,46.46
2016,6,11,18,15,424.5,66.0,4.1,16.5,163.0,52.06,40.34
2016,6,11,18,30,355.0,56.0,3.9,16.0,117.0,42.74,31.8
2016,6,11,18,45,256.0,42.5,3.75,15.5,79.0,32.64,22.34
2016,6,11,19,0,157.0,29.0,3.6,15.0,41.0,22.41,10.73
2016,6,11,19,15,78.5,14.5,3.45,15.0,20.5,12.38,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.0,4.5,3.5,13.5,4.5,0.0,0.0
2016,6,12,5,0,10.0,9.0,3.5,14.0,9.0,14.07,0.0
2016,6,12,5,15,97.5,26.5,3.55,14.0,37.0,122.24,62.39
2016,6,12,5,30,185.0,44.0,3.6,14.0,65.0,234.32,187.12
2016,6,12,5,45,280.5,57.0,3.7,14.0,107.0,327.79,271.87
2016,6,12,6,0,376.0,70.0,3.8,14.0,149.0,428.99,359.47
2016,6,12,6,15,440.0,80.0,3.8,14.0,196.0,505.83,423.68
2016,6,12,6,30,504.0,90.0,3.8,14.0,243.0,592.24,492.81
2016,6,12,6,45,561.0,95.0,3.8,14.5,295.0,664.76,547.53
2016,6,12,7,0,618.0,100.0,3.8,15.0,347.0,737.83,600.61
2016,6,12,7,15,652.0,106.0,3.7,15.0,397.5,790.52,637.44
2016,6,12,7,30,686.0,112.0,3.6,15.0,448.0,842.12,672.55
2016,6,12,7,45,718.0,114.0,3.55,15.5,499.0,885.25,699.68
2016,6,12,8,0,750.0,116.0,3.5,16.0,550.0,926.48,724.9
2016,6,12,8,15,769.0,120.0,3.4,16.0,597.0,948.18,737.0
2016,6,12,8,30,788.0,124.0,3.3,16.0,644.0,974.15,752.14
2016,6,12,8,45,806.5,125.0,3.25,16.5,688.0,993.17,761.3
2016,6,12,9,0,825.0,126.0,3.2,17.0,732.0,1009.0,768.33
2016,6,12,9,15,836.5,128.5,3.2,17.0,771.0,1016.08,771.37
2016,6,12,9,30,848.0,131.0,3.2,17.0,810.0,1019.72,772.31
2016,6,12,9,45,866.0,127.5,3.2,17.5,845.5,1006.81,760.81
2016,6,12,10,0,884.0,124.0,3.2,18.0,881.0,1003.97,756.44
2016,6,12,10,15,890.0,125.0,3.25,18.0,908.0,990.47,746.78
2016,6,12,10,30,896.0,126.0,3.3,18.0,935.0,973.63,735.05
2016,6,12,10,45,901.0,126.5,3.35,18.5,956.0,952.11,718.86
2016,6,12,11,0,906.0,127.0,3.4,19.0,977.0,927.42,700.62
2016,6,12,11,15,908.5,127.5,3.5,19.0,990.0,897.52,680.5
2016,6,12,11,30,911.0,128.0,3.6,19.0,1003.0,864.84,658.35
2016,6,12,11,45,912.0,128.5,3.7,19.0,1009.0,828.39,633.43
2016,6,12,12,0,913.0,129.0,3.8,19.0,1015.0,789.67,606.7
2016,6,12,12,15,912.5,129.0,3.85,19.0,1013.0,747.49,575.09
2016,6,12,12,30,912.0,129.0,3.9,19.0,1011.0,703.63,541.58
2016,6,12,12,45,907.0,130.5,3.95,19.0,1001.5,656.6,504.9
2016,6,12,13,0,902.0,132.0,4.0,19.0,992.0,608.58,466.55
2016,6,12,13,15,898.5,131.0,3.95,19.0,975.5,558.8,425.69
2016,6,12,13,30,895.0,130.0,3.9,19.0,959.0,508.28,383.2
2016,6,12,13,45,889.5,129.0,3.9,19.0,935.5,456.38,338.68
2016,6,12,14,0,884.0,128.0,3.9,19.0,912.0,404.28,293.03
2016,6,12,14,15,876.5,126.5,3.85,19.0,882.5,351.27,246.08
2016,6,12,14,30,869.0,125.0,3.8,19.0,853.0,298.66,199.62
2016,6,12,14,45,858.5,123.5,3.75,19.0,817.0,246.08,154.88
2016,6,12,15,0,848.0,122.0,3.7,19.0,781.0,194.61,115.05
2016,6,12,15,15,835.5,119.5,3.6,18.5,740.5,133.61,75.78
2016,6,12,15,30,823.0,117.0,3.5,18.0,700.0,83.82,66.33
2016,6,12,15,45,805.5,114.5,3.45,18.0,654.5,80.97,64.12
2016,6,12,16,0,788.0,112.0,3.4,18.0,609.0,80.93,64.28
2016,6,12,16,15,767.5,108.0,3.3,17.5,561.0,79.74,63.59
2016,6,12,16,30,747.0,104.0,3.2,17.0,513.0,78.44,62.8
2016,6,12,16,45,718.5,100.0,3.15,17.0,462.5,70.19,55.86
2016,6,12,17,0,690.0,96.0,3.1,17.0,412.0,68.76,54.81
2016,6,12,17,15,654.5,90.5,3.0,16.5,361.5,66.1,52.78
2016,6,12,17,30,619.0,85.0,2.9,16.0,311.0,63.35,50.6
2016,6,12,17,45,568.5,78.5,2.85,16.0,261.0,59.59,47.35
2016,6,12,18,0,518.0,72.0,2.8,16.0,211.0,55.75,43.92
2016,6,12,18,15,449.0,62.5,2.75,15.5,165.0,49.23,38.03
2016,6,12,18,30,380.0,53.0,2.7,15.0,119.0,42.54,31.79
2016,6,12,18,45,279.0,40.5,2.65,15.0,80.5,31.23,21.22
2016,6,12,19,0,178.0,28.0,2.6,15.0,42.0,21.7,10.42
2016,6,12,19,15,89.0,14.0,2.6,15.0,21.0,11.95,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,16.0,4.5,3.5,13.0,5.0,0.0,0.0
2016,6,13,5,0,32.0,9.0,3.6,13.0,10.0,28.09,0.0
2016,6,13,5,15,140.0,24.0,3.55,13.0,38.5,159.68,83.06
2016,6,13,5,30,248.0,39.0,3.5,13.0,67.0,271.32,218.33
2016,6,13,5,45,342.5,49.5,3.45,13.5,109.0,363.16,301.91
2016,6,13,6,0,437.0,60.0,3.4,14.0,151.0,468.55,390.84
2016,6,13,6,15,218.5,65.0,3.35,14.0,110.5,297.78,251.11
2016,6,13,6,30,0.0,70.0,3.3,14.0,70.0,59.62,45.39
2016,6,13,6,45,0.0,85.0,3.3,14.0,85.0,73.41,57.25
2016,6,13,7,0,0.0,100.0,3.3,14.0,100.0,87.07,68.67
2016,6,13,7,15,0.0,114.0,3.45,14.0,114.0,99.6,79.0
2016,6,13,7,30,0.0,128.0,3.6,14.0,128.0,112.06,89.15
2016,6,13,7,45,0.0,130.0,3.8,14.5,130.0,112.62,89.14
2016,6,13,8,0,0.0,132.0,4.0,15.0,132.0,113.54,89.44
2016,6,13,8,15,1.5,156.5,4.15,15.0,157.5,137.53,108.99
2016,6,13,8,30,3.0,181.0,4.3,15.0,183.0,161.44,128.28
2016,6,13,8,45,8.0,209.5,4.45,15.5,215.5,192.64,153.19
2016,6,13,9,0,13.0,238.0,4.6,16.0,248.0,223.62,177.58
2016,6,13,9,15,31.0,289.5,4.7,16.0,314.5,309.73,246.13
2016,6,13,9,30,49.0,341.0,4.8,16.0,381.0,377.61,299.07
2016,6,13,9,45,64.5,369.5,4.9,16.0,424.0,417.2,329.53
2016,6,13,10,0,80.0,398.0,5.0,16.0,467.0,455.28,358.62
2016,6,13,10,15,56.5,381.0,5.1,16.0,430.5,408.78,321.68
2016,6,13,10,30,33.0,364.0,5.2,16.0,394.0,364.25,286.3
2016,6,13,10,45,32.5,371.5,5.35,16.0,401.5,365.69,287.29
2016,6,13,11,0,32.0,379.0,5.5,16.0,409.0,366.79,287.94
2016,6,13,11,15,37.5,397.5,5.65,16.0,433.5,382.52,300.1
2016,6,13,11,30,43.0,416.0,5.8,16.0,458.0,396.95,311.21
2016,6,13,11,45,53.0,432.5,5.95,16.0,484.0,411.8,322.76
2016,6,13,12,0,63.0,449.0,6.1,16.0,510.0,424.9,332.93
2016,6,13,12,15,142.0,465.5,6.15,16.0,603.0,485.62,380.79
2016,6,13,12,30,221.0,482.0,6.2,16.0,696.0,534.58,418.55
2016,6,13,12,45,147.5,466.0,6.3,16.0,608.5,458.47,359.03
2016,6,13,13,0,74.0,450.0,6.4,16.0,521.0,394.98,309.31
2016,6,13,13,15,101.5,453.5,6.4,16.0,549.0,401.43,314.2
2016,6,13,13,30,129.0,457.0,6.4,16.0,577.0,395.85,309.26
2016,6,13,13,45,110.5,439.5,6.45,16.0,540.5,362.1,282.66
2016,6,13,14,0,92.0,422.0,6.5,16.0,504.0,341.96,266.81
2016,6,13,14,15,222.0,394.5,6.55,16.0,583.0,341.0,261.9
2016,6,13,14,30,352.0,367.0,6.6,16.0,662.0,324.4,242.71
2016,6,13,14,45,351.5,350.0,6.7,16.0,634.0,288.17,212.64
2016,6,13,15,0,351.0,333.0,6.8,16.0,606.0,252.58,184.72
2016,6,13,15,15,301.0,325.0,6.8,15.5,551.0,218.4,163.19
2016,6,13,15,30,251.0,317.0,6.8,15.0,496.0,189.89,157.88
2016,6,13,15,45,254.0,294.5,6.8,15.0,465.5,179.08,149.11
2016,6,13,16,0,257.0,272.0,6.8,15.0,435.0,169.41,141.28
2016,6,13,16,15,218.0,253.5,6.8,15.0,384.5,170.13,142.33
2016,6,13,16,30,179.0,235.0,6.8,15.0,334.0,159.21,133.39
2016,6,13,16,45,451.0,161.0,6.8,15.0,376.5,106.72,88.26
2016,6,13,17,0,723.0,87.0,6.8,15.0,419.0,68.84,55.32
2016,6,13,17,15,689.5,82.5,6.8,14.5,368.5,60.8,48.51
2016,6,13,17,30,656.0,78.0,6.8,14.0,318.0,58.53,46.72
2016,6,13,17,45,612.5,71.5,6.85,14.0,268.5,54.59,43.27
2016,6,13,18,0,569.0,65.0,6.9,14.0,219.0,50.53,39.61
2016,6,13,18,15,500.5,57.0,6.8,14.0,172.0,44.98,34.48
2016,6,13,18,30,432.0,49.0,6.7,14.0,125.0,39.34,29.09
2016,6,13,18,45,321.0,38.5,6.65,14.0,85.0,31.24,21.32
2016,6,13,19,0,210.0,28.0,6.6,14.0,45.0,21.77,10.68
2016,6,13,19,15,105.0,14.0,6.6,14.0,22.5,11.95,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,13.0,4.5,5.45,13.0,5.0,0.0,0.0
2016,6,14,5,0,26.0,9.0,5.5,13.0,10.0,24.25,0.0
2016,6,14,5,15,137.5,24.0,5.5,13.0,38.5,157.83,81.52
2016,6,14,5,30,249.0,39.0,5.5,13.0,67.0,271.95,219.74
2016,6,14,5,45,350.0,48.5,5.5,13.5,109.5,371.12,310.48
2016,6,14,6,0,451.0,58.0,5.5,14.0,152.0,477.32,401.6
2016,6,14,6,15,511.5,65.5,5.5,14.0,199.5,553.06,465.42
2016,6,14,6,30,572.0,73.0,5.5,14.0,247.0,631.06,528.62
2016,6,14,6,45,623.0,77.0,5.5,14.0,298.0,697.63,580.53
2016,6,14,7,0,674.0,81.0,5.5,14.0,349.0,764.77,631.24
2016,6,14,7,15,704.5,85.5,5.55,14.0,399.5,813.27,666.55
2016,6,14,7,30,735.0,90.0,5.6,14.0,450.0,855.13,696.19
2016,6,14,7,45,760.5,93.0,5.7,14.5,500.0,894.37,722.35
2016,6,14,8,0,786.0,96.0,5.8,15.0,550.0,931.44,746.54
2016,6,14,8,15,803.5,99.0,5.8,15.0,596.5,957.98,763.62
2016,6,14,8,30,821.0,102.0,5.8,15.0,643.0,981.69,778.64
2016,6,14,8,45,597.5,201.0,5.8,15.5,609.0,872.69,695.34
2016,6,14,9,0,374.0,300.0,5.8,16.0,575.0,718.46,572.0
2016,6,14,9,15,622.5,205.0,5.8,16.0,691.0,890.86,705.61
2016,6,14,9,30,871.0,110.0,5.8,16.0,807.0,1007.46,787.63
2016,6,14,9,45,882.0,110.0,5.8,16.0,840.5,1004.99,783.86
2016,6,14,10,0,893.0,110.0,5.8,16.0,874.0,999.09,778.51
2016,6,14,10,15,899.0,111.0,5.85,16.0,901.5,985.91,768.45
2016,6,14,10,30,905.0,112.0,5.9,16.0,929.0,969.37,756.15
2016,6,14,10,45,909.5,112.5,5.95,16.0,949.5,947.66,740.24
2016,6,14,11,0,914.0,113.0,6.0,16.0,970.0,922.79,722.11
2016,6,14,11,15,694.0,254.0,6.05,16.0,910.0,845.98,664.1
2016,6,14,11,30,474.0,395.0,6.1,16.0,850.0,754.11,589.96
2016,6,14,11,45,697.5,255.0,6.2,16.0,929.5,782.2,616.3
2016,6,14,12,0,921.0,115.0,6.3,16.0,1009.0,785.86,622.68
2016,6,14,12,15,691.5,259.0,6.4,16.0,930.0,706.17,557.13
2016,6,14,12,30,462.0,403.0,6.5,16.0,851.0,628.86,493.5
2016,6,14,12,45,691.0,258.0,6.65,16.0,920.5,625.48,493.15
2016,6,14,13,0,920.0,113.0,6.8,16.0,990.0,606.89,478.52
2016,6,14,13,15,705.5,240.0,6.9,16.0,906.0,537.38,420.27
2016,6,14,13,30,491.0,367.0,7.0,16.0,822.0,486.46,377.83
2016,6,14,13,45,468.0,359.5,7.15,16.0,784.5,437.82,337.55
2016,6,14,14,0,445.0,352.0,7.3,16.0,747.0,391.77,298.95
2016,6,14,14,15,667.5,229.5,7.3,15.5,800.5,345.74,253.75
2016,6,14,14,30,890.0,107.0,7.3,15.0,854.0,294.5,200.57
2016,6,14,14,45,882.5,105.0,7.3,15.0,819.5,241.28,153.59
2016,6,14,15,0,875.0,103.0,7.3,15.0,785.0,188.85,111.46
2016,6,14,15,15,519.5,215.5,7.3,15.0,614.5,163.88,111.91
2016,6,14,15,30,164.0,328.0,7.3,15.0,444.0,207.83,173.2
2016,6,14,15,45,213.5,299.5,7.3,15.0,441.0,193.69,161.59
2016,6,14,16,0,263.0,271.0,7.3,15.0,438.0,168.97,140.94
2016,6,14,16,15,409.0,211.0,7.35,14.5,446.5,131.43,109.27
2016,6,14,16,30,555.0,151.0,7.4,14.0,455.0,99.72,82.2
2016,6,14,16,45,580.0,128.0,7.45,14.0,419.0,87.17,71.48
2016,6,14,17,0,605.0,105.0,7.5,14.0,383.0,73.81,59.94
2016,6,14,17,15,634.0,90.0,7.5,13.5,350.5,65.43,52.81
2016,6,14,17,30,663.0,75.0,7.5,13.0,318.0,56.39,44.99
2016,6,14,17,45,608.0,71.0,7.5,13.0,267.5,54.14,43.04
2016,6,14,18,0,553.0,67.0,7.5,13.0,217.0,51.96,41.05
2016,6,14,18,15,484.5,59.0,7.4,13.0,170.5,46.49,35.97
2016,6,14,18,30,416.0,51.0,7.3,13.0,124.0,40.92,30.62
2016,6,14,18,45,304.5,40.5,7.2,13.0,84.5,32.91,22.87
2016,6,14,19,0,193.0,30.0,7.1,13.0,45.0,23.25,12.02
2016,6,14,19,15,96.5,15.0,7.0,13.0,22.5,12.8,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.2,12.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.3,13.0,11.0,9.39,0.0
2016,6,15,5,15,141.5,24.0,5.4,13.0,40.0,160.38,82.02
2016,6,15,5,30,283.0,37.0,5.5,13.0,69.0,294.46,238.18
2016,6,15,5,45,379.0,46.0,5.65,13.5,111.5,390.42,326.58
2016,6,15,6,0,475.0,55.0,5.8,14.0,154.0,492.78,414.58
2016,6,15,6,15,535.0,62.0,5.8,14.0,201.5,568.02,478.09
2016,6,15,6,30,595.0,69.0,5.8,14.0,249.0,645.56,540.96
2016,6,15,6,45,639.5,73.5,5.85,14.0,299.5,707.47,589.42
2016,6,15,7,0,684.0,78.0,5.9,14.0,350.0,769.67,636.64
2016,6,15,7,15,714.0,82.5,5.95,14.0,400.5,812.54,667.81
2016,6,15,7,30,744.0,87.0,6.0,14.0,451.0,859.98,701.89
2016,6,15,7,45,770.5,89.0,6.1,14.5,501.0,899.1,728.02
2016,6,15,8,0,797.0,91.0,6.2,15.0,551.0,936.07,752.22
2016,6,15,8,15,814.0,94.0,6.25,15.0,597.5,962.29,769.44
2016,6,15,8,30,831.0,97.0,6.3,15.0,644.0,973.57,775.75
2016,6,15,8,45,847.5,97.5,6.35,15.0,688.0,990.39,786.3
2016,6,15,9,0,864.0,98.0,6.4,15.0,732.0,1004.16,794.69
2016,6,15,9,15,874.0,100.0,6.4,15.0,770.5,1009.78,797.02
2016,6,15,9,30,884.0,102.0,6.4,15.0,809.0,1012.01,797.1
2016,6,15,9,45,892.5,103.0,6.45,15.5,842.5,1008.22,791.77
2016,6,15,10,0,901.0,104.0,6.5,16.0,876.0,1000.98,784.17
2016,6,15,10,15,907.0,105.0,6.5,16.0,903.0,987.87,773.74
2016,6,15,10,30,913.0,106.0,6.5,16.0,930.0,971.38,761.03
2016,6,15,10,45,918.0,106.5,6.5,16.0,951.0,950.15,745.03
2016,6,15,11,0,923.0,107.0,6.5,16.0,972.0,925.71,726.8
2016,6,15,11,15,926.0,107.5,6.5,16.0,986.0,896.43,705.1
2016,6,15,11,30,929.0,108.0,6.5,16.0,1000.0,864.28,681.33
2016,6,15,11,45,931.0,108.0,6.5,16.0,1007.0,828.23,654.66
2016,6,15,12,0,933.0,108.0,6.5,16.0,1014.0,789.78,626.13
2016,6,15,12,15,933.5,108.0,6.45,16.0,1013.0,748.09,593.59
2016,6,15,12,30,934.0,108.0,6.4,16.0,1012.0,704.54,558.33
2016,6,15,12,45,925.5,112.5,6.35,16.0,1002.0,657.14,519.35
2016,6,15,13,0,917.0,117.0,6.3,16.0,992.0,608.86,478.92
2016,6,15,13,15,914.5,116.0,6.2,16.0,976.5,559.17,436.47
2016,6,15,13,30,912.0,115.0,6.1,16.0,961.0,508.59,392.34
2016,6,15,13,45,910.5,112.0,6.05,16.0,939.0,456.36,345.97
2016,6,15,14,0,909.0,109.0,6.0,16.0,917.0,403.53,298.18
2016,6,15,14,15,903.0,107.5,5.9,16.0,888.0,349.9,249.22
2016,6,15,14,30,897.0,106.0,5.8,16.0,859.0,296.5,200.67
2016,6,15,14,45,892.0,102.5,5.75,16.0,824.5,242.45,153.23
2016,6,15,15,0,887.0,99.0,5.7,16.0,790.0,188.95,110.34
2016,6,15,15,15,876.0,97.0,5.65,16.0,750.0,136.6,76.93
2016,6,15,15,30,865.0,95.0,5.6,16.0,710.0,85.79,68.59
2016,6,15,15,45,854.0,91.5,5.55,16.0,666.0,78.26,62.32
2016,6,15,16,0,843.0,88.0,5.5,16.0,622.0,76.38,60.88
2016,6,15,16,15,825.0,85.0,5.4,15.5,574.0,74.52,59.58
2016,6,15,16,30,807.0,82.0,5.3,15.0,526.0,63.91,50.62
2016,6,15,16,45,785.5,78.0,5.2,15.0,476.0,61.84,48.99
2016,6,15,17,0,764.0,74.0,5.1,15.0,426.0,59.65,47.23
2016,6,15,17,15,732.5,70.0,4.9,14.5,375.0,57.23,45.34
2016,6,15,17,30,701.0,66.0,4.7,14.0,324.0,54.74,43.35
2016,6,15,17,45,659.0,61.0,4.55,14.0,274.0,51.29,40.33
2016,6,15,18,0,617.0,56.0,4.4,14.0,224.0,43.88,33.69
2016,6,15,18,15,552.5,49.5,4.15,13.5,177.0,39.24,29.47
2016,6,15,18,30,488.0,43.0,3.9,13.0,130.0,34.55,25.03
2016,6,15,18,45,390.5,34.0,3.7,13.0,89.5,27.57,18.31
2016,6,15,19,0,293.0,25.0,3.5,13.0,49.0,20.5,10.08
2016,6,15,19,15,146.5,12.5,3.35,13.0,24.5,10.67,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,24.0,4.5,1.8,13.5,5.0,0.0,0.0
2016,6,16,5,0,48.0,9.0,1.8,14.0,10.0,38.23,0.0
2016,6,16,5,15,171.0,22.0,1.85,14.0,39.0,176.15,88.68
2016,6,16,5,30,294.0,35.0,1.9,14.0,68.0,300.43,239.57
2016,6,16,5,45,384.0,44.0,1.95,14.5,109.5,391.7,321.48
2016,6,16,6,0,474.0,53.0,2.0,15.0,151.0,489.22,402.19
2016,6,16,6,15,532.5,59.5,1.9,15.0,198.0,562.34,460.55
2016,6,16,6,30,591.0,66.0,1.8,15.0,245.0,637.73,517.74
2016,6,16,6,45,633.5,71.0,1.7,15.5,295.0,698.34,560.14
2016,6,16,7,0,676.0,76.0,1.6,16.0,345.0,759.23,600.71
2016,6,16,7,15,706.0,80.5,1.55,16.0,395.0,802.24,628.49
2016,6,16,7,30,736.0,85.0,1.5,16.0,445.0,849.53,658.58
2016,6,16,7,45,759.5,88.0,1.45,16.0,493.5,886.84,680.96
2016,6,16,8,0,783.0,91.0,1.4,16.0,542.0,921.97,701.5
2016,6,16,8,15,800.0,94.0,1.45,16.0,588.5,948.09,717.22
2016,6,16,8,30,817.0,97.0,1.5,16.0,635.0,971.42,731.16
2016,6,16,8,45,831.5,98.5,1.55,16.5,678.0,975.28,730.93
2016,6,16,9,0,846.0,100.0,1.6,17.0,721.0,988.19,737.04
2016,6,16,9,15,856.5,102.0,1.7,17.0,759.0,994.4,740.84
2016,6,16,9,30,867.0,104.0,1.8,17.0,797.0,997.27,742.64
2016,6,16,9,45,884.5,100.0,1.9,17.5,832.5,997.26,741.28
2016,6,16,10,0,902.0,96.0,2.0,18.0,868.0,993.84,737.8
2016,6,16,10,15,907.5,97.0,2.1,18.0,894.5,980.5,729.3
2016,6,16,10,30,913.0,98.0,2.2,18.0,921.0,963.82,718.7
2016,6,16,10,45,917.5,98.0,2.35,18.0,941.5,941.93,705.14
2016,6,16,11,0,922.0,98.0,2.5,18.0,962.0,916.88,689.35
2016,6,16,11,15,924.5,98.5,2.65,18.0,975.5,887.53,670.46
2016,6,16,11,30,927.0,99.0,2.8,18.0,989.0,855.33,649.41
2016,6,16,11,45,928.5,99.0,2.95,18.5,995.5,819.26,624.22
2016,6,16,12,0,930.0,99.0,3.1,19.0,1002.0,780.82,597.16
2016,6,16,12,15,930.0,99.0,3.2,19.0,1000.5,739.17,567.4
2016,6,16,12,30,930.0,99.0,3.3,19.0,999.0,695.68,534.59
2016,6,16,12,45,929.0,98.0,3.4,19.0,991.0,649.16,498.69
2016,6,16,13,0,928.0,97.0,3.5,19.0,983.0,601.27,460.74
2016,6,16,13,15,925.0,96.5,3.5,19.0,967.5,551.47,419.99
2016,6,16,13,30,922.0,96.0,3.5,19.0,952.0,500.79,377.44
2016,6,16,13,45,919.5,94.5,3.55,19.0,930.0,448.91,332.89
2016,6,16,14,0,917.0,93.0,3.6,19.0,908.0,396.47,286.8
2016,6,16,14,15,911.0,91.5,3.6,19.0,879.5,342.62,238.91
2016,6,16,14,30,905.0,90.0,3.6,19.0,851.0,288.99,191.22
2016,6,16,14,45,898.0,88.5,3.6,19.0,816.5,235.58,145.19
2016,6,16,15,0,891.0,87.0,3.6,19.0,782.0,182.89,103.66
2016,6,16,15,15,881.0,85.0,3.55,18.5,742.5,130.56,70.72
2016,6,16,15,30,871.0,83.0,3.5,18.0,703.0,79.66,62.78
2016,6,16,15,45,858.0,81.0,3.5,18.0,659.0,71.92,56.38
2016,6,16,16,0,845.0,79.0,3.5,18.0,615.0,70.77,55.56
2016,6,16,16,15,828.0,76.5,3.45,18.0,567.5,69.1,54.3
2016,6,16,16,30,811.0,74.0,3.4,18.0,520.0,67.31,52.94
2016,6,16,16,45,788.5,71.0,3.35,18.0,471.0,56.96,44.15
2016,6,16,17,0,766.0,68.0,3.3,18.0,422.0,55.3,42.86
2016,6,16,17,15,736.0,64.5,3.15,17.5,371.5,53.11,41.18
2016,6,16,17,30,706.0,61.0,3.0,17.0,321.0,50.87,39.41
2016,6,16,17,45,664.0,56.5,2.95,17.0,271.5,47.67,36.65
2016,6,16,18,0,622.0,52.0,2.9,17.0,222.0,44.42,33.76
2016,6,16,18,15,560.5,46.0,2.7,16.5,175.5,36.52,26.71
2016,6,16,18,30,499.0,40.0,2.5,16.0,129.0,32.14,22.61
2016,6,16,18,45,400.5,32.0,2.35,16.0,89.5,25.9,16.65
2016,6,16,19,0,302.0,24.0,2.2,16.0,50.0,19.62,9.37
2016,6,16,19,15,151.0,12.0,2.1,15.5,25.0,10.24,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,44.5,4.5,2.25,14.5,5.5,0.0,0.0
2016,6,17,5,0,89.0,9.0,2.4,15.0,11.0,64.27,0.0
2016,6,17,5,15,220.5,19.5,2.45,15.0,40.0,209.69,104.16
2016,6,17,5,30,352.0,30.0,2.5,15.0,69.0,336.19,267.58
2016,6,17,5,45,435.0,37.5,2.6,15.5,110.5,421.59,344.91
2016,6,17,6,0,518.0,45.0,2.7,16.0,152.0,513.01,421.09
2016,6,17,6,15,572.5,50.5,2.7,16.0,199.0,582.48,477.35
2016,6,17,6,30,627.0,56.0,2.7,16.0,246.0,649.3,529.06
2016,6,17,6,45,313.5,68.0,2.7,16.5,163.0,393.2,326.92
2016,6,17,7,0,0.0,80.0,2.7,17.0,80.0,67.06,50.82
2016,6,17,7,15,28.0,137.5,2.7,17.0,151.0,164.54,133.06
2016,6,17,7,30,56.0,195.0,2.7,17.0,222.0,258.4,209.46
2016,6,17,7,45,77.5,221.5,2.7,17.0,264.0,307.18,248.03
2016,6,17,8,0,99.0,248.0,2.7,17.0,306.0,355.72,285.84
2016,6,17,8,15,142.5,272.0,2.75,17.0,362.5,444.91,354.9
2016,6,17,8,30,186.0,296.0,2.8,17.0,419.0,512.13,405.7
2016,6,17,8,45,237.5,309.5,2.85,17.5,477.0,596.79,467.68
2016,6,17,9,0,289.0,323.0,2.9,18.0,535.0,657.9,511.15
2016,6,17,9,15,235.5,351.5,2.95,18.0,530.5,605.66,470.18
2016,6,17,9,30,182.0,380.0,3.0,18.0,526.0,574.22,444.65
2016,6,17,9,45,97.5,321.0,3.05,18.5,399.5,419.76,326.64
2016,6,17,10,0,13.0,262.0,3.1,19.0,273.0,239.94,185.85
2016,6,17,10,15,27.5,323.0,3.15,19.0,347.5,324.24,251.44
2016,6,17,10,30,42.0,384.0,3.2,19.0,422.0,392.28,302.72
2016,6,17,10,45,51.0,405.5,3.25,19.0,453.0,415.02,319.43
2016,6,17,11,0,60.0,427.0,3.3,19.0,484.0,436.27,335.11
2016,6,17,11,15,68.5,441.5,3.3,19.0,507.5,449.1,344.42
2016,6,17,11,30,77.0,456.0,3.3,19.0,531.0,460.48,352.66
2016,6,17,11,45,62.5,443.0,3.35,19.5,504.0,428.7,327.89
2016,6,17,12,0,48.0,430.0,3.4,20.0,477.0,398.44,304.43
2016,6,17,12,15,38.0,404.5,3.4,19.5,441.5,362.81,278.12
2016,6,17,12,30,28.0,379.0,3.4,19.0,406.0,329.04,253.0
2016,6,17,12,45,41.5,405.0,3.45,19.0,444.5,351.28,270.06
2016,6,17,13,0,55.0,431.0,3.5,19.0,483.0,370.9,284.78
2016,6,17,13,15,33.0,334.5,3.5,19.0,365.5,280.76,216.15
2016,6,17,13,30,11.0,238.0,3.5,19.0,248.0,198.91,153.08
2016,6,17,13,45,25.0,305.0,3.5,19.0,327.5,245.7,189.51
2016,6,17,14,0,39.0,372.0,3.5,19.0,407.0,291.36,224.27
2016,6,17,14,15,55.5,377.5,3.6,19.0,425.5,292.71,224.72
2016,6,17,14,30,72.0,383.0,3.7,19.0,444.0,291.55,223.15
2016,6,17,14,45,67.5,363.5,3.8,19.0,418.5,269.4,206.23
2016,6,17,15,0,63.0,344.0,3.9,19.0,393.0,248.18,190.34
2016,6,17,15,15,68.0,328.5,4.05,18.5,379.5,230.78,177.93
2016,6,17,15,30,73.0,313.0,4.2,18.0,366.0,213.02,174.66
2016,6,17,15,45,59.0,284.5,4.35,18.0,325.5,195.72,160.81
2016,6,17,16,0,45.0,256.0,4.5,18.0,285.0,179.24,147.53
2016,6,17,16,15,23.5,210.0,4.65,17.5,225.0,161.39,133.23
2016,6,17,16,30,2.0,164.0,4.8,17.0,165.0,129.1,106.38
2016,6,17,16,45,1.0,140.5,4.95,17.0,141.0,111.82,91.9
2016,6,17,17,0,0.0,117.0,5.1,17.0,117.0,94.26,77.0
2016,6,17,17,15,0.0,89.0,5.1,16.5,89.0,73.03,58.83
2016,6,17,17,30,0.0,61.0,5.1,16.0,61.0,50.52,39.25
2016,6,17,17,45,0.0,51.5,5.15,15.5,51.5,42.6,32.37
2016,6,17,18,0,0.0,42.0,5.2,15.0,42.0,34.7,25.37
2016,6,17,18,15,0.0,33.0,5.05,14.5,33.0,27.23,18.65
2016,6,17,18,30,0.0,24.0,4.9,14.0,24.0,19.77,11.86
2016,6,17,18,45,0.0,16.5,4.8,14.0,16.5,13.57,6.12
2016,6,17,19,0,0.0,9.0,4.7,14.0,9.0,7.39,0.07
2016,6,17,19,15,0.0,4.5,4.5,14.0,4.5,3.84,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,40.0,4.5,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,80.0,9.0,2.4,14.0,11.0,58.5,0.0
2016,6,18,5,15,214.5,20.0,2.45,14.0,40.5,205.93,100.35
2016,6,18,5,30,349.0,31.0,2.5,14.0,70.0,335.21,267.53
2016,6,18,5,45,436.5,39.0,2.65,14.5,112.5,424.73,348.71
2016,6,18,6,0,524.0,47.0,2.8,15.0,155.0,520.56,428.78
2016,6,18,6,15,582.0,53.0,2.8,15.0,203.5,593.98,488.33
2016,6,18,6,30,640.0,59.0,2.8,15.0,252.0,669.73,546.97
2016,6,18,6,45,680.5,63.5,2.8,15.5,303.0,724.44,586.24
2016,6,18,7,0,721.0,68.0,2.8,16.0,354.0,784.55,627.95
2016,6,18,7,15,751.0,72.0,2.8,16.0,405.5,833.53,661.28
2016,6,18,7,30,781.0,76.0,2.8,16.0,457.0,881.13,692.87
2016,6,18,7,45,803.5,79.0,2.8,16.5,507.5,918.27,715.1
2016,6,18,8,0,826.0,82.0,2.8,17.0,558.0,941.74,727.52
2016,6,18,8,15,843.5,84.5,2.8,17.0,606.0,968.25,743.41
2016,6,18,8,30,861.0,87.0,2.8,17.0,654.0,991.95,757.29
2016,6,18,8,45,875.0,89.0,2.8,17.5,698.5,1008.46,764.87
2016,6,18,9,0,889.0,91.0,2.8,18.0,743.0,1021.74,770.4
2016,6,18,9,15,899.5,93.0,2.8,18.0,782.5,1028.1,772.88
2016,6,18,9,30,910.0,95.0,2.8,18.0,822.0,1030.98,773.26
2016,6,18,9,45,916.0,98.0,2.85,18.5,856.0,1026.9,768.23
2016,6,18,10,0,922.0,101.0,2.9,19.0,890.0,1019.26,761.06
2016,6,18,10,15,928.5,102.0,2.95,19.0,918.0,1006.47,752.08
2016,6,18,10,30,935.0,103.0,3.0,19.0,946.0,990.22,740.93
2016,6,18,10,45,940.5,103.5,3.05,19.0,968.0,969.13,726.63
2016,6,18,11,0,946.0,104.0,3.1,19.0,990.0,944.72,710.16
2016,6,18,11,15,948.5,104.5,3.2,19.0,1004.0,914.52,690.1
2016,6,18,11,30,951.0,105.0,3.3,19.0,1018.0,881.42,667.96
2016,6,18,11,45,953.0,105.0,3.45,19.5,1025.0,844.76,642.24
2016,6,18,12,0,955.0,105.0,3.6,20.0,1032.0,805.63,614.61
2016,6,18,12,15,955.0,105.0,3.7,20.0,1031.0,762.84,584.02
2016,6,18,12,30,955.0,105.0,3.8,20.0,1030.0,718.17,550.36
2016,6,18,12,45,955.0,103.5,3.95,20.0,1022.0,670.68,513.92
2016,6,18,13,0,955.0,102.0,4.1,20.0,1014.0,621.68,475.28
2016,6,18,13,15,952.5,101.5,4.1,20.0,998.5,570.76,433.7
2016,6,18,13,30,950.0,101.0,4.1,20.0,983.0,518.87,390.23
2016,6,18,13,45,945.0,100.5,4.2,20.0,960.0,465.14,344.35
2016,6,18,14,0,940.0,100.0,4.3,20.0,937.0,411.08,297.11
2016,6,18,14,15,934.5,99.0,4.3,20.0,908.0,356.39,248.52
2016,6,18,14,30,929.0,98.0,4.3,20.0,879.0,301.84,200.05
2016,6,18,14,45,919.5,97.5,4.35,20.0,843.5,247.16,153.1
2016,6,18,15,0,910.0,97.0,4.4,20.0,808.0,193.44,110.82
2016,6,18,15,15,900.0,95.0,4.45,19.5,767.5,139.91,76.88
2016,6,18,15,30,890.0,93.0,4.5,19.0,727.0,87.82,59.03
2016,6,18,15,45,874.0,91.5,4.55,19.0,681.5,78.62,61.86
2016,6,18,16,0,858.0,90.0,4.6,19.0,636.0,77.87,61.41
2016,6,18,16,15,840.0,87.0,4.6,19.0,587.0,76.03,60.03
2016,6,18,16,30,822.0,84.0,4.6,19.0,538.0,65.46,51.13
2016,6,18,16,45,797.5,81.0,4.6,19.0,487.0,64.09,50.13
2016,6,18,17,0,773.0,78.0,4.6,19.0,436.0,62.66,49.07
2016,6,18,17,15,741.0,74.0,4.6,18.5,384.5,60.33,47.3
2016,6,18,17,30,709.0,70.0,4.6,18.0,333.0,57.94,45.44
2016,6,18,17,45,666.0,64.5,4.6,18.0,282.0,49.73,38.3
2016,6,18,18,0,623.0,59.0,4.6,18.0,231.0,46.18,35.15
2016,6,18,18,15,558.0,52.5,4.5,17.5,182.5,41.61,31.05
2016,6,18,18,30,493.0,46.0,4.4,17.0,134.0,37.01,26.75
2016,6,18,18,45,393.5,36.5,4.35,16.5,93.0,29.66,19.83
2016,6,18,19,0,294.0,27.0,4.3,16.0,52.0,22.21,11.52
2016,6,18,19,15,147.0,13.5,4.2,15.5,26.0,10.94,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,36.5,4.5,2.4,14.0,5.5,0.0,0.0
2016,6,19,5,0,73.0,9.0,2.4,14.0,11.0,54.01,0.0
2016,6,19,5,15,211.5,21.0,2.4,14.0,41.5,204.68,96.95
2016,6,19,5,30,350.0,33.0,2.4,14.0,72.0,338.17,269.39
2016,6,19,5,45,439.0,41.5,2.4,14.5,115.5,429.84,352.16
2016,6,19,6,0,528.0,50.0,2.4,15.0,159.0,527.75,433.15
2016,6,19,6,15,585.5,56.0,2.35,15.5,207.5,601.04,491.03
2016,6,19,6,30,643.0,62.0,2.3,16.0,256.0,676.51,547.51
2016,6,19,6,45,682.0,67.0,2.3,16.5,307.0,730.04,585.28
2016,6,19,7,0,721.0,72.0,2.3,17.0,358.0,789.55,625.88
2016,6,19,7,15,749.5,76.0,2.35,17.0,409.0,837.18,658.09
2016,6,19,7,30,778.0,80.0,2.4,17.0,460.0,883.33,688.6
2016,6,19,7,45,798.5,84.0,2.45,17.5,509.5,919.78,710.48
2016,6,19,8,0,819.0,88.0,2.5,18.0,559.0,953.86,730.44
2016,6,19,8,15,836.0,90.5,2.5,18.0,606.5,968.06,737.61
2016,6,19,8,30,853.0,93.0,2.5,18.0,654.0,991.09,750.98
2016,6,19,8,45,865.0,95.5,2.55,18.5,697.5,1006.01,757.91
2016,6,19,9,0,877.0,98.0,2.6,19.0,741.0,1017.71,762.86
2016,6,19,9,15,887.0,100.0,2.6,19.5,780.0,1023.47,763.48
2016,6,19,9,30,897.0,102.0,2.6,20.0,819.0,1025.8,762.05
2016,6,19,9,45,912.5,99.0,2.6,20.5,854.5,1024.72,758.56
2016,6,19,10,0,928.0,96.0,2.6,21.0,890.0,1020.14,752.98
2016,6,19,10,15,933.5,97.0,2.6,21.0,917.5,1006.47,743.09
2016,6,19,10,30,939.0,98.0,2.6,21.0,945.0,989.37,731.14
2016,6,19,10,45,939.5,101.5,2.65,21.5,965.0,966.69,714.73
2016,6,19,11,0,940.0,105.0,2.7,22.0,985.0,940.79,696.29
2016,6,19,11,15,942.5,105.5,2.85,22.0,999.0,910.79,677.25
2016,6,19,11,30,945.0,106.0,3.0,22.0,1013.0,877.9,656.05
2016,6,19,11,45,941.0,109.5,3.2,22.0,1018.0,839.7,631.27
2016,6,19,12,0,937.0,113.0,3.4,22.0,1023.0,799.31,604.58
2016,6,19,12,15,937.0,113.0,3.6,22.0,1022.0,757.1,574.94
2016,6,19,12,30,937.0,113.0,3.8,22.0,1021.0,713.08,542.4
2016,6,19,12,45,932.5,115.0,4.0,22.0,1012.0,666.11,506.72
2016,6,19,13,0,928.0,117.0,4.2,22.0,1003.0,617.99,469.11
2016,6,19,13,15,925.0,116.0,4.35,22.0,987.5,567.58,428.61
2016,6,19,13,30,922.0,115.0,4.5,22.0,972.0,516.31,386.37
2016,6,19,13,45,921.0,112.0,4.65,22.0,950.0,463.83,341.9
2016,6,19,14,0,920.0,109.0,4.8,22.0,928.0,410.68,295.69
2016,6,19,14,15,914.0,107.5,4.9,21.5,899.0,356.49,248.41
2016,6,19,14,30,908.0,106.0,5.0,21.0,870.0,302.5,201.07
2016,6,19,14,45,901.5,103.5,5.1,21.0,835.5,248.19,154.39
2016,6,19,15,0,895.0,101.0,5.2,21.0,801.0,194.56,112.03
2016,6,19,15,15,884.5,99.0,5.2,21.0,761.0,141.76,78.29
2016,6,19,15,30,874.0,97.0,5.2,21.0,721.0,90.42,60.3
2016,6,19,15,45,802.5,110.0,5.25,21.0,654.5,77.81,60.68
2016,6,19,16,0,731.0,123.0,5.3,21.0,588.0,78.91,61.8
2016,6,19,16,15,771.0,105.0,5.3,20.5,561.5,77.51,60.92
2016,6,19,16,30,811.0,87.0,5.3,20.0,535.0,67.33,52.52
2016,6,19,16,45,785.0,84.0,5.35,20.0,484.5,66.03,51.59
2016,6,19,17,0,759.0,81.0,5.4,20.0,434.0,64.68,50.61
2016,6,19,17,15,727.5,77.0,5.35,19.5,382.5,62.46,48.95
2016,6,19,17,30,696.0,73.0,5.3,19.0,331.0,55.2,42.85
2016,6,19,17,45,651.0,67.5,5.25,18.5,280.5,51.81,40.04
2016,6,19,18,0,606.0,62.0,5.2,18.0,230.0,48.34,37.05
2016,6,19,18,15,540.5,55.0,5.05,17.5,182.0,43.48,32.7
2016,6,19,18,30,475.0,48.0,4.9,17.0,134.0,38.57,28.11
2016,6,19,18,45,376.5,38.0,4.8,16.5,93.0,30.87,20.88
2016,6,19,19,0,278.0,28.0,4.7,16.0,52.0,23.04,12.24
2016,6,19,19,15,139.0,14.0,4.65,16.0,26.0,11.36,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,32.0,5.0,4.0,13.0,5.5,0.0,0.0
2016,6,20,5,0,64.0,10.0,4.1,13.0,11.0,49.11,0.0
2016,6,20,5,15,206.5,22.0,4.2,13.5,42.0,201.82,92.79
2016,6,20,5,30,349.0,34.0,4.3,14.0,73.0,338.3,270.77
2016,6,20,5,45,446.5,42.0,4.4,14.5,117.5,435.96,360.09
2016,6,20,6,0,544.0,50.0,4.5,15.0,162.0,540.29,448.09
2016,6,20,6,15,602.5,56.0,4.5,15.0,211.5,614.99,509.71
2016,6,20,6,30,661.0,62.0,4.5,15.0,261.0,691.88,570.34
2016,6,20,6,45,704.5,66.0,4.5,15.5,313.5,748.72,612.03
2016,6,20,7,0,748.0,70.0,4.5,16.0,366.0,811.7,656.66
2016,6,20,7,15,776.5,74.0,4.5,16.0,418.0,859.97,690.19
2016,6,20,7,30,805.0,78.0,4.5,16.0,470.0,906.69,721.86
2016,6,20,7,45,531.0,159.0,4.5,16.5,429.0,743.68,597.84
2016,6,20,8,0,257.0,240.0,4.5,17.0,388.0,547.77,440.52
2016,6,20,8,15,569.0,164.0,4.45,17.0,527.5,804.7,640.08
2016,6,20,8,30,881.0,88.0,4.4,17.0,667.0,1013.47,785.47
2016,6,20,8,45,894.5,89.5,4.35,17.5,711.0,1028.99,790.54
2016,6,20,9,0,908.0,91.0,4.3,18.0,755.0,1041.25,795.24
2016,6,20,9,15,917.0,93.0,4.3,18.0,794.5,1046.1,796.77
2016,6,20,9,30,926.0,95.0,4.3,18.0,834.0,1047.43,796.13
2016,6,20,9,45,919.5,104.0,4.3,18.5,864.0,1037.28,786.34
2016,6,20,10,0,913.0,113.0,4.3,19.0,894.0,1023.43,774.33
2016,6,20,10,15,918.5,114.5,4.35,19.0,921.5,1010.11,764.64
2016,6,20,10,30,924.0,116.0,4.4,19.0,949.0,993.36,752.74
2016,6,20,10,45,929.0,116.0,4.45,19.5,970.0,971.33,736.04
2016,6,20,11,0,934.0,116.0,4.5,20.0,991.0,946.07,717.24
2016,6,20,11,15,936.0,117.0,4.55,20.0,1004.5,915.99,696.54
2016,6,20,11,30,938.0,118.0,4.6,20.0,1018.0,883.03,673.81
2016,6,20,11,45,940.5,117.0,4.65,20.0,1025.0,846.12,648.18
2016,6,20,12,0,943.0,116.0,4.7,20.0,1032.0,806.79,620.69
2016,6,20,12,15,943.0,116.0,4.8,20.0,1031.0,764.29,589.66
2016,6,20,12,30,943.0,116.0,4.9,20.0,1030.0,719.95,555.84
2016,6,20,12,45,944.5,113.5,5.05,20.0,1022.5,673.03,519.47
2016,6,20,13,0,946.0,111.0,5.2,20.0,1015.0,624.55,480.83
2016,6,20,13,15,943.0,110.5,5.3,20.0,999.5,573.71,439.09
2016,6,20,13,30,940.0,110.0,5.4,20.0,984.0,521.95,395.45
2016,6,20,13,45,934.5,110.0,5.55,20.0,961.0,468.77,349.62
2016,6,20,14,0,929.0,110.0,5.7,20.0,938.0,415.3,302.45
2016,6,20,14,15,923.0,108.5,5.75,19.5,908.5,360.61,254.03
2016,6,20,14,30,917.0,107.0,5.8,19.0,879.0,306.12,205.63
2016,6,20,14,45,907.0,106.5,5.9,19.0,843.5,251.86,158.55
2016,6,20,15,0,897.0,106.0,6.0,19.0,808.0,198.61,116.14
2016,6,20,15,15,886.0,104.0,6.0,19.0,767.5,145.57,81.8
2016,6,20,15,30,875.0,102.0,6.0,19.0,727.0,94.05,63.28
2016,6,20,15,45,519.5,193.5,6.05,19.0,558.5,117.7,95.09
2016,6,20,16,0,164.0,285.0,6.1,19.0,390.0,185.46,152.56
2016,6,20,16,15,305.0,236.0,6.05,18.5,412.0,152.39,125.27
2016,6,20,16,30,446.0,187.0,6.0,18.0,434.0,120.11,98.37
2016,6,20,16,45,370.5,182.0,5.95,18.0,374.0,124.91,102.84
2016,6,20,17,0,295.0,177.0,5.9,18.0,314.0,121.51,100.25
2016,6,20,17,15,147.5,132.0,5.8,17.5,200.5,98.02,80.38
2016,6,20,17,30,0.0,87.0,5.7,17.0,87.0,70.98,57.07
2016,6,20,17,45,0.0,73.5,5.6,16.5,73.5,60.3,47.87
2016,6,20,18,0,0.0,60.0,5.5,16.0,60.0,49.55,38.43
2016,6,20,18,15,0.0,47.5,5.4,15.5,47.5,39.3,29.27
2016,6,20,18,30,0.0,35.0,5.3,15.0,35.0,28.91,19.86
2016,6,20,18,45,0.0,24.0,5.25,15.0,24.0,19.79,11.47
2016,6,20,19,0,0.0,13.0,5.2,15.0,13.0,10.69,2.71
2016,6,20,19,15,0.0,6.5,5.1,15.0,6.5,5.34,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,164.0,17.0,3.15,14.0,35.0,165.84,72.17
2016,6,21,5,30,328.0,34.0,3.2,14.0,70.0,322.95,257.47
2016,6,21,5,45,425.0,42.5,3.25,14.5,113.5,420.0,345.66
2016,6,21,6,0,522.0,51.0,3.3,15.0,157.0,523.78,432.37
2016,6,21,6,15,580.5,57.0,3.25,15.0,206.0,597.77,492.63
2016,6,21,6,30,639.0,63.0,3.2,15.0,255.0,673.96,551.82
2016,6,21,6,45,684.0,67.0,3.2,15.5,306.5,731.3,593.35
2016,6,21,7,0,729.0,71.0,3.2,16.0,358.0,795.18,638.05
2016,6,21,7,15,757.5,74.5,3.2,16.0,409.0,842.38,670.25
2016,6,21,7,30,786.0,78.0,3.2,16.0,460.0,888.09,700.68
2016,6,21,7,45,809.0,80.5,3.2,16.5,510.5,925.26,723.09
2016,6,21,8,0,832.0,83.0,3.2,17.0,561.0,948.71,735.57
2016,6,21,8,15,848.0,85.5,3.15,17.5,608.0,973.85,748.82
2016,6,21,8,30,864.0,88.0,3.1,18.0,655.0,996.16,759.96
2016,6,21,8,45,876.5,89.5,3.1,18.5,698.5,1010.66,766.19
2016,6,21,9,0,889.0,91.0,3.1,19.0,742.0,1021.95,770.41
2016,6,21,9,15,898.5,93.0,3.1,19.0,780.5,1027.44,772.34
