Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,30,908.0,95.0,3.1,19.0,819.0,1029.46,772.17
2016,6,21,9,45,908.0,100.0,3.1,19.5,850.0,1021.74,764.22
2016,6,21,10,0,908.0,105.0,3.1,20.0,881.0,1010.5,754.2
2016,6,21,10,15,913.5,106.5,3.1,20.0,908.5,997.54,744.67
2016,6,21,10,30,919.0,108.0,3.1,20.0,936.0,981.18,733.0
2016,6,21,10,45,921.5,109.5,3.15,20.5,956.0,958.68,716.36
2016,6,21,11,0,924.0,111.0,3.2,21.0,976.0,933.02,697.71
2016,6,21,11,15,926.5,111.5,3.25,21.0,990.0,903.42,677.76
2016,6,21,11,30,929.0,112.0,3.3,21.0,1004.0,870.97,655.82
2016,6,21,11,45,929.5,113.0,3.4,21.0,1010.0,834.68,631.41
2016,6,21,12,0,930.0,114.0,3.5,21.0,1016.0,796.04,605.15
2016,6,21,12,15,929.5,114.0,3.65,21.0,1015.0,753.8,575.06
2016,6,21,12,30,929.0,114.0,3.8,21.0,1014.0,709.79,542.21
2016,6,21,12,45,927.0,114.0,3.95,21.0,1005.5,663.27,506.61
2016,6,21,13,0,925.0,114.0,4.1,21.0,997.0,615.46,469.02
2016,6,21,13,15,922.0,113.5,4.25,21.0,982.0,565.62,428.8
2016,6,21,13,30,919.0,113.0,4.4,21.0,967.0,514.9,386.81
2016,6,21,13,45,914.0,112.0,4.6,21.0,944.5,462.32,342.29
2016,6,21,14,0,909.0,111.0,4.8,21.0,922.0,409.43,296.32
2016,6,21,14,15,903.0,110.0,4.95,20.5,893.0,356.13,249.65
2016,6,21,14,30,897.0,109.0,5.1,20.0,864.0,303.03,202.88
2016,6,21,14,45,888.5,107.5,5.25,20.0,829.5,249.51,156.71
2016,6,21,15,0,880.0,106.0,5.4,20.0,795.0,196.86,114.9
2016,6,21,15,15,869.0,104.0,5.5,19.5,755.0,144.74,81.35
2016,6,21,15,30,858.0,102.0,5.6,19.0,715.0,94.13,63.06
2016,6,21,15,45,843.5,100.0,5.7,19.0,670.5,83.05,65.64
2016,6,21,16,0,829.0,98.0,5.8,19.0,626.0,72.26,56.61
2016,6,21,16,15,811.0,95.0,5.8,18.5,578.5,71.4,56.17
2016,6,21,16,30,793.0,92.0,5.8,18.0,531.0,70.46,55.66
2016,6,21,16,45,768.0,88.5,5.8,18.0,481.0,68.97,54.56
2016,6,21,17,0,743.0,85.0,5.8,18.0,431.0,67.41,53.4
2016,6,21,17,15,711.0,80.5,5.75,17.5,380.0,59.49,46.76
2016,6,21,17,30,679.0,76.0,5.7,17.0,329.0,57.15,44.92
2016,6,21,17,45,632.0,71.0,5.7,16.5,278.5,54.22,42.5
2016,6,21,18,0,585.0,66.0,5.7,16.0,228.0,51.26,39.95
2016,6,21,18,15,519.0,58.5,5.55,15.5,180.5,46.14,35.33
2016,6,21,18,30,453.0,51.0,5.4,15.0,133.0,40.94,30.45
2016,6,21,18,45,352.5,40.5,5.3,15.0,92.5,32.92,22.8
2016,6,21,19,0,252.0,30.0,5.2,15.0,52.0,24.74,13.76
2016,6,21,19,15,126.0,15.0,5.1,14.5,26.0,11.73,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,168.0,17.0,5.7,13.0,35.5,168.14,70.14
2016,6,22,5,30,336.0,34.0,5.9,13.0,71.0,328.47,264.35
2016,6,22,5,45,425.0,43.5,6.1,13.5,114.5,420.97,351.33
2016,6,22,6,0,514.0,53.0,6.3,14.0,158.0,519.72,436.82
2016,6,22,6,15,257.0,71.0,6.25,14.0,123.5,338.49,287.7
2016,6,22,6,30,0.0,89.0,6.2,14.0,89.0,81.13,63.76
2016,6,22,6,45,0.0,107.0,6.2,14.5,107.0,97.87,77.92
2016,6,22,7,0,0.0,125.0,6.2,15.0,125.0,114.37,91.49
2016,6,22,7,15,1.5,139.5,6.15,15.0,140.5,128.24,102.9
2016,6,22,7,30,3.0,154.0,6.1,15.0,156.0,142.19,114.23
2016,6,22,7,45,3.0,162.0,6.1,15.5,164.0,147.93,118.37
2016,6,22,8,0,3.0,170.0,6.1,16.0,172.0,153.94,122.69
2016,6,22,8,15,3.0,175.0,6.0,16.0,177.0,157.16,124.93
2016,6,22,8,30,3.0,180.0,5.9,16.0,182.0,160.62,127.37
2016,6,22,8,45,4.0,185.5,5.8,16.0,188.5,165.72,131.21
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,170.92,135.12
2016,6,22,9,15,6.0,200.0,5.6,16.0,205.0,179.39,141.69
2016,6,22,9,30,7.0,209.0,5.5,16.0,215.0,187.81,148.19
2016,6,22,9,45,8.5,220.0,5.45,16.5,227.0,198.45,156.2
2016,6,22,10,0,10.0,231.0,5.4,17.0,239.0,208.93,164.03
2016,6,22,10,15,29.5,312.0,5.35,17.0,338.0,315.76,248.58
2016,6,22,10,30,49.0,393.0,5.3,17.0,437.0,408.02,319.76
2016,6,22,10,45,50.0,404.0,5.25,17.0,450.0,413.15,322.99
2016,6,22,11,0,51.0,415.0,5.2,17.0,463.0,417.67,326.01
2016,6,22,11,15,199.5,426.5,5.15,17.0,617.5,559.33,436.98
2016,6,22,11,30,348.0,438.0,5.1,17.0,772.0,684.49,531.5
2016,6,22,11,45,289.0,460.0,5.05,17.0,738.5,633.21,490.89
2016,6,22,12,0,230.0,482.0,5.0,17.0,705.0,581.91,450.99
2016,6,22,12,15,126.5,419.0,5.0,17.0,542.0,439.76,342.49
2016,6,22,12,30,23.0,356.0,5.0,17.0,379.0,308.48,240.15
2016,6,22,12,45,61.5,411.5,5.0,17.0,471.0,369.11,287.58
2016,6,22,13,0,100.0,467.0,5.0,17.0,563.0,423.55,328.94
2016,6,22,13,15,149.5,463.5,5.0,17.0,604.0,427.97,331.89
2016,6,22,13,30,199.0,460.0,5.0,17.0,645.0,432.56,334.41
2016,6,22,13,45,195.5,448.5,5.05,17.0,627.0,404.94,312.28
2016,6,22,14,0,192.0,437.0,5.1,17.0,609.0,377.97,290.57
2016,6,22,14,15,248.0,410.5,5.1,17.0,624.5,348.69,265.25
2016,6,22,14,30,304.0,384.0,5.1,17.0,640.0,325.83,244.0
2016,6,22,14,45,298.5,368.0,5.1,17.0,610.5,291.47,216.03
2016,6,22,15,0,293.0,352.0,5.1,17.0,581.0,258.26,190.23
2016,6,22,15,15,179.0,331.0,5.1,16.5,469.0,228.68,173.96
2016,6,22,15,30,65.0,310.0,5.1,16.0,357.0,211.94,167.06
2016,6,22,15,45,56.5,285.0,5.1,16.0,324.0,196.0,162.46
2016,6,22,16,0,48.0,260.0,5.1,16.0,291.0,181.53,150.7
2016,6,22,16,15,61.0,246.0,5.1,15.5,282.0,172.95,144.15
2016,6,22,16,30,74.0,232.0,5.1,15.0,273.0,164.06,137.28
2016,6,22,16,45,51.0,202.0,5.2,15.0,229.0,145.53,121.78
2016,6,22,17,0,28.0,172.0,5.3,15.0,185.0,126.4,105.61
2016,6,22,17,15,30.0,154.5,5.4,14.5,167.0,114.53,95.79
2016,6,22,17,30,32.0,137.0,5.5,14.0,149.0,102.42,85.57
2016,6,22,17,45,25.0,117.5,5.6,14.0,126.0,88.77,73.64
2016,6,22,18,0,18.0,98.0,5.7,14.0,103.0,76.76,62.96
2016,6,22,18,15,236.5,75.0,5.7,14.0,119.0,56.82,45.04
2016,6,22,18,30,455.0,52.0,5.7,14.0,135.0,41.79,31.33
2016,6,22,18,45,351.0,41.5,5.7,14.0,94.0,33.77,23.65
2016,6,22,19,0,247.0,31.0,5.7,14.0,53.0,25.62,14.57
2016,6,22,19,15,123.5,15.5,5.7,13.5,26.5,12.11,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,182.5,16.0,5.75,13.0,35.5,175.71,69.23
2016,6,23,5,30,365.0,32.0,5.8,13.0,71.0,346.99,278.84
2016,6,23,5,45,459.5,39.5,5.9,13.5,115.5,441.82,367.9
2016,6,23,6,0,554.0,47.0,6.0,14.0,160.0,543.26,455.24
2016,6,23,6,15,612.0,53.0,5.95,14.0,209.5,617.74,518.01
2016,6,23,6,30,670.0,59.0,5.9,14.0,259.0,688.82,575.37
2016,6,23,6,45,713.5,62.5,5.9,14.5,311.0,751.41,622.77
2016,6,23,7,0,757.0,66.0,5.9,15.0,363.0,813.93,668.29
2016,6,23,7,15,785.0,69.5,5.75,15.0,415.0,861.32,701.43
2016,6,23,7,30,813.0,73.0,5.6,15.0,467.0,907.18,732.51
2016,6,23,7,45,836.5,75.0,5.45,15.5,518.0,933.66,747.14
2016,6,23,8,0,860.0,77.0,5.3,16.0,569.0,968.77,767.74
2016,6,23,8,15,876.0,79.0,5.15,16.0,617.0,993.81,782.12
2016,6,23,8,30,892.0,81.0,5.0,16.0,665.0,1015.96,794.32
2016,6,23,8,45,905.0,82.5,4.85,16.5,709.5,1031.32,800.08
2016,6,23,9,0,918.0,84.0,4.7,17.0,754.0,1043.39,803.56
2016,6,23,9,15,926.5,85.5,4.6,17.0,793.0,1047.45,803.6
2016,6,23,9,30,935.0,87.0,4.5,17.0,832.0,1048.0,801.41
2016,6,23,9,45,936.5,91.5,4.4,17.5,864.5,1041.29,792.88
2016,6,23,10,0,938.0,96.0,4.3,18.0,897.0,1030.96,782.45
2016,6,23,10,15,942.0,97.0,4.3,18.0,923.5,1015.86,771.18
2016,6,23,10,30,946.0,98.0,4.3,18.0,950.0,997.33,757.73
2016,6,23,10,45,948.5,99.0,4.3,18.0,970.0,974.07,741.14
2016,6,23,11,0,951.0,100.0,4.3,18.0,990.0,947.59,722.43
2016,6,23,11,15,952.0,100.0,4.4,18.0,1002.5,915.81,700.74
2016,6,23,11,30,953.0,100.0,4.5,18.0,1015.0,881.22,677.13
2016,6,23,11,45,954.0,99.5,4.6,18.5,1020.5,843.58,649.9
2016,6,23,12,0,955.0,99.0,4.7,19.0,1026.0,803.55,620.82
2016,6,23,12,15,954.0,99.0,4.85,19.0,1024.0,760.34,589.91
2016,6,23,12,30,953.0,99.0,5.0,19.0,1022.0,715.3,555.57
2016,6,23,12,45,949.0,99.5,5.15,19.0,1012.5,667.16,517.95
2016,6,23,13,0,945.0,100.0,5.3,19.0,1003.0,617.81,478.35
2016,6,23,13,15,942.0,99.5,5.45,18.5,987.5,567.22,437.5
2016,6,23,13,30,939.0,99.0,5.6,18.0,972.0,515.71,394.53
2016,6,23,13,45,936.0,97.5,5.75,18.0,949.5,462.76,348.36
2016,6,23,14,0,933.0,96.0,5.9,18.0,927.0,409.28,300.63
2016,6,23,14,15,927.0,95.0,6.0,18.0,898.5,354.87,251.43
2016,6,23,14,30,921.0,94.0,6.1,18.0,870.0,300.63,202.39
2016,6,23,14,45,916.0,91.0,6.2,18.0,836.0,245.69,154.12
2016,6,23,15,0,911.0,88.0,6.3,18.0,802.0,191.27,110.07
2016,6,23,15,15,901.0,86.0,6.3,17.5,762.0,137.73,74.94
2016,6,23,15,30,891.0,84.0,6.3,17.0,722.0,85.62,55.53
2016,6,23,15,45,880.0,81.5,6.35,17.0,677.5,72.63,57.22
2016,6,23,16,0,869.0,79.0,6.4,17.0,633.0,71.19,56.15
2016,6,23,16,15,851.5,76.5,6.35,16.5,585.0,69.5,54.97
2016,6,23,16,30,834.0,74.0,6.3,16.0,537.0,67.68,53.68
2016,6,23,16,45,810.0,71.5,6.3,16.0,486.5,65.63,52.09
2016,6,23,17,0,786.0,69.0,6.3,16.0,436.0,56.22,44.0
2016,6,23,17,15,756.0,65.5,6.2,15.5,384.5,54.03,42.31
2016,6,23,17,30,726.0,62.0,6.1,15.0,333.0,51.79,40.53
2016,6,23,17,45,680.0,58.5,6.05,15.0,282.0,49.35,38.44
2016,6,23,18,0,634.0,55.0,6.0,15.0,231.0,46.95,36.28
2016,6,23,18,15,572.5,49.0,5.85,15.0,183.5,38.88,28.97
2016,6,23,18,30,511.0,43.0,5.7,15.0,136.0,34.57,24.85
2016,6,23,18,45,406.0,35.0,5.6,15.0,95.0,28.37,18.89
2016,6,23,19,0,301.0,27.0,5.5,15.0,54.0,22.16,11.82
2016,6,23,19,15,150.5,13.5,5.4,14.5,27.0,10.9,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,35.5,180.09,65.91
2016,6,24,5,30,385.0,30.0,5.1,13.0,71.0,358.71,287.21
2016,6,24,5,45,471.0,38.0,5.35,13.5,115.0,448.2,372.17
2016,6,24,6,0,557.0,46.0,5.6,14.0,159.0,543.94,454.89
2016,6,24,6,15,278.5,69.5,5.55,14.0,126.0,354.08,300.46
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,86.07,67.93
2016,6,24,6,45,2.0,111.0,5.5,14.5,112.0,104.48,83.59
2016,6,24,7,0,4.0,129.0,5.5,15.0,131.0,122.75,98.7
2016,6,24,7,15,24.5,158.5,5.35,15.0,170.5,171.47,139.98
2016,6,24,7,30,45.0,188.0,5.2,15.0,210.0,239.47,196.32
2016,6,24,7,45,83.0,218.0,5.1,15.5,264.0,308.85,252.92
2016,6,24,8,0,121.0,248.0,5.0,16.0,318.0,399.85,325.02
2016,6,24,8,15,145.5,271.0,4.9,16.0,362.0,447.34,361.6
2016,6,24,8,30,170.0,294.0,4.8,16.0,406.0,494.14,397.16
2016,6,24,8,45,240.5,304.5,4.75,16.5,474.0,594.77,473.68
2016,6,24,9,0,311.0,315.0,4.7,17.0,542.0,672.1,530.68
2016,6,24,9,15,257.0,345.5,4.6,17.0,540.0,643.26,505.28
2016,6,24,9,30,203.0,376.0,4.5,17.0,538.0,591.97,464.14
2016,6,24,9,45,569.5,240.0,4.4,17.0,720.0,852.75,664.15
2016,6,24,10,0,936.0,104.0,4.3,17.0,902.0,1037.67,791.54
2016,6,24,10,15,941.5,105.0,4.2,17.0,930.0,1023.86,778.93
2016,6,24,10,30,947.0,106.0,4.1,17.0,958.0,1006.57,765.68
2016,6,24,10,45,949.5,108.0,4.1,17.5,979.0,984.03,748.18
2016,6,24,11,0,952.0,110.0,4.1,18.0,1000.0,958.22,728.6
2016,6,24,11,15,954.5,110.5,4.1,18.0,1014.0,927.89,707.36
2016,6,24,11,30,957.0,111.0,4.1,18.0,1028.0,894.61,684.08
2016,6,24,11,45,956.5,112.0,4.2,18.5,1034.5,856.62,656.66
2016,6,24,12,0,956.0,113.0,4.3,19.0,1041.0,816.28,627.48
2016,6,24,12,15,955.5,113.0,4.45,19.0,1040.0,773.04,596.58
2016,6,24,12,30,955.0,113.0,4.6,19.0,1039.0,727.96,562.65
2016,6,24,12,45,949.5,115.5,4.75,19.0,1029.5,679.98,525.55
2016,6,24,13,0,944.0,118.0,4.9,19.0,1020.0,630.89,486.52
2016,6,24,13,15,941.0,117.0,5.05,19.0,1004.0,579.71,444.78
2016,6,24,13,30,938.0,116.0,5.2,19.0,988.0,527.64,401.08
2016,6,24,13,45,934.5,114.5,5.35,19.0,965.5,474.31,355.14
2016,6,24,14,0,931.0,113.0,5.5,19.0,943.0,420.5,307.66
2016,6,24,14,15,925.0,111.5,5.5,19.0,914.0,365.64,258.48
2016,6,24,14,30,919.0,110.0,5.5,19.0,885.0,310.97,209.47
2016,6,24,14,45,911.0,108.5,5.55,19.0,849.5,256.29,161.92
2016,6,24,15,0,903.0,107.0,5.6,19.0,814.0,202.4,118.72
2016,6,24,15,15,892.0,104.5,5.55,18.5,773.5,148.65,83.59
2016,6,24,15,30,881.0,102.0,5.5,18.0,733.0,96.42,63.88
2016,6,24,15,45,866.5,100.0,5.5,18.0,687.5,83.49,66.27
2016,6,24,16,0,852.0,98.0,5.5,18.0,642.0,72.65,57.17
2016,6,24,16,15,833.5,95.0,5.45,17.5,593.5,71.76,56.7
2016,6,24,16,30,815.0,92.0,5.4,17.0,545.0,70.77,56.15
2016,6,24,16,45,789.5,89.0,5.35,17.0,494.0,69.61,55.34
2016,6,24,17,0,764.0,86.0,5.3,17.0,443.0,68.41,54.48
2016,6,24,17,15,731.0,81.5,5.2,16.5,390.5,65.91,52.58
2016,6,24,17,30,698.0,77.0,5.1,16.0,338.0,58.05,45.9
2016,6,24,17,45,650.0,72.0,5.1,16.0,286.5,55.11,43.38
2016,6,24,18,0,602.0,67.0,5.1,16.0,235.0,52.15,40.74
2016,6,24,18,15,534.5,59.5,4.85,15.5,186.0,47.03,36.12
2016,6,24,18,30,467.0,52.0,4.6,15.0,137.0,41.83,31.25
2016,6,24,18,45,362.5,41.5,4.45,15.0,95.5,33.79,23.59
2016,6,24,19,0,258.0,31.0,4.3,15.0,54.0,25.62,14.59
2016,6,24,19,15,129.0,15.5,4.1,14.5,27.0,12.12,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,154.5,17.5,2.8,13.0,33.5,158.38,51.85
2016,6,25,5,30,309.0,35.0,2.8,13.0,67.0,309.19,245.31
2016,6,25,5,45,407.5,44.0,2.85,13.5,110.5,407.48,335.86
2016,6,25,6,0,506.0,53.0,2.9,14.0,154.0,512.5,423.87
2016,6,25,6,15,567.5,59.5,2.8,14.5,203.5,589.31,485.42
2016,6,25,6,30,629.0,66.0,2.7,15.0,253.0,668.47,545.55
2016,6,25,6,45,673.5,70.5,2.65,15.5,304.5,731.44,590.77
2016,6,25,7,0,718.0,75.0,2.6,16.0,356.0,789.07,630.12
2016,6,25,7,15,748.5,79.5,2.6,16.0,408.0,839.41,664.3
2016,6,25,7,30,779.0,84.0,2.6,16.0,460.0,888.33,696.62
2016,6,25,7,45,803.5,86.5,2.65,16.5,511.0,927.04,720.19
2016,6,25,8,0,828.0,89.0,2.7,17.0,562.0,963.49,741.86
2016,6,25,8,15,845.0,92.0,2.7,17.5,610.0,990.46,756.31
2016,6,25,8,30,862.0,95.0,2.7,18.0,658.0,1002.51,760.65
2016,6,25,8,45,876.5,96.5,2.75,18.5,703.0,1019.04,768.72
2016,6,25,9,0,891.0,98.0,2.8,19.0,748.0,1032.37,774.66
2016,6,25,9,15,901.0,100.0,2.8,19.0,787.5,1038.34,776.83
2016,6,25,9,30,911.0,102.0,2.8,19.0,827.0,1040.84,776.93
2016,6,25,9,45,913.0,107.0,2.85,19.5,859.5,1035.02,770.73
2016,6,25,10,0,915.0,112.0,2.9,20.0,892.0,1025.6,762.41
2016,6,25,10,15,921.5,113.0,2.95,20.0,920.5,1012.95,753.57
2016,6,25,10,30,928.0,114.0,3.0,20.0,949.0,996.84,742.55
2016,6,25,10,45,932.5,115.0,3.05,20.5,970.5,975.46,726.73
2016,6,25,11,0,937.0,116.0,3.1,21.0,992.0,950.79,708.84
2016,6,25,11,15,939.5,116.5,3.2,21.0,1006.0,920.78,689.09
2016,6,25,11,30,942.0,117.0,3.3,21.0,1020.0,887.87,667.28
2016,6,25,11,45,943.5,117.0,3.4,21.0,1027.0,851.02,642.6
2016,6,25,12,0,945.0,117.0,3.5,21.0,1034.0,811.76,616.03
2016,6,25,12,15,945.0,117.0,3.65,21.0,1033.5,769.24,585.96
2016,6,25,12,30,945.0,117.0,3.8,21.0,1033.0,724.88,552.97
2016,6,25,12,45,945.0,115.5,3.95,21.0,1025.0,677.73,517.07
2016,6,25,13,0,945.0,114.0,4.1,21.0,1017.0,629.12,479.02
2016,6,25,13,15,942.0,113.5,4.2,21.0,1001.5,578.3,438.07
2016,6,25,13,30,939.0,113.0,4.3,21.0,986.0,526.58,395.22
2016,6,25,13,45,934.0,112.0,4.4,21.0,963.0,472.94,349.81
2016,6,25,14,0,929.0,111.0,4.5,21.0,940.0,418.97,302.98
2016,6,25,14,15,923.0,110.0,4.55,20.5,911.0,364.56,255.42
2016,6,25,14,30,917.0,109.0,4.6,20.0,882.0,310.32,207.74
2016,6,25,14,45,908.0,107.5,4.7,20.0,846.5,255.54,160.55
2016,6,25,15,0,899.0,106.0,4.8,20.0,811.0,201.67,117.68
2016,6,25,15,15,888.5,103.5,4.8,19.5,770.5,148.17,82.82
2016,6,25,15,30,878.0,101.0,4.8,19.0,730.0,96.14,63.13
2016,6,25,15,45,863.5,98.5,4.8,19.0,684.5,82.54,65.18
2016,6,25,16,0,849.0,96.0,4.8,19.0,639.0,71.3,55.78
2016,6,25,16,15,830.5,93.0,4.8,18.5,590.5,70.36,55.26
2016,6,25,16,30,812.0,90.0,4.8,18.0,542.0,69.33,54.67
2016,6,25,16,45,788.0,86.5,4.85,18.0,491.0,67.78,53.52
2016,6,25,17,0,764.0,83.0,4.9,18.0,440.0,66.15,52.3
2016,6,25,17,15,732.0,78.5,4.85,17.5,388.5,63.59,50.34
2016,6,25,17,30,700.0,74.0,4.8,17.0,337.0,55.89,43.81
2016,6,25,17,45,653.0,69.0,4.8,17.0,285.5,52.88,41.23
2016,6,25,18,0,606.0,64.0,4.8,17.0,234.0,49.83,38.53
2016,6,25,18,15,540.0,57.0,4.7,16.5,185.5,45.02,34.21
2016,6,25,18,30,474.0,50.0,4.6,16.0,137.0,40.17,29.66
2016,6,25,18,45,369.5,40.0,4.55,15.5,95.5,32.5,22.43
2016,6,25,19,0,265.0,30.0,4.5,15.0,54.0,24.73,13.91
2016,6,25,19,15,132.5,15.0,4.45,15.0,27.0,12.19,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.0,16.5,3.5,13.0,33.0,160.63,46.59
2016,6,26,5,30,322.0,33.0,3.5,13.0,66.0,316.5,251.06
2016,6,26,5,45,414.5,41.5,3.5,13.5,109.0,409.59,338.23
2016,6,26,6,0,507.0,50.0,3.5,14.0,152.0,509.17,422.45
2016,6,26,6,15,566.5,56.5,3.4,14.5,200.0,584.1,483.19
2016,6,26,6,30,626.0,63.0,3.3,15.0,248.0,661.4,542.64
2016,6,26,6,45,321.0,99.5,3.2,15.5,195.5,444.43,369.49
2016,6,26,7,0,16.0,136.0,3.1,16.0,143.0,142.12,114.29
2016,6,26,7,15,29.5,161.5,3.05,16.0,175.5,196.71,159.97
2016,6,26,7,30,43.0,187.0,3.0,16.0,208.0,236.52,192.21
2016,6,26,7,45,59.0,213.5,2.95,16.5,245.5,279.81,226.38
2016,6,26,8,0,75.0,240.0,2.9,17.0,283.0,322.78,259.55
2016,6,26,8,15,52.5,244.5,2.9,17.0,276.0,300.18,239.89
2016,6,26,8,30,30.0,249.0,2.9,17.0,269.0,277.83,220.7
2016,6,26,8,45,58.5,288.5,2.9,17.5,330.5,346.8,274.53
2016,6,26,9,0,87.0,328.0,2.9,18.0,392.0,414.74,325.92
2016,6,26,9,15,65.5,330.5,2.9,18.0,380.5,389.65,304.97
2016,6,26,9,30,44.0,333.0,2.9,18.0,369.0,365.11,284.89
2016,6,26,9,45,101.5,373.0,2.9,18.5,459.0,458.91,356.55
2016,6,26,10,0,159.0,413.0,2.9,19.0,549.0,568.67,436.9
2016,6,26,10,15,111.5,411.5,2.95,19.0,508.5,511.24,392.3
2016,6,26,10,30,64.0,410.0,3.0,19.0,468.0,439.12,337.39
2016,6,26,10,45,113.5,437.5,3.05,19.5,543.0,518.46,396.54
2016,6,26,11,0,163.0,465.0,3.1,20.0,618.0,577.01,438.65
2016,6,26,11,15,177.0,472.5,3.2,20.0,640.5,582.12,442.09
2016,6,26,11,30,191.0,480.0,3.3,20.0,663.0,585.26,444.37
2016,6,26,11,45,229.5,476.5,3.4,20.5,698.0,596.37,452.14
2016,6,26,12,0,268.0,473.0,3.5,21.0,733.0,606.55,458.93
2016,6,26,12,15,210.0,480.0,3.6,21.0,683.5,548.01,415.24
2016,6,26,12,30,152.0,487.0,3.7,21.0,634.0,496.13,376.4
2016,6,26,12,45,183.5,481.0,3.85,21.0,657.5,494.65,375.69
2016,6,26,13,0,215.0,475.0,4.0,21.0,681.0,490.31,372.28
2016,6,26,13,15,203.5,468.0,4.15,21.0,660.5,459.91,349.15
2016,6,26,13,30,192.0,461.0,4.3,21.0,640.0,430.8,326.89
2016,6,26,13,45,219.0,445.0,4.5,21.0,644.5,413.35,312.91
2016,6,26,14,0,246.0,429.0,4.7,21.0,649.0,382.01,287.79
2016,6,26,14,15,561.5,272.0,4.8,20.5,752.0,347.4,252.27
2016,6,26,14,30,877.0,115.0,4.9,20.0,855.0,304.36,204.82
2016,6,26,14,45,547.5,241.0,5.05,20.0,696.5,252.75,173.3
2016,6,26,15,0,218.0,367.0,5.2,20.0,538.0,270.37,200.8
2016,6,26,15,15,195.0,349.0,5.2,20.0,496.0,239.76,179.68
2016,6,26,15,30,172.0,331.0,5.2,20.0,454.0,212.11,163.29
2016,6,26,15,45,147.5,308.5,5.25,20.0,409.5,196.71,160.6
2016,6,26,16,0,123.0,286.0,5.3,20.0,365.0,185.2,151.49
2016,6,26,16,15,115.5,262.5,5.25,19.5,332.0,173.01,142.02
2016,6,26,16,30,108.0,239.0,5.2,19.0,299.0,168.41,138.87
2016,6,26,16,45,410.5,164.5,5.2,19.0,361.5,107.93,87.8
2016,6,26,17,0,713.0,90.0,5.2,19.0,424.0,64.66,50.77
2016,6,26,17,15,680.5,85.0,5.05,18.5,373.5,62.21,48.93
2016,6,26,17,30,648.0,80.0,4.9,18.0,323.0,59.66,46.94
2016,6,26,17,45,602.0,74.0,4.8,17.5,273.5,56.15,44.02
2016,6,26,18,0,556.0,68.0,4.7,17.0,224.0,52.55,40.93
2016,6,26,18,15,491.5,60.0,4.6,16.5,177.5,47.13,36.06
2016,6,26,18,30,427.0,52.0,4.5,16.0,131.0,41.6,30.92
2016,6,26,18,45,332.5,41.0,4.45,16.0,91.0,33.22,23.0
2016,6,26,19,0,238.0,30.0,4.4,16.0,51.0,24.65,13.79
2016,6,26,19,15,119.0,15.0,4.35,15.5,25.5,11.72,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,12.0,3.65,13.0,12.0,9.88,0.0
2016,6,27,5,30,0.0,24.0,3.6,13.0,24.0,19.82,10.27
2016,6,27,5,45,0.0,40.0,3.55,13.5,40.0,35.15,23.9
2016,6,27,6,0,0.0,56.0,3.5,14.0,56.0,50.74,37.54
2016,6,27,6,15,0.0,74.0,3.35,14.0,74.0,68.23,52.75
2016,6,27,6,30,0.0,92.0,3.2,14.0,92.0,85.2,67.31
2016,6,27,6,45,2.0,110.0,3.1,14.5,111.0,103.61,82.78
2016,6,27,7,0,4.0,128.0,3.0,15.0,130.0,121.89,97.82
2016,6,27,7,15,7.5,145.5,2.95,15.5,149.5,140.93,113.3
2016,6,27,7,30,11.0,163.0,2.9,16.0,169.0,159.98,128.51
2016,6,27,7,45,30.5,196.0,2.85,16.5,213.5,230.26,185.64
2016,6,27,8,0,50.0,229.0,2.8,17.0,258.0,284.51,228.43
2016,6,27,8,15,60.0,254.5,2.85,17.5,292.0,319.72,255.12
2016,6,27,8,30,70.0,280.0,2.9,18.0,326.0,354.34,280.96
2016,6,27,8,45,89.0,306.5,3.0,18.5,368.5,398.58,314.16
2016,6,27,9,0,108.0,333.0,3.1,19.0,411.0,441.92,346.08
2016,6,27,9,15,91.0,345.5,3.15,19.0,414.5,432.09,337.04
2016,6,27,9,30,74.0,358.0,3.2,19.0,418.0,422.1,328.2
2016,6,27,9,45,147.5,383.0,3.25,19.5,507.5,535.48,413.62
2016,6,27,10,0,221.0,408.0,3.3,20.0,597.0,624.59,478.37
2016,6,27,10,15,169.5,422.5,3.35,20.0,570.5,578.36,442.14
2016,6,27,10,30,118.0,437.0,3.4,20.0,544.0,532.94,407.07
2016,6,27,10,45,263.5,414.0,3.5,20.5,659.0,647.98,493.62
2016,6,27,11,0,409.0,391.0,3.6,21.0,774.0,750.05,567.33
2016,6,27,11,15,311.0,434.0,3.65,21.0,727.5,672.69,508.99
2016,6,27,11,30,213.0,477.0,3.7,21.0,681.0,601.02,455.13
2016,6,27,11,45,246.5,473.0,3.8,21.5,711.0,612.05,462.95
2016,6,27,12,0,280.0,469.0,3.9,22.0,741.0,612.58,462.7
2016,6,27,12,15,277.0,469.5,4.05,22.0,738.5,587.59,444.33
2016,6,27,12,30,274.0,470.0,4.2,22.0,736.0,562.36,425.69
2016,6,27,12,45,278.5,464.5,4.35,22.0,733.0,537.31,407.08
2016,6,27,13,0,283.0,459.0,4.5,22.0,730.0,511.93,387.99
2016,6,27,13,15,249.0,458.5,4.6,22.0,694.0,469.59,355.81
2016,6,27,13,30,215.0,458.0,4.7,22.0,658.0,439.81,332.86
2016,6,27,13,45,205.0,447.5,4.85,22.0,634.5,409.27,309.28
2016,6,27,14,0,195.0,437.0,5.0,22.0,611.0,380.02,286.48
2016,6,27,14,15,269.0,405.0,5.05,21.5,636.5,353.04,263.5
2016,6,27,14,30,343.0,373.0,5.1,21.0,662.0,330.59,242.66
2016,6,27,14,45,609.5,240.5,5.15,21.0,729.0,265.09,179.69
2016,6,27,15,0,876.0,108.0,5.2,21.0,796.0,200.3,117.16
2016,6,27,15,15,865.0,106.0,5.25,20.5,756.0,148.24,83.25
2016,6,27,15,30,854.0,104.0,5.3,20.0,716.0,97.67,63.98
2016,6,27,15,45,841.5,101.0,5.35,20.0,672.0,83.57,65.8
2016,6,27,16,0,829.0,98.0,5.4,20.0,628.0,72.19,56.31
2016,6,27,16,15,810.5,95.0,5.45,19.5,580.0,71.33,55.87
2016,6,27,16,30,792.0,92.0,5.5,19.0,532.0,70.38,55.35
2016,6,27,16,45,769.5,87.5,5.55,19.0,482.5,68.21,53.68
2016,6,27,17,0,747.0,83.0,5.6,19.0,433.0,65.91,51.87
2016,6,27,17,15,715.5,79.0,5.55,18.5,382.0,63.76,50.28
2016,6,27,17,30,684.0,75.0,5.5,18.0,331.0,56.43,44.1
2016,6,27,17,45,641.0,69.0,5.5,17.5,281.0,52.75,41.04
2016,6,27,18,0,598.0,63.0,5.5,17.0,231.0,48.98,37.77
2016,6,27,18,15,534.0,56.0,5.35,16.5,183.5,44.17,33.45
2016,6,27,18,30,470.0,49.0,5.2,16.0,136.0,39.3,28.89
2016,6,27,18,45,372.5,39.0,5.1,16.0,95.0,31.64,21.64
2016,6,27,19,0,275.0,29.0,5.0,16.0,54.0,23.85,13.16
2016,6,27,19,15,137.5,14.5,4.85,15.5,27.0,11.75,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,9.0,3.65,13.0,9.0,7.4,0.0
2016,6,28,5,30,0.0,18.0,3.6,13.0,18.0,14.83,6.22
2016,6,28,5,45,0.0,31.0,3.6,13.5,31.0,25.6,15.88
2016,6,28,6,0,0.0,44.0,3.6,14.0,44.0,36.41,25.37
2016,6,28,6,15,0.0,58.0,3.5,14.0,58.0,49.45,36.75
2016,6,28,6,30,0.0,72.0,3.4,14.0,72.0,62.29,47.82
2016,6,28,6,45,0.0,87.5,3.3,14.5,87.5,76.58,59.85
2016,6,28,7,0,0.0,103.0,3.2,15.0,103.0,90.71,71.51
2016,6,28,7,15,6.5,134.0,3.15,15.5,137.5,127.4,102.09
2016,6,28,7,30,13.0,165.0,3.1,16.0,172.0,164.2,132.13
2016,6,28,7,45,16.5,184.5,3.05,16.5,194.0,185.38,148.77
2016,6,28,8,0,20.0,204.0,3.0,17.0,216.0,206.45,165.08
2016,6,28,8,15,15.0,206.0,2.95,17.0,215.5,200.67,159.62
2016,6,28,8,30,10.0,208.0,2.9,17.0,215.0,195.37,154.66
2016,6,28,8,45,26.5,252.5,2.9,17.5,272.0,274.17,216.99
2016,6,28,9,0,43.0,297.0,2.9,18.0,329.0,335.57,264.02
2016,6,28,9,15,44.5,315.5,2.85,18.0,350.0,352.26,275.93
2016,6,28,9,30,46.0,334.0,2.8,18.0,371.0,368.39,287.51
2016,6,28,9,45,94.5,373.0,2.8,18.5,452.5,452.17,351.08
2016,6,28,10,0,143.0,412.0,2.8,19.0,534.0,552.24,424.21
2016,6,28,10,15,99.5,406.5,2.85,19.0,493.0,477.1,366.82
2016,6,28,10,30,56.0,401.0,2.9,19.0,452.0,423.0,325.17
2016,6,28,10,45,68.0,422.0,3.0,19.5,485.0,447.44,342.99
2016,6,28,11,0,80.0,443.0,3.1,20.0,518.0,470.19,359.04
2016,6,28,11,15,72.5,443.5,3.2,20.0,512.5,455.64,347.81
2016,6,28,11,30,65.0,444.0,3.3,20.0,507.0,441.35,336.95
2016,6,28,11,45,93.5,463.5,3.4,20.0,554.0,472.11,360.24
2016,6,28,12,0,122.0,483.0,3.5,20.0,601.0,503.1,383.22
2016,6,28,12,15,278.0,444.0,3.6,20.0,713.5,568.47,433.72
2016,6,28,12,30,434.0,405.0,3.7,20.0,826.0,617.83,470.81
2016,6,28,12,45,357.0,432.5,3.85,20.0,777.0,562.59,428.48
2016,6,28,13,0,280.0,460.0,4.0,20.0,728.0,511.18,389.35
2016,6,28,13,15,204.0,459.5,4.1,20.0,653.0,454.74,346.57
2016,6,28,13,30,128.0,459.0,4.2,20.0,578.0,399.74,305.07
2016,6,28,13,45,155.5,448.5,4.3,20.0,590.0,389.39,296.64
2016,6,28,14,0,183.0,438.0,4.4,20.0,602.0,376.41,285.56
2016,6,28,14,15,154.0,421.5,4.4,19.5,556.5,339.67,257.82
2016,6,28,14,30,125.0,405.0,4.4,19.0,511.0,306.57,233.16
2016,6,28,14,45,116.5,385.5,4.45,19.0,481.0,279.61,212.39
2016,6,28,15,0,108.0,366.0,4.5,19.0,451.0,267.94,204.01
2016,6,28,15,15,100.5,344.5,4.45,19.0,420.5,243.29,186.21
2016,6,28,15,30,93.0,323.0,4.4,19.0,390.0,219.93,170.75
2016,6,28,15,45,79.5,297.5,4.4,19.0,352.5,202.91,166.11
2016,6,28,16,0,66.0,272.0,4.4,19.0,315.0,188.25,154.4
2016,6,28,16,15,53.0,244.5,4.35,18.5,277.5,172.06,141.58
2016,6,28,16,30,40.0,217.0,4.3,18.0,240.0,155.33,128.16
2016,6,28,16,45,32.0,193.5,4.3,17.5,210.5,140.46,116.17
2016,6,28,17,0,24.0,170.0,4.3,17.0,181.0,131.07,108.73
2016,6,28,17,15,12.0,137.5,4.3,16.5,143.0,107.87,89.18
2016,6,28,17,30,0.0,105.0,4.3,16.0,105.0,84.06,68.77
2016,6,28,17,45,0.0,89.0,4.35,16.0,89.0,71.69,58.01
2016,6,28,18,0,0.0,73.0,4.4,16.0,73.0,59.22,46.99
2016,6,28,18,15,225.5,62.0,4.4,15.5,103.5,45.69,34.94
2016,6,28,18,30,451.0,51.0,4.4,15.0,134.0,40.88,30.42
2016,6,28,18,45,352.0,40.5,4.4,15.0,93.5,32.86,22.8
2016,6,28,19,0,253.0,30.0,4.4,15.0,53.0,24.69,13.9
2016,6,28,19,15,126.5,15.0,4.35,14.5,26.5,12.18,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,7.5,4.35,13.0,7.5,6.16,0.0
2016,6,29,5,30,0.0,15.0,4.4,13.0,15.0,12.34,4.19
2016,6,29,5,45,0.0,24.5,4.5,13.5,24.5,20.2,11.32
2016,6,29,6,0,0.0,34.0,4.6,14.0,34.0,28.07,18.27
2016,6,29,6,15,0.0,45.5,4.55,14.0,45.5,37.62,26.63
2016,6,29,6,30,0.0,57.0,4.5,14.0,57.0,47.2,34.92
2016,6,29,6,45,0.0,68.5,4.5,14.0,68.5,57.0,43.29
2016,6,29,7,0,0.0,80.0,4.5,14.0,80.0,67.28,51.94
2016,6,29,7,15,0.0,97.0,4.45,14.0,97.0,82.91,65.02
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,98.46,77.88
2016,6,29,7,45,0.0,125.0,4.4,14.5,125.0,108.05,85.45
2016,6,29,8,0,0.0,136.0,4.4,15.0,136.0,117.62,92.92
2016,6,29,8,15,0.5,153.0,4.35,15.0,154.0,133.43,105.67
2016,6,29,8,30,1.0,170.0,4.3,15.0,172.0,149.15,118.24
2016,6,29,8,45,2.0,174.0,4.3,15.5,176.5,152.95,120.82
2016,6,29,9,0,3.0,178.0,4.3,16.0,181.0,156.88,123.5
2016,6,29,9,15,5.0,192.0,4.25,16.0,196.5,171.09,134.77
2016,6,29,9,30,7.0,206.0,4.2,16.0,212.0,185.17,145.84
2016,6,29,9,45,17.0,265.5,4.2,16.5,280.0,248.99,196.33
2016,6,29,10,0,27.0,325.0,4.2,17.0,348.0,330.73,259.52
2016,6,29,10,15,34.5,353.0,4.2,17.0,383.5,361.23,282.6
2016,6,29,10,30,42.0,381.0,4.2,17.0,419.0,390.42,304.63
2016,6,29,10,45,46.5,397.5,4.2,17.0,440.5,404.44,314.93
2016,6,29,11,0,51.0,414.0,4.2,17.0,462.0,417.44,324.48
2016,6,29,11,15,69.0,437.5,4.2,17.0,503.5,447.29,347.12
2016,6,29,11,30,87.0,461.0,4.2,17.0,545.0,474.69,367.65
2016,6,29,11,45,138.5,473.5,4.25,17.0,608.0,522.59,404.25
2016,6,29,12,0,190.0,486.0,4.3,17.0,671.0,556.77,430.11
2016,6,29,12,15,188.0,486.0,4.35,17.0,668.5,537.77,415.46
2016,6,29,12,30,186.0,486.0,4.4,17.0,666.0,518.54,400.77
2016,6,29,12,45,326.0,439.5,4.45,17.0,752.0,548.84,424.75
2016,6,29,13,0,466.0,393.0,4.5,17.0,838.0,565.17,436.67
2016,6,29,13,15,292.0,424.5,4.5,17.0,702.0,469.13,362.29
2016,6,29,13,30,118.0,456.0,4.5,17.0,566.0,393.2,304.06
2016,6,29,13,45,98.0,436.5,4.55,17.0,526.5,367.41,284.28
2016,6,29,14,0,78.0,417.0,4.6,17.0,487.0,335.93,260.1
2016,6,29,14,15,93.0,409.0,4.6,16.5,490.0,325.17,251.58
2016,6,29,14,30,108.0,401.0,4.6,16.0,493.0,312.75,241.49
2016,6,29,14,45,103.5,382.5,4.6,16.0,467.0,288.73,222.66
2016,6,29,15,0,99.0,364.0,4.6,16.0,441.0,265.6,204.95
2016,6,29,15,15,85.5,339.5,4.6,15.5,403.5,239.37,186.21
2016,6,29,15,30,72.0,315.0,4.6,15.0,366.0,215.2,169.91
2016,6,29,15,45,44.0,268.0,4.65,15.0,299.0,186.8,155.17
2016,6,29,16,0,16.0,221.0,4.7,15.0,232.0,169.8,141.21
2016,6,29,16,15,23.5,216.0,4.7,15.0,230.5,165.42,137.93
2016,6,29,16,30,31.0,211.0,4.7,15.0,229.0,151.8,126.69
2016,6,29,16,45,15.5,170.0,4.75,15.0,179.0,132.41,110.4
2016,6,29,17,0,0.0,129.0,4.8,15.0,129.0,102.92,85.12
2016,6,29,17,15,0.0,124.5,4.8,14.5,124.5,98.8,81.96
2016,6,29,17,30,0.0,120.0,4.8,14.0,120.0,94.5,78.56
2016,6,29,17,45,0.0,102.0,4.8,14.0,102.0,80.84,66.6
2016,6,29,18,0,0.0,84.0,4.8,14.0,84.0,67.07,54.36
2016,6,29,18,15,235.0,67.5,4.7,13.5,111.0,49.68,38.79
2016,6,29,18,30,470.0,51.0,4.6,13.0,138.0,40.98,30.77
2016,6,29,18,45,370.0,41.0,4.6,13.0,96.5,33.37,23.44
2016,6,29,19,0,270.0,31.0,4.6,13.0,55.0,25.64,14.79
2016,6,29,19,15,135.0,15.5,4.55,13.0,27.5,12.63,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.0,4.05,13.0,8.0,6.57,0.0
2016,6,30,5,30,0.0,16.0,4.0,13.0,16.0,13.17,4.82
2016,6,30,5,45,0.0,27.0,4.0,13.5,27.0,22.28,13.06
2016,6,30,6,0,0.0,38.0,4.0,14.0,38.0,31.4,21.1
2016,6,30,6,15,0.0,51.0,3.8,14.0,51.0,42.22,30.56
2016,6,30,6,30,0.0,64.0,3.6,14.0,64.0,53.86,40.63
2016,6,30,6,45,0.0,77.5,3.45,14.5,77.5,66.14,50.99
2016,6,30,7,0,0.0,91.0,3.3,15.0,91.0,78.33,61.08
2016,6,30,7,15,0.5,119.5,3.1,15.0,120.0,106.36,84.45
2016,6,30,7,30,1.0,148.0,2.9,15.0,149.0,134.38,107.44
2016,6,30,7,45,7.0,170.0,2.75,15.0,174.5,160.7,128.97
2016,6,30,8,0,13.0,192.0,2.6,15.0,200.0,186.95,150.14
2016,6,30,8,15,17.0,213.0,2.5,15.0,224.0,210.03,168.39
2016,6,30,8,30,21.0,234.0,2.4,15.0,248.0,232.91,186.27
2016,6,30,8,45,32.5,266.0,2.3,15.5,289.0,295.43,235.06
2016,6,30,9,0,44.0,298.0,2.2,16.0,330.0,337.92,267.02
2016,6,30,9,15,59.0,327.5,2.2,16.0,372.5,380.24,299.14
2016,6,30,9,30,74.0,357.0,2.2,16.0,415.0,421.4,329.92
2016,6,30,9,45,218.0,364.0,2.25,16.5,547.0,586.22,455.36
2016,6,30,10,0,362.0,371.0,2.3,17.0,679.0,744.4,569.05
2016,6,30,10,15,296.0,403.0,2.35,17.0,660.5,698.78,532.82
2016,6,30,10,30,230.0,435.0,2.4,17.0,642.0,637.14,486.88
2016,6,30,10,45,569.5,283.5,2.45,17.5,811.0,822.1,625.53
2016,6,30,11,0,909.0,132.0,2.5,18.0,980.0,942.05,707.65
2016,6,30,11,15,912.5,132.5,2.6,18.0,994.5,913.43,687.57
2016,6,30,11,30,916.0,133.0,2.7,18.0,1009.0,881.9,666.82
2016,6,30,11,45,917.5,133.5,2.85,18.5,1016.5,846.06,642.04
2016,6,30,12,0,919.0,134.0,3.0,19.0,1024.0,807.83,615.4
2016,6,30,12,15,679.5,269.5,3.1,19.0,927.5,713.93,543.91
2016,6,30,12,30,440.0,405.0,3.2,19.0,831.0,622.44,473.73
2016,6,30,12,45,665.0,277.5,3.35,19.0,915.5,632.06,483.32
2016,6,30,13,0,890.0,150.0,3.5,19.0,1000.0,624.95,477.97
2016,6,30,13,15,593.5,295.0,3.6,19.0,858.0,525.92,400.76
2016,6,30,13,30,297.0,440.0,3.7,19.0,716.0,457.93,348.32
2016,6,30,13,45,301.0,427.0,3.85,19.0,701.5,426.46,323.45
2016,6,30,14,0,305.0,414.0,4.0,19.0,687.0,395.0,297.96
2016,6,30,14,15,401.5,362.0,4.05,19.0,708.5,358.58,265.78
2016,6,30,14,30,498.0,310.0,4.1,19.0,730.0,322.5,232.18
2016,6,30,14,45,535.0,280.0,4.15,19.0,715.0,278.21,193.89
2016,6,30,15,0,572.0,250.0,4.2,19.0,700.0,230.79,154.86
2016,6,30,15,15,692.0,190.5,4.2,18.5,706.5,166.15,104.14
2016,6,30,15,30,812.0,131.0,4.2,18.0,713.0,102.24,68.3
2016,6,30,15,45,528.5,205.0,4.25,18.0,574.5,124.09,100.75
2016,6,30,16,0,245.0,279.0,4.3,18.0,436.0,172.5,141.88
2016,6,30,16,15,490.5,198.0,4.3,17.5,481.0,124.72,102.0
2016,6,30,16,30,736.0,117.0,4.3,17.0,526.0,79.34,63.52
2016,6,30,16,45,406.0,153.5,4.3,17.0,376.0,101.02,82.55
2016,6,30,17,0,76.0,190.0,4.3,17.0,226.0,137.45,114.27
2016,6,30,17,15,338.5,143.5,4.25,16.5,274.0,102.25,84.28
2016,6,30,17,30,601.0,97.0,4.2,16.0,322.0,71.81,58.01
2016,6,30,17,45,547.5,90.0,4.2,16.0,271.5,68.01,54.77
2016,6,30,18,0,494.0,83.0,4.2,16.0,221.0,64.13,51.33
2016,6,30,18,15,423.5,73.0,4.15,15.5,174.5,54.89,43.08
2016,6,30,18,30,353.0,63.0,4.1,15.0,128.0,47.75,36.46
2016,6,30,18,45,253.5,49.0,4.1,14.5,88.5,37.4,26.77
2016,6,30,19,0,154.0,35.0,4.1,14.0,49.0,26.91,15.69
2016,6,30,19,15,77.0,17.5,4.1,14.0,24.5,13.89,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,13.0,28.5,120.23,0.0
2016,7,1,5,30,215.0,36.0,3.4,13.0,57.0,243.31,188.95
2016,7,1,5,45,312.5,47.5,3.45,13.0,98.0,336.06,278.05
2016,7,1,6,0,410.0,59.0,3.5,13.0,139.0,441.14,369.2
2016,7,1,6,15,476.0,68.0,3.45,13.0,186.5,522.14,436.97
