Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,30,542.0,77.0,3.4,13.0,234.0,605.84,504.05
2016,7,1,6,45,271.0,75.0,3.4,13.5,153.5,364.79,308.16
2016,7,1,7,0,0.0,73.0,3.4,14.0,73.0,60.55,46.02
2016,7,1,7,15,0.0,99.0,3.35,14.0,99.0,84.96,66.75
2016,7,1,7,30,0.0,125.0,3.3,14.0,125.0,109.56,87.16
2016,7,1,7,45,0.0,128.0,3.25,14.5,128.0,111.05,87.89
2016,7,1,8,0,0.0,131.0,3.2,15.0,131.0,112.86,88.93
2016,7,1,8,15,0.0,142.5,3.1,15.0,142.5,122.94,96.93
2016,7,1,8,30,0.0,154.0,3.0,15.0,154.0,132.98,104.85
2016,7,1,8,45,8.0,200.0,2.95,15.5,206.0,183.92,146.0
2016,7,1,9,0,16.0,246.0,2.9,16.0,258.0,235.04,186.36
2016,7,1,9,15,16.5,259.0,2.85,16.0,272.0,246.1,194.51
2016,7,1,9,30,17.0,272.0,2.8,16.0,286.0,257.04,202.65
2016,7,1,9,45,16.5,275.5,2.75,16.5,289.5,257.9,202.47
2016,7,1,10,0,16.0,279.0,2.7,17.0,293.0,258.85,202.43
2016,7,1,10,15,15.5,280.0,2.7,17.0,294.0,257.58,201.11
2016,7,1,10,30,15.0,281.0,2.7,17.0,295.0,256.37,199.89
2016,7,1,10,45,21.0,320.5,2.75,17.0,340.5,295.41,230.04
2016,7,1,11,0,27.0,360.0,2.8,17.0,386.0,346.21,268.69
2016,7,1,11,15,40.5,395.0,2.85,17.0,434.0,384.42,297.6
2016,7,1,11,30,54.0,430.0,2.9,17.0,482.0,420.18,324.41
2016,7,1,11,45,69.5,448.5,2.95,17.5,516.0,440.57,339.02
2016,7,1,12,0,85.0,467.0,3.0,18.0,550.0,458.66,351.81
2016,7,1,12,15,85.5,467.0,3.1,18.0,550.5,448.65,344.23
2016,7,1,12,30,86.0,467.0,3.2,18.0,551.0,438.4,336.55
2016,7,1,12,45,83.5,461.5,3.3,18.0,542.5,421.88,324.13
2016,7,1,13,0,81.0,456.0,3.4,18.0,534.0,405.72,311.93
2016,7,1,13,15,80.0,447.5,3.5,18.0,523.5,388.57,298.93
2016,7,1,13,30,79.0,439.0,3.6,18.0,513.0,371.74,286.09
2016,7,1,13,45,83.5,431.0,3.7,18.0,507.5,357.84,275.31
2016,7,1,14,0,88.0,423.0,3.8,18.0,502.0,343.55,264.08
2016,7,1,14,15,101.5,413.0,3.85,17.5,501.5,330.39,253.78
2016,7,1,14,30,115.0,403.0,3.9,17.0,501.0,303.11,232.3
2016,7,1,14,45,105.5,383.0,3.95,17.0,470.0,289.5,221.92
2016,7,1,15,0,96.0,363.0,4.0,17.0,439.0,264.68,203.24
2016,7,1,15,15,73.0,332.0,4.0,17.0,388.0,234.31,181.34
2016,7,1,15,30,50.0,301.0,4.0,17.0,337.0,207.23,162.35
2016,7,1,15,45,47.5,280.0,4.0,17.0,313.0,193.26,159.23
2016,7,1,16,0,45.0,259.0,4.0,17.0,289.0,180.98,149.39
2016,7,1,16,15,401.5,181.5,3.95,16.5,407.5,113.46,92.72
2016,7,1,16,30,758.0,104.0,3.9,16.0,526.0,78.24,62.82
2016,7,1,16,45,425.5,148.0,3.85,16.0,381.0,97.9,80.16
2016,7,1,17,0,93.0,192.0,3.8,16.0,236.0,138.8,115.82
2016,7,1,17,15,69.0,167.0,3.75,15.5,197.5,122.38,102.12
2016,7,1,17,30,45.0,142.0,3.7,15.0,159.0,105.61,87.94
2016,7,1,17,45,36.5,121.5,3.65,15.0,134.0,91.38,75.59
2016,7,1,18,0,28.0,101.0,3.6,15.0,109.0,76.9,62.81
2016,7,1,18,15,216.0,78.0,3.55,14.5,119.5,58.71,46.62
2016,7,1,18,30,404.0,55.0,3.5,14.0,130.0,44.05,33.34
2016,7,1,18,45,301.5,43.5,3.45,14.0,90.0,33.51,23.46
2016,7,1,19,0,199.0,32.0,3.4,14.0,50.0,24.75,13.96
2016,7,1,19,15,99.5,16.0,3.3,14.0,25.0,12.46,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.0,2.75,13.0,28.0,123.62,0.0
2016,7,2,5,30,239.0,32.0,2.9,13.0,56.0,253.05,195.77
2016,7,2,5,45,330.0,43.5,3.05,13.5,96.5,346.55,285.65
2016,7,2,6,0,421.0,55.0,3.2,14.0,137.0,445.38,370.6
2016,7,2,6,15,484.5,64.0,3.2,14.0,184.0,524.26,436.39
2016,7,2,6,30,548.0,73.0,3.2,14.0,231.0,605.89,501.58
2016,7,2,6,45,274.0,84.5,3.25,14.5,163.5,381.26,319.92
2016,7,2,7,0,0.0,96.0,3.3,15.0,96.0,83.59,65.25
2016,7,2,7,15,0.0,119.0,3.3,15.0,119.0,105.49,83.72
2016,7,2,7,30,0.0,142.0,3.3,15.0,142.0,127.21,101.5
2016,7,2,7,45,9.5,171.0,3.3,15.5,176.5,164.38,131.99
2016,7,2,8,0,19.0,200.0,3.3,16.0,211.0,201.54,161.88
2016,7,2,8,15,41.5,237.5,3.3,16.0,264.0,281.6,226.37
2016,7,2,8,30,64.0,275.0,3.3,16.0,317.0,343.09,274.71
2016,7,2,8,45,435.0,201.0,3.3,16.5,513.0,698.93,555.11
2016,7,2,9,0,806.0,127.0,3.3,17.0,709.0,992.15,760.88
2016,7,2,9,15,818.0,129.5,3.25,17.0,748.5,1000.69,762.01
2016,7,2,9,30,830.0,132.0,3.2,17.0,788.0,1005.85,763.54
2016,7,2,9,45,833.5,137.5,3.2,17.5,820.5,1002.32,758.33
2016,7,2,10,0,837.0,143.0,3.2,18.0,853.0,995.32,751.03
2016,7,2,10,15,844.5,145.0,3.2,18.0,881.5,985.12,743.18
2016,7,2,10,30,852.0,147.0,3.2,18.0,910.0,958.36,724.26
2016,7,2,10,45,855.5,149.0,3.2,18.0,931.0,938.1,709.96
2016,7,2,11,0,859.0,151.0,3.2,18.0,952.0,914.76,693.58
2016,7,2,11,15,862.5,152.0,3.2,18.0,966.5,887.6,674.62
2016,7,2,11,30,866.0,153.0,3.2,18.0,981.0,857.65,653.74
2016,7,2,11,45,867.0,154.0,3.2,18.0,988.0,823.08,629.63
2016,7,2,12,0,868.0,155.0,3.2,18.0,995.0,786.3,603.46
2016,7,2,12,15,868.0,155.0,3.2,18.0,995.0,746.09,573.37
2016,7,2,12,30,868.0,155.0,3.2,18.0,995.0,704.24,541.51
2016,7,2,12,45,876.0,148.0,3.25,18.0,990.5,661.06,508.27
2016,7,2,13,0,884.0,141.0,3.3,18.0,986.0,615.97,472.67
2016,7,2,13,15,881.0,140.5,3.3,18.0,970.5,567.67,433.42
2016,7,2,13,30,878.0,140.0,3.3,18.0,955.0,518.55,392.49
2016,7,2,13,45,872.5,138.5,3.3,18.0,933.0,467.08,348.72
2016,7,2,14,0,867.0,137.0,3.3,18.0,911.0,415.41,303.76
2016,7,2,14,15,860.0,135.5,3.3,18.0,882.5,363.23,257.7
2016,7,2,14,30,853.0,134.0,3.3,18.0,854.0,311.38,211.8
2016,7,2,14,45,844.0,131.5,3.3,18.0,819.5,251.1,160.5
2016,7,2,15,0,835.0,129.0,3.3,18.0,785.0,198.76,118.63
2016,7,2,15,15,822.5,126.5,3.25,17.5,745.0,147.36,84.67
2016,7,2,15,30,810.0,124.0,3.2,17.0,705.0,97.78,64.93
2016,7,2,15,45,586.0,188.5,3.15,17.0,595.0,113.07,91.71
2016,7,2,16,0,362.0,253.0,3.1,17.0,485.0,161.06,132.61
2016,7,2,16,15,551.5,181.0,3.05,16.5,503.5,115.8,94.68
2016,7,2,16,30,741.0,109.0,3.0,16.0,522.0,74.28,59.37
2016,7,2,16,45,409.5,149.5,2.95,16.0,374.5,98.6,80.74
2016,7,2,17,0,78.0,190.0,2.9,16.0,227.0,137.47,114.59
2016,7,2,17,15,45.0,159.5,2.85,15.5,180.5,117.73,98.0
2016,7,2,17,30,12.0,129.0,2.8,15.0,134.0,100.7,83.6
2016,7,2,17,45,6.0,110.5,2.75,15.0,113.0,86.69,71.44
2016,7,2,18,0,0.0,92.0,2.7,15.0,92.0,72.59,59.0
2016,7,2,18,15,200.0,73.5,2.6,14.5,110.5,55.57,43.85
2016,7,2,18,30,400.0,55.0,2.5,14.0,129.0,44.04,33.34
2016,7,2,18,45,307.5,42.5,2.45,14.0,89.0,32.79,22.84
2016,7,2,19,0,215.0,30.0,2.4,14.0,49.0,23.28,12.77
2016,7,2,19,15,107.5,15.0,2.35,14.0,24.5,11.7,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,120.5,16.0,2.8,13.0,27.5,123.93,0.0
2016,7,3,5,30,241.0,32.0,2.9,13.0,55.0,254.76,195.98
2016,7,3,5,45,333.5,43.5,3.0,13.5,95.5,348.92,287.28
2016,7,3,6,0,426.0,55.0,3.1,14.0,136.0,449.05,373.22
2016,7,3,6,15,489.5,63.5,3.05,14.0,183.5,527.53,438.52
2016,7,3,6,30,553.0,72.0,3.0,14.0,231.0,608.69,503.06
2016,7,3,6,45,283.5,102.5,3.0,14.5,184.5,392.73,328.9
2016,7,3,7,0,14.0,133.0,3.0,15.0,138.0,137.66,111.04
2016,7,3,7,15,33.0,160.0,2.95,15.0,175.0,199.24,162.89
2016,7,3,7,30,52.0,187.0,2.9,15.0,212.0,246.37,201.38
2016,7,3,7,45,403.0,146.5,2.9,15.5,371.0,601.62,490.22
2016,7,3,8,0,754.0,106.0,2.9,16.0,530.0,909.63,712.19
2016,7,3,8,15,773.0,109.5,2.85,16.0,577.5,938.71,727.14
2016,7,3,8,30,792.0,113.0,2.8,16.0,625.0,965.05,742.6
2016,7,3,8,45,806.0,116.5,2.8,16.5,668.5,983.33,751.51
2016,7,3,9,0,820.0,120.0,2.8,17.0,712.0,998.43,758.37
2016,7,3,9,15,831.5,122.5,2.8,17.0,751.5,1006.53,762.04
2016,7,3,9,30,843.0,125.0,2.8,17.0,791.0,1011.24,763.63
2016,7,3,9,45,871.5,116.0,2.8,17.5,830.5,1004.4,756.22
2016,7,3,10,0,900.0,107.0,2.8,18.0,870.0,1007.16,755.53
2016,7,3,10,15,906.0,108.5,2.75,18.0,898.0,995.21,746.02
2016,7,3,10,30,912.0,110.0,2.7,18.0,926.0,979.83,734.51
2016,7,3,10,45,915.5,111.5,2.7,18.0,947.5,958.74,719.78
2016,7,3,11,0,919.0,113.0,2.7,18.0,969.0,934.44,703.0
2016,7,3,11,15,922.0,113.5,2.7,18.0,983.5,905.68,683.25
2016,7,3,11,30,925.0,114.0,2.7,18.0,998.0,874.01,661.53
2016,7,3,11,45,925.5,114.5,2.75,18.5,1005.0,837.62,635.64
2016,7,3,12,0,926.0,115.0,2.8,19.0,1012.0,798.87,608.05
2016,7,3,12,15,926.0,115.0,2.8,19.0,1011.5,757.24,578.11
2016,7,3,12,30,926.0,115.0,2.8,19.0,1011.0,713.75,545.34
2016,7,3,12,45,911.0,123.5,2.85,19.0,999.5,665.54,508.45
2016,7,3,13,0,896.0,132.0,2.9,19.0,988.0,616.83,470.31
2016,7,3,13,15,893.0,131.5,2.9,19.0,972.5,568.06,431.04
2016,7,3,13,30,890.0,131.0,2.9,19.0,957.0,518.44,390.02
2016,7,3,13,45,886.0,129.0,2.95,19.0,935.0,466.74,346.42
2016,7,3,14,0,882.0,127.0,3.0,19.0,913.0,414.66,301.41
2016,7,3,14,15,875.0,125.5,3.0,18.5,884.5,361.78,255.44
2016,7,3,14,30,868.0,124.0,3.0,18.0,856.0,309.19,209.41
2016,7,3,14,45,860.0,121.0,3.05,18.0,821.5,255.99,163.6
2016,7,3,15,0,852.0,118.0,3.1,18.0,787.0,203.61,121.72
2016,7,3,15,15,840.0,116.0,3.1,18.0,747.0,152.44,87.98
2016,7,3,15,30,828.0,114.0,3.1,18.0,707.0,92.14,59.93
2016,7,3,15,45,508.5,199.5,3.1,18.0,557.0,120.66,97.78
2016,7,3,16,0,189.0,285.0,3.1,18.0,407.0,185.95,152.93
2016,7,3,16,15,475.0,192.5,3.1,17.5,465.5,121.23,98.91
2016,7,3,16,30,761.0,100.0,3.1,17.0,524.0,75.47,60.15
2016,7,3,16,45,439.5,147.0,3.15,17.0,386.5,97.51,79.48
2016,7,3,17,0,118.0,194.0,3.2,17.0,249.0,134.7,111.81
2016,7,3,17,15,77.5,166.5,3.2,16.5,201.5,122.18,101.52
2016,7,3,17,30,37.0,139.0,3.2,16.0,154.0,103.72,85.93
2016,7,3,17,45,30.0,119.5,3.2,16.0,130.0,90.08,74.15
2016,7,3,18,0,23.0,100.0,3.2,16.0,106.0,76.22,61.96
2016,7,3,18,15,226.5,75.5,3.1,15.5,118.0,57.09,45.01
2016,7,3,18,30,430.0,51.0,3.0,15.0,130.0,40.8,30.34
2016,7,3,18,45,335.5,40.0,2.9,14.5,90.0,32.4,22.44
2016,7,3,19,0,241.0,29.0,2.8,14.0,50.0,23.8,13.13
2016,7,3,19,15,120.5,14.5,2.75,14.0,25.0,11.34,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,14.5,3.2,13.0,28.0,141.12,0.0
2016,7,4,5,30,288.0,29.0,3.3,13.0,56.0,286.55,219.54
2016,7,4,5,45,386.5,38.5,3.45,13.5,98.0,382.91,315.02
2016,7,4,6,0,485.0,48.0,3.6,14.0,140.0,487.01,404.08
2016,7,4,6,15,546.5,54.5,3.55,14.0,187.5,562.69,467.24
2016,7,4,6,30,608.0,61.0,3.5,14.0,235.0,641.01,529.58
2016,7,4,6,45,396.5,104.5,3.45,14.5,227.0,518.2,431.43
2016,7,4,7,0,185.0,148.0,3.4,15.0,219.0,348.26,289.63
2016,7,4,7,15,473.0,113.5,3.3,15.0,329.0,616.14,506.93
2016,7,4,7,30,761.0,79.0,3.2,15.0,439.0,862.74,687.59
2016,7,4,7,45,564.0,145.0,3.15,15.5,428.0,767.73,612.59
2016,7,4,8,0,367.0,211.0,3.1,16.0,417.0,622.8,498.99
2016,7,4,8,15,606.0,150.5,3.05,16.0,526.0,826.33,651.52
2016,7,4,8,30,845.0,90.0,3.0,16.0,635.0,978.78,754.91
2016,7,4,8,45,473.5,209.0,2.95,16.5,518.5,747.45,584.89
2016,7,4,9,0,102.0,328.0,2.9,17.0,402.0,431.16,338.54
2016,7,4,9,15,498.0,213.0,2.9,17.0,603.0,765.98,598.74
2016,7,4,9,30,894.0,98.0,2.9,17.0,804.0,1020.25,773.04
2016,7,4,9,45,883.0,111.0,2.9,17.5,833.0,1010.68,761.31
2016,7,4,10,0,872.0,124.0,2.9,18.0,862.0,997.28,749.8
2016,7,4,10,15,878.5,125.5,2.9,18.0,890.5,985.86,741.23
2016,7,4,10,30,885.0,127.0,2.9,18.0,919.0,971.06,730.51
2016,7,4,10,45,888.0,129.5,2.9,18.5,940.0,950.62,714.76
2016,7,4,11,0,891.0,132.0,2.9,19.0,961.0,927.01,697.03
2016,7,4,11,15,894.0,133.0,2.9,19.0,976.0,899.01,677.74
2016,7,4,11,30,897.0,134.0,2.9,19.0,991.0,868.15,656.52
2016,7,4,11,45,897.5,135.0,2.9,19.0,998.0,832.62,632.03
2016,7,4,12,0,898.0,136.0,2.9,19.0,1005.0,794.79,605.85
2016,7,4,12,15,898.0,136.0,2.85,19.0,1004.5,753.79,575.41
2016,7,4,12,30,898.0,136.0,2.8,19.0,1004.0,711.03,542.95
2016,7,4,12,45,907.5,128.5,2.8,19.0,1000.0,667.21,509.38
2016,7,4,13,0,917.0,121.0,2.8,19.0,996.0,621.26,473.3
2016,7,4,13,15,683.0,248.0,2.8,19.0,894.0,540.7,410.06
2016,7,4,13,30,449.0,375.0,2.8,19.0,792.0,479.54,362.28
2016,7,4,13,45,675.0,246.5,2.8,19.0,856.5,452.13,337.46
2016,7,4,14,0,901.0,118.0,2.8,19.0,921.0,415.85,301.73
2016,7,4,14,15,894.5,116.5,2.8,18.5,892.0,362.17,255.01
2016,7,4,14,30,888.0,115.0,2.8,18.0,863.0,308.73,208.21
2016,7,4,14,45,712.5,188.5,2.8,18.0,773.5,253.82,167.78
2016,7,4,15,0,537.0,262.0,2.8,18.0,684.0,232.73,158.06
2016,7,4,15,15,691.5,184.5,2.8,18.0,698.5,162.42,101.18
2016,7,4,15,30,846.0,107.0,2.8,18.0,713.0,99.35,65.69
2016,7,4,15,45,583.5,185.0,2.85,18.0,591.0,110.84,89.45
2016,7,4,16,0,321.0,263.0,2.9,18.0,469.0,165.6,135.89
2016,7,4,16,15,287.0,247.0,2.9,17.5,420.5,157.96,130.02
2016,7,4,16,30,253.0,231.0,2.9,17.0,372.0,149.94,123.89
2016,7,4,16,45,487.0,160.0,2.95,17.0,399.5,106.29,86.96
2016,7,4,17,0,721.0,89.0,3.0,17.0,427.0,64.1,50.68
2016,7,4,17,15,360.5,100.5,3.0,16.5,269.5,69.78,55.97
2016,7,4,17,30,0.0,112.0,3.0,16.0,112.0,88.96,73.08
2016,7,4,17,45,0.0,94.5,3.05,16.0,94.5,75.58,61.42
2016,7,4,18,0,0.0,77.0,3.1,16.0,77.0,62.09,49.52
2016,7,4,18,15,212.0,64.5,3.05,15.5,103.5,49.49,38.3
2016,7,4,18,30,424.0,52.0,3.0,15.0,130.0,41.63,31.07
2016,7,4,18,45,323.5,41.0,3.0,15.0,89.5,33.24,23.1
2016,7,4,19,0,223.0,30.0,3.0,15.0,49.0,23.3,12.61
2016,7,4,19,15,111.5,15.0,3.0,14.5,24.5,11.71,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,15.5,3.25,13.0,27.5,127.79,0.0
2016,7,5,5,30,258.0,31.0,3.3,13.0,55.0,266.88,202.77
2016,7,5,5,45,361.5,40.5,3.35,13.5,96.0,366.28,301.35
2016,7,5,6,0,465.0,50.0,3.4,14.0,137.0,473.51,392.89
2016,7,5,6,15,529.0,57.0,3.35,14.0,184.5,551.42,457.85
2016,7,5,6,30,593.0,64.0,3.3,14.0,232.0,632.08,522.04
2016,7,5,6,45,296.5,90.5,3.3,14.5,174.5,409.82,343.25
2016,7,5,7,0,0.0,117.0,3.3,15.0,117.0,106.62,84.55
2016,7,5,7,15,0.0,129.0,3.25,15.0,129.0,116.44,92.87
2016,7,5,7,30,0.0,141.0,3.2,15.0,141.0,126.39,100.82
2016,7,5,7,45,12.0,173.5,3.15,15.5,180.0,169.77,136.55
2016,7,5,8,0,24.0,206.0,3.1,16.0,219.0,213.22,171.53
2016,7,5,8,15,13.0,191.0,3.05,16.0,198.0,183.81,146.64
2016,7,5,8,30,2.0,176.0,3.0,16.0,177.0,156.14,123.32
2016,7,5,8,45,9.5,212.5,3.0,16.5,219.0,197.76,156.62
2016,7,5,9,0,17.0,249.0,3.0,17.0,261.0,239.22,189.05
2016,7,5,9,15,30.5,289.0,3.05,17.0,312.5,310.3,244.67
2016,7,5,9,30,44.0,329.0,3.1,17.0,364.0,361.84,284.14
2016,7,5,9,45,39.5,335.5,3.2,17.0,368.0,359.01,281.14
2016,7,5,10,0,35.0,342.0,3.3,17.0,372.0,356.22,278.42
2016,7,5,10,15,39.5,362.0,3.4,17.0,397.0,375.51,292.93
2016,7,5,10,30,44.0,382.0,3.5,17.0,422.0,393.85,306.6
2016,7,5,10,45,28.0,320.5,3.6,17.5,346.5,315.2,245.33
2016,7,5,11,0,12.0,259.0,3.7,18.0,271.0,231.38,179.56
2016,7,5,11,15,14.5,287.0,3.8,18.0,301.5,256.41,199.16
2016,7,5,11,30,17.0,315.0,3.9,18.0,332.0,280.74,217.87
2016,7,5,11,45,17.0,315.5,4.0,18.0,332.5,279.01,216.39
2016,7,5,12,0,17.0,316.0,4.1,18.0,333.0,277.2,214.93
2016,7,5,12,15,31.5,370.0,4.1,18.0,401.5,331.49,256.85
2016,7,5,12,30,46.0,424.0,4.1,18.0,470.0,378.14,292.22
2016,7,5,12,45,62.0,438.5,4.2,18.0,499.0,391.28,302.18
2016,7,5,13,0,78.0,453.0,4.3,18.0,528.0,402.07,310.34
2016,7,5,13,15,87.5,451.0,4.35,17.5,533.5,395.23,305.53
2016,7,5,13,30,97.0,449.0,4.4,17.0,539.0,387.32,299.78
2016,7,5,13,45,88.5,433.5,4.45,17.0,514.5,361.76,279.99
2016,7,5,14,0,80.0,418.0,4.5,17.0,490.0,337.55,261.25
2016,7,5,14,15,75.5,401.0,4.55,17.0,467.0,314.96,243.67
2016,7,5,14,30,71.0,384.0,4.6,17.0,444.0,293.29,226.81
2016,7,5,14,45,61.5,360.0,4.7,17.0,411.0,267.43,207.01
2016,7,5,15,0,52.0,336.0,4.8,17.0,378.0,243.23,188.74
2016,7,5,15,15,71.5,329.0,4.85,16.5,383.0,232.49,180.71
2016,7,5,15,30,91.0,322.0,4.9,16.0,388.0,219.29,172.46
2016,7,5,15,45,60.0,282.5,5.0,16.0,325.0,194.8,161.4
2016,7,5,16,0,29.0,243.0,5.1,16.0,262.0,171.91,142.55
2016,7,5,16,15,16.5,207.0,5.15,16.0,218.0,159.43,132.37
2016,7,5,16,30,4.0,171.0,5.2,16.0,174.0,134.02,111.03
2016,7,5,16,45,2.0,142.5,5.3,16.0,144.0,113.32,93.54
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,92.14,75.44
2016,7,5,17,15,0.0,95.5,5.45,15.5,95.5,77.92,63.36
2016,7,5,17,30,0.0,77.0,5.5,15.0,77.0,63.51,50.92
2016,7,5,17,45,0.0,65.5,5.6,15.0,65.5,54.28,42.81
2016,7,5,18,0,0.0,54.0,5.7,15.0,54.0,44.7,34.28
2016,7,5,18,15,233.0,52.0,5.6,14.5,94.5,38.62,28.8
2016,7,5,18,30,466.0,50.0,5.5,14.0,135.0,40.17,29.9
2016,7,5,18,45,358.0,40.0,5.45,14.0,93.5,32.52,22.55
2016,7,5,19,0,250.0,30.0,5.4,14.0,52.0,24.76,13.73
2016,7,5,19,15,125.0,15.0,5.35,13.5,26.0,11.73,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,112.5,16.0,5.05,13.0,26.0,117.46,0.0
2016,7,6,5,30,225.0,32.0,5.0,13.0,52.0,244.41,184.44
2016,7,6,5,45,324.0,42.5,5.0,13.5,92.0,339.96,280.96
2016,7,6,6,0,423.0,53.0,5.0,14.0,132.0,443.61,371.45
2016,7,6,6,15,488.0,61.0,4.9,14.0,179.0,522.46,438.51
2016,7,6,6,30,553.0,69.0,4.8,14.0,226.0,604.12,504.98
2016,7,6,6,45,276.5,67.5,4.75,14.5,146.0,358.5,304.0
2016,7,6,7,0,0.0,66.0,4.7,15.0,66.0,54.7,40.95
2016,7,6,7,15,0.0,97.0,4.6,15.0,97.0,83.16,65.03
2016,7,6,7,30,0.0,128.0,4.5,15.0,128.0,112.91,89.72
2016,7,6,7,45,1.0,147.5,4.4,15.0,148.0,131.83,105.15
2016,7,6,8,0,2.0,167.0,4.3,15.0,168.0,150.61,120.3
2016,7,6,8,15,3.5,176.5,4.2,15.0,178.5,159.73,127.42
2016,7,6,8,30,5.0,186.0,4.1,15.0,189.0,168.95,134.6
2016,7,6,8,45,5.0,189.0,4.1,15.5,192.0,170.46,135.18
2016,7,6,9,0,5.0,192.0,4.1,16.0,195.0,172.17,135.95
2016,7,6,9,15,8.5,218.0,4.05,16.0,224.5,199.07,157.38
2016,7,6,9,30,12.0,244.0,4.0,16.0,254.0,225.69,178.34
2016,7,6,9,45,15.5,270.0,3.95,16.5,283.5,251.95,198.45
2016,7,6,10,0,19.0,296.0,3.9,17.0,313.0,277.74,217.96
2016,7,6,10,15,22.5,317.5,3.9,17.0,338.0,298.84,234.07
2016,7,6,10,30,26.0,339.0,3.9,17.0,363.0,335.28,261.92
2016,7,6,10,45,21.5,323.5,3.95,17.0,343.5,298.71,233.2
2016,7,6,11,0,17.0,308.0,4.0,17.0,324.0,278.76,217.47
2016,7,6,11,15,15.5,292.0,4.05,17.0,307.0,261.61,203.99
2016,7,6,11,30,14.0,276.0,4.1,17.0,290.0,244.9,190.84
2016,7,6,11,45,20.5,326.0,4.2,17.0,346.0,290.68,226.55
2016,7,6,12,0,27.0,376.0,4.3,17.0,402.0,339.12,263.82
2016,7,6,12,15,33.0,393.5,4.45,17.0,425.5,351.86,273.6
2016,7,6,12,30,39.0,411.0,4.6,17.0,449.0,363.22,282.37
2016,7,6,12,45,37.0,402.5,4.75,17.0,438.5,348.12,270.8
2016,7,6,13,0,35.0,394.0,4.9,17.0,428.0,333.55,259.66
2016,7,6,13,15,54.5,414.5,5.05,17.0,466.0,351.81,273.86
2016,7,6,13,30,74.0,435.0,5.2,17.0,504.0,366.85,285.24
2016,7,6,13,45,49.0,383.0,5.4,17.0,428.0,311.15,242.32
2016,7,6,14,0,24.0,331.0,5.6,17.0,352.0,259.43,202.43
2016,7,6,14,15,23.5,320.0,5.65,16.5,340.0,258.37,202.16
2016,7,6,14,30,23.0,309.0,5.7,16.0,328.0,246.77,193.49
2016,7,6,14,45,21.5,294.0,5.8,16.0,311.5,232.33,182.28
2016,7,6,15,0,20.0,279.0,5.9,16.0,295.0,218.2,171.41
2016,7,6,15,15,16.5,257.0,5.85,16.0,270.0,199.51,157.04
2016,7,6,15,30,13.0,235.0,5.8,16.0,245.0,181.45,143.29
2016,7,6,15,45,9.0,211.0,5.8,16.0,217.5,163.97,135.55
2016,7,6,16,0,5.0,187.0,5.8,16.0,190.0,146.76,121.28
2016,7,6,16,15,2.5,171.0,5.7,15.5,172.5,134.88,111.69
2016,7,6,16,30,0.0,155.0,5.6,15.0,155.0,122.88,101.89
2016,7,6,16,45,0.0,147.0,5.6,15.0,147.0,116.43,96.64
2016,7,6,17,0,0.0,139.0,5.6,15.0,139.0,109.89,91.27
2016,7,6,17,15,6.0,134.0,5.5,14.5,136.0,105.38,87.77
2016,7,6,17,30,12.0,129.0,5.4,14.0,133.0,100.65,84.01
2016,7,6,17,45,6.5,110.5,5.35,14.0,112.5,86.64,71.75
2016,7,6,18,0,1.0,92.0,5.3,14.0,92.0,72.55,59.22
2016,7,6,18,15,223.0,70.0,5.2,13.5,110.5,53.33,42.02
2016,7,6,18,30,445.0,48.0,5.1,13.0,129.0,38.4,28.45
2016,7,6,18,45,348.5,38.0,5.0,13.0,89.5,30.76,21.12
2016,7,6,19,0,252.0,28.0,4.9,13.0,50.0,22.99,12.32
2016,7,6,19,15,126.0,14.0,4.8,13.0,25.0,11.36,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,144.0,13.5,4.25,14.0,26.5,137.48,0.0
2016,7,7,5,30,288.0,27.0,4.2,14.0,53.0,283.96,211.76
2016,7,7,5,45,386.5,35.5,4.2,14.0,93.5,378.42,310.65
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,480.83,399.67
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,555.5,462.66
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,632.97,525.03
2016,7,7,6,45,311.5,94.0,4.1,14.5,182.5,428.07,359.33
2016,7,7,7,0,15.0,132.0,4.1,15.0,138.0,138.04,111.59
2016,7,7,7,15,92.5,163.0,4.1,15.0,206.0,260.15,215.83
2016,7,7,7,30,170.0,194.0,4.1,15.0,274.0,390.19,322.28
2016,7,7,7,45,130.5,215.5,4.1,15.5,281.5,375.3,306.75
2016,7,7,8,0,91.0,237.0,4.1,16.0,289.0,336.89,273.27
2016,7,7,8,15,134.5,262.0,4.1,16.0,345.0,427.21,344.83
2016,7,7,8,30,178.0,287.0,4.1,16.0,401.0,495.81,397.74
2016,7,7,8,45,228.5,301.5,4.2,16.0,459.0,558.41,445.76
2016,7,7,9,0,279.0,316.0,4.3,16.0,517.0,642.36,508.63
2016,7,7,9,15,581.5,204.5,4.4,16.0,652.0,851.07,669.41
2016,7,7,9,30,884.0,93.0,4.5,16.0,787.0,1004.71,776.56
2016,7,7,9,45,884.0,99.0,4.6,16.5,819.0,998.99,769.46
2016,7,7,10,0,884.0,105.0,4.7,17.0,851.0,989.75,761.24
2016,7,7,10,15,890.5,106.0,4.75,17.0,879.5,978.2,752.62
2016,7,7,10,30,897.0,107.0,4.8,17.0,908.0,963.27,741.76
2016,7,7,10,45,900.5,109.0,4.9,17.0,929.0,943.18,727.76
2016,7,7,11,0,904.0,111.0,5.0,17.0,950.0,919.88,711.52
2016,7,7,11,15,499.5,287.0,5.0,17.0,752.0,714.87,558.15
2016,7,7,11,30,95.0,463.0,5.0,17.0,554.0,483.93,375.57
2016,7,7,11,45,100.0,462.0,5.0,17.0,558.5,476.9,370.83
2016,7,7,12,0,105.0,461.0,5.0,17.0,563.0,469.22,364.86
2016,7,7,12,15,82.5,452.0,5.0,17.0,532.0,434.84,338.08
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,402.62,313.02
2016,7,7,12,45,61.5,441.0,5.0,17.0,500.0,392.99,305.59
2016,7,7,13,0,63.0,439.0,5.0,17.0,499.0,383.22,297.96
2016,7,7,13,15,53.0,418.0,4.95,17.0,468.0,353.58,275.0
2016,7,7,13,30,43.0,397.0,4.9,17.0,437.0,325.73,253.45
2016,7,7,13,45,55.0,402.5,4.9,17.0,452.5,326.95,254.21
2016,7,7,14,0,67.0,408.0,4.9,17.0,468.0,326.34,253.3
2016,7,7,14,15,48.0,367.5,4.9,16.5,410.0,285.27,222.07
2016,7,7,14,30,29.0,327.0,4.9,16.0,352.0,247.31,193.3
2016,7,7,14,45,32.5,321.0,4.95,16.0,348.0,238.28,186.22
2016,7,7,15,0,36.0,315.0,5.0,16.0,344.0,228.76,178.81
2016,7,7,15,15,102.5,322.5,5.05,16.0,398.0,231.65,179.39
2016,7,7,15,30,169.0,330.0,5.1,16.0,452.0,211.41,165.33
2016,7,7,15,45,96.5,283.0,5.15,16.0,352.0,195.76,162.27
2016,7,7,16,0,24.0,236.0,5.2,16.0,252.0,179.58,149.07
2016,7,7,16,15,12.0,196.0,5.2,15.5,204.0,152.05,126.33
2016,7,7,16,30,0.0,156.0,5.2,15.0,156.0,123.58,102.45
2016,7,7,16,45,0.0,136.0,5.25,15.0,136.0,108.67,89.88
2016,7,7,17,0,0.0,116.0,5.3,15.0,116.0,93.58,77.0
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,68.14,54.97
2016,7,7,17,30,0.0,49.0,5.2,14.0,49.0,40.53,30.66
2016,7,7,17,45,0.0,41.5,5.2,14.0,41.5,34.28,25.13
2016,7,7,18,0,0.0,34.0,5.2,14.0,34.0,28.05,19.54
2016,7,7,18,15,237.0,39.5,5.1,13.5,82.5,29.74,20.99
2016,7,7,18,30,474.0,45.0,5.0,13.0,131.0,36.07,26.39
2016,7,7,18,45,381.0,35.5,4.95,13.0,91.0,28.76,19.37
2016,7,7,19,0,288.0,26.0,4.9,13.0,51.0,21.32,10.93
2016,7,7,19,15,144.0,13.0,4.85,13.0,25.5,11.1,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,4.2,14.0,26.0,139.45,0.0
2016,7,8,5,30,301.0,25.0,4.2,14.0,52.0,290.58,214.43
2016,7,8,5,45,399.5,33.0,4.25,14.0,92.0,384.41,315.13
2016,7,8,6,0,498.0,41.0,4.3,14.0,132.0,486.45,404.17
2016,7,8,6,15,557.5,46.5,4.2,14.0,178.5,559.0,465.47
2016,7,8,6,30,617.0,52.0,4.1,14.0,225.0,629.45,522.22
2016,7,8,6,45,340.5,98.5,4.05,14.5,197.0,460.06,385.48
2016,7,8,7,0,64.0,145.0,4.0,15.0,169.0,215.53,177.81
2016,7,8,7,15,409.0,107.0,3.85,15.0,295.5,546.88,454.88
2016,7,8,7,30,754.0,69.0,3.7,15.0,422.0,841.78,675.8
2016,7,8,7,45,514.5,148.0,3.6,15.5,401.5,712.9,574.32
2016,7,8,8,0,275.0,227.0,3.5,16.0,381.0,551.29,443.84
2016,7,8,8,15,553.5,153.0,3.45,16.0,497.0,776.13,617.81
2016,7,8,8,30,832.0,79.0,3.4,16.0,613.0,951.67,739.75
2016,7,8,8,45,846.5,80.5,3.4,16.5,656.0,968.96,746.9
2016,7,8,9,0,861.0,82.0,3.4,17.0,699.0,983.17,753.33
2016,7,8,9,15,871.0,83.5,3.45,17.0,738.0,989.57,756.3
2016,7,8,9,30,881.0,85.0,3.5,17.0,777.0,992.63,757.21
2016,7,8,9,45,889.0,86.5,3.55,17.0,810.5,990.26,754.58
2016,7,8,10,0,897.0,88.0,3.6,17.0,844.0,984.44,749.78
2016,7,8,10,15,903.0,89.0,3.6,17.0,872.0,972.67,740.73
2016,7,8,10,30,909.0,90.0,3.6,17.0,900.0,957.52,729.53
2016,7,8,10,45,913.5,90.5,3.65,17.5,921.5,937.12,713.82
2016,7,8,11,0,918.0,91.0,3.7,18.0,943.0,913.51,696.04
2016,7,8,11,15,921.0,91.5,3.7,18.0,957.5,885.48,676.28
2016,7,8,11,30,924.0,92.0,3.7,18.0,972.0,854.52,654.5
2016,7,8,11,45,925.5,92.0,3.75,18.0,979.5,819.17,629.83
2016,7,8,12,0,927.0,92.0,3.8,18.0,987.0,781.36,603.29
2016,7,8,12,15,927.0,92.0,3.85,18.0,987.0,740.23,573.76
2016,7,8,12,30,927.0,92.0,3.9,18.0,987.0,697.16,540.64
2016,7,8,12,45,918.0,97.5,4.0,18.0,978.0,651.0,504.48
2016,7,8,13,0,909.0,103.0,4.1,18.0,969.0,603.86,466.66
2016,7,8,13,15,906.0,102.5,4.2,18.0,954.5,554.78,426.44
2016,7,8,13,30,903.0,102.0,4.3,18.0,940.0,504.8,384.44
2016,7,8,13,45,899.0,101.0,4.4,18.0,918.5,453.32,340.09
2016,7,8,14,0,895.0,100.0,4.5,18.0,897.0,401.4,294.26
2016,7,8,14,15,889.0,99.0,4.6,18.0,869.5,348.61,246.97
2016,7,8,14,30,883.0,98.0,4.7,18.0,842.0,295.98,199.7
2016,7,8,14,45,620.5,215.5,4.8,18.0,728.0,251.76,170.8
2016,7,8,15,0,358.0,333.0,4.9,18.0,614.0,258.42,186.81
2016,7,8,15,15,370.5,310.0,4.9,17.5,587.5,220.74,160.02
2016,7,8,15,30,383.0,287.0,4.9,17.0,561.0,182.53,139.26
2016,7,8,15,45,602.0,186.5,4.95,17.0,585.5,112.31,91.11
2016,7,8,16,0,821.0,86.0,5.0,17.0,610.0,74.69,59.14
2016,7,8,16,15,478.5,163.0,4.9,17.0,462.5,104.03,84.63
2016,7,8,16,30,136.0,240.0,4.8,17.0,315.0,161.22,133.86
2016,7,8,16,45,440.0,156.5,4.75,17.0,367.5,103.49,84.65
2016,7,8,17,0,744.0,73.0,4.7,17.0,420.0,58.56,45.86
2016,7,8,17,15,713.5,69.0,4.6,16.5,370.0,56.16,44.02
2016,7,8,17,30,683.0,65.0,4.5,16.0,320.0,53.69,42.05
2016,7,8,17,45,643.5,60.0,4.45,16.0,271.0,50.26,39.09
2016,7,8,18,0,604.0,55.0,4.4,16.0,222.0,42.96,32.6
2016,7,8,18,15,542.0,48.5,4.35,15.5,175.5,38.33,28.42
2016,7,8,18,30,480.0,42.0,4.3,15.0,129.0,33.65,24.03
2016,7,8,18,45,386.5,33.5,4.25,15.0,89.5,27.1,17.75
2016,7,8,19,0,293.0,25.0,4.2,15.0,50.0,20.48,10.06
2016,7,8,19,15,146.5,12.5,4.15,14.5,25.0,10.67,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,11.5,1.65,14.5,25.5,116.48,0.0
2016,7,9,5,30,322.0,23.0,1.7,15.0,51.0,302.48,218.06
2016,7,9,5,45,415.5,31.0,1.75,15.5,91.0,393.14,316.24
2016,7,9,6,0,509.0,39.0,1.8,16.0,131.0,491.8,399.37
2016,7,9,6,15,568.0,44.0,1.9,16.0,177.5,558.4,454.51
2016,7,9,6,30,627.0,49.0,2.0,16.0,224.0,633.64,513.63
2016,7,9,6,45,331.0,93.5,2.1,16.5,188.0,444.71,366.28
2016,7,9,7,0,35.0,138.0,2.2,17.0,152.0,179.53,145.15
2016,7,9,7,15,25.5,151.0,2.25,17.0,162.0,181.68,146.78
2016,7,9,7,30,16.0,164.0,2.3,17.0,172.0,167.24,134.11
2016,7,9,7,45,22.5,186.5,2.4,17.5,198.5,194.64,155.93
2016,7,9,8,0,29.0,209.0,2.5,18.0,225.0,241.27,192.6
2016,7,9,8,15,73.0,246.5,2.6,18.0,292.0,325.14,259.65
2016,7,9,8,30,117.0,284.0,2.7,18.0,359.0,430.7,341.23
2016,7,9,8,45,171.5,304.0,2.8,18.5,422.5,503.6,395.99
2016,7,9,9,0,226.0,324.0,2.9,19.0,486.0,575.6,448.88
2016,7,9,9,15,556.5,203.0,2.95,19.0,631.5,824.22,635.77
2016,7,9,9,30,887.0,82.0,3.0,19.0,777.0,995.23,750.92
2016,7,9,9,45,888.5,87.0,3.15,19.0,809.5,990.33,745.92
2016,7,9,10,0,890.0,92.0,3.3,19.0,842.0,981.91,740.27
2016,7,9,10,15,896.0,93.0,3.35,19.0,870.0,970.17,731.73
2016,7,9,10,30,902.0,94.0,3.4,19.0,898.0,955.05,721.04
2016,7,9,10,45,597.5,266.0,3.5,19.5,804.5,833.82,633.73
2016,7,9,11,0,293.0,438.0,3.6,20.0,711.0,682.28,517.48
2016,7,9,11,15,345.0,422.0,3.65,20.0,747.5,693.5,527.26
2016,7,9,11,30,397.0,406.0,3.7,20.0,784.0,700.88,533.14
2016,7,9,11,45,663.0,249.0,3.8,20.0,886.0,759.43,580.79
2016,7,9,12,0,929.0,92.0,3.9,20.0,988.0,782.91,600.65
2016,7,9,12,15,588.0,283.0,4.0,20.0,850.5,661.46,506.95
2016,7,9,12,30,247.0,474.0,4.1,20.0,713.0,549.71,418.93
2016,7,9,12,45,324.0,439.0,4.25,20.0,749.5,548.85,419.32
2016,7,9,13,0,401.0,404.0,4.4,20.0,786.0,537.38,410.73
2016,7,9,13,15,660.5,248.0,4.55,19.5,865.5,529.27,405.29
2016,7,9,13,30,920.0,92.0,4.7,19.0,945.0,505.54,384.48
2016,7,9,13,45,549.0,264.0,4.85,19.0,770.0,411.19,311.12
2016,7,9,14,0,178.0,436.0,5.0,19.0,595.0,373.86,285.51
2016,7,9,14,15,213.5,416.0,5.1,19.0,600.5,355.2,269.32
2016,7,9,14,30,249.0,396.0,5.2,19.0,606.0,320.31,239.99
2016,7,9,14,45,157.0,371.0,5.3,19.0,502.0,279.74,211.32
2016,7,9,15,0,65.0,346.0,5.4,19.0,398.0,250.51,192.7
2016,7,9,15,15,83.5,335.0,5.5,18.5,397.5,236.45,182.3
2016,7,9,15,30,102.0,324.0,5.6,18.0,397.0,220.25,172.13
2016,7,9,15,45,125.5,305.0,5.75,18.0,389.0,194.6,160.2
2016,7,9,16,0,149.0,286.0,5.9,18.0,381.0,185.67,153.2
2016,7,9,16,15,142.0,262.5,5.95,17.5,348.0,173.44,143.62
2016,7,9,16,30,135.0,239.0,6.0,17.0,315.0,160.67,133.49
2016,7,9,16,45,456.0,152.5,6.1,17.0,371.0,101.28,82.8
2016,7,9,17,0,777.0,66.0,6.2,17.0,427.0,53.97,41.85
2016,7,9,17,15,750.5,62.5,6.15,16.5,378.0,51.76,40.15
2016,7,9,17,30,724.0,59.0,6.1,16.0,329.0,49.48,38.33
2016,7,9,17,45,680.0,56.0,6.1,15.5,279.0,47.39,36.62
2016,7,9,18,0,636.0,53.0,6.1,15.0,229.0,45.35,34.85
2016,7,9,18,15,577.5,47.0,5.95,14.5,182.0,40.69,30.62
2016,7,9,18,30,519.0,41.0,5.8,14.0,135.0,33.05,23.59
2016,7,9,18,45,413.0,33.5,5.7,14.0,93.5,27.22,17.91
2016,7,9,19,0,307.0,26.0,5.6,14.0,52.0,21.42,10.7
2016,7,9,19,15,153.5,13.0,5.45,14.0,26.0,11.1,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,140.5,13.5,5.3,14.0,25.5,104.5,0.0
2016,7,10,5,30,281.0,27.0,5.4,14.0,51.0,277.56,199.56
2016,7,10,5,45,384.5,36.0,5.55,14.5,92.0,377.1,309.3
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,483.95,402.85
2016,7,10,6,15,552.5,51.5,5.7,15.0,181.0,561.99,469.8
2016,7,10,6,30,617.0,58.0,5.7,15.0,229.0,642.99,536.25
2016,7,10,6,45,661.5,63.0,5.7,15.5,279.5,700.72,580.68
2016,7,10,7,0,706.0,68.0,5.7,16.0,330.0,765.16,628.42
2016,7,10,7,15,737.5,72.0,5.65,16.0,381.5,815.85,665.03
2016,7,10,7,30,769.0,76.0,5.6,16.0,433.0,865.3,699.76
2016,7,10,7,45,473.0,157.0,5.6,16.5,384.5,683.29,557.59
2016,7,10,8,0,177.0,238.0,5.6,17.0,336.0,445.69,362.25
2016,7,10,8,15,258.5,247.5,5.5,17.0,405.0,557.23,450.77
2016,7,10,8,30,340.0,257.0,5.4,17.0,474.0,647.39,519.89
2016,7,10,8,45,613.5,173.0,5.35,17.5,598.5,859.68,680.84
2016,7,10,9,0,887.0,89.0,5.3,18.0,723.0,1017.89,789.72
2016,7,10,9,15,520.5,229.5,5.2,18.0,607.0,807.58,633.89
2016,7,10,9,30,154.0,370.0,5.1,18.0,491.0,538.54,422.28
2016,7,10,9,45,117.0,379.0,5.1,18.0,473.5,502.77,394.06
2016,7,10,10,0,80.0,388.0,5.1,18.0,456.0,448.05,350.71
2016,7,10,10,15,77.0,400.0,5.15,18.0,467.0,450.28,351.89
2016,7,10,10,30,74.0,412.0,5.2,18.0,478.0,452.06,352.62
2016,7,10,10,45,82.5,428.0,5.3,18.5,503.5,467.81,363.73
2016,7,10,11,0,91.0,444.0,5.4,19.0,529.0,482.22,373.73
2016,7,10,11,15,81.0,445.0,5.5,19.0,521.5,465.51,360.55
2016,7,10,11,30,71.0,446.0,5.6,19.0,514.0,449.18,347.77
2016,7,10,11,45,152.5,461.0,5.7,19.0,608.5,524.49,406.3
2016,7,10,12,0,234.0,476.0,5.8,19.0,703.0,583.18,451.14
2016,7,10,12,15,594.5,289.5,5.85,19.0,863.5,671.19,523.17
2016,7,10,12,30,955.0,103.0,5.9,19.0,1024.0,724.47,566.36
2016,7,10,12,45,951.0,104.5,5.95,19.0,1016.0,676.72,527.85
2016,7,10,13,0,947.0,106.0,6.0,19.0,1008.0,627.66,487.85
2016,7,10,13,15,944.5,105.5,5.95,19.0,993.0,576.83,445.29
2016,7,10,13,30,942.0,105.0,5.9,19.0,978.0,524.97,400.9
2016,7,10,13,45,940.0,103.0,5.9,19.0,957.0,471.45,354.19
2016,7,10,14,0,938.0,101.0,5.9,19.0,936.0,417.27,305.89
2016,7,10,14,15,932.5,99.5,5.85,19.0,907.0,361.85,255.94
2016,7,10,14,30,927.0,98.0,5.8,19.0,878.0,306.52,206.08
2016,7,10,14,45,921.0,96.0,5.8,19.0,844.0,251.08,157.56
2016,7,10,15,0,915.0,94.0,5.8,19.0,810.0,196.19,113.32
2016,7,10,15,15,905.0,92.0,5.7,19.0,769.5,141.72,77.56
2016,7,10,15,30,895.0,90.0,5.6,19.0,729.0,88.65,58.0
2016,7,10,15,45,882.5,87.5,5.6,19.0,684.5,76.37,59.95
2016,7,10,16,0,870.0,85.0,5.6,19.0,640.0,74.99,58.95
2016,7,10,16,15,853.5,82.5,5.55,18.5,592.0,73.4,57.9
2016,7,10,16,30,837.0,80.0,5.5,18.0,544.0,71.68,56.72
2016,7,10,16,45,814.5,77.0,5.5,18.0,493.0,61.51,48.09
2016,7,10,17,0,792.0,74.0,5.5,18.0,442.0,59.98,46.93
2016,7,10,17,15,761.5,70.0,5.4,17.5,390.0,57.54,45.05
2016,7,10,17,30,731.0,66.0,5.3,17.0,338.0,55.02,43.06
2016,7,10,17,45,686.5,61.5,5.25,17.0,286.0,51.92,40.39
2016,7,10,18,0,642.0,57.0,5.2,17.0,234.0,44.82,34.09
2016,7,10,18,15,577.5,50.5,5.1,16.5,185.0,40.19,29.91
2016,7,10,18,30,513.0,44.0,5.0,16.0,136.0,35.51,25.52
2016,7,10,18,45,405.5,35.5,4.9,15.5,94.0,28.92,19.23
2016,7,10,19,0,298.0,27.0,4.8,15.0,52.0,22.31,11.18
2016,7,10,19,15,149.0,13.5,4.75,15.0,26.0,11.52,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,136.5,13.0,2.25,14.0,24.5,101.32,0.0
2016,7,11,5,30,273.0,26.0,2.2,14.0,49.0,269.56,188.98
2016,7,11,5,45,376.0,35.5,2.15,14.5,89.5,369.95,299.33
2016,7,11,6,0,479.0,45.0,2.1,15.0,130.0,476.65,389.8
2016,7,11,6,15,544.0,51.5,2.0,15.0,177.5,554.78,453.76
2016,7,11,6,30,609.0,58.0,1.9,15.0,225.0,635.91,516.64
2016,7,11,6,45,470.5,92.5,1.85,15.5,237.5,567.15,462.82
