Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,332.0,127.0,1.8,16.0,250.0,474.34,388.72
2016,7,11,7,15,547.0,101.5,1.85,16.0,339.5,680.78,546.99
2016,7,11,7,30,762.0,76.0,1.9,16.0,429.0,858.35,671.77
2016,7,11,7,45,433.5,156.5,1.95,16.5,362.0,643.93,511.8
2016,7,11,8,0,105.0,237.0,2.0,17.0,295.0,351.67,280.87
2016,7,11,8,15,58.5,223.0,2.05,17.5,256.0,283.04,225.75
2016,7,11,8,30,12.0,209.0,2.1,18.0,217.0,199.19,156.85
2016,7,11,8,45,14.5,228.5,2.15,18.5,238.5,219.01,172.12
2016,7,11,9,0,17.0,248.0,2.2,19.0,260.0,238.61,186.75
2016,7,11,9,15,22.0,272.0,2.3,19.0,288.5,264.89,206.92
2016,7,11,9,30,27.0,296.0,2.4,19.0,317.0,310.54,241.76
2016,7,11,9,45,456.0,204.0,2.55,19.0,586.5,695.86,540.93
2016,7,11,10,0,885.0,112.0,2.7,19.0,856.0,998.2,749.14
2016,7,11,10,15,478.5,261.5,2.8,19.0,665.5,752.15,573.79
2016,7,11,10,30,72.0,411.0,2.9,19.0,475.0,449.29,344.11
2016,7,11,10,45,55.0,399.5,3.05,19.5,449.0,415.25,318.88
2016,7,11,11,0,38.0,388.0,3.2,20.0,423.0,382.66,293.4
2016,7,11,11,15,44.0,405.0,3.3,20.0,447.0,397.24,304.4
2016,7,11,11,30,50.0,422.0,3.4,20.0,471.0,410.54,314.24
2016,7,11,11,45,46.0,418.5,3.55,20.0,463.5,396.84,303.82
2016,7,11,12,0,42.0,415.0,3.7,20.0,456.0,383.43,293.7
2016,7,11,12,15,50.5,428.5,3.85,20.0,477.5,393.14,301.16
2016,7,11,12,30,59.0,442.0,4.0,20.0,499.0,401.33,307.35
2016,7,11,12,45,52.5,429.0,4.2,20.0,479.5,378.33,290.0
2016,7,11,13,0,46.0,416.0,4.4,20.0,460.0,356.45,273.62
2016,7,11,13,15,64.0,428.0,4.55,20.0,488.0,366.58,281.42
2016,7,11,13,30,82.0,440.0,4.7,20.0,516.0,374.07,286.91
2016,7,11,13,45,67.0,415.5,4.9,20.0,476.5,340.67,261.54
2016,7,11,14,0,52.0,391.0,5.1,20.0,437.0,309.69,238.07
2016,7,11,14,15,42.5,363.5,5.2,19.5,400.5,280.87,216.5
2016,7,11,14,30,33.0,336.0,5.3,19.0,364.0,253.88,196.28
2016,7,11,14,45,35.0,326.0,5.4,19.0,354.5,241.64,186.8
2016,7,11,15,0,37.0,316.0,5.5,19.0,345.0,229.25,177.3
2016,7,11,15,15,28.5,285.0,5.55,18.5,306.5,203.87,158.51
2016,7,11,15,30,20.0,254.0,5.6,18.0,268.0,193.94,152.15
2016,7,11,15,45,22.0,244.5,5.65,18.0,259.5,186.18,153.17
2016,7,11,16,0,24.0,235.0,5.7,18.0,251.0,178.87,147.46
2016,7,11,16,15,16.5,207.5,5.7,17.5,218.0,159.66,131.91
2016,7,11,16,30,9.0,180.0,5.7,17.0,185.0,140.11,115.89
2016,7,11,16,45,6.5,164.5,5.7,17.0,167.5,128.46,106.28
2016,7,11,17,0,4.0,149.0,5.7,17.0,150.0,116.72,96.49
2016,7,11,17,15,2.0,133.0,5.7,16.5,133.5,104.55,86.4
2016,7,11,17,30,0.0,117.0,5.7,16.0,117.0,92.3,76.06
2016,7,11,17,45,0.0,99.0,5.7,16.0,99.0,78.61,64.13
2016,7,11,18,0,0.0,81.0,5.7,16.0,81.0,64.81,51.92
2016,7,11,18,15,248.0,63.5,5.6,15.5,107.5,47.0,36.06
2016,7,11,18,30,496.0,46.0,5.5,15.0,134.0,37.11,27.02
2016,7,11,18,45,392.5,36.5,5.45,15.0,92.5,29.76,19.97
2016,7,11,19,0,289.0,27.0,5.4,15.0,51.0,22.32,11.0
2016,7,11,19,15,144.5,13.5,5.3,14.5,25.5,11.52,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,112.58,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,292.03,202.9
2016,7,12,5,45,410.5,32.5,5.1,13.5,90.0,391.46,320.56
2016,7,12,6,0,511.0,41.0,5.2,14.0,131.0,495.93,412.68
2016,7,12,6,15,573.5,47.0,5.1,14.0,178.5,572.15,478.01
2016,7,12,6,30,636.0,53.0,5.0,14.0,226.0,645.89,538.25
2016,7,12,6,45,328.0,92.0,4.95,14.5,182.5,439.97,371.01
2016,7,12,7,0,20.0,131.0,4.9,15.0,139.0,142.37,115.64
2016,7,12,7,15,10.0,133.0,4.85,15.0,137.0,131.07,105.74
2016,7,12,7,30,0.0,135.0,4.8,15.0,135.0,120.67,96.24
2016,7,12,7,45,12.5,169.0,4.8,15.5,176.5,166.17,134.0
2016,7,12,8,0,25.0,203.0,4.8,16.0,218.0,211.81,171.08
2016,7,12,8,15,23.5,217.0,4.75,16.0,231.5,221.85,178.49
2016,7,12,8,30,22.0,231.0,4.7,16.0,245.0,231.85,185.88
2016,7,12,8,45,33.0,261.5,4.7,16.5,284.0,292.42,233.68
2016,7,12,9,0,44.0,292.0,4.7,17.0,323.0,332.85,264.67
2016,7,12,9,15,89.0,330.0,4.65,17.0,398.0,415.09,329.43
2016,7,12,9,30,134.0,368.0,4.6,17.0,473.0,516.52,406.93
2016,7,12,9,45,103.0,375.5,4.6,17.0,458.5,465.12,365.8
2016,7,12,10,0,72.0,383.0,4.6,17.0,444.0,435.26,341.38
2016,7,12,10,15,126.5,409.0,4.55,17.0,520.0,525.45,410.63
2016,7,12,10,30,181.0,435.0,4.5,17.0,596.0,592.62,460.98
2016,7,12,10,45,240.0,435.5,4.45,17.0,654.0,649.47,503.16
2016,7,12,11,0,299.0,436.0,4.4,17.0,712.0,686.12,530.19
2016,7,12,11,15,626.5,266.0,4.35,17.0,857.5,807.26,625.36
2016,7,12,11,30,954.0,96.0,4.3,17.0,1003.0,883.01,680.62
2016,7,12,11,45,956.5,96.0,4.25,17.5,1011.5,847.18,653.05
2016,7,12,12,0,959.0,96.0,4.2,18.0,1020.0,808.73,624.38
2016,7,12,12,15,960.0,96.0,4.2,18.0,1021.0,766.78,594.05
2016,7,12,12,30,961.0,96.0,4.2,18.0,1022.0,722.72,560.01
2016,7,12,12,45,953.5,100.5,4.25,18.0,1013.0,674.92,522.47
2016,7,12,13,0,946.0,105.0,4.3,18.0,1004.0,625.98,483.28
2016,7,12,13,15,944.0,104.5,4.4,18.0,990.0,575.38,441.98
2016,7,12,13,30,942.0,104.0,4.5,18.0,976.0,523.71,398.58
2016,7,12,13,45,939.5,102.5,4.6,18.0,955.0,470.24,352.5
2016,7,12,14,0,937.0,101.0,4.7,18.0,934.0,416.14,304.71
2016,7,12,14,15,931.5,100.0,4.8,18.0,905.5,361.01,255.31
2016,7,12,14,30,926.0,99.0,4.9,18.0,877.0,305.95,205.85
2016,7,12,14,45,919.0,97.0,5.0,18.0,842.5,250.24,157.26
2016,7,12,15,0,912.0,95.0,5.1,18.0,808.0,195.21,113.04
2016,7,12,15,15,902.0,93.0,5.1,17.5,767.5,140.78,77.68
2016,7,12,15,30,892.0,91.0,5.1,17.0,727.0,87.75,58.74
2016,7,12,15,45,879.5,88.5,5.1,17.0,682.5,76.93,60.92
2016,7,12,16,0,867.0,86.0,5.1,17.0,638.0,75.57,59.93
2016,7,12,16,15,850.0,83.5,5.05,17.0,589.5,73.99,58.76
2016,7,12,16,30,833.0,81.0,5.0,17.0,541.0,63.62,49.95
2016,7,12,16,45,811.5,77.5,4.95,17.0,490.5,61.85,48.59
2016,7,12,17,0,790.0,74.0,4.9,17.0,440.0,59.98,47.14
2016,7,12,17,15,759.0,70.0,4.8,16.5,388.0,57.54,45.24
2016,7,12,17,30,728.0,66.0,4.7,16.0,336.0,55.03,43.25
2016,7,12,17,45,685.5,61.0,4.6,16.0,284.0,51.54,40.23
2016,7,12,18,0,643.0,56.0,4.5,16.0,232.0,47.99,37.05
2016,7,12,18,15,578.0,49.5,4.35,15.5,183.0,39.43,29.37
2016,7,12,18,30,513.0,43.0,4.2,15.0,134.0,34.73,24.94
2016,7,12,18,45,407.5,34.5,4.1,15.0,92.0,28.13,18.55
2016,7,12,19,0,302.0,26.0,4.0,15.0,50.0,21.49,10.19
2016,7,12,19,15,151.0,13.0,4.0,14.5,25.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.0,12.5,3.25,13.5,24.0,108.27,0.0
2016,7,13,5,30,296.0,25.0,3.2,14.0,48.0,281.97,189.45
2016,7,13,5,45,401.5,34.0,3.15,14.5,90.0,386.7,312.82
2016,7,13,6,0,507.0,43.0,3.1,15.0,132.0,495.47,406.42
2016,7,13,6,15,572.5,49.5,2.9,15.0,180.5,574.88,472.21
2016,7,13,6,30,638.0,56.0,2.7,15.0,229.0,657.34,536.72
2016,7,13,6,45,319.0,79.0,2.55,15.5,165.5,413.43,344.21
2016,7,13,7,0,0.0,102.0,2.4,16.0,102.0,90.9,71.04
2016,7,13,7,15,3.0,127.0,2.3,16.0,128.5,117.97,93.96
2016,7,13,7,30,6.0,152.0,2.2,16.0,155.0,144.86,115.95
2016,7,13,7,45,17.5,179.5,2.1,16.5,189.0,182.59,146.54
2016,7,13,8,0,29.0,207.0,2.0,17.0,223.0,239.57,191.8
2016,7,13,8,15,36.0,231.0,2.0,17.0,253.0,270.15,215.41
2016,7,13,8,30,43.0,255.0,2.0,17.0,283.0,300.22,238.4
2016,7,13,8,45,58.5,284.0,2.0,17.5,324.0,344.1,271.57
2016,7,13,9,0,74.0,313.0,2.0,18.0,365.0,387.11,303.36
2016,7,13,9,15,77.5,333.5,2.0,18.0,391.0,407.44,317.74
2016,7,13,9,30,81.0,354.0,2.0,18.0,417.0,427.02,331.59
2016,7,13,9,45,490.5,234.0,2.0,18.5,643.0,762.9,585.21
2016,7,13,10,0,900.0,114.0,2.0,19.0,869.0,1014.98,752.29
2016,7,13,10,15,538.0,274.5,2.1,19.0,730.0,822.86,618.27
2016,7,13,10,30,176.0,435.0,2.2,19.0,591.0,588.0,445.21
2016,7,13,10,45,187.5,446.0,2.3,19.5,616.0,596.96,452.4
2016,7,13,11,0,199.0,457.0,2.4,20.0,641.0,604.12,456.57
2016,7,13,11,15,563.5,289.0,2.5,20.0,821.5,772.91,584.66
2016,7,13,11,30,928.0,121.0,2.6,20.0,1002.0,883.46,663.6
2016,7,13,11,45,573.0,300.0,2.75,20.5,845.0,730.56,551.35
2016,7,13,12,0,218.0,479.0,2.9,21.0,688.0,573.75,432.19
2016,7,13,12,15,171.0,479.0,3.1,21.0,643.0,521.73,394.74
2016,7,13,12,30,124.0,479.0,3.3,21.0,598.0,473.35,358.91
2016,7,13,12,45,143.0,477.0,3.5,21.0,613.5,468.44,355.69
2016,7,13,13,0,162.0,475.0,3.7,21.0,629.0,461.66,350.64
2016,7,13,13,15,234.5,454.0,3.85,21.0,673.0,467.8,354.93
2016,7,13,13,30,307.0,433.0,4.0,21.0,717.0,458.59,346.86
2016,7,13,13,45,203.0,429.0,4.2,21.0,615.5,397.18,300.63
2016,7,13,14,0,99.0,425.0,4.4,21.0,514.0,348.64,265.14
2016,7,13,14,15,114.5,414.0,4.45,21.0,513.5,322.95,244.86
2016,7,13,14,30,130.0,403.0,4.5,21.0,513.0,306.38,231.19
2016,7,13,14,45,196.0,380.0,4.6,21.0,537.5,291.75,216.97
2016,7,13,15,0,262.0,357.0,4.7,21.0,562.0,256.48,187.12
2016,7,13,15,15,191.5,342.0,4.7,20.5,487.5,234.81,175.66
2016,7,13,15,30,121.0,327.0,4.7,20.0,413.0,207.3,160.36
2016,7,13,15,45,116.0,304.5,4.75,20.0,383.0,194.17,158.42
2016,7,13,16,0,111.0,282.0,4.8,20.0,353.0,194.04,158.79
2016,7,13,16,15,104.5,258.5,4.75,19.5,321.5,180.17,147.97
2016,7,13,16,30,98.0,235.0,4.7,19.0,290.0,165.89,136.7
2016,7,13,16,45,423.5,160.0,4.7,19.0,361.0,105.6,85.81
2016,7,13,17,0,749.0,85.0,4.7,19.0,432.0,67.62,53.36
2016,7,13,17,15,716.0,80.5,4.6,18.5,380.0,59.68,46.74
2016,7,13,17,30,683.0,76.0,4.5,18.0,328.0,57.33,44.91
2016,7,13,17,45,634.5,70.5,4.4,18.0,276.5,54.02,42.07
2016,7,13,18,0,586.0,65.0,4.3,18.0,225.0,50.67,39.09
2016,7,13,18,15,516.5,57.5,4.2,17.5,176.5,45.51,34.45
2016,7,13,18,30,447.0,50.0,4.1,17.0,128.0,40.31,29.56
2016,7,13,18,45,338.5,39.0,4.0,16.5,87.5,31.82,21.54
2016,7,13,19,0,230.0,28.0,3.9,16.0,47.0,23.17,11.11
2016,7,13,19,15,115.0,14.0,3.85,16.0,23.5,11.95,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,121.5,13.0,2.2,14.0,22.5,91.13,0.0
2016,7,14,5,30,243.0,26.0,2.1,14.0,45.0,244.18,158.41
2016,7,14,5,45,356.5,36.0,2.05,14.5,86.0,355.48,286.37
2016,7,14,6,0,470.0,46.0,2.0,15.0,127.0,470.2,383.84
2016,7,14,6,15,539.0,53.0,1.9,15.0,175.5,552.12,450.94
2016,7,14,6,30,608.0,60.0,1.8,15.0,224.0,637.24,516.93
2016,7,14,6,45,313.0,94.5,1.75,15.5,180.0,430.19,354.66
2016,7,14,7,0,18.0,129.0,1.7,16.0,136.0,138.55,111.16
2016,7,14,7,15,33.0,154.0,1.7,16.5,168.5,193.89,157.31
2016,7,14,7,30,48.0,179.0,1.7,17.0,201.0,234.64,189.78
2016,7,14,7,45,55.5,202.0,1.7,17.5,230.5,265.31,213.27
2016,7,14,8,0,63.0,225.0,1.7,18.0,260.0,295.59,236.01
2016,7,14,8,15,56.0,242.0,1.7,18.0,275.0,303.58,240.96
2016,7,14,8,30,49.0,259.0,1.7,18.0,290.0,311.15,245.68
2016,7,14,8,45,49.0,277.5,1.75,18.5,310.5,327.15,256.77
2016,7,14,9,0,49.0,296.0,1.8,19.0,331.0,342.7,267.38
2016,7,14,9,15,68.5,326.0,1.8,19.0,378.0,390.17,303.11
2016,7,14,9,30,88.0,356.0,1.8,19.0,425.0,436.39,337.14
2016,7,14,9,45,505.5,230.0,1.85,19.5,651.0,773.58,589.63
2016,7,14,10,0,923.0,104.0,1.9,20.0,877.0,1027.04,755.92
2016,7,14,10,15,676.0,230.0,1.95,20.0,806.5,917.56,680.9
2016,7,14,10,30,429.0,356.0,2.0,20.0,736.0,780.15,582.2
2016,7,14,10,45,264.0,401.0,2.1,20.5,637.0,638.67,480.28
2016,7,14,11,0,99.0,446.0,2.2,21.0,538.0,491.55,370.83
2016,7,14,11,15,524.5,278.0,2.35,21.0,775.0,728.6,551.5
2016,7,14,11,30,950.0,110.0,2.5,21.0,1012.0,891.96,666.46
2016,7,14,11,45,951.5,110.5,2.65,21.0,1019.5,855.48,641.18
2016,7,14,12,0,953.0,111.0,2.8,21.0,1027.0,816.44,615.62
2016,7,14,12,15,520.0,287.5,2.9,21.0,787.5,619.63,470.51
2016,7,14,12,30,87.0,464.0,3.0,21.0,548.0,437.4,331.06
2016,7,14,12,45,78.0,453.5,3.2,21.0,528.5,412.93,313.75
2016,7,14,13,0,69.0,443.0,3.4,21.0,509.0,389.68,296.53
2016,7,14,13,15,118.5,451.0,3.45,20.5,562.0,405.22,308.72
2016,7,14,13,30,168.0,459.0,3.5,20.0,615.0,419.15,318.91
2016,7,14,13,45,154.0,446.5,3.6,20.0,587.0,387.81,294.77
2016,7,14,14,0,140.0,434.0,3.7,20.0,559.0,358.35,272.13
2016,7,14,14,15,144.5,419.5,3.75,20.0,544.5,335.29,253.82
2016,7,14,14,30,149.0,405.0,3.8,20.0,530.0,312.14,235.32
2016,7,14,14,45,98.0,367.0,3.85,20.0,447.5,277.98,210.82
2016,7,14,15,0,47.0,329.0,3.9,20.0,365.0,237.84,182.26
2016,7,14,15,15,53.5,317.0,3.9,19.5,356.5,223.55,172.06
2016,7,14,15,30,60.0,305.0,3.9,19.0,348.0,208.55,170.26
2016,7,14,15,45,40.5,267.0,3.95,19.0,295.5,186.06,152.09
2016,7,14,16,0,21.0,229.0,4.0,19.0,243.0,174.89,143.24
2016,7,14,16,15,14.5,204.0,4.0,18.5,213.5,157.25,129.14
2016,7,14,16,30,8.0,179.0,4.0,18.0,184.0,139.35,114.63
2016,7,14,16,45,4.0,147.5,4.05,18.0,150.0,116.72,95.69
2016,7,14,17,0,0.0,116.0,4.1,18.0,116.0,93.49,76.0
2016,7,14,17,15,0.0,104.0,4.1,17.5,104.0,84.06,68.21
2016,7,14,17,30,0.0,92.0,4.1,17.0,92.0,74.56,60.22
2016,7,14,17,45,286.0,79.5,4.1,17.0,157.0,57.07,44.93
2016,7,14,18,0,572.0,67.0,4.1,17.0,222.0,52.17,40.58
2016,7,14,18,15,501.0,59.0,4.0,16.5,174.0,46.69,35.62
2016,7,14,18,30,430.0,51.0,3.9,16.0,126.0,41.12,30.39
2016,7,14,18,45,327.0,39.5,3.8,15.5,85.5,32.26,21.99
2016,7,14,19,0,224.0,28.0,3.7,15.0,45.0,21.82,9.91
2016,7,14,19,15,112.0,14.0,3.6,15.0,22.5,11.95,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,2.5,3.0,13.0,2.5,2.13,0.0
2016,7,15,5,30,0.0,5.0,3.1,13.0,5.0,4.1,0.0
2016,7,15,5,45,0.0,10.5,3.25,13.5,10.5,8.62,1.46
2016,7,15,6,0,0.0,16.0,3.4,14.0,16.0,13.16,5.49
2016,7,15,6,15,0.0,22.0,3.3,14.0,22.0,18.11,9.87
2016,7,15,6,30,0.0,28.0,3.2,14.0,28.0,23.08,14.23
2016,7,15,6,45,0.0,35.0,3.15,14.5,35.0,28.89,19.2
2016,7,15,7,0,0.0,42.0,3.1,15.0,42.0,34.7,24.1
2016,7,15,7,15,0.0,77.5,3.0,15.0,77.5,64.45,49.28
2016,7,15,7,30,0.0,113.0,2.9,15.0,113.0,98.2,77.46
2016,7,15,7,45,22.0,164.5,2.8,15.5,176.5,170.99,138.19
2016,7,15,8,0,44.0,216.0,2.7,16.0,240.0,265.83,214.7
2016,7,15,8,15,47.5,238.0,2.7,16.0,266.0,290.43,233.31
2016,7,15,8,30,51.0,260.0,2.7,16.0,292.0,314.53,251.56
2016,7,15,8,45,45.5,273.5,2.7,16.5,303.5,319.18,253.63
2016,7,15,9,0,40.0,287.0,2.7,17.0,315.0,323.65,255.64
2016,7,15,9,15,134.0,324.0,2.7,17.0,427.0,476.03,374.65
2016,7,15,9,30,228.0,361.0,2.7,17.0,539.0,604.0,470.34
2016,7,15,9,45,185.0,382.0,2.7,17.5,530.5,574.43,444.51
2016,7,15,10,0,142.0,403.0,2.7,18.0,522.0,544.45,419.53
2016,7,15,10,15,224.5,406.0,2.7,18.0,601.5,617.31,474.46
2016,7,15,10,30,307.0,409.0,2.7,18.0,681.0,702.42,535.9
2016,7,15,10,45,624.0,257.0,2.75,18.5,827.0,850.21,645.82
2016,7,15,11,0,941.0,105.0,2.8,19.0,973.0,947.23,711.13
2016,7,15,11,15,944.0,106.0,2.8,19.0,988.5,918.48,690.31
2016,7,15,11,30,947.0,107.0,2.8,19.0,1004.0,886.67,668.57
2016,7,15,11,45,949.5,106.5,2.85,19.0,1012.5,850.3,644.0
2016,7,15,12,0,952.0,106.0,2.9,19.0,1021.0,811.34,617.47
2016,7,15,12,15,696.0,253.0,2.95,19.0,922.0,714.5,544.25
2016,7,15,12,30,440.0,400.0,3.0,19.0,823.0,620.57,471.93
2016,7,15,12,45,686.0,259.0,3.05,19.0,912.5,632.66,483.28
2016,7,15,13,0,932.0,118.0,3.1,19.0,1002.0,626.54,478.41
2016,7,15,13,15,929.0,117.5,3.1,19.0,987.0,575.74,437.14
2016,7,15,13,30,926.0,117.0,3.1,19.0,972.0,524.0,394.24
2016,7,15,13,45,619.0,263.0,3.1,19.0,828.5,438.47,328.08
2016,7,15,14,0,312.0,409.0,3.1,19.0,685.0,393.93,295.94
2016,7,15,14,15,316.5,391.5,3.1,19.0,664.0,359.21,267.57
2016,7,15,14,30,321.0,374.0,3.1,19.0,643.0,324.6,239.09
2016,7,15,14,45,318.5,358.5,3.1,19.0,616.5,289.83,211.14
2016,7,15,15,0,316.0,343.0,3.1,19.0,590.0,255.87,185.13
2016,7,15,15,15,266.5,334.5,3.1,18.5,535.0,222.41,164.23
2016,7,15,15,30,217.0,326.0,3.1,18.0,480.0,209.0,171.05
2016,7,15,15,45,218.5,302.5,3.1,18.0,449.5,195.23,160.11
2016,7,15,16,0,220.0,279.0,3.1,18.0,419.0,183.51,150.81
2016,7,15,16,15,500.5,188.5,3.15,18.0,473.5,119.75,97.52
2016,7,15,16,30,781.0,98.0,3.2,18.0,528.0,74.66,59.26
2016,7,15,16,45,750.0,95.5,3.25,18.0,476.0,74.01,58.94
2016,7,15,17,0,719.0,93.0,3.3,18.0,424.0,67.06,53.1
2016,7,15,17,15,683.0,88.0,3.35,17.5,372.0,64.65,51.29
2016,7,15,17,30,647.0,83.0,3.4,17.0,320.0,62.16,49.35
2016,7,15,17,45,589.5,78.0,3.45,16.5,268.5,59.42,47.11
2016,7,15,18,0,532.0,73.0,3.5,16.0,217.0,56.72,44.77
2016,7,15,18,15,458.5,64.0,3.45,15.5,169.5,50.63,39.25
2016,7,15,18,30,385.0,55.0,3.4,15.0,122.0,44.43,33.4
2016,7,15,18,45,278.0,42.0,3.35,15.0,82.5,32.36,22.09
2016,7,15,19,0,171.0,29.0,3.3,15.0,43.0,22.46,10.03
2016,7,15,19,15,85.5,14.5,3.25,15.0,21.5,12.38,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,114.0,12.5,3.4,14.0,21.0,85.6,0.0
2016,7,16,5,30,228.0,25.0,3.4,14.0,42.0,229.87,137.71
2016,7,16,5,45,347.5,34.5,3.45,14.5,82.5,346.7,279.83
2016,7,16,6,0,467.0,44.0,3.5,15.0,123.0,464.85,382.4
2016,7,16,6,15,536.0,51.0,3.4,15.0,170.5,546.46,451.14
2016,7,16,6,30,605.0,58.0,3.3,15.0,218.0,631.39,519.15
2016,7,16,6,45,302.5,72.5,3.2,15.5,152.5,389.29,326.07
2016,7,16,7,0,0.0,87.0,3.1,16.0,87.0,75.16,57.96
2016,7,16,7,15,0.0,104.5,3.0,16.0,104.5,91.38,71.7
2016,7,16,7,30,0.0,122.0,2.9,16.0,122.0,107.45,84.84
2016,7,16,7,45,0.0,129.0,2.85,16.5,129.0,112.74,88.74
2016,7,16,8,0,0.0,136.0,2.8,17.0,136.0,118.24,92.76
2016,7,16,8,15,4.5,167.5,2.75,17.0,170.0,152.36,120.49
2016,7,16,8,30,9.0,199.0,2.7,17.0,204.0,186.46,147.76
2016,7,16,8,45,15.0,226.5,2.7,17.5,236.5,217.88,172.28
2016,7,16,9,0,21.0,254.0,2.7,18.0,269.0,248.99,196.16
2016,7,16,9,15,26.0,278.5,2.7,18.0,298.0,295.69,232.15
2016,7,16,9,30,31.0,303.0,2.7,18.0,327.0,322.45,252.26
2016,7,16,9,45,26.0,301.5,2.75,18.0,322.5,311.55,243.14
2016,7,16,10,0,21.0,300.0,2.8,18.0,318.0,283.86,221.27
2016,7,16,10,15,19.0,296.5,2.85,18.0,313.0,276.49,215.28
2016,7,16,10,30,17.0,293.0,2.9,18.0,308.0,269.43,209.5
2016,7,16,10,45,36.5,353.5,2.95,18.5,387.0,354.75,274.73
2016,7,16,11,0,56.0,414.0,3.0,19.0,466.0,423.29,325.48
2016,7,16,11,15,49.0,410.5,3.05,19.0,456.5,406.81,312.44
2016,7,16,11,30,42.0,407.0,3.1,19.0,447.0,390.83,300.15
2016,7,16,11,45,60.0,432.0,3.2,19.0,489.5,419.76,322.14
2016,7,16,12,0,78.0,457.0,3.3,19.0,532.0,445.92,341.7
2016,7,16,12,15,148.5,467.5,3.35,19.0,610.0,496.64,380.23
2016,7,16,12,30,219.0,478.0,3.4,19.0,688.0,535.74,409.27
2016,7,16,12,45,190.5,476.0,3.5,19.0,658.0,497.01,379.81
2016,7,16,13,0,162.0,474.0,3.6,19.0,628.0,460.8,352.44
2016,7,16,13,15,132.0,461.0,3.6,19.0,585.5,419.0,320.72
2016,7,16,13,30,102.0,448.0,3.6,19.0,543.0,388.66,297.61
2016,7,16,13,45,72.5,413.0,3.65,19.0,480.0,340.97,261.6
2016,7,16,14,0,43.0,378.0,3.7,19.0,417.0,297.58,228.91
2016,7,16,14,15,43.5,366.0,3.75,19.0,404.5,282.43,217.29
2016,7,16,14,30,44.0,354.0,3.8,19.0,392.0,267.46,205.73
2016,7,16,14,45,32.0,315.0,3.85,19.0,342.0,233.94,180.29
2016,7,16,15,0,20.0,276.0,3.9,19.0,292.0,215.71,166.95
2016,7,16,15,15,19.5,263.0,3.95,18.5,277.5,203.28,158.05
2016,7,16,15,30,19.0,250.0,4.0,18.0,263.0,190.96,156.4
2016,7,16,15,45,25.0,246.5,4.05,18.0,263.0,187.38,153.85
2016,7,16,16,0,31.0,243.0,4.1,18.0,263.0,171.78,141.22
2016,7,16,16,15,21.0,213.5,4.1,17.5,226.5,163.48,134.94
2016,7,16,16,30,11.0,184.0,4.1,17.0,190.0,142.68,117.94
2016,7,16,16,45,7.0,165.5,4.2,17.0,169.5,129.0,106.65
2016,7,16,17,0,3.0,147.0,4.3,17.0,149.0,115.21,95.13
2016,7,16,17,15,5.5,135.5,4.3,16.5,138.0,106.13,87.74
2016,7,16,17,30,8.0,124.0,4.3,16.0,127.0,96.96,80.12
2016,7,16,17,45,297.5,94.5,4.3,16.0,175.0,67.52,54.34
2016,7,16,18,0,587.0,65.0,4.3,16.0,223.0,50.79,39.51
2016,7,16,18,15,516.0,57.0,4.2,15.5,174.5,45.22,34.46
2016,7,16,18,30,445.0,49.0,4.1,15.0,126.0,39.58,29.13
2016,7,16,18,45,336.5,38.0,4.1,15.0,85.0,31.07,20.93
2016,7,16,19,0,228.0,27.0,4.1,15.0,44.0,22.4,9.59
2016,7,16,19,15,114.0,13.5,4.1,14.5,22.0,11.52,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,140.0,11.5,4.45,14.0,21.0,101.73,0.0
2016,7,17,5,30,280.0,23.0,4.5,14.0,42.0,263.07,150.0
2016,7,17,5,45,394.0,31.5,4.6,14.5,83.0,377.27,304.27
2016,7,17,6,0,508.0,40.0,4.7,15.0,124.0,491.21,405.06
2016,7,17,6,15,574.0,46.0,4.65,15.0,172.5,570.05,472.59
2016,7,17,6,30,640.0,52.0,4.6,15.0,221.0,646.47,534.95
2016,7,17,6,45,320.0,78.5,4.6,15.0,163.0,413.69,348.66
2016,7,17,7,0,0.0,105.0,4.6,15.0,105.0,94.72,74.78
2016,7,17,7,15,0.0,104.0,4.55,15.0,104.0,90.94,71.64
2016,7,17,7,30,0.0,103.0,4.5,15.0,103.0,88.33,69.22
2016,7,17,7,45,0.0,128.0,4.45,15.5,128.0,111.8,88.42
2016,7,17,8,0,0.0,153.0,4.4,16.0,153.0,135.19,107.24
2016,7,17,8,15,3.0,171.5,4.4,16.0,174.0,154.9,123.17
2016,7,17,8,30,6.0,190.0,4.4,16.0,195.0,174.52,138.87
2016,7,17,8,45,13.5,222.5,4.45,16.5,232.5,212.44,169.11
2016,7,17,9,0,21.0,255.0,4.5,17.0,270.0,250.06,198.6
2016,7,17,9,15,34.5,291.0,4.55,17.0,317.5,317.87,252.0
2016,7,17,9,30,48.0,327.0,4.6,17.0,365.0,365.21,288.61
2016,7,17,9,45,83.5,362.5,4.65,17.0,431.5,432.54,341.02
2016,7,17,10,0,119.0,398.0,4.7,17.0,498.0,516.9,405.15
2016,7,17,10,15,103.5,407.5,4.7,17.0,497.0,484.19,379.03
2016,7,17,10,30,88.0,417.0,4.7,17.0,496.0,470.87,367.9
2016,7,17,10,45,130.0,437.0,4.75,17.5,555.5,535.77,416.69
2016,7,17,11,0,172.0,457.0,4.8,18.0,615.0,580.28,449.32
2016,7,17,11,15,176.5,465.0,4.8,18.0,629.5,577.51,446.59
2016,7,17,11,30,181.0,473.0,4.8,18.0,644.0,573.38,443.06
2016,7,17,11,45,197.5,475.0,4.8,18.0,663.5,572.23,442.08
2016,7,17,12,0,214.0,477.0,4.8,18.0,683.0,569.07,439.52
2016,7,17,12,15,197.5,479.0,4.9,18.0,669.0,540.48,417.65
2016,7,17,12,30,181.0,481.0,5.0,18.0,655.0,512.73,396.39
2016,7,17,12,45,145.5,473.0,5.1,18.0,612.5,466.91,361.28
2016,7,17,13,0,110.0,465.0,5.2,18.0,570.0,429.16,332.2
2016,7,17,13,15,99.5,453.0,5.3,17.5,546.5,402.7,312.45
2016,7,17,13,30,89.0,441.0,5.4,17.0,523.0,377.66,293.62
2016,7,17,13,45,101.5,434.5,5.5,17.0,526.0,367.24,285.18
2016,7,17,14,0,114.0,428.0,5.6,17.0,529.0,344.85,267.16
2016,7,17,14,15,118.5,414.5,5.65,17.0,516.5,323.86,250.15
2016,7,17,14,30,123.0,401.0,5.7,17.0,504.0,302.74,232.96
2016,7,17,14,45,86.0,365.5,5.8,17.0,436.0,274.24,211.9
2016,7,17,15,0,49.0,330.0,5.9,17.0,368.0,238.26,185.43
2016,7,17,15,15,56.5,318.0,5.95,16.5,360.0,223.83,174.93
2016,7,17,15,30,64.0,306.0,6.0,16.0,352.0,208.57,172.89
2016,7,17,15,45,38.5,259.0,6.1,16.0,286.0,181.61,150.59
2016,7,17,16,0,13.0,212.0,6.2,16.0,220.0,163.57,135.72
2016,7,17,16,15,7.5,188.0,6.2,16.0,193.0,146.41,121.46
2016,7,17,16,30,2.0,164.0,6.2,16.0,166.0,128.99,106.86
2016,7,17,16,45,1.0,144.0,6.25,16.0,145.0,114.16,94.39
2016,7,17,17,0,0.0,124.0,6.3,16.0,124.0,99.17,81.65
2016,7,17,17,15,0.0,109.0,6.2,15.5,109.0,87.6,71.92
2016,7,17,17,30,0.0,94.0,6.1,15.0,94.0,75.95,61.96
2016,7,17,17,45,291.0,77.5,6.1,15.0,155.5,55.81,44.18
2016,7,17,18,0,582.0,61.0,6.1,15.0,217.0,47.63,36.86
2016,7,17,18,15,512.5,54.0,6.0,14.5,169.5,42.79,32.42
2016,7,17,18,30,443.0,47.0,5.9,14.0,122.0,37.91,27.75
2016,7,17,18,45,333.0,36.5,5.8,14.0,82.0,29.78,19.87
2016,7,17,19,0,223.0,26.0,5.7,14.0,42.0,21.53,8.58
2016,7,17,19,15,111.5,13.0,5.65,14.0,21.0,11.1,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,119.0,11.5,4.1,14.0,19.5,87.86,0.0
2016,7,18,5,30,238.0,23.0,4.1,14.0,39.0,232.24,122.92
2016,7,18,5,45,354.5,32.0,4.1,14.0,78.5,348.56,280.81
2016,7,18,6,0,471.0,41.0,4.1,14.0,118.0,463.56,383.08
2016,7,18,6,15,538.0,47.5,4.05,14.0,165.5,542.67,450.91
2016,7,18,6,30,605.0,54.0,4.0,14.0,213.0,625.11,518.15
2016,7,18,6,45,302.5,77.5,3.95,14.5,157.0,396.79,334.21
2016,7,18,7,0,0.0,101.0,3.9,15.0,101.0,90.4,71.09
2016,7,18,7,15,0.0,114.5,3.85,15.0,114.5,102.14,81.05
2016,7,18,7,30,0.0,128.0,3.8,15.0,128.0,113.87,90.59
2016,7,18,7,45,0.0,143.5,3.8,15.5,143.5,127.65,101.53
2016,7,18,8,0,0.0,159.0,3.8,16.0,159.0,141.35,112.24
2016,7,18,8,15,0.0,160.0,3.75,16.0,160.0,140.52,111.17
2016,7,18,8,30,0.0,161.0,3.7,16.0,161.0,140.16,110.52
2016,7,18,8,45,14.5,215.0,3.7,16.0,225.0,206.07,164.23
2016,7,18,9,0,29.0,269.0,3.7,16.0,289.0,292.97,233.31
2016,7,18,9,15,40.5,299.5,3.7,16.0,329.5,333.3,264.5
2016,7,18,9,30,52.0,330.0,3.7,16.0,370.0,372.58,294.61
2016,7,18,9,45,72.5,360.0,3.75,16.5,419.0,419.06,329.66
2016,7,18,10,0,93.0,390.0,3.8,17.0,468.0,463.85,362.82
2016,7,18,10,15,150.5,409.5,3.85,17.0,540.0,549.74,428.02
2016,7,18,10,30,208.0,429.0,3.9,17.0,612.0,612.68,475.0
2016,7,18,10,45,178.5,442.0,3.95,17.5,602.0,585.19,452.07
2016,7,18,11,0,149.0,455.0,4.0,18.0,592.0,557.96,429.91
2016,7,18,11,15,244.5,445.0,4.05,18.0,674.5,628.33,483.63
2016,7,18,11,30,340.0,435.0,4.1,18.0,757.0,679.53,522.08
2016,7,18,11,45,306.0,449.5,4.15,18.0,741.0,641.99,493.17
2016,7,18,12,0,272.0,464.0,4.2,18.0,725.0,605.24,465.19
2016,7,18,12,15,334.0,437.5,4.25,18.0,757.5,605.11,465.94
2016,7,18,12,30,396.0,411.0,4.3,18.0,790.0,600.25,462.58
2016,7,18,12,45,252.0,437.5,4.35,18.0,678.0,502.93,387.92
2016,7,18,13,0,108.0,464.0,4.4,18.0,566.0,427.21,329.4
2016,7,18,13,15,279.0,416.5,4.4,18.0,675.0,457.26,352.41
2016,7,18,13,30,450.0,369.0,4.4,18.0,784.0,474.68,363.14
2016,7,18,13,45,325.5,400.0,4.45,18.0,696.5,418.4,319.13
2016,7,18,14,0,201.0,431.0,4.5,18.0,609.0,377.78,288.52
2016,7,18,14,15,233.5,410.0,4.5,18.0,610.5,356.02,269.74
2016,7,18,14,30,266.0,389.0,4.5,18.0,612.0,318.48,238.24
2016,7,18,14,45,256.0,373.5,4.5,18.0,580.5,284.94,211.55
2016,7,18,15,0,246.0,358.0,4.5,18.0,549.0,253.04,187.32
2016,7,18,15,15,569.0,217.5,4.5,18.0,629.0,165.91,110.29
2016,7,18,15,30,892.0,77.0,4.5,18.0,709.0,73.32,57.4
2016,7,18,15,45,881.0,74.5,4.5,18.0,665.0,68.36,53.36
2016,7,18,16,0,870.0,72.0,4.5,18.0,621.0,66.78,52.16
2016,7,18,16,15,854.0,70.0,4.55,17.5,573.5,65.31,51.17
2016,7,18,16,30,838.0,68.0,4.6,17.0,526.0,63.72,50.07
2016,7,18,16,45,817.5,65.0,4.65,17.0,476.0,61.27,48.12
2016,7,18,17,0,797.0,62.0,4.7,17.0,426.0,58.69,46.03
2016,7,18,17,15,768.0,59.0,4.75,16.5,375.0,49.5,38.19
2016,7,18,17,30,739.0,56.0,4.8,16.0,324.0,47.47,36.57
2016,7,18,17,45,696.5,52.0,4.9,16.0,273.0,44.49,33.98
2016,7,18,18,0,654.0,48.0,5.0,16.0,222.0,41.5,31.27
2016,7,18,18,15,591.0,42.5,4.95,15.5,174.0,37.08,27.24
2016,7,18,18,30,528.0,37.0,4.9,15.0,126.0,32.66,23.03
2016,7,18,18,45,419.5,29.0,4.85,15.0,85.0,23.67,14.53
2016,7,18,19,0,311.0,21.0,4.8,15.0,44.0,17.29,5.3
2016,7,18,19,15,155.5,10.5,4.65,14.5,22.0,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.0,3.25,13.0,20.0,107.79,0.0
2016,7,19,5,30,303.0,20.0,3.3,13.0,40.0,273.0,133.14
2016,7,19,5,45,413.5,28.0,3.4,13.5,80.5,378.29,303.08
2016,7,19,6,0,524.0,36.0,3.5,14.0,121.0,490.41,402.98
2016,7,19,6,15,589.0,42.0,3.45,14.0,169.5,570.07,470.85
2016,7,19,6,30,654.0,48.0,3.4,14.0,218.0,652.49,537.39
2016,7,19,6,45,327.0,62.5,3.4,14.5,147.5,395.82,332.9
2016,7,19,7,0,0.0,77.0,3.4,15.0,77.0,65.1,49.73
2016,7,19,7,15,0.5,109.5,3.4,15.0,110.0,97.37,77.09
2016,7,19,7,30,1.0,142.0,3.4,15.0,143.0,129.92,104.02
2016,7,19,7,45,3.5,157.5,3.45,15.5,159.5,145.87,116.73
2016,7,19,8,0,6.0,173.0,3.5,16.0,176.0,161.85,129.3
2016,7,19,8,15,11.5,196.0,3.55,16.0,203.0,188.57,150.85
2016,7,19,8,30,17.0,219.0,3.6,16.0,230.0,215.11,171.99
2016,7,19,8,45,34.0,257.0,3.65,16.5,280.5,289.39,230.9
2016,7,19,9,0,51.0,295.0,3.7,17.0,331.0,344.39,273.28
2016,7,19,9,15,79.5,327.0,3.75,17.0,387.0,403.18,318.89
2016,7,19,9,30,108.0,359.0,3.8,17.0,443.0,460.51,362.59
2016,7,19,9,45,190.0,372.0,3.85,17.0,527.5,569.19,445.78
2016,7,19,10,0,272.0,385.0,3.9,17.0,612.0,672.88,522.75
2016,7,19,10,15,294.5,394.0,3.95,17.0,647.5,690.71,534.85
2016,7,19,10,30,317.0,403.0,4.0,17.0,683.0,706.1,545.62
2016,7,19,10,45,388.0,384.5,4.05,17.5,735.5,736.84,567.96
2016,7,19,11,0,459.0,366.0,4.1,18.0,788.0,775.18,594.96
2016,7,19,11,15,698.5,233.5,4.1,18.0,887.5,839.67,646.1
2016,7,19,11,30,938.0,101.0,4.1,18.0,987.0,872.82,669.96
2016,7,19,11,45,940.5,101.0,4.2,18.0,995.0,837.26,644.83
2016,7,19,12,0,943.0,101.0,4.3,18.0,1003.0,799.07,618.11
2016,7,19,12,15,943.0,101.0,4.35,18.0,1003.0,756.7,587.35
2016,7,19,12,30,943.0,101.0,4.4,18.0,1003.0,712.31,553.19
2016,7,19,12,45,939.5,102.0,4.45,18.0,995.0,664.7,515.78
2016,7,19,13,0,936.0,103.0,4.5,18.0,987.0,615.73,476.39
2016,7,19,13,15,933.0,102.5,4.55,18.0,972.5,564.77,434.4
2016,7,19,13,30,930.0,102.0,4.6,18.0,958.0,512.84,390.45
2016,7,19,13,45,929.0,99.0,4.7,18.0,937.0,459.19,344.03
2016,7,19,14,0,928.0,96.0,4.8,18.0,916.0,404.79,295.79
2016,7,19,14,15,922.0,95.0,4.85,18.0,887.0,349.65,246.21
2016,7,19,14,30,916.0,94.0,4.9,18.0,858.0,294.64,196.77
2016,7,19,14,45,910.0,91.5,5.0,18.0,824.0,239.0,148.42
2016,7,19,15,0,904.0,89.0,5.1,18.0,790.0,183.94,104.79
2016,7,19,15,15,894.0,87.0,5.1,18.0,750.0,129.65,70.82
2016,7,19,15,30,884.0,85.0,5.1,18.0,710.0,76.75,60.36
2016,7,19,15,45,872.5,82.0,5.2,18.0,666.0,72.89,57.25
2016,7,19,16,0,861.0,79.0,5.3,18.0,622.0,71.11,55.89
2016,7,19,16,15,844.5,76.5,5.3,17.5,574.0,69.42,54.73
2016,7,19,16,30,828.0,74.0,5.3,17.0,526.0,67.59,53.44
2016,7,19,16,45,807.0,70.5,5.35,17.0,476.0,64.89,51.28
2016,7,19,17,0,786.0,67.0,5.4,17.0,426.0,54.98,42.78
2016,7,19,17,15,756.0,63.5,5.35,16.5,374.5,52.74,41.05
2016,7,19,17,30,726.0,60.0,5.3,16.0,323.0,50.46,39.22
2016,7,19,17,45,684.0,55.5,5.25,16.0,272.0,47.22,36.4
2016,7,19,18,0,642.0,51.0,5.2,16.0,221.0,43.94,33.44
2016,7,19,18,15,576.5,45.0,5.05,15.5,172.5,39.19,29.1
2016,7,19,18,30,511.0,39.0,4.9,15.0,124.0,31.62,22.1
2016,7,19,18,45,404.0,30.5,4.75,15.0,83.5,24.92,15.55
2016,7,19,19,0,297.0,22.0,4.6,15.0,43.0,18.18,5.32
2016,7,19,19,15,148.5,11.0,4.5,14.5,21.5,9.39,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,151.0,9.5,3.35,13.0,19.5,106.94,0.0
2016,7,20,5,30,302.0,19.0,3.5,13.0,39.0,269.69,116.85
2016,7,20,5,45,411.5,27.5,3.65,13.5,79.0,376.01,300.48
2016,7,20,6,0,521.0,36.0,3.8,14.0,119.0,487.73,401.04
2016,7,20,6,15,587.0,41.5,3.75,14.0,167.0,567.48,469.37
2016,7,20,6,30,653.0,47.0,3.7,14.0,215.0,649.97,536.35
2016,7,20,6,45,326.5,73.5,3.7,14.5,157.5,412.14,346.68
2016,7,20,7,0,0.0,100.0,3.7,15.0,100.0,89.56,70.37
2016,7,20,7,15,0.5,120.5,3.65,15.0,121.0,109.39,87.17
2016,7,20,7,30,1.0,141.0,3.6,15.0,142.0,128.97,103.24
2016,7,20,7,45,0.5,149.0,3.55,15.5,149.5,134.06,106.85
2016,7,20,8,0,0.0,157.0,3.5,16.0,157.0,139.48,110.69
2016,7,20,8,15,97.5,216.5,3.45,16.0,277.5,337.02,273.57
2016,7,20,8,30,195.0,276.0,3.4,16.0,398.0,502.1,403.03
2016,7,20,8,45,135.0,292.0,3.4,16.5,379.5,454.3,361.62
2016,7,20,9,0,75.0,308.0,3.4,17.0,361.0,383.64,303.76
2016,7,20,9,15,85.0,331.5,3.4,17.0,395.0,413.92,326.75
2016,7,20,9,30,95.0,355.0,3.4,17.0,429.0,443.2,348.4
2016,7,20,9,45,147.5,376.5,3.4,17.5,496.5,531.79,414.84
2016,7,20,10,0,200.0,398.0,3.4,18.0,564.0,596.69,462.05
2016,7,20,10,15,163.5,412.5,3.45,18.0,551.5,565.46,436.88
2016,7,20,10,30,127.0,427.0,3.5,18.0,539.0,534.47,412.39
2016,7,20,10,45,234.5,423.0,3.55,18.5,636.0,632.94,486.21
2016,7,20,11,0,342.0,419.0,3.6,19.0,733.0,708.78,541.23
2016,7,20,11,15,230.5,442.0,3.65,19.0,655.5,603.06,461.55
2016,7,20,11,30,119.0,465.0,3.7,19.0,578.0,515.15,394.39
2016,7,20,11,45,119.0,469.0,3.8,19.0,582.5,505.12,387.17
2016,7,20,12,0,119.0,473.0,3.9,19.0,587.0,494.44,379.1
2016,7,20,12,15,173.5,473.0,4.0,19.0,639.5,518.52,397.75
2016,7,20,12,30,228.0,473.0,4.1,19.0,692.0,537.48,412.01
2016,7,20,12,45,169.5,468.5,4.25,19.0,630.5,478.12,366.88
2016,7,20,13,0,111.0,464.0,4.4,19.0,569.0,428.71,329.39
2016,7,20,13,15,142.5,460.0,4.5,19.0,592.0,423.29,325.27
2016,7,20,13,30,174.0,456.0,4.6,19.0,615.0,419.07,321.4
2016,7,20,13,45,182.0,443.5,4.75,19.0,607.0,396.43,303.4
2016,7,20,14,0,190.0,431.0,4.9,19.0,599.0,373.29,284.71
2016,7,20,14,15,162.5,416.0,5.0,19.0,556.5,337.39,256.88
2016,7,20,14,30,135.0,401.0,5.1,19.0,514.0,304.95,232.07
2016,7,20,14,45,90.0,362.0,5.25,19.0,436.0,272.33,208.4
2016,7,20,15,0,45.0,323.0,5.4,19.0,358.0,233.22,180.11
2016,7,20,15,15,45.0,306.5,5.45,18.5,340.5,216.08,167.8
2016,7,20,15,30,45.0,290.0,5.5,18.0,323.0,199.19,163.68
2016,7,20,15,45,41.0,268.5,5.6,18.0,296.5,186.71,153.7
2016,7,20,16,0,37.0,247.0,5.7,18.0,270.0,173.97,143.43
2016,7,20,16,15,139.0,236.5,5.7,17.5,314.0,159.84,132.17
2016,7,20,16,30,241.0,226.0,5.7,17.0,358.0,147.33,122.17
2016,7,20,16,45,516.5,147.5,5.75,17.0,393.5,99.53,81.36
2016,7,20,17,0,792.0,69.0,5.8,17.0,429.0,56.54,44.14
2016,7,20,17,15,761.0,65.5,5.8,16.5,376.5,54.34,42.46
2016,7,20,17,30,730.0,62.0,5.8,16.0,324.0,52.1,40.67
2016,7,20,17,45,685.0,57.5,5.8,16.0,272.5,48.89,37.87
2016,7,20,18,0,640.0,53.0,5.8,16.0,221.0,45.66,34.95
2016,7,20,18,15,572.5,46.5,5.65,15.5,172.5,37.23,27.35
2016,7,20,18,30,505.0,40.0,5.5,15.0,124.0,32.45,22.8
2016,7,20,18,45,395.5,31.0,5.4,15.0,83.0,25.36,15.86
2016,7,20,19,0,286.0,22.0,5.3,15.0,42.0,18.2,4.67
2016,7,20,19,15,143.0,11.0,5.2,14.5,21.0,9.39,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
