Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,18.5,102.68,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,37.0,259.89,95.07
2016,7,21,5,45,401.0,28.5,4.35,14.0,77.5,377.93,300.97
2016,7,21,6,0,514.0,37.0,4.6,14.0,118.0,483.0,398.47
2016,7,21,6,15,580.5,42.5,4.6,14.0,166.0,563.16,468.07
2016,7,21,6,30,647.0,48.0,4.6,14.0,214.0,645.94,536.29
2016,7,21,6,45,331.0,85.5,4.6,14.5,171.5,433.68,365.48
2016,7,21,7,0,15.0,123.0,4.6,15.0,129.0,130.14,105.21
2016,7,21,7,15,59.5,153.0,4.5,15.0,179.5,219.42,181.46
2016,7,21,7,30,104.0,183.0,4.4,15.0,230.0,315.42,260.68
2016,7,21,7,45,144.5,206.0,4.3,15.5,279.0,379.79,311.95
2016,7,21,8,0,185.0,229.0,4.2,16.0,328.0,444.45,362.11
2016,7,21,8,15,529.0,151.5,4.1,16.0,472.5,748.82,601.67
2016,7,21,8,30,873.0,74.0,4.0,16.0,617.0,984.82,768.08
2016,7,21,8,45,886.5,75.5,3.9,16.5,662.0,1001.56,773.64
2016,7,21,9,0,900.0,77.0,3.8,17.0,707.0,1015.07,778.73
2016,7,21,9,15,910.0,78.5,3.75,17.0,747.5,1021.61,780.97
2016,7,21,9,30,920.0,80.0,3.7,17.0,788.0,1024.64,781.01
2016,7,21,9,45,927.5,81.5,3.7,17.5,823.5,1021.56,775.97
2016,7,21,10,0,935.0,83.0,3.7,18.0,859.0,1014.87,768.72
2016,7,21,10,15,941.0,84.0,3.75,18.0,888.5,1002.56,759.65
2016,7,21,10,30,947.0,85.0,3.8,18.0,918.0,986.68,748.32
2016,7,21,10,45,952.5,85.0,3.9,18.5,940.5,965.79,732.59
2016,7,21,11,0,958.0,85.0,4.0,19.0,963.0,941.49,714.63
2016,7,21,11,15,961.5,85.5,4.1,19.0,979.0,912.63,694.9
2016,7,21,11,30,965.0,86.0,4.2,19.0,995.0,880.64,672.93
2016,7,21,11,45,967.5,86.0,4.35,19.0,1003.5,844.43,648.12
2016,7,21,12,0,970.0,86.0,4.5,19.0,1012.0,805.51,621.54
2016,7,21,12,15,970.5,86.0,4.65,19.0,1013.0,762.65,591.39
2016,7,21,12,30,971.0,86.0,4.8,19.0,1014.0,717.63,557.1
2016,7,21,12,45,962.0,91.5,4.95,19.0,1005.0,669.12,519.12
2016,7,21,13,0,953.0,97.0,5.1,19.0,996.0,619.47,479.21
2016,7,21,13,15,950.5,96.5,5.1,19.0,981.5,567.89,436.37
2016,7,21,13,30,948.0,96.0,5.1,19.0,967.0,515.25,391.54
2016,7,21,13,45,948.0,93.0,5.15,19.0,946.0,460.99,344.35
2016,7,21,14,0,948.0,90.0,5.2,19.0,925.0,405.84,295.28
2016,7,21,14,15,943.0,89.0,5.15,18.5,896.5,349.85,245.27
2016,7,21,14,30,938.0,88.0,5.1,18.0,868.0,293.87,195.22
2016,7,21,14,45,934.0,84.5,5.1,18.0,834.0,236.66,145.45
2016,7,21,15,0,930.0,81.0,5.1,18.0,800.0,179.83,100.57
2016,7,21,15,15,588.0,198.0,5.05,18.0,644.5,152.64,99.96
2016,7,21,15,30,246.0,315.0,5.0,18.0,489.0,187.4,153.82
2016,7,21,15,45,568.5,193.5,5.0,18.0,559.5,117.47,95.21
2016,7,21,16,0,891.0,72.0,5.0,18.0,630.0,67.18,52.5
2016,7,21,16,15,874.5,69.5,5.0,17.5,581.5,65.33,51.21
2016,7,21,16,30,858.0,67.0,5.0,17.0,533.0,63.36,49.77
2016,7,21,16,45,837.0,64.0,5.05,17.0,482.0,60.85,47.76
2016,7,21,17,0,816.0,61.0,5.1,17.0,431.0,58.21,45.63
2016,7,21,17,15,786.5,58.0,5.1,16.5,378.5,55.35,43.35
2016,7,21,17,30,757.0,55.0,5.1,16.0,326.0,46.94,36.11
2016,7,21,17,45,713.5,51.0,5.1,16.0,274.0,43.9,33.46
2016,7,21,18,0,670.0,47.0,5.1,16.0,222.0,40.85,30.69
2016,7,21,18,15,605.5,41.5,4.95,15.5,173.5,36.39,26.6
2016,7,21,18,30,541.0,36.0,4.8,15.0,125.0,31.92,22.32
2016,7,21,18,45,428.5,28.0,4.7,15.0,83.0,24.98,15.48
2016,7,21,19,0,316.0,20.0,4.6,15.0,41.0,16.53,2.99
2016,7,21,19,15,158.0,10.0,4.5,14.5,20.5,8.54,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,3.75,14.0,18.0,103.46,0.0
2016,7,22,5,30,292.0,19.0,3.9,14.0,36.0,260.17,74.73
2016,7,22,5,45,404.5,27.5,4.05,14.5,76.5,379.0,299.51
2016,7,22,6,0,517.0,36.0,4.2,15.0,117.0,483.9,396.44
2016,7,22,6,15,585.0,42.0,4.1,15.0,165.5,565.88,466.77
2016,7,22,6,30,653.0,48.0,4.0,15.0,214.0,650.73,535.68
2016,7,22,6,45,330.5,83.5,3.95,15.5,168.0,430.41,360.29
2016,7,22,7,0,8.0,119.0,3.9,16.0,122.0,119.17,95.23
2016,7,22,7,15,24.0,144.5,3.8,16.0,154.5,159.22,129.4
2016,7,22,7,30,40.0,170.0,3.7,16.0,187.0,217.37,177.38
2016,7,22,7,45,29.5,180.5,3.65,16.5,194.0,214.72,173.68
2016,7,22,8,0,19.0,191.0,3.6,17.0,201.0,194.23,155.69
2016,7,22,8,15,26.0,215.0,3.55,17.0,230.5,223.46,179.05
2016,7,22,8,30,33.0,239.0,3.5,17.0,260.0,273.07,218.18
2016,7,22,8,45,33.0,256.0,3.5,17.5,278.0,287.7,228.48
2016,7,22,9,0,33.0,273.0,3.5,18.0,296.0,301.99,238.52
2016,7,22,9,15,90.0,317.5,3.5,18.0,385.5,403.71,318.56
2016,7,22,9,30,147.0,362.0,3.5,18.0,475.0,524.44,410.01
2016,7,22,9,45,116.5,373.0,3.55,18.5,465.0,497.43,386.66
2016,7,22,10,0,86.0,384.0,3.6,19.0,455.0,451.15,349.85
2016,7,22,10,15,74.5,390.0,3.65,19.0,453.5,438.91,339.91
2016,7,22,10,30,63.0,396.0,3.7,19.0,452.0,426.9,330.06
2016,7,22,10,45,106.0,424.0,3.75,19.5,520.5,486.34,374.67
2016,7,22,11,0,149.0,452.0,3.8,20.0,589.0,555.23,424.84
2016,7,22,11,15,123.0,454.0,3.9,20.0,568.5,521.59,398.86
2016,7,22,11,30,97.0,456.0,4.0,20.0,548.0,479.91,367.38
2016,7,22,11,45,110.5,464.5,4.1,20.0,570.5,487.68,373.37
2016,7,22,12,0,124.0,473.0,4.2,20.0,593.0,498.09,381.02
2016,7,22,12,15,102.5,464.5,4.3,20.0,563.5,459.21,351.63
2016,7,22,12,30,81.0,456.0,4.4,20.0,534.0,426.8,327.13
2016,7,22,12,45,81.0,452.0,4.55,20.0,530.0,413.23,317.05
2016,7,22,13,0,81.0,448.0,4.7,20.0,526.0,399.69,306.83
2016,7,22,13,15,103.0,449.5,4.85,20.0,546.0,401.41,308.09
2016,7,22,13,30,125.0,451.0,5.0,20.0,566.0,392.62,301.05
2016,7,22,13,45,203.5,432.0,5.15,20.0,614.0,397.39,303.26
2016,7,22,14,0,282.0,413.0,5.3,20.0,662.0,383.35,289.83
2016,7,22,14,15,306.5,391.0,5.35,20.0,653.5,353.21,264.16
2016,7,22,14,30,331.0,369.0,5.4,20.0,645.0,321.12,236.67
2016,7,22,14,45,618.5,231.5,5.5,20.0,719.5,253.64,170.86
2016,7,22,15,0,906.0,94.0,5.6,20.0,794.0,183.53,103.92
2016,7,22,15,15,638.0,189.5,5.6,19.5,669.5,150.16,96.19
2016,7,22,15,30,370.0,285.0,5.6,19.0,545.0,175.03,143.04
2016,7,22,15,45,366.0,266.5,5.65,19.0,510.0,167.26,136.88
2016,7,22,16,0,362.0,248.0,5.7,19.0,475.0,158.97,130.3
2016,7,22,16,15,586.5,166.0,5.65,18.5,499.0,107.8,87.42
2016,7,22,16,30,811.0,84.0,5.6,18.0,523.0,65.63,51.53
2016,7,22,16,45,782.0,82.0,5.6,18.0,471.0,64.93,51.12
2016,7,22,17,0,753.0,80.0,5.6,18.0,419.0,64.26,50.72
2016,7,22,17,15,719.0,75.5,5.5,17.5,367.0,61.61,48.67
2016,7,22,17,30,685.0,71.0,5.4,17.0,315.0,54.03,42.21
2016,7,22,17,45,631.0,66.5,5.35,17.0,263.0,51.3,39.85
2016,7,22,18,0,577.0,62.0,5.3,17.0,211.0,48.61,37.4
2016,7,22,18,15,503.5,54.0,5.15,16.5,163.0,42.98,32.26
2016,7,22,18,30,430.0,46.0,5.0,16.0,115.0,37.27,26.85
2016,7,22,18,45,309.5,35.0,4.9,16.0,75.5,28.68,18.44
2016,7,22,19,0,189.0,24.0,4.8,16.0,36.0,18.72,3.1
2016,7,22,19,15,94.5,12.0,4.7,15.5,18.0,10.24,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,83.0,10.5,3.1,14.0,15.5,63.12,0.0
2016,7,23,5,30,166.0,21.0,3.1,14.0,31.0,171.89,31.25
2016,7,23,5,45,288.0,33.0,3.1,14.5,69.5,299.81,235.75
2016,7,23,6,0,410.0,45.0,3.1,15.0,108.0,419.91,344.16
2016,7,23,6,15,486.0,53.0,2.95,15.0,155.5,506.79,417.92
2016,7,23,6,30,562.0,61.0,2.8,15.0,203.0,597.39,490.89
2016,7,23,6,45,616.0,66.5,2.65,15.5,254.5,668.33,544.15
2016,7,23,7,0,670.0,72.0,2.5,16.0,306.0,740.32,595.32
2016,7,23,7,15,705.5,76.5,2.5,16.5,358.0,794.17,631.75
2016,7,23,7,30,741.0,81.0,2.5,17.0,410.0,841.85,662.55
2016,7,23,7,45,769.0,84.5,2.5,17.5,461.5,885.37,689.52
2016,7,23,8,0,797.0,88.0,2.5,18.0,513.0,926.84,714.41
2016,7,23,8,15,816.0,91.0,2.55,18.5,562.0,956.27,731.05
2016,7,23,8,30,835.0,94.0,2.6,19.0,611.0,982.86,745.72
2016,7,23,8,45,849.5,96.5,2.65,19.5,656.5,989.2,746.73
2016,7,23,9,0,864.0,99.0,2.7,20.0,702.0,1004.29,753.93
2016,7,23,9,15,875.0,101.5,2.8,20.0,742.5,1012.48,758.45
2016,7,23,9,30,886.0,104.0,2.9,20.0,783.0,1017.2,760.86
2016,7,23,9,45,898.0,104.0,3.0,20.5,819.5,1016.61,758.45
2016,7,23,10,0,910.0,104.0,3.1,21.0,856.0,1012.46,753.87
2016,7,23,10,15,595.0,258.0,3.2,21.0,756.5,865.42,652.27
2016,7,23,10,30,280.0,412.0,3.3,21.0,657.0,680.08,514.49
2016,7,23,10,45,308.0,415.0,3.45,21.5,691.5,692.58,523.93
2016,7,23,11,0,336.0,418.0,3.6,22.0,726.0,702.25,530.05
2016,7,23,11,15,248.0,443.5,3.75,22.0,673.0,629.78,476.03
2016,7,23,11,30,160.0,469.0,3.9,22.0,620.0,552.37,418.24
2016,7,23,11,45,122.0,463.5,4.05,22.0,579.0,502.68,381.4
2016,7,23,12,0,84.0,458.0,4.2,22.0,538.0,451.1,342.75
2016,7,23,12,15,119.0,468.0,4.35,22.0,581.5,475.81,361.72
2016,7,23,12,30,154.0,478.0,4.5,22.0,625.0,491.95,373.9
2016,7,23,12,45,253.5,452.0,4.65,22.0,691.5,513.8,390.94
2016,7,23,13,0,353.0,426.0,4.8,22.0,758.0,528.27,401.47
2016,7,23,13,15,244.5,439.0,4.9,22.0,667.5,453.87,344.82
2016,7,23,13,30,136.0,452.0,5.0,22.0,577.0,398.15,302.68
2016,7,23,13,45,176.0,439.5,5.1,22.0,597.0,390.6,296.05
2016,7,23,14,0,216.0,427.0,5.2,22.0,617.0,379.08,285.55
2016,7,23,14,15,233.0,408.5,5.2,21.5,608.0,353.07,264.45
2016,7,23,14,30,250.0,390.0,5.2,21.0,599.0,313.01,232.29
2016,7,23,14,45,247.0,373.0,5.25,21.0,571.5,280.69,206.62
2016,7,23,15,0,244.0,356.0,5.3,21.0,544.0,249.3,182.88
2016,7,23,15,15,549.5,232.5,5.3,20.5,626.5,171.47,115.79
2016,7,23,15,30,855.0,109.0,5.3,20.0,709.0,77.13,60.2
2016,7,23,15,45,845.0,104.0,5.3,20.0,665.0,75.45,58.99
2016,7,23,16,0,835.0,99.0,5.3,20.0,621.0,73.58,57.57
2016,7,23,16,15,816.0,96.0,5.2,19.5,572.0,72.71,57.13
2016,7,23,16,30,797.0,93.0,5.1,19.0,523.0,71.76,56.63
2016,7,23,16,45,772.5,88.5,5.1,19.0,472.0,69.57,54.94
2016,7,23,17,0,748.0,84.0,5.1,19.0,421.0,67.27,53.13
2016,7,23,17,15,713.0,79.5,5.05,18.5,368.5,59.32,46.47
2016,7,23,17,30,678.0,75.0,5.0,18.0,316.0,56.94,44.6
2016,7,23,17,45,624.0,69.5,5.0,17.5,263.5,53.59,41.78
2016,7,23,18,0,570.0,64.0,5.0,17.0,211.0,50.22,38.81
2016,7,23,18,15,494.0,56.0,4.9,16.5,162.5,44.64,33.71
2016,7,23,18,30,418.0,48.0,4.8,16.0,114.0,39.02,28.34
2016,7,23,18,45,296.0,36.0,4.7,16.0,74.5,29.6,19.12
2016,7,23,19,0,174.0,24.0,4.6,16.0,35.0,18.7,1.86
2016,7,23,19,15,87.0,12.0,4.5,15.5,17.5,10.24,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,65.5,10.5,3.1,14.0,14.5,51.66,0.0
2016,7,24,5,30,131.0,21.0,3.1,14.0,29.0,146.87,8.98
2016,7,24,5,45,250.0,34.5,3.15,14.5,66.5,272.32,212.75
2016,7,24,6,0,369.0,48.0,3.2,15.0,104.0,390.64,320.76
2016,7,24,6,15,448.0,57.0,3.05,15.0,151.0,480.34,397.21
2016,7,24,6,30,527.0,66.0,2.9,15.0,198.0,573.78,472.99
2016,7,24,6,45,270.0,93.0,2.8,15.5,161.5,369.09,308.36
2016,7,24,7,0,13.0,120.0,2.7,16.0,125.0,125.41,100.56
2016,7,24,7,15,7.5,130.5,2.65,16.0,133.5,127.84,102.47
2016,7,24,7,30,2.0,141.0,2.6,16.0,142.0,130.49,104.09
2016,7,24,7,45,7.0,161.0,2.6,16.5,164.5,153.69,122.83
2016,7,24,8,0,12.0,181.0,2.6,17.0,187.0,176.82,141.17
2016,7,24,8,15,28.0,215.0,2.6,17.5,231.5,245.2,195.86
2016,7,24,8,30,44.0,249.0,2.6,18.0,276.0,296.23,235.43
2016,7,24,8,45,54.5,274.5,2.65,18.5,311.0,331.02,261.51
2016,7,24,9,0,65.0,300.0,2.7,19.0,346.0,365.07,286.66
2016,7,24,9,15,52.0,305.5,2.7,19.0,343.5,352.31,275.52
2016,7,24,9,30,39.0,311.0,2.7,19.0,341.0,339.88,264.9
2016,7,24,9,45,43.0,331.5,2.75,19.5,366.5,360.34,279.59
2016,7,24,10,0,47.0,352.0,2.8,20.0,392.0,380.0,293.41
2016,7,24,10,15,45.5,363.0,2.85,20.0,402.5,383.92,295.75
2016,7,24,10,30,44.0,374.0,2.9,20.0,413.0,387.49,297.94
2016,7,24,10,45,46.5,387.5,3.0,20.0,430.0,396.72,304.61
2016,7,24,11,0,49.0,401.0,3.1,20.0,447.0,405.19,310.71
2016,7,24,11,15,62.5,422.5,3.2,20.0,481.5,429.55,328.94
2016,7,24,11,30,76.0,444.0,3.3,20.0,516.0,451.87,345.48
2016,7,24,11,45,80.5,450.5,3.4,20.5,527.0,451.86,344.66
2016,7,24,12,0,85.0,457.0,3.5,21.0,538.0,450.94,343.25
2016,7,24,12,15,122.5,467.5,3.65,21.0,584.0,477.78,363.61
2016,7,24,12,30,160.0,478.0,3.8,21.0,630.0,495.76,377.04
2016,7,24,12,45,133.0,469.0,4.0,21.0,595.0,455.5,346.81
2016,7,24,13,0,106.0,460.0,4.2,21.0,560.0,422.38,321.93
2016,7,24,13,15,99.0,449.5,4.35,21.0,542.0,399.03,304.38
2016,7,24,13,30,92.0,439.0,4.5,21.0,524.0,376.66,287.45
2016,7,24,13,45,101.5,431.5,4.65,21.0,523.0,363.99,277.57
2016,7,24,14,0,111.0,424.0,4.8,21.0,522.0,339.83,258.67
2016,7,24,14,15,91.0,400.5,4.85,20.5,479.5,317.02,241.82
2016,7,24,14,30,71.0,377.0,4.9,20.0,437.0,286.63,219.33
2016,7,24,14,45,74.5,362.5,5.0,20.0,422.5,268.65,205.34
2016,7,24,15,0,78.0,348.0,5.1,20.0,408.0,250.47,191.51
2016,7,24,15,15,58.5,315.0,5.1,19.5,359.0,220.7,170.42
2016,7,24,15,30,39.0,282.0,5.1,19.0,310.0,194.61,159.21
2016,7,24,15,45,36.0,261.5,5.1,19.0,286.0,182.71,149.73
2016,7,24,16,0,33.0,241.0,5.1,19.0,262.0,170.43,139.87
2016,7,24,16,15,18.5,203.5,5.05,18.5,215.0,156.59,128.88
2016,7,24,16,30,4.0,166.0,5.0,18.0,168.0,130.15,107.02
2016,7,24,16,45,2.0,153.0,4.95,18.0,154.0,120.15,98.82
2016,7,24,17,0,0.0,140.0,4.9,18.0,140.0,110.07,90.46
2016,7,24,17,15,0.0,122.0,4.85,17.5,122.0,96.5,79.12
2016,7,24,17,30,0.0,104.0,4.8,17.0,104.0,82.81,67.5
2016,7,24,17,45,271.0,84.5,4.75,17.0,153.5,60.69,48.11
2016,7,24,18,0,542.0,65.0,4.7,17.0,203.0,50.88,39.38
2016,7,24,18,15,466.5,56.0,4.6,16.5,155.5,44.55,33.61
2016,7,24,18,30,391.0,47.0,4.5,16.0,108.0,38.1,27.51
2016,7,24,18,45,280.5,34.5,4.45,15.5,70.0,28.28,17.96
2016,7,24,19,0,170.0,22.0,4.4,15.0,32.0,17.16,0.0
2016,7,24,19,15,85.0,11.0,4.3,15.0,16.0,9.39,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,9.5,3.05,13.0,13.5,57.93,0.0
2016,7,25,5,30,153.0,19.0,3.1,13.0,27.0,157.46,0.0
2016,7,25,5,45,272.0,31.5,3.15,13.5,65.0,286.23,223.1
2016,7,25,6,0,391.0,44.0,3.2,14.0,103.0,403.54,331.84
2016,7,25,6,15,468.5,53.0,3.05,14.5,150.0,492.08,406.99
2016,7,25,6,30,546.0,62.0,2.9,15.0,197.0,584.65,481.27
2016,7,25,6,45,273.0,80.5,2.8,15.5,148.0,375.62,313.56
2016,7,25,7,0,0.0,99.0,2.7,16.0,99.0,89.17,69.73
2016,7,25,7,15,0.0,107.0,2.6,16.0,107.0,94.87,74.67
2016,7,25,7,30,0.0,115.0,2.5,16.0,115.0,100.96,79.51
2016,7,25,7,45,4.0,144.0,2.45,16.5,146.5,132.76,105.54
2016,7,25,8,0,8.0,173.0,2.4,17.0,178.0,164.5,130.99
2016,7,25,8,15,6.5,178.0,2.4,17.0,182.0,165.61,131.31
2016,7,25,8,30,5.0,183.0,2.4,17.0,186.0,167.09,132.01
2016,7,25,8,45,8.0,203.0,2.45,17.5,208.5,188.07,148.32
2016,7,25,9,0,11.0,223.0,2.5,18.0,231.0,208.85,164.23
2016,7,25,9,15,14.5,245.0,2.5,18.0,256.5,231.83,182.02
2016,7,25,9,30,18.0,267.0,2.5,18.0,282.0,254.48,199.38
2016,7,25,9,45,24.0,294.5,2.5,18.5,314.5,284.48,221.97
2016,7,25,10,0,30.0,322.0,2.5,19.0,347.0,332.77,258.13
2016,7,25,10,15,53.5,364.0,2.55,19.0,410.5,392.68,303.57
2016,7,25,10,30,77.0,406.0,2.6,19.0,474.0,450.13,346.33
2016,7,25,10,45,99.0,426.5,2.65,19.5,516.0,482.42,369.38
2016,7,25,11,0,121.0,447.0,2.7,20.0,558.0,525.65,400.07
2016,7,25,11,15,135.5,457.0,2.7,20.0,583.0,534.94,406.42
2016,7,25,11,30,150.0,467.0,2.7,20.0,608.0,542.23,411.48
2016,7,25,11,45,161.0,472.0,2.75,20.0,624.5,540.4,410.02
2016,7,25,12,0,172.0,477.0,2.8,20.0,641.0,536.9,407.36
2016,7,25,12,15,259.0,456.0,2.85,20.0,703.0,565.76,429.49
2016,7,25,12,30,346.0,435.0,2.9,20.0,765.0,584.01,443.08
2016,7,25,12,45,225.0,447.0,2.95,20.5,661.0,495.25,375.62
2016,7,25,13,0,104.0,459.0,3.0,21.0,557.0,420.35,318.71
2016,7,25,13,15,100.0,449.5,3.05,20.5,542.5,399.35,303.73
2016,7,25,13,30,96.0,440.0,3.1,20.0,528.0,378.99,288.82
2016,7,25,13,45,499.0,281.5,3.2,20.0,721.0,400.6,300.17
2016,7,25,14,0,902.0,123.0,3.3,20.0,914.0,407.1,293.25
2016,7,25,14,15,632.0,240.5,3.35,20.0,786.0,340.75,243.51
2016,7,25,14,30,362.0,358.0,3.4,20.0,658.0,320.34,233.41
2016,7,25,14,45,619.5,235.5,3.45,20.0,722.0,253.42,169.7
2016,7,25,15,0,877.0,113.0,3.5,20.0,786.0,187.0,107.93
2016,7,25,15,15,510.5,217.0,3.45,19.5,604.5,157.93,107.1
2016,7,25,15,30,144.0,321.0,3.4,19.0,423.0,202.54,165.45
2016,7,25,15,45,175.0,297.5,3.4,19.0,412.5,191.91,156.98
2016,7,25,16,0,206.0,274.0,3.4,19.0,402.0,180.62,148.06
2016,7,25,16,15,194.5,251.5,3.35,19.0,364.5,168.49,138.36
2016,7,25,16,30,183.0,229.0,3.3,19.0,327.0,155.86,128.19
2016,7,25,16,45,97.0,190.5,3.25,19.0,242.0,138.89,114.25
2016,7,25,17,0,11.0,152.0,3.2,19.0,157.0,118.24,97.0
2016,7,25,17,15,6.5,134.0,3.15,18.5,137.0,104.68,85.82
2016,7,25,17,30,2.0,116.0,3.1,18.0,117.0,91.02,74.34
2016,7,25,17,45,296.5,87.0,3.05,17.5,162.5,62.69,49.76
2016,7,25,18,0,591.0,58.0,3.0,17.0,208.0,45.7,34.82
2016,7,25,18,15,516.0,50.5,2.9,16.5,159.5,40.34,29.92
2016,7,25,18,30,441.0,43.0,2.8,16.0,111.0,34.94,24.76
2016,7,25,18,45,321.0,32.0,2.75,16.0,71.5,26.26,16.13
2016,7,25,19,0,201.0,21.0,2.7,16.0,32.0,17.42,0.0
2016,7,25,19,15,100.5,10.5,2.6,15.5,16.0,8.96,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,9.0,0.75,14.5,12.5,55.5,0.0
2016,7,26,5,30,147.0,18.0,0.8,15.0,25.0,150.6,0.0
2016,7,26,5,45,261.0,31.0,0.85,15.5,62.0,277.5,210.77
2016,7,26,6,0,375.0,44.0,0.9,16.0,99.0,390.85,314.02
2016,7,26,6,15,451.5,53.5,0.85,16.0,146.0,478.63,386.22
2016,7,26,6,30,528.0,63.0,0.8,16.0,193.0,570.42,457.46
2016,7,26,6,45,578.0,70.5,0.8,16.5,243.5,639.61,507.81
2016,7,26,7,0,628.0,78.0,0.8,17.0,294.0,709.7,556.28
2016,7,26,7,15,665.5,83.5,0.8,17.5,345.5,765.82,592.66
2016,7,26,7,30,703.0,89.0,0.8,18.0,397.0,821.22,627.21
2016,7,26,7,45,727.5,94.5,0.85,18.5,448.0,862.8,652.15
2016,7,26,8,0,752.0,100.0,0.9,19.0,499.0,896.3,671.36
2016,7,26,8,15,773.5,104.0,0.9,19.5,547.5,928.95,688.89
2016,7,26,8,30,795.0,108.0,0.9,20.0,596.0,958.86,704.37
2016,7,26,8,45,580.5,194.5,0.95,20.5,565.5,839.0,623.47
2016,7,26,9,0,366.0,281.0,1.0,21.0,535.0,692.56,518.94
2016,7,26,9,15,606.5,201.5,1.05,21.0,651.5,872.01,645.99
2016,7,26,9,30,847.0,122.0,1.1,21.0,768.0,1009.67,731.58
2016,7,26,9,45,599.0,240.5,1.15,21.5,708.0,883.32,645.86
2016,7,26,10,0,351.0,359.0,1.2,22.0,648.0,723.23,533.06
2016,7,26,10,15,618.5,242.5,1.3,22.0,773.5,872.52,641.19
2016,7,26,10,30,886.0,126.0,1.4,22.0,899.0,968.55,703.21
2016,7,26,10,45,592.0,277.0,1.5,22.5,799.5,837.02,613.13
2016,7,26,11,0,298.0,428.0,1.6,23.0,700.0,677.48,498.68
2016,7,26,11,15,367.5,406.0,1.75,23.0,747.0,697.59,515.97
2016,7,26,11,30,437.0,384.0,1.9,23.0,794.0,720.65,533.22
2016,7,26,11,45,414.5,396.5,2.1,23.5,787.5,685.91,508.16
2016,7,26,12,0,392.0,409.0,2.3,24.0,781.0,648.02,481.04
2016,7,26,12,15,643.0,274.0,2.4,24.0,884.5,689.73,514.44
2016,7,26,12,30,894.0,139.0,2.5,24.0,988.0,704.26,526.76
2016,7,26,12,45,644.5,270.0,2.65,24.0,880.0,610.51,455.99
2016,7,26,13,0,395.0,401.0,2.8,24.0,772.0,532.61,397.08
2016,7,26,13,15,417.0,385.0,2.9,23.5,771.0,498.07,371.88
2016,7,26,13,30,439.0,369.0,3.0,23.0,770.0,465.78,347.06
2016,7,26,13,45,659.5,249.5,3.1,23.0,835.0,438.96,322.42
2016,7,26,14,0,880.0,130.0,3.2,23.0,900.0,402.62,286.57
2016,7,26,14,15,872.5,128.5,3.2,23.0,871.0,348.39,239.43
2016,7,26,14,30,865.0,127.0,3.2,23.0,842.0,294.51,192.8
2016,7,26,14,45,856.0,124.5,3.25,23.0,806.5,240.29,147.77
2016,7,26,15,0,847.0,122.0,3.3,23.0,771.0,177.7,100.73
2016,7,26,15,15,834.5,119.0,3.25,22.5,730.5,124.21,70.34
2016,7,26,15,30,822.0,116.0,3.2,22.0,690.0,81.01,62.97
2016,7,26,15,45,584.5,181.5,3.2,22.0,576.0,110.86,88.23
2016,7,26,16,0,347.0,247.0,3.2,22.0,462.0,158.39,128.08
2016,7,26,16,15,262.0,238.0,3.15,21.5,392.5,153.37,124.46
2016,7,26,16,30,177.0,229.0,3.1,21.0,323.0,155.73,127.09
2016,7,26,16,45,433.0,161.0,3.05,21.0,361.0,107.23,86.55
2016,7,26,17,0,689.0,93.0,3.0,21.0,399.0,67.27,52.68
2016,7,26,17,15,651.5,87.0,2.9,20.5,347.0,64.17,50.31
2016,7,26,17,30,614.0,81.0,2.8,20.0,295.0,60.96,47.73
2016,7,26,17,45,557.0,74.5,2.7,19.5,244.0,57.08,44.49
2016,7,26,18,0,500.0,68.0,2.6,19.0,193.0,53.17,41.05
2016,7,26,18,15,426.0,57.5,2.5,18.5,146.5,45.73,34.33
2016,7,26,18,30,352.0,47.0,2.4,18.0,100.0,38.1,27.22
2016,7,26,18,45,240.0,33.0,2.3,17.5,63.0,25.58,15.33
2016,7,26,19,0,128.0,19.0,2.2,17.0,26.0,14.79,0.0
2016,7,26,19,15,64.0,9.5,2.1,17.0,13.0,8.11,0.0
2016,7,26,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,37.0,7.0,1.2,15.0,9.0,30.02,0.0
2016,7,27,5,30,74.0,14.0,1.2,15.0,18.0,90.75,0.0
2016,7,27,5,45,164.5,31.0,1.25,15.5,51.5,204.32,153.73
2016,7,27,6,0,255.0,48.0,1.3,16.0,85.0,301.01,243.85
2016,7,27,6,15,325.5,61.5,1.25,16.0,128.0,382.19,313.41
2016,7,27,6,30,396.0,75.0,1.2,16.0,171.0,467.92,383.03
2016,7,27,6,45,453.5,84.0,1.2,16.5,219.5,539.37,437.63
2016,7,27,7,0,511.0,93.0,1.2,17.0,268.0,621.9,497.89
2016,7,27,7,15,314.5,135.5,1.2,17.5,249.0,473.76,382.15
2016,7,27,7,30,118.0,178.0,1.2,18.0,230.0,323.77,260.24
2016,7,27,7,45,388.5,148.5,1.3,18.5,348.5,589.71,469.13
2016,7,27,8,0,659.0,119.0,1.4,19.0,467.0,834.63,640.6
2016,7,27,8,15,682.5,124.0,1.4,19.5,514.0,868.98,657.8
2016,7,27,8,30,706.0,129.0,1.4,20.0,561.0,900.91,675.55
2016,7,27,8,45,443.5,222.5,1.45,20.5,501.5,732.19,555.36
2016,7,27,9,0,181.0,316.0,1.5,21.0,442.0,523.25,399.81
2016,7,27,9,15,194.5,336.0,1.55,21.0,478.0,552.13,421.59
2016,7,27,9,30,208.0,356.0,1.6,21.0,514.0,579.55,440.35
2016,7,27,9,45,139.5,364.5,1.65,21.5,473.0,511.63,388.0
2016,7,27,10,0,71.0,373.0,1.7,22.0,432.0,425.47,322.62
2016,7,27,10,15,119.5,399.5,1.8,22.0,502.5,510.28,385.58
2016,7,27,10,30,168.0,426.0,1.9,22.0,573.0,572.22,430.08
2016,7,27,10,45,165.0,438.0,2.0,22.0,585.5,568.98,426.96
2016,7,27,11,0,162.0,450.0,2.1,22.0,598.0,564.72,423.62
2016,7,27,11,15,179.0,457.5,2.2,22.0,623.5,572.45,429.36
2016,7,27,11,30,196.0,465.0,2.3,22.0,649.0,578.02,433.45
2016,7,27,11,45,181.5,470.0,2.4,22.5,641.5,554.5,415.38
2016,7,27,12,0,167.0,475.0,2.5,23.0,634.0,531.22,397.65
2016,7,27,12,15,494.0,321.5,2.6,22.5,790.5,625.02,471.51
2016,7,27,12,30,821.0,168.0,2.7,22.0,947.0,682.66,516.19
2016,7,27,12,45,549.5,309.0,2.8,22.0,829.0,584.79,440.83
2016,7,27,13,0,278.0,450.0,2.9,22.0,711.0,501.81,377.43
2016,7,27,13,15,271.0,444.0,2.95,22.0,695.0,469.51,353.16
2016,7,27,13,30,264.0,438.0,3.0,22.0,679.0,438.04,328.91
2016,7,27,13,45,305.5,414.5,3.15,22.0,686.5,415.82,310.73
2016,7,27,14,0,347.0,391.0,3.3,22.0,694.0,389.94,288.81
2016,7,27,14,15,338.0,379.0,3.3,21.5,666.5,352.45,259.08
2016,7,27,14,30,329.0,367.0,3.3,21.0,639.0,316.31,230.46
2016,7,27,14,45,563.0,249.5,3.35,21.0,690.5,252.85,170.88
2016,7,27,15,0,797.0,132.0,3.4,21.0,742.0,176.35,102.71
2016,7,27,15,15,496.0,225.0,3.35,21.0,598.0,159.28,108.71
2016,7,27,15,30,195.0,318.0,3.3,21.0,454.0,202.17,163.88
2016,7,27,15,45,166.5,296.5,3.3,21.0,407.5,191.24,155.24
2016,7,27,16,0,138.0,275.0,3.3,21.0,361.0,179.85,146.29
2016,7,27,16,15,98.5,246.0,3.25,20.5,304.5,172.7,141.09
2016,7,27,16,30,59.0,217.0,3.2,20.0,248.0,154.71,126.74
2016,7,27,16,45,59.5,196.0,3.15,20.0,224.5,141.31,115.87
2016,7,27,17,0,60.0,175.0,3.1,20.0,201.0,127.58,104.59
2016,7,27,17,15,54.5,153.5,3.05,19.5,175.0,113.17,92.78
2016,7,27,17,30,49.0,132.0,3.0,19.0,149.0,98.46,80.48
2016,7,27,17,45,276.0,97.0,2.95,18.5,168.0,72.12,57.79
2016,7,27,18,0,503.0,62.0,2.9,18.0,187.0,48.39,37.01
2016,7,27,18,15,429.5,52.5,2.8,17.5,142.0,41.63,30.87
2016,7,27,18,30,356.0,43.0,2.7,17.0,97.0,34.71,24.37
2016,7,27,18,45,252.5,30.5,2.65,17.0,61.5,24.86,14.63
2016,7,27,19,0,149.0,18.0,2.6,17.0,26.0,14.06,0.0
2016,7,27,19,15,74.5,9.0,2.5,16.5,13.0,7.68,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,77.0,8.0,1.7,14.0,11.5,56.83,0.0
2016,7,28,5,30,154.0,16.0,1.7,14.0,23.0,153.32,0.0
2016,7,28,5,45,268.5,27.5,1.7,14.5,58.5,279.14,209.85
2016,7,28,6,0,383.0,39.0,1.7,15.0,94.0,390.97,316.89
2016,7,28,6,15,457.5,47.5,1.65,15.0,139.0,475.45,388.68
2016,7,28,6,30,532.0,56.0,1.6,15.0,184.0,564.1,459.81
2016,7,28,6,45,287.0,91.0,1.6,15.5,162.0,403.13,332.69
2016,7,28,7,0,42.0,126.0,1.6,16.0,140.0,175.38,142.57
2016,7,28,7,15,29.0,139.5,1.55,16.0,150.0,174.86,141.95
2016,7,28,7,30,16.0,153.0,1.5,16.0,160.0,158.04,127.16
2016,7,28,7,45,43.5,185.0,1.45,16.5,207.5,235.53,190.3
2016,7,28,8,0,71.0,217.0,1.4,17.0,255.0,296.95,238.46
2016,7,28,8,15,57.0,230.5,1.45,17.5,263.0,293.66,233.8
2016,7,28,8,30,43.0,244.0,1.5,18.0,271.0,290.11,229.31
2016,7,28,8,45,70.5,277.0,1.55,18.5,324.5,350.87,275.93
2016,7,28,9,0,98.0,310.0,1.6,19.0,378.0,410.63,320.31
2016,7,28,9,15,115.0,333.5,1.7,19.0,417.5,469.18,363.14
2016,7,28,9,30,132.0,357.0,1.8,19.0,457.0,504.55,388.58
2016,7,28,9,45,207.0,367.5,1.9,19.5,533.0,581.82,445.35
2016,7,28,10,0,282.0,378.0,2.0,20.0,609.0,675.42,511.48
2016,7,28,10,15,580.5,243.0,2.1,20.0,740.5,835.88,629.96
2016,7,28,10,30,879.0,108.0,2.2,20.0,872.0,943.16,702.38
2016,7,28,10,45,515.0,278.5,2.3,20.5,729.5,764.51,575.28
2016,7,28,11,0,151.0,449.0,2.4,21.0,587.0,553.98,417.21
2016,7,28,11,15,153.5,457.5,2.45,21.0,599.5,550.56,415.72
2016,7,28,11,30,156.0,466.0,2.5,21.0,612.0,545.96,412.12
2016,7,28,11,45,165.0,460.5,2.65,21.0,616.0,533.32,403.31
2016,7,28,12,0,174.0,455.0,2.8,21.0,620.0,519.75,393.74
2016,7,28,12,15,154.0,464.0,2.85,21.0,610.0,496.5,376.12
2016,7,28,12,30,134.0,473.0,2.9,21.0,600.0,474.12,359.17
2016,7,28,12,45,127.5,467.5,2.95,21.0,588.0,450.3,341.42
2016,7,28,13,0,121.0,462.0,3.0,21.0,576.0,427.21,324.1
2016,7,28,13,15,141.0,456.5,3.0,20.5,587.0,418.36,317.78
2016,7,28,13,30,161.0,451.0,3.0,20.0,598.0,407.53,309.54
2016,7,28,13,45,169.5,432.0,3.05,20.0,583.0,381.46,289.17
2016,7,28,14,0,178.0,413.0,3.1,20.0,568.0,355.12,268.27
2016,7,28,14,15,218.5,399.0,3.1,20.0,583.0,340.72,255.1
2016,7,28,14,30,259.0,385.0,3.1,20.0,598.0,309.52,228.59
2016,7,28,14,45,278.0,362.5,3.1,20.0,582.5,277.48,202.47
2016,7,28,15,0,297.0,340.0,3.1,20.0,567.0,244.1,176.78
2016,7,28,15,15,258.0,327.0,3.1,19.5,517.0,210.53,156.56
2016,7,28,15,30,219.0,314.0,3.1,19.0,467.0,200.77,163.85
2016,7,28,15,45,222.0,290.5,3.1,19.0,436.5,189.38,154.87
2016,7,28,16,0,225.0,267.0,3.1,19.0,406.0,177.4,145.36
2016,7,28,16,15,143.0,241.5,3.05,19.0,327.5,162.38,133.24
2016,7,28,16,30,61.0,216.0,3.0,19.0,249.0,154.11,126.73
2016,7,28,16,45,47.0,190.5,3.0,19.0,214.5,137.95,113.47
2016,7,28,17,0,33.0,165.0,3.0,19.0,180.0,121.37,99.71
2016,7,28,17,15,28.5,144.5,3.0,18.5,156.0,107.48,88.26
2016,7,28,17,30,24.0,124.0,3.0,18.0,132.0,93.31,76.34
2016,7,28,17,45,267.0,91.5,3.0,17.5,158.5,68.41,54.77
2016,7,28,18,0,510.0,59.0,3.0,17.0,185.0,46.09,35.14
2016,7,28,18,15,436.5,50.0,2.85,16.5,140.0,39.66,29.26
2016,7,28,18,30,363.0,41.0,2.7,16.0,95.0,33.09,23.05
2016,7,28,18,45,255.5,29.0,2.55,16.0,59.5,23.62,13.52
2016,7,28,19,0,148.0,17.0,2.4,16.0,24.0,13.91,0.0
2016,7,28,19,15,74.0,8.5,2.25,16.0,12.0,7.26,0.0
2016,7,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,46.5,7.0,2.1,14.0,9.0,36.15,0.0
2016,7,29,5,30,93.0,14.0,2.1,14.0,18.0,103.05,0.0
2016,7,29,5,45,193.5,28.5,2.15,14.5,51.0,221.74,164.47
2016,7,29,6,0,294.0,43.0,2.2,15.0,84.0,323.18,263.61
2016,7,29,6,15,367.5,54.5,2.15,15.0,127.5,410.89,339.48
2016,7,29,6,30,441.0,66.0,2.1,15.0,171.0,499.67,412.44
2016,7,29,6,45,256.5,97.5,2.05,15.5,162.5,364.87,303.37
2016,7,29,7,0,72.0,129.0,2.0,16.0,154.0,207.32,170.31
2016,7,29,7,15,155.0,149.0,1.95,16.5,213.0,324.26,267.38
2016,7,29,7,30,238.0,169.0,1.9,17.0,272.0,447.23,363.89
2016,7,29,7,45,211.0,195.5,1.9,17.5,295.5,432.62,349.2
2016,7,29,8,0,184.0,222.0,1.9,18.0,319.0,436.17,348.99
2016,7,29,8,15,207.5,243.0,1.95,18.0,362.0,481.1,382.5
2016,7,29,8,30,231.0,264.0,2.0,18.0,405.0,525.26,414.64
2016,7,29,8,45,215.5,288.5,2.05,18.5,428.0,533.06,417.47
2016,7,29,9,0,200.0,313.0,2.1,19.0,451.0,539.23,419.4
2016,7,29,9,15,238.0,327.5,2.1,19.0,501.5,586.58,453.77
2016,7,29,9,30,276.0,342.0,2.1,19.0,552.0,653.44,500.86
2016,7,29,9,45,238.0,367.0,2.15,19.5,554.0,612.02,467.98
2016,7,29,10,0,200.0,392.0,2.2,20.0,556.0,590.75,450.08
2016,7,29,10,15,210.0,406.0,2.25,20.0,584.0,603.7,459.02
2016,7,29,10,30,220.0,420.0,2.3,20.0,612.0,614.94,466.51
2016,7,29,10,45,205.0,434.0,2.4,20.5,616.5,601.5,455.15
2016,7,29,11,0,190.0,448.0,2.5,21.0,621.0,587.45,443.57
2016,7,29,11,15,534.5,284.0,2.55,21.0,780.0,739.27,559.58
2016,7,29,11,30,879.0,120.0,2.6,21.0,939.0,835.49,629.27
2016,7,29,11,45,556.5,293.5,2.65,21.0,814.0,708.25,534.69
2016,7,29,12,0,234.0,467.0,2.7,21.0,689.0,573.92,432.43
2016,7,29,12,15,559.5,293.5,2.75,21.0,823.0,644.67,489.66
2016,7,29,12,30,885.0,120.0,2.8,21.0,957.0,681.18,518.63
2016,7,29,12,45,573.5,286.5,2.9,21.0,827.5,577.47,438.01
2016,7,29,13,0,262.0,453.0,3.0,21.0,698.0,494.22,373.51
2016,7,29,13,15,213.5,451.5,3.05,21.0,649.5,451.35,341.33
2016,7,29,13,30,165.0,450.0,3.1,21.0,601.0,408.33,308.93
2016,7,29,13,45,157.0,438.0,3.2,21.0,578.5,379.85,287.17
2016,7,29,14,0,149.0,426.0,3.3,21.0,556.0,352.59,266.12
2016,7,29,14,15,165.5,411.0,3.3,20.5,550.5,331.85,249.63
2016,7,29,14,30,182.0,396.0,3.3,20.0,545.0,309.67,231.76
2016,7,29,14,45,169.0,378.0,3.3,20.0,512.0,279.19,208.54
2016,7,29,15,0,156.0,360.0,3.3,20.0,479.0,250.67,187.81
2016,7,29,15,15,134.0,337.5,3.25,20.0,436.0,221.36,168.28
2016,7,29,15,30,112.0,315.0,3.2,20.0,393.0,212.65,173.0
2016,7,29,15,45,94.0,289.0,3.2,20.0,351.5,197.94,161.36
2016,7,29,16,0,76.0,263.0,3.2,20.0,310.0,182.74,149.26
2016,7,29,16,15,408.0,177.5,3.15,19.5,396.5,112.86,91.27
2016,7,29,16,30,740.0,92.0,3.1,19.0,483.0,70.55,55.59
2016,7,29,16,45,375.5,121.0,3.1,19.0,319.0,81.45,65.23
2016,7,29,17,0,11.0,150.0,3.1,19.0,155.0,116.64,95.75
2016,7,29,17,15,6.5,131.5,3.05,18.5,134.5,102.72,84.17
2016,7,29,17,30,2.0,113.0,3.0,18.0,114.0,88.71,72.35
2016,7,29,17,45,251.5,87.0,2.95,17.5,148.5,65.28,52.03
2016,7,29,18,0,501.0,61.0,2.9,17.0,183.0,47.72,36.56
2016,7,29,18,15,426.5,51.5,2.7,16.5,138.0,40.93,30.35
2016,7,29,18,30,352.0,42.0,2.5,16.0,93.0,33.99,23.78
2016,7,29,18,45,241.0,29.0,2.4,16.0,57.5,23.66,13.34
2016,7,29,19,0,130.0,16.0,2.3,16.0,22.0,12.5,0.0
2016,7,29,19,15,65.0,8.0,2.15,16.0,11.0,6.83,0.0
2016,7,29,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,69.0,7.0,1.95,14.0,10.0,5.97,0.0
2016,7,30,5,30,138.0,14.0,2.0,14.0,20.0,106.97,0.0
2016,7,30,5,45,256.0,26.0,2.15,14.5,55.0,268.25,196.59
2016,7,30,6,0,374.0,38.0,2.3,15.0,90.0,382.47,310.5
2016,7,30,6,15,451.0,47.0,2.3,15.0,135.5,469.17,385.39
2016,7,30,6,30,528.0,56.0,2.3,15.0,181.0,560.31,459.88
2016,7,30,6,45,382.5,89.5,2.3,15.5,191.5,484.86,401.03
2016,7,30,7,0,237.0,123.0,2.3,16.0,202.0,385.04,318.59
2016,7,30,7,15,213.0,148.0,2.25,16.5,228.5,397.0,326.29
2016,7,30,7,30,189.0,173.0,2.2,17.0,255.0,385.5,314.87
2016,7,30,7,45,471.5,130.5,2.2,17.5,368.5,647.32,519.75
2016,7,30,8,0,754.0,88.0,2.2,18.0,482.0,882.21,683.78
2016,7,30,8,15,486.5,176.5,2.2,18.0,440.5,724.47,567.07
2016,7,30,8,30,219.0,265.0,2.2,18.0,399.0,514.52,405.43
2016,7,30,8,45,521.0,184.0,2.25,18.5,533.0,765.81,596.23
2016,7,30,9,0,823.0,103.0,2.3,19.0,667.0,977.24,737.56
2016,7,30,9,15,835.0,105.0,2.35,19.0,708.0,973.58,731.65
2016,7,30,9,30,847.0,107.0,2.4,19.0,749.0,978.76,734.1
2016,7,30,9,45,867.0,103.5,2.5,19.5,787.0,982.42,734.71
2016,7,30,10,0,887.0,100.0,2.6,20.0,825.0,982.54,733.09
2016,7,30,10,15,894.0,101.0,2.65,20.0,854.0,971.26,724.96
2016,7,30,10,30,901.0,102.0,2.7,20.0,883.0,956.49,714.73
2016,7,30,10,45,676.5,231.5,2.8,20.0,827.0,870.47,656.0
2016,7,30,11,0,452.0,361.0,2.9,20.0,771.0,761.82,575.08
2016,7,30,11,15,682.0,235.5,2.95,20.0,864.5,822.86,623.78
2016,7,30,11,30,912.0,110.0,3.0,20.0,958.0,852.84,645.6
2016,7,30,11,45,599.5,282.0,3.05,20.0,841.5,731.85,555.93
2016,7,30,12,0,287.0,454.0,3.1,20.0,725.0,605.92,459.26
2016,7,30,12,15,220.5,463.5,3.1,20.0,672.5,542.07,412.03
2016,7,30,12,30,154.0,473.0,3.1,20.0,620.0,486.74,370.3
2016,7,30,12,45,104.5,446.5,3.1,20.0,545.5,422.18,322.0
2016,7,30,13,0,55.0,420.0,3.1,20.0,471.0,363.28,277.63
2016,7,30,13,15,192.5,418.5,3.05,20.0,594.0,417.53,318.3
2016,7,30,13,30,330.0,417.0,3.0,20.0,717.0,452.51,341.93
2016,7,30,13,45,321.0,408.5,3.0,20.0,694.0,416.39,312.94
2016,7,30,14,0,312.0,400.0,3.0,20.0,671.0,381.43,284.85
2016,7,30,14,15,590.0,257.5,2.95,20.0,749.0,334.42,239.0
2016,7,30,14,30,868.0,115.0,2.9,20.0,827.0,281.48,184.13
2016,7,30,14,45,488.0,234.0,2.9,20.0,631.5,227.05,154.5
2016,7,30,15,0,108.0,353.0,2.9,20.0,436.0,254.43,192.7
2016,7,30,15,15,108.0,333.0,2.85,19.5,412.0,230.9,176.74
2016,7,30,15,30,108.0,313.0,2.8,19.0,388.0,211.52,172.58
2016,7,30,15,45,105.0,291.0,2.8,19.0,360.0,199.08,162.83
2016,7,30,16,0,102.0,269.0,2.8,19.0,332.0,186.22,152.66
2016,7,30,16,15,67.0,234.0,2.85,18.5,274.0,165.52,136.12
2016,7,30,16,30,32.0,199.0,2.9,18.0,216.0,143.98,118.65
2016,7,30,16,45,30.0,179.5,2.95,18.0,194.0,131.23,108.22
2016,7,30,17,0,28.0,160.0,3.0,18.0,172.0,118.2,97.41
2016,7,30,17,15,23.5,140.5,3.0,17.5,149.5,108.79,89.76
2016,7,30,17,30,19.0,121.0,3.0,17.0,127.0,94.14,77.37
2016,7,30,17,45,298.5,87.0,3.05,17.0,159.5,62.94,50.07
2016,7,30,18,0,578.0,53.0,3.1,17.0,192.0,41.93,31.45
2016,7,30,18,15,503.5,45.0,3.05,16.5,145.5,36.05,26.05
2016,7,30,18,30,429.0,37.0,3.0,16.0,99.0,30.08,20.36
2016,7,30,18,45,312.0,26.5,2.95,16.0,61.5,21.72,11.55
2016,7,30,19,0,195.0,16.0,2.9,16.0,24.0,13.2,0.0
2016,7,30,19,15,97.5,8.0,2.8,15.5,12.0,6.83,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
