Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,59.0,7.0,2.45,14.0,9.0,5.97,0.0
2016,7,31,5,30,118.0,14.0,2.5,14.0,18.0,93.12,0.0
2016,7,31,5,45,227.5,27.5,2.65,14.5,52.5,248.72,179.01
2016,7,31,6,0,337.0,41.0,2.8,15.0,87.0,357.05,290.65
2016,7,31,6,15,414.0,51.0,2.75,15.0,132.0,444.07,366.47
2016,7,31,6,30,491.0,61.0,2.7,15.0,177.0,535.4,441.86
2016,7,31,6,45,245.5,82.5,2.65,15.5,140.5,333.06,278.78
2016,7,31,7,0,0.0,104.0,2.6,16.0,104.0,96.06,75.56
2016,7,31,7,15,0.0,117.5,2.45,16.0,117.5,107.3,85.11
2016,7,31,7,30,0.0,131.0,2.3,16.0,131.0,118.66,94.27
2016,7,31,7,45,5.5,153.5,2.2,16.5,156.5,145.1,115.78
2016,7,31,8,0,11.0,176.0,2.1,17.0,182.0,171.43,136.76
2016,7,31,8,15,64.5,221.5,2.0,17.0,260.5,290.86,233.8
2016,7,31,8,30,118.0,267.0,1.9,17.0,339.0,415.5,330.46
2016,7,31,8,45,67.0,250.5,1.85,17.5,292.0,317.22,251.16
2016,7,31,9,0,16.0,234.0,1.8,18.0,245.0,225.17,176.64
2016,7,31,9,15,35.5,279.5,1.8,18.0,306.0,308.09,241.66
2016,7,31,9,30,55.0,325.0,1.8,18.0,367.0,371.8,289.83
2016,7,31,9,45,154.5,353.5,1.8,18.5,478.0,514.9,397.71
2016,7,31,10,0,254.0,382.0,1.8,19.0,589.0,652.04,495.64
2016,7,31,10,15,526.0,273.5,1.8,19.0,722.5,807.51,609.21
2016,7,31,10,30,798.0,165.0,1.8,19.0,856.0,934.2,695.23
2016,7,31,10,45,803.5,167.5,1.8,19.5,878.0,916.31,679.9
2016,7,31,11,0,809.0,170.0,1.8,20.0,900.0,895.16,664.18
2016,7,31,11,15,813.0,171.0,1.85,20.0,915.5,868.18,646.48
2016,7,31,11,30,817.0,172.0,1.9,20.0,931.0,838.29,626.8
2016,7,31,11,45,818.5,172.5,1.95,20.0,939.0,803.26,603.07
2016,7,31,12,0,820.0,173.0,2.0,20.0,947.0,765.88,576.64
2016,7,31,12,15,820.0,173.0,2.05,20.0,947.0,724.89,547.14
2016,7,31,12,30,820.0,173.0,2.1,20.0,947.0,682.13,515.67
2016,7,31,12,45,854.5,149.5,2.2,20.0,950.0,637.37,482.7
2016,7,31,13,0,889.0,126.0,2.3,20.0,953.0,594.57,449.64
2016,7,31,13,15,885.5,125.0,2.35,20.0,938.0,544.1,409.23
2016,7,31,13,30,882.0,124.0,2.4,20.0,923.0,492.81,366.98
2016,7,31,13,45,874.5,124.5,2.5,20.0,900.0,440.27,322.68
2016,7,31,14,0,867.0,125.0,2.6,20.0,877.0,387.64,277.19
2016,7,31,14,15,859.5,123.0,2.65,19.5,848.0,333.54,230.31
2016,7,31,14,30,852.0,121.0,2.7,19.0,819.0,279.81,183.86
2016,7,31,14,45,842.0,119.5,2.8,19.0,783.5,226.52,139.53
2016,7,31,15,0,832.0,118.0,2.9,19.0,748.0,164.7,93.65
2016,7,31,15,15,819.0,115.0,2.95,19.0,707.5,111.81,65.49
2016,7,31,15,30,806.0,112.0,3.0,19.0,667.0,78.65,61.79
2016,7,31,15,45,552.0,182.5,3.1,19.0,551.0,111.89,90.22
2016,7,31,16,0,298.0,253.0,3.2,19.0,435.0,161.07,131.94
2016,7,31,16,15,518.0,174.5,3.2,18.5,459.0,113.12,91.92
2016,7,31,16,30,738.0,96.0,3.2,18.0,483.0,73.56,58.44
2016,7,31,16,45,716.5,89.5,3.25,17.5,433.5,64.09,50.56
2016,7,31,17,0,695.0,83.0,3.3,17.0,384.0,60.74,47.92
2016,7,31,17,15,657.5,78.0,3.25,16.5,333.0,58.09,45.83
2016,7,31,17,30,620.0,73.0,3.2,16.0,282.0,55.37,43.61
2016,7,31,17,45,574.5,65.0,3.15,16.0,233.0,50.19,39.03
2016,7,31,18,0,529.0,57.0,3.1,16.0,184.0,44.84,34.15
2016,7,31,18,15,452.0,48.0,3.0,15.5,138.0,38.31,28.13
2016,7,31,18,30,375.0,39.0,2.9,15.0,92.0,31.65,21.77
2016,7,31,18,45,263.5,27.0,2.85,15.0,56.5,22.1,11.64
2016,7,31,19,0,152.0,15.0,2.8,15.0,21.0,12.8,0.0
2016,7,31,19,15,76.0,7.5,2.7,15.0,10.5,6.4,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,162.0,13.0,2.1,14.0,19.0,122.41,0.0
2016,8,1,5,45,289.0,23.5,2.15,14.5,54.0,287.26,202.48
2016,8,1,6,0,416.0,34.0,2.2,15.0,89.0,409.31,330.13
2016,8,1,6,15,493.0,41.0,2.15,15.0,135.0,494.2,403.82
2016,8,1,6,30,570.0,48.0,2.1,15.0,181.0,583.64,476.57
2016,8,1,6,45,285.0,55.0,2.1,15.5,121.5,347.55,290.27
2016,8,1,7,0,0.0,62.0,2.1,16.0,62.0,51.36,37.95
2016,8,1,7,15,0.0,77.0,2.05,16.0,77.0,64.55,49.25
2016,8,1,7,30,0.0,92.0,2.0,16.0,92.0,78.22,60.58
2016,8,1,7,45,1.5,126.0,2.0,16.5,127.0,112.32,88.64
2016,8,1,8,0,3.0,160.0,2.0,17.0,162.0,146.71,116.34
2016,8,1,8,15,14.5,193.0,1.95,17.0,202.0,189.91,151.33
2016,8,1,8,30,26.0,226.0,1.9,17.0,242.0,232.95,185.52
2016,8,1,8,45,40.5,257.0,1.85,17.5,284.5,298.07,235.96
2016,8,1,9,0,55.0,288.0,1.8,18.0,327.0,342.61,269.25
2016,8,1,9,15,177.5,310.5,1.85,18.0,443.5,506.65,395.85
2016,8,1,9,30,300.0,333.0,1.9,18.0,560.0,667.45,513.23
2016,8,1,9,45,590.0,217.0,2.0,18.5,688.5,849.11,645.19
2016,8,1,10,0,880.0,101.0,2.1,19.0,817.0,975.58,727.62
2016,8,1,10,15,599.5,247.5,2.2,19.0,743.5,856.74,644.85
2016,8,1,10,30,319.0,394.0,2.3,19.0,670.0,697.75,527.72
2016,8,1,10,45,612.5,249.0,2.4,19.5,796.0,827.52,625.99
2016,8,1,11,0,906.0,104.0,2.5,20.0,922.0,907.01,679.84
2016,8,1,11,15,909.5,104.5,2.55,20.0,937.5,878.67,659.83
2016,8,1,11,30,913.0,105.0,2.6,20.0,953.0,847.34,638.73
2016,8,1,11,45,916.0,105.0,2.7,20.0,961.5,812.31,615.32
2016,8,1,12,0,919.0,105.0,2.8,20.0,970.0,774.65,589.86
2016,8,1,12,15,919.0,105.0,2.9,20.0,970.0,732.43,559.37
2016,8,1,12,30,919.0,105.0,3.0,20.0,970.0,688.19,526.14
2016,8,1,12,45,919.5,103.5,3.1,20.0,963.5,641.26,490.03
2016,8,1,13,0,920.0,102.0,3.2,20.0,957.0,592.69,451.61
2016,8,1,13,15,917.5,101.5,3.3,20.0,942.5,541.87,410.29
2016,8,1,13,30,915.0,101.0,3.4,20.0,928.0,490.02,366.88
2016,8,1,13,45,913.0,98.5,3.5,20.0,906.5,436.12,320.63
2016,8,1,14,0,911.0,96.0,3.6,20.0,885.0,381.58,272.71
2016,8,1,14,15,905.0,95.0,3.65,19.5,856.5,326.45,224.16
2016,8,1,14,30,899.0,94.0,3.7,19.0,828.0,271.47,175.97
2016,8,1,14,45,893.0,91.5,3.8,19.0,793.5,215.87,129.25
2016,8,1,15,0,887.0,89.0,3.9,19.0,759.0,160.87,88.84
2016,8,1,15,15,876.0,87.0,3.9,18.5,719.0,106.68,61.14
2016,8,1,15,30,865.0,85.0,3.9,18.0,679.0,74.4,58.44
2016,8,1,15,45,851.5,82.5,3.95,18.0,634.5,73.01,57.43
2016,8,1,16,0,838.0,80.0,4.0,18.0,590.0,71.48,56.3
2016,8,1,16,15,819.5,77.5,3.95,17.5,541.5,69.73,55.09
2016,8,1,16,30,801.0,75.0,3.9,17.0,493.0,59.69,46.67
2016,8,1,16,45,774.5,72.0,3.9,17.0,442.0,58.08,45.43
2016,8,1,17,0,748.0,69.0,3.9,17.0,391.0,56.42,44.14
2016,8,1,17,15,714.0,65.0,3.85,16.5,340.0,53.87,42.12
2016,8,1,17,30,680.0,61.0,3.8,16.0,289.0,51.28,39.99
2016,8,1,17,45,626.5,56.0,3.8,16.0,238.0,43.79,33.35
2016,8,1,18,0,573.0,51.0,3.8,16.0,187.0,40.42,30.23
2016,8,1,18,15,496.5,43.5,3.7,15.5,140.5,34.9,25.1
2016,8,1,18,30,420.0,36.0,3.6,15.0,94.0,29.32,19.7
2016,8,1,18,45,291.0,25.0,3.5,15.0,57.5,20.48,10.04
2016,8,1,19,0,162.0,14.0,3.4,15.0,21.0,11.95,0.0
2016,8,1,19,15,81.0,7.0,3.35,14.5,10.5,5.97,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,6.5,2.8,13.0,8.5,0.0,0.0
2016,8,2,5,30,126.0,13.0,2.9,13.0,17.0,97.59,0.0
2016,8,2,5,45,262.0,25.0,3.0,13.5,53.0,267.92,184.98
2016,8,2,6,0,398.0,37.0,3.1,14.0,89.0,399.23,324.33
2016,8,2,6,15,480.5,45.0,3.05,14.0,136.0,489.76,403.93
2016,8,2,6,30,563.0,53.0,3.0,14.0,183.0,584.97,482.63
2016,8,2,6,45,281.5,66.0,3.0,14.5,131.0,361.95,304.44
2016,8,2,7,0,0.0,79.0,3.0,15.0,79.0,68.25,52.44
2016,8,2,7,15,0.5,107.5,2.95,15.5,108.0,96.92,76.66
2016,8,2,7,30,1.0,136.0,2.9,16.0,137.0,125.46,100.06
2016,8,2,7,45,3.5,151.0,2.9,16.5,153.0,140.74,112.22
2016,8,2,8,0,6.0,166.0,2.9,17.0,169.0,156.1,124.28
2016,8,2,8,15,19.5,199.0,2.85,17.0,210.5,201.38,161.12
2016,8,2,8,30,33.0,232.0,2.8,17.0,252.0,266.9,213.29
2016,8,2,8,45,76.5,271.0,2.8,17.5,322.0,350.82,279.37
2016,8,2,9,0,120.0,310.0,2.8,18.0,392.0,455.38,358.83
2016,8,2,9,15,79.0,307.0,2.75,18.0,362.5,382.37,300.61
2016,8,2,9,30,38.0,304.0,2.7,18.0,333.0,332.36,260.24
2016,8,2,9,45,129.5,344.5,2.7,18.5,449.0,480.6,374.5
2016,8,2,10,0,221.0,385.0,2.7,19.0,565.0,603.74,464.85
2016,8,2,10,15,177.0,402.0,2.7,19.0,549.5,567.82,435.72
2016,8,2,10,30,133.0,419.0,2.7,19.0,534.0,532.28,407.85
2016,8,2,10,45,101.5,418.0,2.75,19.0,507.5,476.37,365.78
2016,8,2,11,0,70.0,417.0,2.8,19.0,481.0,438.74,336.87
2016,8,2,11,15,111.0,439.0,2.8,19.0,541.5,496.99,380.65
2016,8,2,11,30,152.0,461.0,2.8,19.0,602.0,537.48,410.37
2016,8,2,11,45,123.0,458.0,2.85,19.5,573.0,497.56,379.3
2016,8,2,12,0,94.0,455.0,2.9,20.0,544.0,454.93,346.66
2016,8,2,12,15,80.5,446.0,2.95,20.0,522.5,427.39,326.08
2016,8,2,12,30,67.0,437.0,3.0,20.0,501.0,401.29,306.44
2016,8,2,12,45,220.0,422.5,3.05,20.0,627.5,471.15,359.89
2016,8,2,13,0,373.0,408.0,3.1,20.0,754.0,521.34,396.21
2016,8,2,13,15,230.5,419.0,3.15,20.0,631.5,429.12,326.37
2016,8,2,13,30,88.0,430.0,3.2,20.0,509.0,366.45,279.53
2016,8,2,13,45,196.5,414.0,3.3,20.0,585.5,378.39,286.88
2016,8,2,14,0,305.0,398.0,3.4,20.0,662.0,375.63,281.06
2016,8,2,14,15,279.5,389.5,3.45,20.0,625.0,337.57,250.88
2016,8,2,14,30,254.0,381.0,3.5,20.0,588.0,302.61,223.63
2016,8,2,14,45,186.0,366.5,3.6,20.0,514.5,273.45,203.63
2016,8,2,15,0,118.0,352.0,3.7,20.0,441.0,239.95,181.43
2016,8,2,15,15,119.0,331.5,3.8,19.5,417.5,215.23,164.96
2016,8,2,15,30,120.0,311.0,3.9,19.0,394.0,197.35,161.34
2016,8,2,15,45,111.5,288.0,4.0,19.0,361.0,197.43,161.9
2016,8,2,16,0,103.0,265.0,4.1,19.0,328.0,183.91,151.1
2016,8,2,16,15,98.5,242.0,4.15,18.5,298.0,170.04,140.24
2016,8,2,16,30,94.0,219.0,4.2,18.0,268.0,155.78,128.91
2016,8,2,16,45,406.5,150.5,4.3,18.0,328.5,100.9,82.31
2016,8,2,17,0,719.0,82.0,4.4,18.0,389.0,60.49,47.5
2016,8,2,17,15,680.5,77.0,4.4,17.5,337.0,57.77,45.37
2016,8,2,17,30,642.0,72.0,4.4,17.0,285.0,54.98,43.09
2016,8,2,17,45,578.5,66.5,4.45,17.0,233.0,51.55,40.05
2016,8,2,18,0,515.0,61.0,4.5,17.0,181.0,48.16,36.89
2016,8,2,18,15,431.0,51.5,4.45,16.5,134.5,41.32,30.57
2016,8,2,18,30,347.0,42.0,4.4,16.0,88.0,34.36,23.86
2016,8,2,18,45,214.5,28.5,4.35,16.0,53.0,22.16,10.81
2016,8,2,19,0,82.0,15.0,4.3,16.0,18.0,12.8,0.0
2016,8,2,19,15,41.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,44.5,6.5,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,89.0,13.0,2.5,14.0,15.0,72.13,0.0
2016,8,3,5,45,226.0,25.5,2.55,14.5,50.0,240.49,159.67
2016,8,3,6,0,363.0,38.0,2.6,15.0,85.0,373.21,301.47
2016,8,3,6,15,448.5,47.5,2.45,15.0,131.5,467.0,383.04
2016,8,3,6,30,534.0,57.0,2.3,15.0,178.0,565.76,463.55
2016,8,3,6,45,267.0,72.5,2.15,15.5,133.0,359.29,299.22
2016,8,3,7,0,0.0,88.0,2.0,16.0,88.0,78.2,60.51
2016,8,3,7,15,30.0,127.0,1.9,16.0,139.5,160.87,131.0
2016,8,3,7,30,60.0,166.0,1.8,16.0,191.0,234.89,191.95
2016,8,3,7,45,36.0,171.0,1.7,16.5,186.5,212.01,171.19
2016,8,3,8,0,12.0,176.0,1.6,17.0,182.0,172.84,137.65
2016,8,3,8,15,16.0,196.0,1.6,17.0,205.0,194.84,155.15
2016,8,3,8,30,20.0,216.0,1.6,17.0,228.0,216.67,172.14
2016,8,3,8,45,27.5,241.5,1.65,17.5,259.5,267.55,211.54
2016,8,3,9,0,35.0,267.0,1.7,18.0,291.0,299.03,235.04
2016,8,3,9,15,40.5,290.5,1.8,18.0,320.0,325.52,254.94
2016,8,3,9,30,46.0,314.0,1.9,18.0,349.0,351.22,274.1
2016,8,3,9,45,475.5,210.5,2.0,18.5,595.0,719.7,556.79
2016,8,3,10,0,905.0,107.0,2.1,19.0,841.0,1004.93,748.58
2016,8,3,10,15,533.5,263.5,2.2,19.0,700.5,803.27,606.82
2016,8,3,10,30,162.0,420.0,2.3,19.0,560.0,560.26,426.23
2016,8,3,10,45,154.5,432.0,2.45,19.5,568.5,553.05,421.37
2016,8,3,11,0,147.0,444.0,2.6,20.0,577.0,545.11,414.48
2016,8,3,11,15,293.5,410.5,2.75,20.0,680.5,636.31,483.82
2016,8,3,11,30,440.0,377.0,2.9,20.0,784.0,713.56,540.91
2016,8,3,11,45,311.5,423.0,3.05,20.0,713.0,619.84,470.82
2016,8,3,12,0,183.0,469.0,3.2,20.0,642.0,536.43,408.05
2016,8,3,12,15,176.0,469.5,3.3,20.0,635.5,514.63,392.12
2016,8,3,12,30,169.0,470.0,3.4,20.0,629.0,492.98,375.87
2016,8,3,12,45,122.5,453.5,3.55,20.0,568.5,435.39,332.65
2016,8,3,13,0,76.0,437.0,3.7,20.0,508.0,386.71,295.96
2016,8,3,13,15,145.0,439.5,3.85,19.5,571.0,406.67,311.55
2016,8,3,13,30,214.0,442.0,4.0,19.0,634.0,422.76,323.02
2016,8,3,13,45,229.0,427.5,4.15,19.0,628.5,399.12,303.73
2016,8,3,14,0,244.0,413.0,4.3,19.0,623.0,363.62,275.11
2016,8,3,14,15,189.0,401.0,4.35,19.0,560.5,329.9,249.5
2016,8,3,14,30,134.0,389.0,4.4,19.0,498.0,292.04,221.57
2016,8,3,14,45,108.5,365.0,4.5,19.0,451.0,272.03,207.18
2016,8,3,15,0,83.0,341.0,4.6,19.0,404.0,243.26,186.59
2016,8,3,15,15,86.5,322.5,4.6,18.5,385.0,222.28,172.33
2016,8,3,15,30,90.0,304.0,4.6,18.0,366.0,206.4,169.71
2016,8,3,15,45,76.0,278.5,4.7,18.0,328.0,191.85,158.07
2016,8,3,16,0,62.0,253.0,4.8,18.0,290.0,176.82,145.94
2016,8,3,16,15,40.5,219.0,4.8,17.5,242.5,156.51,129.47
2016,8,3,16,30,19.0,185.0,4.8,17.0,195.0,142.41,118.11
2016,8,3,16,45,12.5,163.5,4.8,17.0,170.0,126.7,105.0
2016,8,3,17,0,6.0,142.0,4.8,17.0,145.0,110.84,91.62
2016,8,3,17,15,3.0,124.0,4.75,16.5,125.5,97.24,80.18
2016,8,3,17,30,0.0,106.0,4.7,16.0,106.0,83.54,68.45
2016,8,3,17,45,273.5,81.5,4.7,16.0,144.5,59.11,46.88
2016,8,3,18,0,547.0,57.0,4.7,16.0,183.0,45.19,34.4
2016,8,3,18,15,463.5,48.0,4.6,15.5,136.0,38.61,28.29
2016,8,3,18,30,380.0,39.0,4.5,15.0,89.0,31.94,21.81
2016,8,3,18,45,242.0,26.5,4.4,15.0,53.0,21.85,10.09
2016,8,3,19,0,104.0,14.0,4.3,15.0,17.0,11.95,0.0
2016,8,3,19,15,52.0,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,95.0,12.0,3.5,14.0,14.0,75.32,0.0
2016,8,4,5,45,236.0,24.5,3.55,14.0,49.0,245.08,157.02
2016,8,4,6,0,377.0,37.0,3.6,14.0,84.0,382.65,310.47
2016,8,4,6,15,461.0,45.5,3.55,14.0,130.5,474.31,392.11
2016,8,4,6,30,545.0,54.0,3.5,14.0,177.0,570.74,472.68
2016,8,4,6,45,272.5,53.5,3.45,14.5,115.0,334.37,282.41
2016,8,4,7,0,0.0,53.0,3.4,15.0,53.0,43.85,31.8
2016,8,4,7,15,0.0,64.0,3.4,15.0,64.0,53.03,39.69
2016,8,4,7,30,0.0,75.0,3.4,15.0,75.0,62.22,47.35
2016,8,4,7,45,0.0,91.0,3.4,15.5,91.0,76.5,59.09
2016,8,4,8,0,0.0,107.0,3.4,16.0,107.0,90.99,70.84
2016,8,4,8,15,1.0,138.0,3.45,16.0,139.0,120.88,95.36
2016,8,4,8,30,2.0,169.0,3.5,16.0,171.0,150.88,119.63
2016,8,4,8,45,9.0,201.0,3.6,16.5,207.5,187.8,149.23
2016,8,4,9,0,16.0,233.0,3.7,17.0,244.0,224.48,178.14
2016,8,4,9,15,31.0,273.5,3.75,17.0,296.5,297.49,235.88
2016,8,4,9,30,46.0,314.0,3.8,17.0,349.0,351.33,277.56
2016,8,4,9,45,60.5,341.5,3.85,17.0,389.5,389.25,306.52
2016,8,4,10,0,75.0,369.0,3.9,17.0,430.0,425.74,334.12
2016,8,4,10,15,142.5,392.5,3.95,17.0,513.5,525.08,410.43
2016,8,4,10,30,210.0,416.0,4.0,17.0,597.0,600.9,467.44
2016,8,4,10,45,224.5,426.0,4.05,17.5,624.0,610.59,472.97
2016,8,4,11,0,239.0,436.0,4.1,18.0,651.0,618.25,477.31
2016,8,4,11,15,340.0,406.0,4.15,18.0,717.0,671.2,517.84
2016,8,4,11,30,441.0,376.0,4.2,18.0,783.0,712.92,549.26
2016,8,4,11,45,454.0,366.5,4.3,18.0,789.0,687.56,530.47
2016,8,4,12,0,467.0,357.0,4.4,18.0,795.0,660.14,510.39
2016,8,4,12,15,436.0,377.0,4.4,18.0,786.0,623.5,481.85
2016,8,4,12,30,405.0,397.0,4.4,18.0,777.0,587.5,453.65
2016,8,4,12,45,369.0,412.0,4.4,18.0,756.0,548.75,423.23
2016,8,4,13,0,333.0,427.0,4.4,18.0,735.0,511.65,393.93
2016,8,4,13,15,247.0,435.5,4.4,17.5,662.0,447.66,345.15
2016,8,4,13,30,161.0,444.0,4.4,17.0,589.0,400.0,308.97
2016,8,4,13,45,116.5,420.0,4.4,17.0,524.0,349.98,270.55
2016,8,4,14,0,72.0,396.0,4.4,17.0,459.0,315.63,244.53
2016,8,4,14,15,93.0,390.5,4.4,17.0,468.5,307.66,237.44
2016,8,4,14,30,114.0,385.0,4.4,17.0,478.0,284.86,218.5
2016,8,4,14,45,116.5,367.5,4.4,17.0,459.0,261.27,199.91
2016,8,4,15,0,119.0,350.0,4.4,17.0,440.0,237.85,182.28
2016,8,4,15,15,67.5,292.0,4.45,17.0,342.5,204.91,159.97
2016,8,4,15,30,16.0,234.0,4.5,17.0,245.0,179.33,147.72
2016,8,4,15,45,12.5,213.5,4.55,17.0,222.0,164.77,135.89
2016,8,4,16,0,9.0,193.0,4.6,17.0,199.0,150.01,123.8
2016,8,4,16,15,4.5,144.5,4.6,16.5,147.5,115.54,94.9
2016,8,4,16,30,0.0,96.0,4.6,16.0,96.0,79.18,63.88
2016,8,4,16,45,0.0,95.5,4.65,16.0,95.5,78.42,63.46
2016,8,4,17,0,0.0,95.0,4.7,16.0,95.0,77.53,62.9
2016,8,4,17,15,0.0,82.5,4.65,15.5,82.5,67.63,54.46
2016,8,4,17,30,0.0,70.0,4.6,15.0,70.0,57.65,45.82
2016,8,4,17,45,279.0,61.5,4.6,15.0,125.0,45.2,34.73
2016,8,4,18,0,558.0,53.0,4.6,15.0,180.0,42.1,31.8
2016,8,4,18,15,475.5,44.5,4.5,14.5,133.0,35.82,25.93
2016,8,4,18,30,393.0,36.0,4.4,14.0,86.0,29.45,19.7
2016,8,4,18,45,255.5,24.0,4.35,14.0,50.5,19.73,7.98
2016,8,4,19,0,118.0,12.0,4.3,14.0,15.0,10.24,0.0
2016,8,4,19,15,59.0,6.0,4.3,14.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,63.45,0.0
2016,8,5,5,45,212.5,24.5,3.5,14.5,47.0,226.26,137.23
2016,8,5,6,0,346.0,38.0,3.5,15.0,81.0,359.6,290.32
2016,8,5,6,15,433.0,47.5,3.4,15.0,127.0,454.02,374.12
2016,8,5,6,30,520.0,57.0,3.3,15.0,173.0,553.45,456.83
2016,8,5,6,45,260.0,66.0,3.25,15.0,124.0,343.42,288.65
2016,8,5,7,0,0.0,75.0,3.2,15.0,75.0,64.3,49.13
2016,8,5,7,15,0.0,71.0,3.1,15.0,71.0,58.88,44.65
2016,8,5,7,30,0.0,67.0,3.0,15.0,67.0,55.54,41.7
2016,8,5,7,45,0.0,107.0,2.9,15.5,107.0,92.03,72.12
2016,8,5,8,0,0.0,147.0,2.8,16.0,147.0,130.68,103.69
2016,8,5,8,15,0.0,150.5,2.65,16.0,150.5,132.27,104.56
2016,8,5,8,30,0.0,154.0,2.5,16.0,154.0,134.24,105.81
2016,8,5,8,45,1.0,162.5,2.45,16.5,163.0,142.25,111.83
2016,8,5,9,0,2.0,171.0,2.4,17.0,172.0,150.29,117.82
2016,8,5,9,15,4.0,186.0,2.35,17.0,189.0,165.41,129.73
2016,8,5,9,30,6.0,201.0,2.3,17.0,206.0,180.38,141.42
2016,8,5,9,45,6.0,197.5,2.3,17.5,202.5,176.19,137.5
2016,8,5,10,0,6.0,194.0,2.3,18.0,199.0,172.23,133.86
2016,8,5,10,15,7.5,205.0,2.3,18.0,211.5,182.77,142.04
2016,8,5,10,30,9.0,216.0,2.3,18.0,224.0,193.11,150.0
2016,8,5,10,45,11.5,248.0,2.3,18.5,258.5,222.64,172.63
2016,8,5,11,0,14.0,280.0,2.3,19.0,293.0,251.59,194.46
2016,8,5,11,15,15.0,291.0,2.35,19.0,305.0,260.26,200.9
2016,8,5,11,30,16.0,302.0,2.4,19.0,317.0,268.6,207.16
2016,8,5,11,45,16.0,302.5,2.5,19.0,318.0,266.91,205.77
2016,8,5,12,0,16.0,303.0,2.6,19.0,319.0,265.15,204.4
2016,8,5,12,15,34.5,361.5,2.7,19.0,394.5,326.06,251.15
2016,8,5,12,30,53.0,420.0,2.8,19.0,470.0,378.31,290.44
2016,8,5,12,45,77.5,434.5,2.95,19.0,507.0,395.47,303.33
2016,8,5,13,0,102.0,449.0,3.1,19.0,544.0,409.23,313.54
2016,8,5,13,15,96.5,439.0,3.3,19.0,527.5,387.27,296.86
2016,8,5,13,30,91.0,429.0,3.5,19.0,511.0,366.13,280.8
2016,8,5,13,45,80.0,411.0,3.7,19.0,482.0,338.37,259.7
2016,8,5,14,0,69.0,393.0,3.9,19.0,453.0,312.37,239.91
2016,8,5,14,15,147.0,388.0,4.0,19.0,509.0,309.46,234.98
2016,8,5,14,30,225.0,383.0,4.1,19.0,565.0,307.34,229.62
2016,8,5,14,45,297.0,347.5,4.25,19.0,576.5,265.67,193.93
2016,8,5,15,0,369.0,312.0,4.4,19.0,588.0,229.27,164.61
2016,8,5,15,15,323.0,303.5,4.4,18.5,536.0,194.54,146.25
2016,8,5,15,30,277.0,295.0,4.4,18.0,484.0,179.63,147.42
2016,8,5,15,45,265.0,278.5,4.45,18.0,449.0,172.77,142.1
2016,8,5,16,0,253.0,262.0,4.5,18.0,414.0,165.47,136.39
2016,8,5,16,15,282.5,230.5,4.45,17.5,386.5,150.22,124.13
2016,8,5,16,30,312.0,199.0,4.4,17.0,359.0,133.9,110.82
2016,8,5,16,45,463.0,152.0,4.4,17.0,361.0,102.96,84.49
2016,8,5,17,0,614.0,105.0,4.4,17.0,363.0,75.99,61.29
2016,8,5,17,15,570.0,97.5,4.35,16.5,311.5,72.14,58.22
2016,8,5,17,30,526.0,90.0,4.3,16.0,260.0,68.16,54.91
2016,8,5,17,45,459.0,81.0,4.3,16.0,210.0,60.35,47.97
2016,8,5,18,0,392.0,72.0,4.3,16.0,160.0,54.09,42.21
2016,8,5,18,15,307.0,58.5,4.2,15.5,116.5,44.35,33.24
2016,8,5,18,30,222.0,45.0,4.1,15.0,73.0,34.42,23.77
2016,8,5,18,45,124.0,27.5,4.1,15.0,41.5,21.23,8.1
2016,8,5,19,0,26.0,10.0,4.1,15.0,10.0,8.54,0.0
2016,8,5,19,15,13.0,5.0,4.05,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,3.9,14.0,11.0,34.52,0.0
2016,8,6,5,45,156.0,25.5,3.95,14.0,42.5,184.1,103.99
2016,8,6,6,0,274.0,41.0,4.0,14.0,74.0,307.24,248.72
2016,8,6,6,15,362.5,52.5,3.95,14.0,119.0,399.26,332.13
2016,8,6,6,30,451.0,64.0,3.9,14.0,164.0,503.44,420.21
2016,8,6,6,45,509.5,73.0,3.9,14.5,213.5,579.75,481.82
2016,8,6,7,0,568.0,82.0,3.9,15.0,263.0,657.46,541.66
2016,8,6,7,15,284.0,76.0,3.9,15.0,166.5,386.17,324.52
2016,8,6,7,30,0.0,70.0,3.9,15.0,70.0,58.04,43.64
2016,8,6,7,45,0.0,88.5,3.9,15.5,88.5,74.18,57.18
2016,8,6,8,0,0.0,107.0,3.9,16.0,107.0,91.06,70.93
2016,8,6,8,15,0.0,113.5,3.95,16.0,113.5,96.51,75.19
2016,8,6,8,30,0.0,120.0,4.0,16.0,120.0,102.01,79.49
2016,8,6,8,45,0.0,139.5,4.05,16.5,139.5,119.57,93.49
2016,8,6,9,0,0.0,159.0,4.1,17.0,159.0,137.05,107.26
2016,8,6,9,15,2.0,170.5,4.1,17.0,172.0,148.99,116.73
2016,8,6,9,30,4.0,182.0,4.1,17.0,185.0,160.84,126.08
2016,8,6,9,45,4.5,182.5,4.2,17.0,186.5,161.07,126.04
2016,8,6,10,0,5.0,183.0,4.3,17.0,188.0,161.39,126.09
2016,8,6,10,15,6.5,197.5,4.3,17.0,203.5,175.12,136.93
2016,8,6,10,30,8.0,212.0,4.3,17.0,219.0,188.63,147.53
2016,8,6,10,45,12.5,255.0,4.35,17.5,266.0,229.74,179.67
2016,8,6,11,0,17.0,298.0,4.4,18.0,313.0,270.07,210.7
2016,8,6,11,15,24.5,334.5,4.4,18.0,357.0,316.71,246.72
2016,8,6,11,30,32.0,371.0,4.4,18.0,401.0,350.31,272.33
2016,8,6,11,45,42.0,394.0,4.45,18.0,433.5,371.93,288.82
2016,8,6,12,0,52.0,417.0,4.5,18.0,466.0,391.56,303.72
2016,8,6,12,15,53.5,416.0,4.5,18.0,466.0,383.63,297.46
2016,8,6,12,30,55.0,415.0,4.5,18.0,466.0,375.47,291.1
2016,8,6,12,45,82.5,433.0,4.5,18.0,509.5,397.05,307.6
2016,8,6,13,0,110.0,451.0,4.5,18.0,553.0,414.72,320.68
2016,8,6,13,15,90.0,433.0,4.5,18.0,515.5,379.48,293.42
2016,8,6,13,30,70.0,415.0,4.5,18.0,478.0,346.97,268.41
2016,8,6,13,45,105.5,416.0,4.55,18.0,508.5,351.11,270.85
2016,8,6,14,0,141.0,417.0,4.6,18.0,539.0,340.51,261.24
2016,8,6,14,15,85.5,367.0,4.7,17.5,440.5,290.31,223.94
2016,8,6,14,30,30.0,317.0,4.8,17.0,342.0,237.29,184.86
2016,8,6,14,45,28.5,300.5,4.95,17.0,323.0,220.64,172.09
2016,8,6,15,0,27.0,284.0,5.1,17.0,304.0,204.5,159.85
2016,8,6,15,15,34.5,279.0,5.2,17.0,303.5,195.59,153.57
2016,8,6,15,30,42.0,274.0,5.3,17.0,303.0,189.81,156.77
2016,8,6,15,45,44.0,257.0,5.45,17.0,285.0,179.71,148.72
2016,8,6,16,0,46.0,240.0,5.6,17.0,267.0,169.3,140.37
2016,8,6,16,15,25.5,201.5,5.7,16.5,216.5,154.45,128.42
2016,8,6,16,30,5.0,163.0,5.8,16.0,166.0,127.37,105.76
2016,8,6,16,45,23.0,161.0,5.9,16.0,171.0,124.92,104.02
2016,8,6,17,0,41.0,159.0,6.0,16.0,176.0,117.09,97.54
2016,8,6,17,15,35.0,138.5,6.05,15.5,151.5,103.07,85.69
2016,8,6,17,30,29.0,118.0,6.1,15.0,127.0,88.77,73.37
2016,8,6,17,45,270.5,88.0,6.15,15.0,149.5,66.01,53.17
2016,8,6,18,0,512.0,58.0,6.2,15.0,172.0,46.06,35.25
2016,8,6,18,15,422.0,48.5,6.2,14.5,125.5,39.12,28.74
2016,8,6,18,30,332.0,39.0,6.2,14.0,79.0,32.09,21.76
2016,8,6,18,45,193.0,25.0,6.2,14.0,45.5,19.48,5.96
2016,8,6,19,0,54.0,11.0,6.2,14.0,12.0,9.39,0.0
2016,8,6,19,15,27.0,5.5,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,5.0,5.25,13.0,5.5,0.0,0.0
2016,8,7,5,30,72.0,10.0,5.3,13.0,11.0,57.71,0.0
2016,8,7,5,45,219.5,23.0,5.35,13.5,45.0,226.55,119.35
2016,8,7,6,0,367.0,36.0,5.4,14.0,79.0,373.16,302.24
2016,8,7,6,15,457.0,44.5,5.3,14.0,126.0,469.13,390.12
2016,8,7,6,30,547.0,53.0,5.2,14.0,173.0,570.27,476.33
2016,8,7,6,45,608.0,59.0,5.15,14.5,225.0,646.96,538.43
2016,8,7,7,0,669.0,65.0,5.1,15.0,277.0,725.27,598.65
2016,8,7,7,15,341.5,104.5,5.0,15.0,213.5,479.84,402.18
2016,8,7,7,30,14.0,144.0,4.9,15.0,150.0,147.87,119.62
2016,8,7,7,45,11.0,155.5,4.8,15.5,160.5,153.74,124.08
2016,8,7,8,0,8.0,167.0,4.7,16.0,171.0,159.8,128.24
2016,8,7,8,15,54.5,213.0,4.6,16.0,245.0,272.04,221.12
2016,8,7,8,30,101.0,259.0,4.5,16.0,319.0,368.41,298.52
2016,8,7,8,45,211.0,271.0,4.45,16.5,409.0,508.45,409.28
2016,8,7,9,0,321.0,283.0,4.4,17.0,499.0,648.66,515.31
2016,8,7,9,15,191.0,303.5,4.3,17.0,434.0,512.42,406.77
2016,8,7,9,30,61.0,324.0,4.2,17.0,369.0,377.44,298.09
2016,8,7,9,45,175.0,345.5,4.15,17.5,484.5,526.42,414.47
2016,8,7,10,0,289.0,367.0,4.1,18.0,600.0,669.3,520.48
2016,8,7,10,15,609.0,235.5,4.05,18.0,749.0,850.76,658.09
2016,8,7,10,30,929.0,104.0,4.0,18.0,898.0,977.75,745.67
2016,8,7,10,45,936.0,103.5,3.95,18.0,921.5,956.77,729.09
2016,8,7,11,0,943.0,103.0,3.9,18.0,945.0,932.32,711.39
2016,8,7,11,15,946.0,103.5,3.85,18.0,961.0,902.02,689.72
2016,8,7,11,30,949.0,104.0,3.8,18.0,977.0,868.62,665.95
2016,8,7,11,45,953.0,103.5,3.8,18.5,985.5,832.16,639.04
2016,8,7,12,0,957.0,103.0,3.8,19.0,994.0,792.88,610.15
2016,8,7,12,15,957.0,103.0,3.8,19.0,994.5,748.62,576.83
2016,8,7,12,30,957.0,103.0,3.8,19.0,995.0,702.22,540.93
2016,8,7,12,45,957.0,102.0,3.85,19.0,987.5,653.1,502.31
2016,8,7,13,0,957.0,101.0,3.9,19.0,980.0,602.26,461.32
2016,8,7,13,15,954.0,100.5,3.95,19.0,964.5,548.8,417.13
2016,8,7,13,30,951.0,100.0,4.0,19.0,949.0,494.29,370.82
2016,8,7,13,45,948.0,98.5,4.1,19.0,926.5,438.23,322.11
2016,8,7,14,0,945.0,97.0,4.2,19.0,904.0,381.57,271.8
2016,8,7,14,15,938.5,95.5,4.3,18.5,874.0,323.57,220.53
2016,8,7,14,30,932.0,94.0,4.4,18.0,844.0,265.77,170.0
2016,8,7,14,45,923.5,93.0,4.5,18.0,808.0,208.4,122.69
2016,8,7,15,0,915.0,92.0,4.6,18.0,772.0,151.87,83.54
2016,8,7,15,15,903.5,90.0,4.6,18.0,730.0,95.66,59.44
2016,8,7,15,30,892.0,88.0,4.6,18.0,688.0,76.93,60.68
2016,8,7,15,45,875.5,86.0,4.65,18.0,641.0,75.77,59.87
2016,8,7,16,0,859.0,84.0,4.7,18.0,594.0,74.49,58.96
2016,8,7,16,15,838.5,81.0,4.65,17.5,543.5,63.8,50.02
2016,8,7,16,30,818.0,78.0,4.6,17.0,493.0,62.39,49.08
2016,8,7,16,45,787.5,75.5,4.55,17.0,439.5,61.15,48.17
2016,8,7,17,0,757.0,73.0,4.5,17.0,386.0,59.92,47.25
2016,8,7,17,15,718.5,68.0,4.45,16.5,332.5,56.64,44.59
2016,8,7,17,30,680.0,63.0,4.4,16.0,279.0,53.28,41.77
2016,8,7,17,45,619.0,57.5,4.35,16.0,226.5,45.23,34.58
2016,8,7,18,0,558.0,52.0,4.3,16.0,174.0,41.52,31.1
2016,8,7,18,15,467.5,43.5,4.2,15.5,126.5,35.18,25.15
2016,8,7,18,30,377.0,35.0,4.1,15.0,79.0,28.79,18.77
2016,8,7,18,45,224.0,22.5,4.1,15.0,45.0,18.58,4.09
2016,8,7,19,0,71.0,10.0,4.1,15.0,11.0,8.54,0.0
2016,8,7,19,15,35.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,191.5,16.0,4.15,14.5,38.5,194.69,90.7
2016,8,8,6,0,383.0,32.0,4.3,15.0,77.0,380.65,304.92
2016,8,8,6,15,471.0,40.5,4.2,15.0,123.0,474.74,390.7
2016,8,8,6,30,559.0,49.0,4.1,15.0,169.0,574.41,474.45
2016,8,8,6,45,612.5,55.0,4.0,15.5,220.0,644.71,530.42
2016,8,8,7,0,666.0,61.0,3.9,16.0,271.0,710.57,579.94
2016,8,8,7,15,333.0,76.0,3.8,16.0,181.0,431.43,359.88
2016,8,8,7,30,0.0,91.0,3.7,16.0,91.0,77.61,59.86
2016,8,8,7,45,0.0,109.0,3.65,16.5,109.0,94.19,73.67
2016,8,8,8,0,0.0,127.0,3.6,17.0,127.0,110.67,86.89
2016,8,8,8,15,0.5,147.5,3.55,17.0,148.0,129.99,102.48
2016,8,8,8,30,1.0,168.0,3.5,17.0,169.0,149.16,117.78
2016,8,8,8,45,6.5,194.0,3.5,17.5,198.5,178.62,141.22
2016,8,8,9,0,12.0,220.0,3.5,18.0,228.0,207.84,164.09
2016,8,8,9,15,11.0,224.0,3.55,18.0,232.0,208.72,164.28
2016,8,8,9,30,10.0,228.0,3.6,18.0,236.0,209.82,164.73
2016,8,8,9,45,64.0,304.5,3.7,18.5,356.0,353.87,278.51
2016,8,8,10,0,118.0,381.0,3.8,19.0,476.0,499.25,388.28
2016,8,8,10,15,140.5,398.5,3.9,19.0,515.5,529.0,409.82
2016,8,8,10,30,163.0,416.0,4.0,19.0,555.0,556.58,430.1
2016,8,8,10,45,173.0,428.0,4.15,19.0,579.0,565.1,436.06
2016,8,8,11,0,183.0,440.0,4.3,19.0,603.0,571.9,440.89
2016,8,8,11,15,253.5,433.0,4.45,19.0,663.5,621.09,478.49
2016,8,8,11,30,324.0,426.0,4.6,19.0,724.0,652.29,502.44
2016,8,8,11,45,262.0,445.0,4.8,19.0,686.5,598.06,461.08
2016,8,8,12,0,200.0,464.0,5.0,19.0,649.0,542.88,419.03
2016,8,8,12,15,566.5,287.0,5.15,19.0,813.5,636.27,495.12
2016,8,8,12,30,933.0,110.0,5.3,19.0,978.0,690.73,538.53
2016,8,8,12,45,932.5,109.5,5.5,19.0,970.5,642.61,499.84
2016,8,8,13,0,932.0,109.0,5.7,19.0,963.0,592.86,459.15
2016,8,8,13,15,687.0,233.0,5.8,19.0,857.0,509.79,391.95
2016,8,8,13,30,442.0,357.0,5.9,19.0,751.0,447.9,342.56
2016,8,8,13,45,681.0,230.5,6.0,19.0,819.5,417.7,312.94
2016,8,8,14,0,920.0,104.0,6.1,19.0,888.0,375.96,269.72
2016,8,8,14,15,913.5,102.5,6.1,18.5,858.5,319.18,218.84
2016,8,8,14,30,907.0,101.0,6.1,18.0,829.0,262.63,169.01
2016,8,8,14,45,898.5,99.0,6.2,18.0,793.0,205.89,122.17
2016,8,8,15,0,890.0,97.0,6.3,18.0,757.0,150.02,83.72
2016,8,8,15,15,878.0,95.0,6.3,17.5,715.0,95.09,61.24
2016,8,8,15,30,866.0,93.0,6.3,17.0,673.0,79.48,63.15
2016,8,8,15,45,851.0,90.0,6.3,17.0,627.0,77.82,61.91
2016,8,8,16,0,836.0,87.0,6.3,17.0,581.0,66.79,52.56
2016,8,8,16,15,459.0,148.0,6.2,17.0,416.0,97.09,79.02
2016,8,8,16,30,82.0,209.0,6.1,17.0,251.0,149.45,124.47
2016,8,8,16,45,67.0,184.0,6.05,17.0,216.0,133.41,111.0
2016,8,8,17,0,52.0,159.0,6.0,17.0,181.0,116.98,97.1
2016,8,8,17,15,46.0,138.0,5.9,16.5,155.5,102.64,85.0
2016,8,8,17,30,40.0,117.0,5.8,16.0,130.0,88.01,72.41
2016,8,8,17,45,299.0,83.5,5.75,15.5,149.5,61.01,48.61
2016,8,8,18,0,558.0,50.0,5.7,15.0,169.0,39.97,29.82
2016,8,8,18,15,466.5,41.5,5.6,15.0,122.5,33.57,23.75
2016,8,8,18,30,375.0,33.0,5.5,15.0,76.0,27.12,17.22
2016,8,8,18,45,187.5,16.5,5.4,15.0,38.0,13.29,0.09
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.5,16.0,3.65,14.5,37.0,189.33,75.17
2016,8,9,6,0,371.0,32.0,3.7,15.0,74.0,371.37,295.92
2016,8,9,6,15,461.0,40.5,3.45,15.0,120.5,466.55,382.69
2016,8,9,6,30,551.0,49.0,3.2,15.0,167.0,567.46,466.7
2016,8,9,6,45,602.0,56.0,3.0,15.5,217.5,636.78,521.04
2016,8,9,7,0,653.0,63.0,2.8,16.0,268.0,707.27,572.94
2016,8,9,7,15,326.5,79.0,2.5,16.0,181.5,429.78,356.06
2016,8,9,7,30,0.0,95.0,2.2,16.0,95.0,81.69,63.14
2016,8,9,7,45,0.0,112.5,1.9,16.0,112.5,97.78,76.75
2016,8,9,8,0,0.0,130.0,1.6,16.0,130.0,113.74,89.63
2016,8,9,8,15,2.0,153.0,1.4,16.5,154.0,137.06,108.26
2016,8,9,8,30,4.0,176.0,1.2,17.0,178.0,160.22,126.36
2016,8,9,8,45,10.5,204.0,1.0,17.5,211.0,192.7,151.69
2016,8,9,9,0,17.0,232.0,0.8,18.0,244.0,224.87,176.09
2016,8,9,9,15,18.0,246.0,0.8,18.0,259.0,237.26,185.1
2016,8,9,9,30,19.0,260.0,0.8,18.0,274.0,249.51,194.05
2016,8,9,9,45,19.5,272.0,0.8,18.5,287.5,259.17,200.6
2016,8,9,10,0,20.0,284.0,0.8,19.0,301.0,268.68,207.0
2016,8,9,10,15,114.5,344.5,0.95,19.0,442.0,449.24,344.16
2016,8,9,10,30,209.0,405.0,1.1,19.0,583.0,588.06,444.1
2016,8,9,10,45,202.5,421.5,1.25,19.0,598.0,585.16,440.74
2016,8,9,11,0,196.0,438.0,1.4,19.0,613.0,581.08,437.87
2016,8,9,11,15,565.5,270.5,1.6,19.0,786.0,747.64,564.25
2016,8,9,11,30,935.0,103.0,1.8,19.0,959.0,853.58,640.29
2016,8,9,11,45,934.5,104.5,2.0,19.5,966.0,815.82,614.0
2016,8,9,12,0,934.0,106.0,2.2,20.0,973.0,775.53,586.94
2016,8,9,12,15,934.0,106.0,2.35,20.0,973.0,732.03,555.76
2016,8,9,12,30,934.0,106.0,2.5,20.0,973.0,686.43,522.06
2016,8,9,12,45,925.0,110.5,2.7,20.0,963.0,637.12,484.67
2016,8,9,13,0,916.0,115.0,2.9,20.0,953.0,586.77,445.21
2016,8,9,13,15,913.0,114.0,3.0,20.0,937.5,534.61,402.81
2016,8,9,13,30,910.0,113.0,3.1,20.0,922.0,481.51,358.32
2016,8,9,13,45,905.5,112.0,3.25,20.0,899.5,427.08,311.61
2016,8,9,14,0,901.0,111.0,3.4,20.0,877.0,372.25,263.47
2016,8,9,14,15,894.0,109.5,3.45,20.0,847.0,316.23,213.99
2016,8,9,14,30,887.0,108.0,3.5,20.0,817.0,260.51,165.66
2016,8,9,14,45,877.5,106.0,3.6,20.0,781.0,204.6,120.63
2016,8,9,15,0,868.0,104.0,3.7,20.0,745.0,149.68,83.96
2016,8,9,15,15,855.5,102.0,3.7,19.5,704.0,95.84,63.34
2016,8,9,15,30,843.0,100.0,3.7,19.0,663.0,72.81,56.93
2016,8,9,15,45,826.5,97.0,3.7,19.0,616.5,72.0,56.43
2016,8,9,16,0,810.0,94.0,3.7,19.0,570.0,71.12,55.85
2016,8,9,16,15,788.5,90.5,3.65,18.5,520.5,69.73,54.96
2016,8,9,16,30,767.0,87.0,3.6,18.0,471.0,68.26,54.0
2016,8,9,16,45,736.5,83.0,3.55,18.0,419.0,66.23,52.42
2016,8,9,17,0,706.0,79.0,3.5,18.0,367.0,58.77,46.08
2016,8,9,17,15,665.0,74.0,3.55,17.5,315.0,55.97,43.83
2016,8,9,17,30,624.0,69.0,3.6,17.0,263.0,53.12,41.46
2016,8,9,17,45,557.0,62.5,3.65,17.0,211.5,48.85,37.62
2016,8,9,18,0,490.0,56.0,3.7,17.0,160.0,44.57,33.6
2016,8,9,18,15,396.0,46.0,3.7,16.5,114.5,37.17,26.69
2016,8,9,18,30,302.0,36.0,3.7,16.0,69.0,29.66,19.13
2016,8,9,18,45,151.0,18.0,3.7,16.0,34.5,14.59,0.0
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
