Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.5,17.5,3.05,14.5,34.0,164.82,51.03
2016,8,10,6,0,299.0,35.0,3.1,15.0,68.0,319.38,253.51
2016,8,10,6,15,390.5,45.5,3.0,15.0,112.5,416.24,341.99
2016,8,10,6,30,482.0,56.0,2.9,15.0,157.0,518.87,427.99
2016,8,10,6,45,540.5,63.5,2.8,15.5,207.0,593.57,487.29
2016,8,10,7,0,599.0,71.0,2.7,16.0,257.0,669.76,544.52
2016,8,10,7,15,299.5,97.0,2.55,16.0,190.0,430.56,356.12
2016,8,10,7,30,0.0,123.0,2.4,16.0,123.0,111.42,87.91
2016,8,10,7,45,0.0,126.0,2.25,16.5,126.0,111.74,88.17
2016,8,10,8,0,0.0,129.0,2.1,17.0,129.0,112.81,88.56
2016,8,10,8,15,2.0,153.5,2.05,17.0,154.5,137.64,108.67
2016,8,10,8,30,4.0,178.0,2.0,17.0,180.0,162.32,128.35
2016,8,10,8,45,31.5,230.5,1.95,17.5,251.5,260.1,206.61
2016,8,10,9,0,59.0,283.0,1.9,18.0,323.0,342.3,269.84
2016,8,10,9,15,42.5,281.0,1.9,18.0,311.0,317.87,249.36
2016,8,10,9,30,26.0,279.0,1.9,18.0,299.0,294.44,230.18
2016,8,10,9,45,29.5,299.5,1.95,18.5,323.0,314.89,245.16
2016,8,10,10,0,33.0,320.0,2.0,19.0,347.0,334.59,259.25
2016,8,10,10,15,54.0,356.0,2.1,19.0,401.5,385.66,298.0
2016,8,10,10,30,75.0,392.0,2.2,19.0,456.0,434.44,334.34
2016,8,10,10,45,76.0,403.5,2.3,19.5,470.0,438.77,336.36
2016,8,10,11,0,77.0,415.0,2.4,20.0,484.0,442.42,338.13
2016,8,10,11,15,61.0,405.5,2.45,20.0,461.0,411.8,314.79
2016,8,10,11,30,45.0,396.0,2.5,20.0,438.0,382.67,292.65
2016,8,10,11,45,44.5,398.5,2.65,20.0,440.0,377.3,288.73
2016,8,10,12,0,44.0,401.0,2.8,20.0,442.0,371.74,284.57
2016,8,10,12,15,52.5,412.5,2.9,20.0,461.5,379.43,290.42
2016,8,10,12,30,61.0,424.0,3.0,20.0,481.0,385.62,295.04
2016,8,10,12,45,66.5,425.5,3.15,20.0,487.0,380.86,291.47
2016,8,10,13,0,72.0,427.0,3.3,20.0,493.0,375.29,287.25
2016,8,10,13,15,137.5,431.5,3.45,20.0,554.5,394.35,301.33
2016,8,10,13,30,203.0,436.0,3.6,20.0,616.0,409.53,311.4
2016,8,10,13,45,139.5,414.0,3.75,20.0,537.0,351.97,267.92
2016,8,10,14,0,76.0,392.0,3.9,20.0,458.0,312.06,238.56
2016,8,10,14,15,67.0,371.5,4.0,19.5,428.0,286.44,219.47
2016,8,10,14,30,58.0,351.0,4.1,19.0,398.0,262.42,201.63
2016,8,10,14,45,51.5,328.5,4.2,19.0,369.0,239.18,184.1
2016,8,10,15,0,45.0,306.0,4.3,19.0,340.0,217.26,167.95
2016,8,10,15,15,34.5,276.5,4.25,18.5,301.5,192.74,150.52
2016,8,10,15,30,24.0,247.0,4.2,18.0,263.0,187.37,153.97
2016,8,10,15,45,18.0,222.0,4.2,18.0,233.5,169.97,139.81
2016,8,10,16,0,12.0,197.0,4.2,18.0,204.0,152.29,125.33
2016,8,10,16,15,6.0,172.0,4.1,17.5,175.5,134.32,110.68
2016,8,10,16,30,0.0,147.0,4.0,17.0,147.0,116.07,95.59
2016,8,10,16,45,0.0,121.5,3.95,17.0,121.5,97.24,79.62
2016,8,10,17,0,0.0,96.0,3.9,17.0,96.0,78.03,63.12
2016,8,10,17,15,0.0,82.0,3.8,16.5,82.0,67.01,53.74
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,55.91,44.09
2016,8,10,17,45,254.5,60.0,3.65,16.0,113.0,44.19,33.65
2016,8,10,18,0,509.0,52.0,3.6,16.0,158.0,41.48,30.99
2016,8,10,18,15,415.5,42.5,3.5,15.5,112.5,34.36,24.32
2016,8,10,18,30,322.0,33.0,3.4,15.0,67.0,27.15,16.94
2016,8,10,18,45,161.0,16.5,3.3,15.0,33.5,13.36,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,111.0,17.5,2.0,13.5,29.5,130.58,26.3
2016,8,11,6,0,222.0,35.0,2.2,14.0,59.0,258.85,204.47
2016,8,11,6,15,306.0,49.5,2.25,14.5,102.0,349.97,288.25
2016,8,11,6,30,390.0,64.0,2.3,15.0,145.0,446.91,369.87
2016,8,11,6,45,442.5,76.0,2.4,15.5,193.0,517.37,427.05
2016,8,11,7,0,495.0,88.0,2.5,16.0,241.0,596.99,488.71
2016,8,11,7,15,247.5,81.0,2.45,16.0,157.5,359.76,299.23
2016,8,11,7,30,0.0,74.0,2.4,16.0,74.0,61.38,46.25
2016,8,11,7,45,0.0,97.5,2.35,16.5,97.5,83.01,64.36
2016,8,11,8,0,0.0,121.0,2.3,17.0,121.0,104.9,82.11
2016,8,11,8,15,0.5,144.5,2.25,17.0,145.0,127.22,100.14
2016,8,11,8,30,1.0,168.0,2.2,17.0,169.0,149.38,117.82
2016,8,11,8,45,2.5,177.0,2.2,17.5,179.0,158.07,124.26
2016,8,11,9,0,4.0,186.0,2.2,18.0,189.0,166.82,130.73
2016,8,11,9,15,13.5,229.0,2.2,18.0,239.0,216.23,170.01
2016,8,11,9,30,23.0,272.0,2.2,18.0,289.0,265.27,208.21
2016,8,11,9,45,38.0,308.5,2.2,18.5,338.0,332.71,259.58
2016,8,11,10,0,53.0,345.0,2.2,19.0,387.0,379.72,294.28
2016,8,11,10,15,57.5,363.0,2.2,19.0,410.5,396.07,305.87
2016,8,11,10,30,62.0,381.0,2.2,19.0,434.0,411.47,316.86
2016,8,11,10,45,152.5,404.5,2.25,19.5,539.0,523.3,400.61
2016,8,11,11,0,243.0,428.0,2.3,20.0,644.0,624.55,473.25
2016,8,11,11,15,561.5,283.5,2.35,20.0,793.0,753.59,570.9
2016,8,11,11,30,880.0,139.0,2.4,20.0,942.0,838.12,632.62
2016,8,11,11,45,882.5,139.5,2.45,20.0,950.0,802.72,607.61
2016,8,11,12,0,885.0,140.0,2.5,20.0,958.0,764.77,580.51
2016,8,11,12,15,885.0,140.0,2.55,20.0,958.0,722.36,549.2
2016,8,11,12,30,885.0,140.0,2.6,20.0,958.0,678.03,515.74
2016,8,11,12,45,891.0,135.0,2.7,20.5,953.0,631.79,479.35
2016,8,11,13,0,897.0,130.0,2.8,21.0,948.0,583.56,440.44
2016,8,11,13,15,893.5,129.5,2.85,20.5,932.0,532.04,399.35
2016,8,11,13,30,890.0,129.0,2.9,20.0,916.0,479.65,356.17
2016,8,11,13,45,885.5,127.0,3.0,20.0,893.0,425.21,309.55
2016,8,11,14,0,881.0,125.0,3.1,20.0,870.0,370.43,261.64
2016,8,11,14,15,670.0,211.5,3.15,20.0,766.5,307.77,214.24
2016,8,11,14,30,459.0,298.0,3.2,20.0,663.0,277.71,195.8
2016,8,11,14,45,337.5,318.5,3.25,20.0,580.5,249.06,178.47
2016,8,11,15,0,216.0,339.0,3.3,20.0,498.0,235.81,175.61
2016,8,11,15,15,241.5,314.0,3.3,19.5,482.0,190.14,154.73
2016,8,11,15,30,267.0,289.0,3.3,19.0,466.0,177.18,144.75
2016,8,11,15,45,202.0,272.5,3.35,19.0,401.0,179.81,147.39
2016,8,11,16,0,137.0,256.0,3.4,19.0,336.0,169.82,139.48
2016,8,11,16,15,437.5,176.0,3.4,18.5,398.5,114.26,93.1
2016,8,11,16,30,738.0,96.0,3.4,18.0,461.0,68.25,53.98
2016,8,11,16,45,375.0,117.5,3.4,18.0,302.5,80.32,64.7
2016,8,11,17,0,12.0,139.0,3.4,18.0,144.0,108.13,89.02
2016,8,11,17,15,6.5,120.0,3.35,17.5,123.0,93.8,76.91
2016,8,11,17,30,1.0,101.0,3.3,17.0,102.0,79.37,64.5
2016,8,11,17,45,232.5,78.5,3.3,17.0,126.5,59.28,46.76
2016,8,11,18,0,464.0,56.0,3.3,17.0,151.0,44.65,33.61
2016,8,11,18,15,371.5,44.5,3.15,16.5,106.5,36.0,25.58
2016,8,11,18,30,279.0,33.0,3.0,16.0,62.0,27.14,16.64
2016,8,11,18,45,139.5,16.5,2.9,15.5,31.0,13.4,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,16.0,1.9,13.5,33.0,169.11,14.77
2016,8,12,6,0,324.0,32.0,2.0,14.0,66.0,335.06,262.92
2016,8,12,6,15,417.0,41.5,1.95,14.5,111.5,432.1,352.25
2016,8,12,6,30,510.0,51.0,1.9,15.0,157.0,535.2,436.95
2016,8,12,6,45,572.0,58.0,1.85,15.5,208.0,612.71,497.43
2016,8,12,7,0,634.0,65.0,1.8,16.0,259.0,692.02,555.82
2016,8,12,7,15,334.0,108.0,1.8,16.0,211.5,477.35,390.62
2016,8,12,7,30,34.0,151.0,1.8,16.0,164.0,193.04,156.1
2016,8,12,7,45,40.5,173.5,1.8,16.5,192.0,222.08,179.93
2016,8,12,8,0,47.0,196.0,1.8,17.0,220.0,250.72,202.01
2016,8,12,8,15,69.5,224.0,1.8,17.0,263.0,301.57,242.22
2016,8,12,8,30,92.0,252.0,1.8,17.0,306.0,351.86,281.07
2016,8,12,8,45,108.0,276.5,1.85,17.5,344.5,390.62,309.68
2016,8,12,9,0,124.0,301.0,1.9,18.0,383.0,449.94,353.08
2016,8,12,9,15,501.5,200.5,1.9,18.0,564.0,749.84,581.28
2016,8,12,9,30,879.0,100.0,1.9,18.0,745.0,993.33,744.5
2016,8,12,9,45,474.5,229.5,1.95,18.5,580.0,735.22,561.39
2016,8,12,10,0,70.0,359.0,2.0,19.0,415.0,410.71,315.55
2016,8,12,10,15,78.0,377.5,2.1,19.0,442.0,430.19,331.61
2016,8,12,10,30,86.0,396.0,2.2,19.0,469.0,448.48,344.89
2016,8,12,10,45,61.5,381.0,2.3,19.5,434.0,403.86,310.13
2016,8,12,11,0,37.0,366.0,2.4,20.0,399.0,361.48,277.18
2016,8,12,11,15,44.0,384.5,2.5,20.0,424.5,378.18,289.86
2016,8,12,11,30,51.0,403.0,2.6,20.0,450.0,393.46,301.19
2016,8,12,11,45,44.0,393.5,2.75,20.0,434.5,372.34,285.17
2016,8,12,12,0,37.0,384.0,2.9,20.0,419.0,352.11,269.92
2016,8,12,12,15,38.0,387.0,2.95,20.0,422.5,348.44,267.14
2016,8,12,12,30,39.0,390.0,3.0,20.0,426.0,344.43,264.05
2016,8,12,12,45,71.5,416.0,3.15,20.0,481.0,375.98,288.09
2016,8,12,13,0,104.0,442.0,3.3,20.0,536.0,402.63,307.86
2016,8,12,13,15,135.5,438.5,3.35,20.0,559.5,397.13,303.16
2016,8,12,13,30,167.0,435.0,3.4,20.0,583.0,392.12,298.4
2016,8,12,13,45,134.0,418.0,3.45,20.0,535.0,351.25,267.22
2016,8,12,14,0,101.0,401.0,3.5,20.0,487.0,324.66,247.23
2016,8,12,14,15,79.0,374.0,3.5,20.0,439.5,290.15,221.19
2016,8,12,14,30,57.0,347.0,3.5,20.0,392.0,258.98,198.01
2016,8,12,14,45,67.5,337.0,3.5,20.0,388.0,245.33,187.33
2016,8,12,15,0,78.0,327.0,3.5,20.0,384.0,230.39,176.34
2016,8,12,15,15,94.0,312.0,3.45,20.0,377.0,211.69,172.24
2016,8,12,15,30,110.0,297.0,3.4,20.0,370.0,202.42,165.07
2016,8,12,15,45,95.0,272.0,3.4,20.0,332.0,187.93,153.56
2016,8,12,16,0,80.0,247.0,3.4,20.0,294.0,173.0,141.61
2016,8,12,16,15,51.0,213.0,3.3,19.5,242.0,152.46,125.09
2016,8,12,16,30,22.0,179.0,3.2,19.0,190.0,137.62,113.18
2016,8,12,16,45,11.0,152.0,3.15,19.0,157.5,118.19,96.97
2016,8,12,17,0,0.0,125.0,3.1,19.0,125.0,98.46,80.29
2016,8,12,17,15,0.0,106.5,3.05,18.5,106.5,84.44,68.48
2016,8,12,17,30,0.0,88.0,3.0,18.0,88.0,70.3,56.32
2016,8,12,17,45,239.0,71.0,2.95,18.0,119.0,51.96,40.15
2016,8,12,18,0,478.0,54.0,2.9,18.0,150.0,43.17,32.15
2016,8,12,18,15,381.0,43.0,2.85,17.5,105.0,34.86,24.43
2016,8,12,18,30,284.0,32.0,2.8,17.0,60.0,26.38,15.67
2016,8,12,18,45,142.0,16.0,2.8,16.5,30.0,13.04,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,156.05,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,309.74,241.13
2016,8,13,6,15,385.5,42.5,2.35,15.0,106.5,407.96,333.25
2016,8,13,6,30,480.0,53.0,2.3,15.0,151.0,512.5,420.74
2016,8,13,6,45,543.0,60.0,2.25,15.5,201.0,590.05,482.22
2016,8,13,7,0,606.0,67.0,2.2,16.0,251.0,669.4,541.71
2016,8,13,7,15,315.0,106.0,2.15,16.5,203.0,457.08,375.24
2016,8,13,7,30,24.0,145.0,2.1,17.0,155.0,159.9,128.4
2016,8,13,7,45,23.5,162.5,2.1,17.5,173.5,174.84,140.58
2016,8,13,8,0,23.0,180.0,2.1,18.0,192.0,189.66,151.73
2016,8,13,8,15,46.0,212.5,2.0,18.0,238.5,264.31,211.55
2016,8,13,8,30,69.0,245.0,1.9,18.0,285.0,320.6,255.32
2016,8,13,8,45,72.5,267.0,1.85,18.5,312.0,343.98,271.74
2016,8,13,9,0,76.0,289.0,1.8,19.0,339.0,366.66,287.53
2016,8,13,9,15,108.5,315.5,1.85,19.0,392.5,422.54,329.91
2016,8,13,9,30,141.0,342.0,1.9,19.0,446.0,497.55,385.21
2016,8,13,9,45,148.5,361.0,2.0,19.5,475.0,516.71,397.56
2016,8,13,10,0,156.0,380.0,2.1,20.0,504.0,534.44,409.14
2016,8,13,10,15,141.5,394.0,2.2,20.0,509.5,524.73,401.01
2016,8,13,10,30,127.0,408.0,2.3,20.0,515.0,514.54,392.77
2016,8,13,10,45,120.0,418.5,2.45,20.5,522.0,507.29,386.38
2016,8,13,11,0,113.0,429.0,2.6,21.0,529.0,499.51,379.63
2016,8,13,11,15,118.0,438.0,2.7,21.0,544.0,499.84,379.77
2016,8,13,11,30,123.0,447.0,2.8,21.0,559.0,498.93,378.97
2016,8,13,11,45,111.5,447.5,2.95,21.5,549.5,476.97,361.89
2016,8,13,12,0,100.0,448.0,3.1,22.0,540.0,450.9,341.92
2016,8,13,12,15,114.0,452.0,3.25,22.0,556.5,454.73,344.94
2016,8,13,12,30,128.0,456.0,3.4,22.0,573.0,452.12,343.0
2016,8,13,12,45,160.5,452.5,3.55,22.0,599.0,452.87,343.57
2016,8,13,13,0,193.0,449.0,3.7,22.0,625.0,450.28,341.25
2016,8,13,13,15,543.0,284.0,3.8,22.0,764.5,472.45,356.3
2016,8,13,13,30,893.0,119.0,3.9,22.0,904.0,469.53,347.46
2016,8,13,13,45,517.0,263.5,4.05,22.0,715.5,374.35,276.27
2016,8,13,14,0,141.0,408.0,4.2,22.0,527.0,330.71,249.24
2016,8,13,14,15,123.5,389.5,4.25,21.5,491.0,299.09,225.56
2016,8,13,14,30,106.0,371.0,4.3,21.0,455.0,282.02,213.34
2016,8,13,14,45,150.5,355.0,4.35,21.0,468.0,253.45,189.68
2016,8,13,15,0,195.0,339.0,4.4,21.0,481.0,232.0,173.48
2016,8,13,15,15,168.5,318.5,4.4,21.0,436.5,202.1,164.02
2016,8,13,15,30,142.0,298.0,4.4,21.0,392.0,191.47,155.72
2016,8,13,15,45,119.5,274.0,4.4,21.0,349.0,179.0,145.83
2016,8,13,16,0,97.0,250.0,4.4,21.0,306.0,174.72,142.73
2016,8,13,16,15,85.5,225.5,4.4,20.5,271.5,159.7,130.87
2016,8,13,16,30,74.0,201.0,4.4,20.0,237.0,144.26,118.52
2016,8,13,16,45,37.0,164.5,4.4,20.0,182.5,121.18,99.25
2016,8,13,17,0,0.0,128.0,4.4,20.0,128.0,100.4,81.72
2016,8,13,17,15,0.0,109.0,4.4,19.5,109.0,86.07,69.66
2016,8,13,17,30,0.0,90.0,4.4,19.0,90.0,71.6,57.24
2016,8,13,17,45,230.5,71.5,4.4,18.5,117.0,54.48,42.24
2016,8,13,18,0,461.0,53.0,4.4,18.0,144.0,42.35,31.39
2016,8,13,18,15,363.0,42.0,4.3,17.5,100.0,34.03,23.64
2016,8,13,18,30,265.0,31.0,4.2,17.0,56.0,25.55,14.67
2016,8,13,18,45,132.5,15.5,4.1,17.0,28.0,12.66,0.0
2016,8,13,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,135.5,16.0,2.5,14.5,29.5,147.66,0.0
2016,8,14,6,0,271.0,32.0,2.6,15.0,59.0,294.31,227.47
2016,8,14,6,15,365.5,43.0,2.6,15.0,103.0,392.32,320.97
2016,8,14,6,30,460.0,54.0,2.6,15.0,147.0,496.76,409.15
2016,8,14,6,45,520.0,63.0,2.6,15.5,196.5,573.79,471.07
2016,8,14,7,0,580.0,72.0,2.6,16.0,246.0,652.53,531.12
2016,8,14,7,15,292.0,102.0,2.6,16.0,190.0,430.4,355.92
2016,8,14,7,30,4.0,132.0,2.6,16.0,134.0,126.09,100.34
2016,8,14,7,45,9.0,151.5,2.65,16.5,156.0,148.62,119.16
2016,8,14,8,0,14.0,171.0,2.7,17.0,178.0,171.09,137.08
2016,8,14,8,15,16.0,188.5,2.7,17.5,197.5,188.36,150.36
2016,8,14,8,30,18.0,206.0,2.7,18.0,217.0,205.52,163.37
2016,8,14,8,45,16.5,216.0,2.7,18.5,226.5,211.33,167.06
2016,8,14,9,0,15.0,226.0,2.7,19.0,236.0,217.25,170.85
2016,8,14,9,15,39.0,272.5,2.65,19.0,301.0,305.43,240.18
2016,8,14,9,30,63.0,319.0,2.6,19.0,366.0,374.55,292.94
2016,8,14,9,45,137.0,347.5,2.6,19.5,454.5,490.84,380.86
2016,8,14,10,0,211.0,376.0,2.6,20.0,543.0,582.86,447.91
2016,8,14,10,15,211.5,391.5,2.6,20.0,564.0,587.86,449.91
2016,8,14,10,30,212.0,407.0,2.6,20.0,585.0,591.43,451.5
2016,8,14,10,45,205.0,419.5,2.6,20.0,596.0,583.91,445.02
2016,8,14,11,0,198.0,432.0,2.6,20.0,607.0,575.47,438.01
2016,8,14,11,15,191.5,441.0,2.6,20.0,612.5,563.36,428.47
2016,8,14,11,30,185.0,450.0,2.6,20.0,618.0,550.56,418.49
2016,8,14,11,45,165.0,454.0,2.65,20.5,604.5,522.66,396.75
2016,8,14,12,0,145.0,458.0,2.7,21.0,591.0,495.63,375.74
2016,8,14,12,15,280.0,421.0,2.75,21.0,678.0,542.9,412.11
2016,8,14,12,30,415.0,384.0,2.8,21.0,765.0,575.15,435.87
2016,8,14,12,45,378.0,400.5,2.9,21.0,745.5,536.71,406.2
2016,8,14,13,0,341.0,417.0,3.0,21.0,726.0,500.3,378.19
2016,8,14,13,15,337.0,408.5,3.1,21.0,709.5,464.75,350.68
2016,8,14,13,30,333.0,400.0,3.2,21.0,693.0,429.69,323.0
2016,8,14,13,45,309.5,395.0,3.35,21.0,661.5,390.3,292.05
2016,8,14,14,0,286.0,390.0,3.5,21.0,630.0,353.52,262.99
2016,8,14,14,15,201.0,381.0,3.6,21.0,547.0,312.93,233.39
2016,8,14,14,30,116.0,372.0,3.7,21.0,464.0,271.87,204.76
2016,8,14,14,45,105.5,351.5,3.85,21.0,432.5,257.34,194.49
2016,8,14,15,0,95.0,331.0,4.0,21.0,401.0,232.5,177.13
2016,8,14,15,15,100.0,312.0,4.1,20.5,381.5,210.83,171.45
2016,8,14,15,30,105.0,293.0,4.2,20.0,362.0,200.08,163.42
2016,8,14,15,45,82.0,265.0,4.3,20.0,316.5,183.84,150.43
2016,8,14,16,0,59.0,237.0,4.4,20.0,271.0,167.07,136.9
2016,8,14,16,15,44.5,209.5,4.4,19.5,234.0,150.18,123.38
2016,8,14,16,30,30.0,182.0,4.4,19.0,197.0,132.77,109.23
2016,8,14,16,45,18.0,156.5,4.45,18.5,165.5,121.02,99.73
2016,8,14,17,0,6.0,131.0,4.5,18.0,134.0,102.39,84.11
2016,8,14,17,15,3.0,112.0,4.45,17.5,113.5,88.04,71.94
2016,8,14,17,30,0.0,93.0,4.4,17.0,93.0,73.58,59.43
2016,8,14,17,45,209.0,75.0,4.35,17.0,115.5,56.69,44.43
2016,8,14,18,0,418.0,57.0,4.3,17.0,138.0,45.65,34.37
2016,8,14,18,15,319.5,44.5,4.15,16.5,95.0,34.31,23.92
2016,8,14,18,30,221.0,32.0,4.0,16.0,52.0,24.82,13.75
2016,8,14,18,45,110.5,16.0,3.85,16.0,26.0,13.66,0.0
2016,8,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.5,15.0,2.7,13.5,31.5,170.17,0.0
2016,8,15,6,0,341.0,30.0,2.8,14.0,63.0,345.29,265.34
2016,8,15,6,15,440.5,39.0,2.7,14.0,109.0,446.9,364.81
2016,8,15,6,30,540.0,48.0,2.6,14.0,155.0,555.12,455.75
2016,8,15,6,45,602.5,54.5,2.55,14.5,207.5,632.98,517.73
2016,8,15,7,0,665.0,61.0,2.5,15.0,260.0,712.64,577.51
2016,8,15,7,15,332.5,94.5,2.45,15.0,194.0,457.11,378.82
2016,8,15,7,30,0.0,128.0,2.4,15.0,128.0,117.95,93.7
2016,8,15,7,45,18.0,158.0,2.4,15.5,167.0,164.83,133.4
2016,8,15,8,0,36.0,188.0,2.4,16.0,206.0,230.62,186.86
2016,8,15,8,15,36.0,206.5,2.4,16.0,226.5,247.52,199.54
2016,8,15,8,30,36.0,225.0,2.4,16.0,247.0,264.09,211.99
2016,8,15,8,45,66.5,259.0,2.4,16.5,302.5,328.84,262.96
2016,8,15,9,0,97.0,293.0,2.4,17.0,358.0,392.51,311.59
2016,8,15,9,15,70.0,297.0,2.4,17.0,345.0,363.54,287.19
2016,8,15,9,30,43.0,301.0,2.4,17.0,332.0,335.28,263.79
2016,8,15,9,45,59.0,330.0,2.45,17.5,375.5,376.18,294.68
2016,8,15,10,0,75.0,359.0,2.5,18.0,419.0,415.53,323.6
2016,8,15,10,15,77.0,374.5,2.55,18.0,438.0,426.08,330.82
2016,8,15,10,30,79.0,390.0,2.6,18.0,457.0,435.84,337.59
2016,8,15,10,45,75.0,398.0,2.7,18.5,463.0,432.1,333.64
2016,8,15,11,0,71.0,406.0,2.8,19.0,469.0,428.14,329.64
2016,8,15,11,15,93.5,424.5,2.9,19.0,508.5,455.54,350.36
2016,8,15,11,30,116.0,443.0,3.0,19.0,548.0,489.21,375.3
2016,8,15,11,45,107.5,444.0,3.1,19.5,542.0,463.48,355.08
2016,8,15,12,0,99.0,445.0,3.2,20.0,536.0,447.06,341.98
2016,8,15,12,15,150.5,450.0,3.3,20.0,588.0,476.77,364.64
2016,8,15,12,30,202.0,455.0,3.4,20.0,640.0,496.52,379.24
2016,8,15,12,45,215.5,448.5,3.5,20.0,644.5,480.37,366.73
2016,8,15,13,0,229.0,442.0,3.6,20.0,649.0,462.8,352.99
2016,8,15,13,15,573.0,280.5,3.65,19.5,785.0,478.06,363.23
2016,8,15,13,30,917.0,119.0,3.7,19.0,921.0,474.74,354.15
2016,8,15,13,45,518.5,260.5,3.75,19.0,712.0,369.74,275.29
2016,8,15,14,0,120.0,402.0,3.8,19.0,503.0,319.3,243.67
2016,8,15,14,15,91.0,374.5,3.8,19.0,449.5,291.85,223.12
2016,8,15,14,30,62.0,347.0,3.8,19.0,396.0,258.52,198.39
2016,8,15,14,45,80.0,338.5,3.85,19.0,398.5,246.16,188.44
2016,8,15,15,0,98.0,330.0,3.9,19.0,401.0,231.48,177.73
2016,8,15,15,15,83.0,305.0,3.8,19.0,362.5,206.92,169.17
2016,8,15,15,30,68.0,280.0,3.7,19.0,324.0,192.67,157.82
2016,8,15,15,45,64.0,258.0,3.65,19.0,297.0,179.74,147.5
2016,8,15,16,0,60.0,236.0,3.6,19.0,270.0,166.42,136.79
2016,8,15,16,15,42.0,206.5,3.5,18.5,229.5,148.34,122.21
2016,8,15,16,30,24.0,177.0,3.4,18.0,189.0,135.98,112.33
2016,8,15,16,45,18.0,155.5,3.35,18.0,164.0,120.23,99.19
2016,8,15,17,0,12.0,134.0,3.3,18.0,139.0,104.33,85.76
2016,8,15,17,15,6.5,115.5,3.15,17.5,118.0,90.31,73.9
2016,8,15,17,30,1.0,97.0,3.0,17.0,97.0,76.19,61.7
2016,8,15,17,45,259.0,72.0,2.95,16.5,121.0,53.0,41.25
2016,8,15,18,0,517.0,47.0,2.9,16.0,145.0,37.86,27.66
2016,8,15,18,15,412.5,37.5,2.8,15.5,100.0,30.56,20.74
2016,8,15,18,30,308.0,28.0,2.7,15.0,55.0,23.2,12.07
2016,8,15,18,45,154.0,14.0,2.65,15.0,27.5,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,149.0,15.0,2.3,13.5,29.5,153.54,0.0
2016,8,16,6,0,298.0,30.0,2.4,14.0,59.0,312.49,237.6
2016,8,16,6,15,398.5,41.0,2.35,14.0,104.5,415.72,339.28
2016,8,16,6,30,499.0,52.0,2.3,14.0,150.0,526.0,432.07
2016,8,16,6,45,561.0,59.5,2.3,14.5,201.0,603.81,494.38
2016,8,16,7,0,623.0,67.0,2.3,15.0,252.0,683.29,554.58
2016,8,16,7,15,667.0,73.0,2.3,15.0,305.5,745.25,599.85
2016,8,16,7,30,711.0,79.0,2.3,15.0,359.0,806.77,643.07
2016,8,16,7,45,430.5,142.5,2.3,15.5,319.0,619.72,500.64
2016,8,16,8,0,150.0,206.0,2.3,16.0,279.0,385.51,312.19
2016,8,16,8,15,168.5,228.5,2.35,16.0,319.0,426.62,344.77
2016,8,16,8,30,187.0,251.0,2.4,16.0,359.0,466.87,374.84
2016,8,16,8,45,134.5,269.5,2.45,16.5,350.5,430.56,343.17
2016,8,16,9,0,82.0,288.0,2.5,17.0,342.0,371.87,294.9
2016,8,16,9,15,117.0,314.0,2.5,17.5,396.5,450.49,354.64
2016,8,16,9,30,152.0,340.0,2.5,18.0,451.0,506.01,395.13
2016,8,16,9,45,145.0,358.0,2.55,18.5,468.0,509.78,395.7
2016,8,16,10,0,138.0,376.0,2.6,19.0,485.0,512.57,395.91
2016,8,16,10,15,158.5,391.5,2.6,19.0,521.5,537.6,414.01
2016,8,16,10,30,179.0,407.0,2.6,19.0,558.0,560.57,430.33
2016,8,16,10,45,292.5,386.5,2.65,19.5,639.5,643.55,491.6
2016,8,16,11,0,406.0,366.0,2.7,20.0,721.0,715.17,542.71
2016,8,16,11,15,372.0,392.0,2.7,20.0,722.0,677.76,514.05
2016,8,16,11,30,338.0,418.0,2.7,20.0,723.0,650.98,493.47
2016,8,16,11,45,248.0,437.0,2.75,20.0,662.0,575.97,437.57
2016,8,16,12,0,158.0,456.0,2.8,20.0,601.0,502.32,382.33
2016,8,16,12,15,184.5,454.5,2.8,20.0,623.5,502.51,382.73
2016,8,16,12,30,211.0,453.0,2.8,20.0,646.0,499.91,380.46
2016,8,16,12,45,132.0,427.0,2.85,20.0,547.5,416.07,317.52
2016,8,16,13,0,53.0,401.0,2.9,20.0,449.0,344.28,263.45
2016,8,16,13,15,472.5,268.0,2.9,20.0,681.0,423.43,321.75
2016,8,16,13,30,892.0,135.0,2.9,20.0,913.0,472.76,350.13
2016,8,16,13,45,481.0,258.0,2.95,20.0,676.5,352.99,261.32
2016,8,16,14,0,70.0,381.0,3.0,20.0,440.0,300.49,229.29
2016,8,16,14,15,92.5,375.0,3.05,20.0,450.0,291.93,221.86
2016,8,16,14,30,115.0,369.0,3.1,20.0,460.0,268.58,202.82
2016,8,16,14,45,141.5,352.5,3.15,20.0,458.5,248.37,186.57
2016,8,16,15,0,168.0,336.0,3.2,20.0,457.0,225.44,170.15
2016,8,16,15,15,123.0,309.5,3.3,19.5,395.5,196.7,160.33
2016,8,16,15,30,78.0,283.0,3.4,19.0,334.0,194.28,159.14
2016,8,16,15,45,53.0,248.5,3.5,19.0,282.0,174.38,143.02
2016,8,16,16,0,28.0,214.0,3.6,19.0,230.0,153.63,126.06
2016,8,16,16,15,14.5,181.0,3.6,18.5,189.5,139.89,115.1
2016,8,16,16,30,1.0,148.0,3.6,18.0,149.0,116.29,95.52
2016,8,16,16,45,0.5,135.0,3.6,18.0,135.5,106.2,87.15
2016,8,16,17,0,0.0,122.0,3.6,18.0,122.0,96.01,78.58
2016,8,16,17,15,0.0,103.0,3.55,17.5,103.0,81.63,66.34
2016,8,16,17,30,0.0,84.0,3.5,17.0,84.0,67.12,53.75
2016,8,16,17,45,209.0,70.0,3.5,16.5,108.5,53.25,41.45
2016,8,16,18,0,418.0,56.0,3.5,16.0,133.0,45.09,33.95
2016,8,16,18,15,315.5,42.5,3.4,15.5,90.0,34.7,24.2
2016,8,16,18,30,213.0,29.0,3.3,15.0,47.0,22.54,10.93
2016,8,16,18,45,106.5,14.5,3.25,15.0,23.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.5,15.5,2.45,14.5,25.0,115.82,0.0
2016,8,17,6,0,203.0,31.0,2.6,15.0,50.0,240.38,179.45
2016,8,17,6,15,297.0,44.5,2.55,15.0,92.0,335.73,274.61
2016,8,17,6,30,391.0,58.0,2.5,15.0,134.0,442.74,365.87
2016,8,17,6,45,457.0,68.0,2.5,15.5,183.0,524.31,432.26
2016,8,17,7,0,523.0,78.0,2.5,16.0,232.0,607.89,496.94
2016,8,17,7,15,365.5,116.0,2.4,16.0,233.5,516.3,424.01
2016,8,17,7,30,208.0,154.0,2.3,16.0,235.0,401.29,329.34
2016,8,17,7,45,119.0,168.5,2.25,16.5,216.0,311.76,254.73
2016,8,17,8,0,30.0,183.0,2.2,17.0,197.0,218.99,176.04
2016,8,17,8,15,38.5,207.0,2.1,17.0,227.5,251.05,201.61
2016,8,17,8,30,47.0,231.0,2.0,17.0,258.0,282.58,225.96
2016,8,17,8,45,59.5,257.0,1.95,17.5,294.5,319.83,254.1
2016,8,17,9,0,72.0,283.0,1.9,18.0,331.0,356.24,281.01
2016,8,17,9,15,115.5,311.0,1.9,18.5,393.0,445.6,348.3
2016,8,17,9,30,159.0,339.0,1.9,19.0,455.0,511.7,396.26
2016,8,17,9,45,144.5,356.5,1.95,19.5,466.0,507.56,390.69
2016,8,17,10,0,130.0,374.0,2.0,20.0,477.0,502.68,385.17
2016,8,17,10,15,204.0,382.5,2.05,20.0,550.0,570.74,436.06
2016,8,17,10,30,278.0,391.0,2.1,20.0,623.0,650.86,493.63
2016,8,17,10,45,558.0,272.0,2.15,20.0,753.5,782.8,592.01
2016,8,17,11,0,838.0,153.0,2.2,20.0,884.0,884.4,663.46
2016,8,17,11,15,498.5,300.0,2.25,20.0,737.0,708.57,535.7
2016,8,17,11,30,159.0,447.0,2.3,20.0,590.0,525.98,398.41
2016,8,17,11,45,177.5,450.5,2.35,20.5,611.0,527.66,399.98
2016,8,17,12,0,196.0,454.0,2.4,21.0,632.0,527.1,398.69
2016,8,17,12,15,206.5,452.5,2.45,21.0,640.5,514.94,389.58
2016,8,17,12,30,217.0,451.0,2.5,21.0,649.0,501.39,379.34
2016,8,17,12,45,234.5,443.0,2.6,21.0,655.5,485.65,367.49
2016,8,17,13,0,252.0,435.0,2.7,21.0,662.0,463.81,350.79
2016,8,17,13,15,167.0,422.5,2.8,21.0,572.0,398.0,301.55
2016,8,17,13,30,82.0,410.0,2.9,21.0,482.0,344.38,261.84
2016,8,17,13,45,72.5,392.0,3.0,21.0,454.5,318.14,242.1
2016,8,17,14,0,63.0,374.0,3.1,21.0,427.0,293.49,223.47
2016,8,17,14,15,196.0,358.5,3.25,20.5,513.5,295.83,220.81
2016,8,17,14,30,329.0,343.0,3.4,20.0,600.0,280.51,203.19
2016,8,17,14,45,253.0,338.5,3.55,20.0,530.5,241.36,176.7
2016,8,17,15,0,177.0,334.0,3.7,20.0,461.0,224.03,169.23
2016,8,17,15,15,228.0,306.0,3.7,19.5,459.0,197.11,160.81
2016,8,17,15,30,279.0,278.0,3.7,19.0,457.0,172.6,141.19
2016,8,17,15,45,215.0,262.5,3.75,19.0,394.5,174.78,143.48
2016,8,17,16,0,151.0,247.0,3.8,19.0,332.0,165.15,135.83
2016,8,17,16,15,90.5,212.5,3.75,18.5,262.0,152.14,125.53
2016,8,17,16,30,30.0,178.0,3.7,18.0,192.0,130.09,107.37
2016,8,17,16,45,27.0,158.0,3.65,18.0,170.0,116.71,96.24
2016,8,17,17,0,24.0,138.0,3.6,18.0,148.0,106.83,87.97
2016,8,17,17,15,17.0,118.0,3.5,17.5,124.5,91.8,75.22
2016,8,17,17,30,10.0,98.0,3.4,17.0,101.0,76.67,62.11
2016,8,17,17,45,196.5,76.5,3.35,16.5,113.0,57.54,45.19
2016,8,17,18,0,383.0,55.0,3.3,16.0,125.0,44.2,33.12
2016,8,17,18,15,282.0,41.0,3.2,15.5,83.5,31.62,21.47
2016,8,17,18,30,181.0,27.0,3.1,15.0,42.0,20.96,8.97
2016,8,17,18,45,90.5,13.5,3.05,15.0,21.0,11.52,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.0,15.5,2.0,14.5,23.0,73.95,0.0
2016,8,18,6,0,170.0,31.0,2.1,15.0,46.0,216.24,158.4
2016,8,18,6,15,262.0,46.0,2.15,15.0,87.5,310.88,253.43
2016,8,18,6,30,354.0,61.0,2.2,15.0,129.0,412.61,341.17
2016,8,18,6,45,416.5,72.5,2.25,15.5,176.5,489.06,403.92
2016,8,18,7,0,479.0,84.0,2.3,16.0,224.0,575.09,471.15
2016,8,18,7,15,269.0,118.0,2.3,16.0,199.5,409.13,338.26
2016,8,18,7,30,59.0,152.0,2.3,16.0,175.0,220.07,179.83
2016,8,18,7,45,53.5,171.5,2.35,16.5,194.5,233.78,190.37
2016,8,18,8,0,48.0,191.0,2.4,17.0,214.0,246.93,199.64
2016,8,18,8,15,63.5,217.0,2.4,17.0,251.5,288.31,232.41
2016,8,18,8,30,79.0,243.0,2.4,17.0,289.0,329.07,264.06
2016,8,18,8,45,67.0,258.0,2.4,17.5,299.0,328.63,261.67
2016,8,18,9,0,55.0,273.0,2.4,18.0,309.0,327.93,259.31
2016,8,18,9,15,172.5,296.5,2.4,18.0,419.5,485.44,382.52
2016,8,18,9,30,290.0,320.0,2.4,18.0,530.0,639.61,496.83
2016,8,18,9,45,265.0,343.5,2.4,18.5,542.5,629.95,485.64
2016,8,18,10,0,240.0,367.0,2.4,19.0,555.0,600.02,461.51
2016,8,18,10,15,190.0,385.5,2.45,19.0,538.0,560.42,430.72
2016,8,18,10,30,140.0,404.0,2.5,19.0,521.0,521.42,400.31
2016,8,18,10,45,417.0,318.0,2.6,19.5,679.0,700.64,536.02
2016,8,18,11,0,694.0,232.0,2.7,20.0,837.0,840.25,636.58
2016,8,18,11,15,699.0,233.5,2.75,20.0,852.0,814.92,617.09
2016,8,18,11,30,704.0,235.0,2.8,20.0,867.0,786.78,596.83
2016,8,18,11,45,709.5,234.0,2.9,20.0,875.0,754.2,573.5
2016,8,18,12,0,715.0,233.0,3.0,20.0,883.0,719.19,547.98
2016,8,18,12,15,715.0,233.0,3.0,20.0,882.5,679.1,517.78
2016,8,18,12,30,715.0,233.0,3.0,20.0,882.0,637.4,485.83
2016,8,18,12,45,710.0,233.5,3.05,20.0,873.0,591.88,450.49
2016,8,18,13,0,705.0,234.0,3.1,20.0,864.0,545.67,413.77
2016,8,18,13,15,700.0,232.0,3.15,20.0,848.5,497.2,374.42
2016,8,18,13,30,695.0,230.0,3.2,20.0,833.0,448.59,333.94
2016,8,18,13,45,691.0,225.0,3.25,20.0,810.5,398.3,291.28
2016,8,18,14,0,687.0,220.0,3.3,20.0,788.0,348.22,248.11
2016,8,18,14,15,527.0,275.0,3.35,20.0,701.5,302.52,214.06
2016,8,18,14,30,367.0,330.0,3.4,20.0,615.0,278.55,200.06
2016,8,18,14,45,317.5,325.0,3.5,20.0,563.0,240.68,173.64
2016,8,18,15,0,268.0,320.0,3.6,20.0,511.0,208.56,154.88
2016,8,18,15,15,292.0,294.0,3.6,19.5,491.0,179.44,146.22
2016,8,18,15,30,316.0,268.0,3.6,19.0,471.0,168.23,137.58
2016,8,18,15,45,264.5,254.5,3.6,19.0,415.5,161.63,132.47
2016,8,18,16,0,213.0,241.0,3.6,19.0,360.0,163.01,134.06
2016,8,18,16,15,168.5,219.5,3.55,18.5,308.0,150.16,123.87
2016,8,18,16,30,124.0,198.0,3.5,18.0,256.0,136.95,113.26
2016,8,18,16,45,82.5,170.0,3.45,18.0,207.0,124.2,102.69
2016,8,18,17,0,41.0,142.0,3.4,18.0,158.0,105.48,86.79
2016,8,18,17,15,29.5,121.0,3.3,17.5,131.5,90.86,74.39
2016,8,18,17,30,18.0,100.0,3.2,17.0,105.0,77.92,63.18
2016,8,18,17,45,119.0,82.5,3.15,16.5,104.5,62.5,49.52
2016,8,18,18,0,220.0,65.0,3.1,16.0,104.0,49.35,37.55
2016,8,18,18,15,150.5,44.0,3.0,16.0,66.5,33.96,23.31
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,18.21,6.08
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,9.82,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,11.0,2.7,14.5,14.0,32.22,0.0
2016,8,19,6,0,64.0,22.0,2.9,15.0,28.0,96.21,66.83
2016,8,19,6,15,114.0,45.0,2.95,15.0,63.5,173.09,140.12
2016,8,19,6,30,164.0,68.0,3.0,15.0,99.0,248.15,206.15
2016,8,19,6,45,213.5,90.0,3.05,15.5,144.0,321.68,268.87
2016,8,19,7,0,263.0,112.0,3.1,16.0,189.0,396.43,330.45
2016,8,19,7,15,131.5,99.0,2.95,16.0,137.5,237.62,198.17
2016,8,19,7,30,0.0,86.0,2.8,16.0,86.0,73.3,56.45
2016,8,19,7,45,0.0,114.0,2.7,16.5,114.0,100.18,78.77
2016,8,19,8,0,0.0,142.0,2.6,17.0,142.0,127.02,100.48
2016,8,19,8,15,1.0,155.0,2.5,17.0,156.0,139.01,109.95
2016,8,19,8,30,2.0,168.0,2.4,17.0,170.0,151.03,119.37
2016,8,19,8,45,93.0,231.0,2.3,17.5,291.5,322.92,259.19
2016,8,19,9,0,184.0,294.0,2.2,18.0,413.0,501.55,395.49
2016,8,19,9,15,101.0,273.5,2.15,18.0,339.5,388.8,305.86
2016,8,19,9,30,18.0,253.0,2.1,18.0,266.0,242.2,189.57
2016,8,19,9,45,25.0,282.0,2.05,18.5,301.5,274.48,214.55
2016,8,19,10,0,32.0,311.0,2.0,19.0,337.0,324.66,252.14
2016,8,19,10,15,74.5,355.5,2.0,19.0,417.5,404.15,312.73
2016,8,19,10,30,117.0,400.0,2.0,19.0,498.0,496.26,380.71
2016,8,19,10,45,299.5,367.0,2.05,19.5,625.5,629.05,479.67
2016,8,19,11,0,482.0,334.0,2.1,20.0,753.0,748.53,564.68
2016,8,19,11,15,546.0,312.0,2.15,20.0,794.0,756.04,569.58
2016,8,19,11,30,610.0,290.0,2.2,20.0,835.0,758.31,571.57
2016,8,19,11,45,610.0,292.5,2.25,20.0,842.0,727.0,548.83
2016,8,19,12,0,610.0,295.0,2.3,20.0,849.0,693.79,524.66
2016,8,19,12,15,610.0,295.0,2.35,20.0,848.5,656.98,497.53
2016,8,19,12,30,610.0,295.0,2.4,20.0,848.0,618.84,468.85
2016,8,19,12,45,608.0,293.0,2.45,20.0,840.0,577.0,436.84
2016,8,19,13,0,606.0,291.0,2.5,20.0,832.0,534.55,403.57
2016,8,19,13,15,600.5,288.5,2.55,20.0,816.0,489.73,367.72
2016,8,19,13,30,595.0,286.0,2.6,20.0,800.0,447.61,332.96
2016,8,19,13,45,590.0,280.0,2.7,20.0,778.5,400.87,294.11
2016,8,19,14,0,585.0,274.0,2.8,20.0,757.0,354.53,255.0
2016,8,19,14,15,574.0,268.5,2.8,20.0,727.5,307.61,215.63
2016,8,19,14,30,563.0,263.0,2.8,20.0,698.0,262.03,178.65
2016,8,19,14,45,553.0,253.5,2.85,20.0,663.5,215.67,144.47
2016,8,19,15,0,543.0,244.0,2.9,20.0,629.0,170.88,118.51
2016,8,19,15,15,465.0,246.0,2.9,19.5,562.0,146.35,118.65
2016,8,19,15,30,387.0,248.0,2.9,19.0,495.0,159.08,129.91
2016,8,19,15,45,269.5,245.5,2.9,19.0,411.5,157.0,128.52
2016,8,19,16,0,152.0,243.0,2.9,19.0,328.0,162.98,133.96
2016,8,19,16,15,281.0,209.5,2.95,18.5,347.5,139.43,114.71
2016,8,19,16,30,410.0,176.0,3.0,18.0,367.0,117.57,96.65
2016,8,19,16,45,375.0,160.0,3.1,18.0,319.0,112.78,92.87
2016,8,19,17,0,340.0,144.0,3.2,18.0,271.0,102.71,84.41
2016,8,19,17,15,298.0,125.0,3.2,17.5,223.5,90.35,73.96
2016,8,19,17,30,256.0,106.0,3.2,17.0,176.0,77.62,62.91
2016,8,19,17,45,205.5,83.5,3.25,17.0,132.0,62.16,49.08
2016,8,19,18,0,155.0,61.0,3.3,17.0,88.0,46.26,34.66
2016,8,19,18,15,104.0,38.5,3.25,16.5,54.0,29.89,19.68
2016,8,19,18,30,53.0,16.0,3.2,16.0,20.0,12.9,1.76
2016,8,19,18,45,26.5,8.0,3.2,16.0,10.0,6.83,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
