Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,31.5,10.5,2.1,14.5,13.0,31.41,0.0
2016,8,20,6,0,63.0,21.0,2.2,15.0,26.0,93.03,62.99
2016,8,20,6,15,113.0,44.0,2.2,15.0,61.5,170.97,137.97
2016,8,20,6,30,163.0,67.0,2.2,15.0,97.0,246.05,203.83
2016,8,20,6,45,212.5,89.0,2.2,15.5,142.0,319.53,266.17
2016,8,20,7,0,262.0,111.0,2.2,16.0,187.0,394.21,327.21
2016,8,20,7,15,131.0,99.0,2.15,16.0,137.0,237.28,197.33
2016,8,20,7,30,0.0,87.0,2.1,16.0,87.0,74.39,57.33
2016,8,20,7,45,0.0,104.5,2.1,16.5,104.5,90.53,70.71
2016,8,20,8,0,0.0,122.0,2.1,17.0,122.0,106.53,83.56
2016,8,20,8,15,0.0,142.5,2.05,17.0,143.0,125.41,98.76
2016,8,20,8,30,0.0,163.0,2.0,17.0,164.0,144.12,113.62
2016,8,20,8,45,4.5,183.5,2.0,17.5,187.0,167.08,131.75
2016,8,20,9,0,9.0,204.0,2.0,18.0,210.0,189.84,149.43
2016,8,20,9,15,9.5,212.5,2.0,18.0,219.5,196.7,154.43
2016,8,20,9,30,10.0,221.0,2.0,18.0,229.0,203.59,159.51
2016,8,20,9,45,12.0,237.5,2.05,18.5,247.0,219.44,171.37
2016,8,20,10,0,14.0,254.0,2.1,19.0,265.0,235.0,182.88
2016,8,20,10,15,20.5,287.0,2.15,19.0,304.0,269.69,209.6
2016,8,20,10,30,27.0,320.0,2.2,19.0,343.0,319.08,247.15
2016,8,20,10,45,51.0,362.0,2.25,19.5,406.5,375.56,289.5
2016,8,20,11,0,75.0,404.0,2.3,20.0,470.0,428.92,328.59
2016,8,20,11,15,86.0,417.5,2.4,20.0,493.5,441.84,337.9
2016,8,20,11,30,97.0,431.0,2.5,20.0,517.0,453.13,346.17
2016,8,20,11,45,96.5,434.5,2.65,20.0,521.0,445.45,340.36
2016,8,20,12,0,96.0,438.0,2.8,20.0,525.0,437.39,334.32
2016,8,20,12,15,110.5,442.0,2.85,20.0,542.0,439.18,335.62
2016,8,20,12,30,125.0,446.0,2.9,20.0,559.0,439.2,335.43
2016,8,20,12,45,416.5,335.0,3.0,20.0,706.0,501.54,383.48
2016,8,20,13,0,708.0,224.0,3.1,20.0,853.0,535.63,406.68
2016,8,20,13,15,461.0,322.0,3.1,20.0,729.0,450.2,340.36
2016,8,20,13,30,214.0,420.0,3.1,20.0,605.0,395.37,299.49
2016,8,20,13,45,195.0,409.0,3.15,20.0,574.5,361.31,273.08
2016,8,20,14,0,176.0,398.0,3.2,20.0,544.0,329.59,248.41
2016,8,20,14,15,200.0,380.0,3.2,19.5,539.0,306.21,229.19
2016,8,20,14,30,224.0,362.0,3.2,19.0,534.0,280.54,208.32
2016,8,20,14,45,185.0,345.5,3.2,19.0,483.0,246.09,184.12
2016,8,20,15,0,146.0,329.0,3.2,19.0,432.0,216.59,165.49
2016,8,20,15,15,119.0,304.5,3.2,19.0,385.0,194.21,158.71
2016,8,20,15,30,92.0,280.0,3.2,19.0,338.0,192.49,157.76
2016,8,20,15,45,78.0,255.0,3.2,19.0,301.5,177.75,145.93
2016,8,20,16,0,64.0,230.0,3.2,19.0,265.0,162.57,133.67
2016,8,20,16,15,59.0,207.0,3.25,18.5,237.0,148.19,122.22
2016,8,20,16,30,54.0,184.0,3.3,18.0,209.0,133.43,110.29
2016,8,20,16,45,263.0,150.0,3.35,18.0,249.5,105.38,86.5
2016,8,20,17,0,472.0,116.0,3.4,18.0,290.0,82.71,67.06
2016,8,20,17,15,423.5,103.5,3.4,17.5,241.0,74.89,60.47
2016,8,20,17,30,375.0,91.0,3.4,17.0,192.0,66.79,53.42
2016,8,20,17,45,312.5,75.0,3.4,17.0,146.5,55.82,43.5
2016,8,20,18,0,250.0,59.0,3.4,17.0,101.0,44.51,33.08
2016,8,20,18,15,171.5,39.5,3.3,16.5,64.0,30.18,19.78
2016,8,20,18,30,93.0,20.0,3.2,16.0,27.0,15.47,1.74
2016,8,20,18,45,46.5,10.0,3.15,16.0,13.5,8.54,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,12.0,2.8,14.5,15.5,41.2,0.0
2016,8,21,6,0,87.0,24.0,3.0,15.0,31.0,118.25,79.3
2016,8,21,6,15,151.5,45.0,3.0,15.0,68.5,204.19,165.64
2016,8,21,6,30,216.0,66.0,3.0,15.0,106.0,288.5,240.0
2016,8,21,6,45,272.0,84.5,3.05,15.5,151.0,363.45,303.95
2016,8,21,7,0,328.0,103.0,3.1,16.0,196.0,460.06,382.3
2016,8,21,7,15,164.0,108.0,3.05,16.0,154.5,299.1,248.95
2016,8,21,7,30,0.0,113.0,3.0,16.0,113.0,102.17,80.6
2016,8,21,7,45,2.0,133.5,2.95,16.5,135.0,123.17,97.99
2016,8,21,8,0,4.0,154.0,2.9,17.0,157.0,143.97,114.64
2016,8,21,8,15,7.5,171.5,2.85,17.0,176.0,162.84,129.78
2016,8,21,8,30,11.0,189.0,2.8,17.0,195.0,181.63,144.69
2016,8,21,8,45,34.5,230.5,2.75,17.5,252.5,264.64,211.14
2016,8,21,9,0,58.0,272.0,2.7,18.0,310.0,330.13,261.84
2016,8,21,9,15,76.0,299.0,2.7,18.0,351.5,372.22,293.9
2016,8,21,9,30,94.0,326.0,2.7,18.0,393.0,413.03,324.61
2016,8,21,9,45,211.5,334.5,2.7,18.5,495.5,547.78,427.39
2016,8,21,10,0,329.0,343.0,2.7,19.0,598.0,676.79,521.12
2016,8,21,10,15,497.0,285.0,2.75,19.0,687.5,776.99,594.82
2016,8,21,10,30,665.0,227.0,2.8,19.0,777.0,858.75,654.03
2016,8,21,10,45,572.0,279.5,2.85,19.0,762.0,797.56,607.53
2016,8,21,11,0,479.0,332.0,2.9,19.0,747.0,741.84,565.56
2016,8,21,11,15,587.0,283.0,2.95,19.0,800.0,761.94,581.95
2016,8,21,11,30,695.0,234.0,3.0,19.0,853.0,773.78,591.48
2016,8,21,11,45,700.0,233.5,3.1,19.5,861.0,741.4,566.56
2016,8,21,12,0,705.0,233.0,3.2,20.0,869.0,706.64,539.87
2016,8,21,12,15,705.0,233.0,3.3,19.5,868.5,666.79,510.96
2016,8,21,12,30,705.0,233.0,3.4,19.0,868.0,625.37,480.08
2016,8,21,12,45,535.5,313.5,3.5,19.0,793.5,550.63,421.74
2016,8,21,13,0,366.0,394.0,3.6,19.0,719.0,488.75,373.42
2016,8,21,13,15,273.5,408.0,3.65,19.0,648.0,427.54,326.43
2016,8,21,13,30,181.0,422.0,3.7,19.0,577.0,382.53,292.13
2016,8,21,13,45,123.5,396.0,3.8,19.0,500.5,327.75,250.72
2016,8,21,14,0,66.0,370.0,3.9,19.0,424.0,289.88,222.81
2016,8,21,14,15,82.5,363.5,3.9,19.0,428.5,279.59,214.12
2016,8,21,14,30,99.0,357.0,3.9,19.0,433.0,267.16,203.76
2016,8,21,14,45,102.0,339.5,3.95,19.0,415.0,245.11,187.16
2016,8,21,15,0,105.0,322.0,4.0,19.0,397.0,222.99,172.02
2016,8,21,15,15,101.5,303.0,4.0,18.5,371.5,205.56,168.66
2016,8,21,15,30,98.0,284.0,4.0,18.0,346.0,194.47,160.23
2016,8,21,15,45,77.5,254.5,4.05,18.0,301.5,177.34,146.34
2016,8,21,16,0,57.0,225.0,4.1,18.0,257.0,159.6,131.85
2016,8,21,16,15,44.0,199.0,4.1,17.5,222.5,143.37,118.72
2016,8,21,16,30,31.0,173.0,4.1,17.0,188.0,126.67,105.01
2016,8,21,16,45,15.5,142.5,4.15,17.0,150.0,110.85,91.66
2016,8,21,17,0,0.0,112.0,4.2,17.0,112.0,88.62,72.53
2016,8,21,17,15,186.0,100.5,4.15,16.5,150.0,73.64,59.62
2016,8,21,17,30,372.0,89.0,4.1,16.0,188.0,65.44,52.43
2016,8,21,17,45,307.5,73.5,4.1,16.0,143.0,54.77,42.72
2016,8,21,18,0,243.0,58.0,4.1,16.0,98.0,43.79,32.53
2016,8,21,18,15,164.0,38.5,4.0,15.5,61.5,29.44,19.07
2016,8,21,18,30,85.0,19.0,3.9,15.0,25.0,14.7,0.0
2016,8,21,18,45,42.5,9.5,3.8,15.0,12.5,8.11,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,46.5,12.5,3.4,14.5,16.5,43.73,0.0
2016,8,22,6,0,93.0,25.0,3.5,15.0,33.0,125.12,81.35
2016,8,22,6,15,164.0,45.5,3.4,15.0,70.5,215.86,175.05
2016,8,22,6,30,235.0,66.0,3.3,15.0,108.0,304.65,253.51
2016,8,22,6,45,120.5,81.5,3.25,15.5,103.5,211.69,176.16
2016,8,22,7,0,6.0,97.0,3.2,16.0,99.0,99.07,78.54
2016,8,22,7,15,14.5,117.5,3.1,16.0,123.0,126.0,101.63
2016,8,22,7,30,23.0,138.0,3.0,16.0,147.0,152.92,124.16
2016,8,22,7,45,21.5,154.5,2.95,16.5,164.0,165.67,133.93
2016,8,22,8,0,20.0,171.0,2.9,17.0,181.0,178.35,143.48
2016,8,22,8,15,23.0,190.5,2.8,17.0,203.0,198.64,159.5
2016,8,22,8,30,26.0,210.0,2.7,17.0,225.0,218.74,175.17
2016,8,22,8,45,65.5,249.0,2.65,17.5,290.0,317.06,253.49
2016,8,22,9,0,105.0,288.0,2.6,18.0,355.0,395.28,313.55
2016,8,22,9,15,161.5,308.5,2.6,18.0,419.5,487.87,384.07
2016,8,22,9,30,218.0,329.0,2.6,18.0,484.0,557.43,435.81
2016,8,22,9,45,248.5,341.5,2.65,18.5,527.5,610.32,472.82
2016,8,22,10,0,279.0,354.0,2.7,19.0,571.0,640.43,493.17
2016,8,22,10,15,297.0,364.5,2.75,19.0,603.0,654.19,502.4
2016,8,22,10,30,315.0,375.0,2.8,19.0,635.0,665.54,510.0
2016,8,22,10,45,265.0,398.0,2.9,19.0,620.5,626.69,480.08
2016,8,22,11,0,215.0,421.0,3.0,19.0,606.0,575.93,441.87
2016,8,22,11,15,200.5,430.5,3.1,19.0,605.5,557.26,427.73
2016,8,22,11,30,186.0,440.0,3.2,19.0,605.0,538.43,413.28
2016,8,22,11,45,229.0,436.5,3.3,19.5,641.5,550.97,422.27
2016,8,22,12,0,272.0,433.0,3.4,20.0,678.0,563.55,430.74
2016,8,22,12,15,244.0,438.0,3.5,20.0,657.5,526.16,402.28
2016,8,22,12,30,216.0,443.0,3.6,20.0,637.0,490.8,375.4
2016,8,22,12,45,299.5,413.0,3.7,20.0,679.5,493.02,377.03
2016,8,22,13,0,383.0,383.0,3.8,20.0,722.0,488.13,372.1
2016,8,22,13,15,249.0,399.0,3.9,20.0,618.0,409.28,311.96
2016,8,22,13,30,115.0,415.0,4.0,20.0,514.0,351.01,268.4
2016,8,22,13,45,95.0,395.0,4.1,20.0,475.0,325.2,248.72
2016,8,22,14,0,75.0,375.0,4.2,20.0,436.0,295.01,225.8
2016,8,22,14,15,85.0,364.5,4.25,19.5,431.0,280.11,214.19
2016,8,22,14,30,95.0,354.0,4.3,19.0,426.0,264.05,201.74
2016,8,22,14,45,92.5,335.0,4.4,19.0,402.5,240.87,184.51
2016,8,22,15,0,90.0,316.0,4.5,19.0,379.0,218.36,169.09
2016,8,22,15,15,91.0,296.0,4.5,18.5,356.5,201.74,165.7
2016,8,22,15,30,92.0,276.0,4.5,18.0,334.0,190.17,156.82
2016,8,22,15,45,72.5,248.5,4.55,18.0,292.0,173.95,143.66
2016,8,22,16,0,53.0,221.0,4.6,18.0,250.0,157.21,129.96
2016,8,22,16,15,32.5,189.5,4.5,17.5,207.0,137.66,113.93
2016,8,22,16,30,12.0,158.0,4.4,17.0,164.0,122.49,101.47
2016,8,22,16,45,6.0,131.0,4.3,17.0,134.0,102.9,84.79
2016,8,22,17,0,0.0,104.0,4.2,17.0,104.0,82.95,67.59
2016,8,22,17,15,147.5,101.0,4.05,16.5,139.5,76.61,62.24
2016,8,22,17,30,295.0,98.0,3.9,16.0,175.0,72.66,58.76
2016,8,22,17,45,240.0,78.0,3.75,16.0,131.5,58.6,46.04
2016,8,22,18,0,185.0,58.0,3.6,16.0,88.0,44.2,32.81
2016,8,22,18,15,120.0,37.0,3.45,16.0,53.5,28.73,18.22
2016,8,22,18,30,55.0,16.0,3.3,16.0,19.0,12.83,0.0
2016,8,22,18,45,27.5,8.0,3.15,16.0,9.5,6.83,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,58.5,12.5,2.8,15.5,17.0,52.2,0.0
2016,8,23,6,0,117.0,25.0,2.9,16.0,34.0,160.65,100.73
2016,8,23,6,15,199.5,43.0,2.85,16.0,73.0,258.05,207.85
2016,8,23,6,30,282.0,61.0,2.8,16.0,112.0,353.55,291.83
2016,8,23,6,45,345.5,75.5,2.75,16.5,158.0,432.15,358.07
2016,8,23,7,0,409.0,90.0,2.7,17.0,204.0,513.63,423.2
2016,8,23,7,15,207.0,108.5,2.55,17.0,167.0,339.19,280.8
2016,8,23,7,30,5.0,127.0,2.4,17.0,130.0,123.27,97.9
2016,8,23,7,45,30.5,158.0,2.3,17.5,172.5,195.51,158.09
2016,8,23,8,0,56.0,189.0,2.2,18.0,215.0,253.47,204.61
2016,8,23,8,15,47.0,204.5,2.15,18.0,228.0,257.66,206.58
2016,8,23,8,30,38.0,220.0,2.1,18.0,241.0,261.61,208.53
2016,8,23,8,45,134.5,252.0,2.05,18.5,336.5,409.77,325.58
2016,8,23,9,0,231.0,284.0,2.0,19.0,432.0,535.75,419.96
2016,8,23,9,15,268.0,297.0,2.0,19.0,480.0,600.1,465.44
2016,8,23,9,30,305.0,310.0,2.0,19.0,528.0,641.12,494.06
2016,8,23,9,45,494.5,254.0,2.05,19.0,627.0,772.18,590.41
2016,8,23,10,0,684.0,198.0,2.1,19.0,726.0,886.43,670.41
2016,8,23,10,15,694.5,201.5,2.1,19.0,755.0,880.15,663.92
2016,8,23,10,30,705.0,205.0,2.1,19.0,784.0,870.43,656.49
2016,8,23,10,45,714.5,206.0,2.15,19.5,807.0,853.97,643.7
2016,8,23,11,0,724.0,207.0,2.2,20.0,830.0,834.23,628.51
2016,8,23,11,15,729.0,208.5,2.25,20.0,845.0,808.07,609.96
2016,8,23,11,30,734.0,210.0,2.3,20.0,860.0,779.05,589.23
2016,8,23,11,45,738.0,210.0,2.35,20.0,867.5,745.25,564.85
2016,8,23,12,0,742.0,210.0,2.4,20.0,875.0,709.04,538.32
2016,8,23,12,15,742.0,210.0,2.45,20.0,874.5,667.99,507.73
2016,8,23,12,30,742.0,210.0,2.5,20.0,874.0,625.26,475.21
2016,8,23,12,45,753.0,201.0,2.55,20.5,869.0,580.16,439.38
2016,8,23,13,0,764.0,192.0,2.6,21.0,864.0,534.64,402.2
2016,8,23,13,15,759.0,190.5,2.65,20.5,848.0,482.48,360.56
2016,8,23,13,30,754.0,189.0,2.7,20.0,832.0,431.55,318.5
2016,8,23,13,45,749.0,185.0,2.8,20.0,809.0,378.77,273.43
2016,8,23,14,0,744.0,181.0,2.9,20.0,786.0,326.14,227.86
2016,8,23,14,15,481.5,268.5,2.95,20.0,654.5,278.53,196.38
2016,8,23,14,30,219.0,356.0,3.0,20.0,523.0,272.84,201.84
2016,8,23,14,45,219.0,337.0,3.15,20.0,497.0,241.87,179.27
2016,8,23,15,0,219.0,318.0,3.3,20.0,471.0,211.39,160.45
2016,8,23,15,15,212.5,300.5,3.4,19.5,441.0,194.05,158.46
2016,8,23,15,30,206.0,283.0,3.5,19.0,411.0,185.05,151.76
2016,8,23,15,45,164.5,261.5,3.65,19.0,359.0,173.06,142.22
2016,8,23,16,0,123.0,240.0,3.8,19.0,307.0,160.67,132.29
2016,8,23,16,15,124.5,214.0,3.85,18.5,276.0,146.16,120.68
2016,8,23,16,30,126.0,188.0,3.9,18.0,245.0,131.03,108.39
2016,8,23,16,45,71.5,157.5,4.0,18.0,189.0,116.04,95.82
2016,8,23,17,0,17.0,127.0,4.1,18.0,133.0,98.64,80.98
2016,8,23,17,15,205.5,105.0,4.05,17.5,159.0,76.73,62.08
2016,8,23,17,30,394.0,83.0,4.0,17.0,185.0,61.51,48.73
2016,8,23,17,45,327.5,68.0,4.0,17.0,139.5,51.04,39.2
2016,8,23,18,0,261.0,53.0,4.0,17.0,94.0,40.27,29.21
2016,8,23,18,15,173.0,35.0,3.85,16.5,57.5,26.89,16.41
2016,8,23,18,30,85.0,17.0,3.7,16.0,21.0,13.2,0.0
2016,8,23,18,45,42.5,8.5,3.6,16.0,10.5,7.26,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,73.5,12.5,2.4,14.5,18.0,62.79,0.0
2016,8,24,6,0,147.0,25.0,2.5,15.0,36.0,182.26,109.53
2016,8,24,6,15,239.0,41.5,2.5,15.0,76.0,286.86,231.46
2016,8,24,6,30,331.0,58.0,2.5,15.0,116.0,389.2,321.6
2016,8,24,6,45,398.5,70.5,2.5,15.5,164.0,469.88,388.83
2016,8,24,7,0,466.0,83.0,2.5,16.0,212.0,553.72,455.26
2016,8,24,7,15,233.0,78.0,2.45,16.0,142.5,341.63,284.66
2016,8,24,7,30,0.0,73.0,2.4,16.0,73.0,60.71,45.78
2016,8,24,7,45,0.0,96.5,2.35,16.5,96.5,82.77,64.29
2016,8,24,8,0,0.0,120.0,2.3,17.0,120.0,104.84,82.25
2016,8,24,8,15,3.5,150.0,2.3,17.0,152.5,136.83,108.4
2016,8,24,8,30,7.0,180.0,2.3,17.0,185.0,168.7,134.04
2016,8,24,8,45,26.5,220.5,2.3,17.5,238.0,245.65,195.63
2016,8,24,9,0,46.0,261.0,2.3,18.0,291.0,305.99,242.41
2016,8,24,9,15,104.0,295.5,2.35,18.0,368.0,395.85,312.81
2016,8,24,9,30,162.0,330.0,2.4,18.0,445.0,503.69,394.29
2016,8,24,9,45,153.0,348.0,2.45,18.0,461.5,505.45,393.71
2016,8,24,10,0,144.0,366.0,2.5,18.0,478.0,506.26,393.15
2016,8,24,10,15,170.0,381.0,2.55,18.0,517.5,535.35,414.63
2016,8,24,10,30,196.0,396.0,2.6,18.0,557.0,562.1,434.04
2016,8,24,10,45,198.5,407.5,2.7,18.5,574.5,562.29,432.74
2016,8,24,11,0,201.0,419.0,2.8,19.0,592.0,561.12,430.62
2016,8,24,11,15,180.0,428.0,2.9,19.0,585.0,537.23,412.26
2016,8,24,11,30,159.0,437.0,3.0,19.0,578.0,513.74,394.28
2016,8,24,11,45,306.0,397.0,3.1,19.0,670.0,578.49,444.58
2016,8,24,12,0,453.0,357.0,3.2,19.0,762.0,628.27,482.05
2016,8,24,12,15,291.5,399.0,3.3,19.0,660.0,524.16,402.56
2016,8,24,12,30,130.0,441.0,3.4,19.0,558.0,436.14,335.0
2016,8,24,12,45,209.5,428.0,3.5,19.5,613.5,454.73,348.65
2016,8,24,13,0,289.0,415.0,3.6,20.0,669.0,461.42,351.93
2016,8,24,13,15,356.0,380.0,3.7,19.5,687.0,441.69,335.86
2016,8,24,13,30,423.0,345.0,3.8,19.0,705.0,410.03,309.46
2016,8,24,13,45,268.5,365.5,3.9,19.0,592.0,345.83,261.15
2016,8,24,14,0,114.0,386.0,4.0,19.0,479.0,301.56,230.29
2016,8,24,14,15,119.5,371.5,4.1,19.0,465.5,279.54,212.68
2016,8,24,14,30,125.0,357.0,4.2,19.0,452.0,257.23,195.11
2016,8,24,14,45,125.0,338.0,4.3,19.0,429.5,231.73,176.22
2016,8,24,15,0,125.0,319.0,4.4,19.0,407.0,206.73,159.71
2016,8,24,15,15,102.5,294.0,4.4,18.5,363.0,200.68,164.89
2016,8,24,15,30,80.0,269.0,4.4,18.0,319.0,186.06,153.44
2016,8,24,15,45,61.0,241.0,4.45,18.0,277.0,169.47,139.95
2016,8,24,16,0,42.0,213.0,4.5,18.0,235.0,152.34,125.88
2016,8,24,16,15,35.0,190.0,4.5,17.5,207.0,137.71,114.05
2016,8,24,16,30,28.0,167.0,4.5,17.0,179.0,122.7,101.72
2016,8,24,16,45,22.0,146.5,4.5,17.0,155.5,113.11,93.72
2016,8,24,17,0,16.0,126.0,4.5,17.0,132.0,97.82,80.61
2016,8,24,17,15,225.0,102.5,4.45,16.5,160.0,75.28,61.05
2016,8,24,17,30,434.0,79.0,4.4,16.0,188.0,59.03,46.72
2016,8,24,17,45,359.0,65.5,4.35,16.0,141.5,49.46,37.94
2016,8,24,18,0,284.0,52.0,4.3,16.0,95.0,39.67,28.75
2016,8,24,18,15,186.5,34.5,4.2,15.5,58.0,26.58,15.91
2016,8,24,18,30,89.0,17.0,4.1,15.0,21.0,13.22,0.0
2016,8,24,18,45,44.5,8.5,4.05,15.0,10.5,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.0,2.9,14.5,19.0,80.71,0.0
2016,8,25,6,0,199.0,24.0,3.0,15.0,38.0,220.2,124.81
2016,8,25,6,15,303.5,36.5,2.95,15.0,79.0,332.79,268.33
2016,8,25,6,30,408.0,49.0,2.9,15.0,120.0,443.48,365.07
2016,8,25,6,45,482.0,57.5,2.85,15.5,169.0,529.35,436.1
2016,8,25,7,0,556.0,66.0,2.8,16.0,218.0,617.75,505.32
2016,8,25,7,15,278.0,61.0,2.75,16.0,137.0,356.48,298.13
2016,8,25,7,30,0.0,56.0,2.7,16.0,56.0,46.35,33.69
2016,8,25,7,45,0.0,73.0,2.65,16.5,73.0,60.55,45.66
2016,8,25,8,0,0.0,90.0,2.6,17.0,90.0,75.54,57.93
2016,8,25,8,15,0.0,105.5,2.6,17.0,105.5,89.54,69.34
2016,8,25,8,30,0.0,121.0,2.6,17.0,121.0,103.47,80.58
2016,8,25,8,45,0.5,146.0,2.6,17.0,146.5,126.84,99.46
2016,8,25,9,0,1.0,171.0,2.6,17.0,172.0,150.11,118.04
2016,8,25,9,15,3.5,184.5,2.65,17.0,187.0,164.17,129.14
2016,8,25,9,30,6.0,198.0,2.7,17.0,202.0,178.09,140.08
2016,8,25,9,45,11.0,229.5,2.75,17.5,238.0,211.05,165.88
2016,8,25,10,0,16.0,261.0,2.8,18.0,274.0,243.49,190.85
2016,8,25,10,15,16.5,270.5,2.85,18.0,284.5,250.67,196.07
2016,8,25,10,30,17.0,280.0,2.9,18.0,295.0,257.7,201.25
2016,8,25,10,45,45.5,338.5,2.95,18.5,378.0,347.7,270.71
2016,8,25,11,0,74.0,397.0,3.0,19.0,461.0,420.54,325.14
2016,8,25,11,15,77.5,406.5,3.0,19.0,474.0,423.65,326.8
2016,8,25,11,30,81.0,416.0,3.0,19.0,487.0,425.89,328.13
2016,8,25,11,45,83.0,417.5,3.0,19.0,491.0,419.2,322.8
2016,8,25,12,0,85.0,419.0,3.0,19.0,495.0,412.06,317.18
2016,8,25,12,15,160.0,427.5,3.0,19.0,570.0,459.39,353.21
2016,8,25,12,30,235.0,436.0,3.0,19.0,645.0,494.23,378.73
2016,8,25,12,45,291.5,418.0,3.05,19.0,675.0,489.01,374.08
2016,8,25,13,0,348.0,400.0,3.1,19.0,705.0,478.79,365.08
2016,8,25,13,15,357.5,383.5,3.15,19.0,692.0,443.38,336.73
2016,8,25,13,30,367.0,367.0,3.2,19.0,679.0,407.32,307.32
2016,8,25,13,45,616.5,245.5,3.3,19.0,750.5,371.46,271.97
2016,8,25,14,0,866.0,124.0,3.4,19.0,822.0,326.72,225.08
2016,8,25,14,15,646.5,209.5,3.5,19.0,719.5,269.9,183.95
2016,8,25,14,30,427.0,295.0,3.6,19.0,617.0,246.72,173.7
2016,8,25,14,45,327.5,304.5,3.7,19.0,544.0,220.1,159.48
2016,8,25,15,0,228.0,314.0,3.8,19.0,471.0,207.1,158.81
2016,8,25,15,15,120.5,261.0,3.85,18.5,343.5,172.6,141.38
2016,8,25,15,30,13.0,208.0,3.9,18.0,216.0,160.41,131.85
2016,8,25,15,45,7.5,186.0,3.95,18.0,190.5,144.61,118.9
2016,8,25,16,0,2.0,164.0,4.0,18.0,165.0,128.58,105.65
2016,8,25,16,15,1.0,140.0,4.0,17.5,140.5,111.01,91.12
2016,8,25,16,30,0.0,116.0,4.0,17.0,116.0,93.14,76.12
2016,8,25,16,45,0.0,101.0,4.0,17.0,101.0,81.52,66.22
2016,8,25,17,0,0.0,86.0,4.0,17.0,86.0,69.81,56.1
2016,8,25,17,15,265.5,75.0,3.9,16.5,141.0,54.2,42.49
2016,8,25,17,30,531.0,64.0,3.8,16.0,196.0,50.28,38.99
2016,8,25,17,45,454.0,54.0,3.75,16.0,147.5,43.14,32.36
2016,8,25,18,0,377.0,44.0,3.7,16.0,99.0,35.85,25.37
2016,8,25,18,15,257.0,30.0,3.55,15.5,60.5,24.66,13.98
2016,8,25,18,30,137.0,16.0,3.4,15.0,22.0,13.15,0.0
2016,8,25,18,45,68.5,8.0,3.3,15.0,11.0,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,11.5,2.9,15.5,18.5,80.9,0.0
2016,8,26,6,0,201.0,23.0,3.0,16.0,37.0,218.9,113.13
2016,8,26,6,15,311.5,36.0,3.0,16.0,79.0,338.2,270.79
2016,8,26,6,30,422.0,49.0,3.0,16.0,121.0,454.46,372.19
2016,8,26,6,45,491.5,58.0,3.05,16.0,170.5,537.55,441.98
2016,8,26,7,0,561.0,67.0,3.1,16.0,220.0,622.85,510.2
2016,8,26,7,15,280.5,68.5,3.1,16.0,145.0,370.19,309.83
2016,8,26,7,30,0.0,70.0,3.1,16.0,70.0,58.04,43.56
2016,8,26,7,45,0.0,86.5,3.15,16.5,86.5,73.01,56.14
2016,8,26,8,0,0.0,103.0,3.2,17.0,103.0,88.07,68.39
2016,8,26,8,15,2.0,137.0,3.15,17.0,138.0,122.33,96.56
2016,8,26,8,30,4.0,171.0,3.1,17.0,173.0,156.72,124.39
2016,8,26,8,45,8.5,192.5,3.1,17.5,198.0,180.58,143.2
2016,8,26,9,0,13.0,214.0,3.1,18.0,223.0,204.18,161.54
2016,8,26,9,15,15.0,229.5,3.05,18.0,240.0,219.06,172.94
2016,8,26,9,30,17.0,245.0,3.0,18.0,257.0,233.75,184.14
2016,8,26,9,45,14.5,245.0,3.0,18.5,256.0,229.08,179.57
2016,8,26,10,0,12.0,245.0,3.0,19.0,255.0,224.79,175.41
2016,8,26,10,15,30.0,298.0,3.0,19.0,323.0,304.72,237.81
2016,8,26,10,30,48.0,351.0,3.0,19.0,391.0,368.11,286.05
2016,8,26,10,45,88.5,383.5,3.0,19.5,458.5,428.22,331.21
2016,8,26,11,0,129.0,416.0,3.0,20.0,526.0,496.88,381.53
2016,8,26,11,15,86.5,397.0,3.05,20.0,471.5,421.95,324.39
2016,8,26,11,30,44.0,378.0,3.1,20.0,417.0,363.5,279.55
2016,8,26,11,45,264.0,362.5,3.15,20.0,597.5,516.42,398.21
2016,8,26,12,0,484.0,347.0,3.2,20.0,778.0,638.53,488.43
2016,8,26,12,15,376.0,387.0,3.25,20.0,721.5,566.59,432.81
2016,8,26,12,30,268.0,427.0,3.3,20.0,665.0,505.75,386.19
2016,8,26,12,45,557.0,289.5,3.35,20.0,777.0,535.43,409.02
2016,8,26,13,0,846.0,152.0,3.4,20.0,889.0,537.26,407.3
2016,8,26,13,15,841.0,151.0,3.4,20.0,872.0,484.35,362.78
2016,8,26,13,30,836.0,150.0,3.4,20.0,855.0,430.91,316.98
2016,8,26,13,45,834.0,145.5,3.45,20.0,832.0,375.66,268.82
2016,8,26,14,0,832.0,141.0,3.5,20.0,809.0,320.07,219.88
2016,8,26,14,15,822.5,138.5,3.5,20.0,777.5,264.11,171.59
2016,8,26,14,30,813.0,136.0,3.5,20.0,746.0,209.03,127.02
2016,8,26,14,45,630.5,194.5,3.5,20.0,653.5,169.45,108.17
2016,8,26,15,0,448.0,253.0,3.5,20.0,561.0,156.92,116.69
2016,8,26,15,15,378.0,254.0,3.45,19.5,502.0,161.65,131.76
2016,8,26,15,30,308.0,255.0,3.4,19.0,443.0,162.31,132.92
2016,8,26,15,45,297.0,238.0,3.35,19.0,408.0,154.19,126.48
2016,8,26,16,0,286.0,221.0,3.3,19.0,373.0,145.64,119.66
2016,8,26,16,15,183.0,200.0,3.25,18.5,293.5,139.19,114.81
2016,8,26,16,30,80.0,179.0,3.2,18.0,214.0,129.91,107.46
2016,8,26,16,45,72.0,157.5,3.15,18.0,186.0,115.48,95.35
2016,8,26,17,0,64.0,136.0,3.1,18.0,158.0,100.75,82.8
2016,8,26,17,15,277.5,101.5,3.0,17.5,172.5,75.05,60.57
2016,8,26,17,30,491.0,67.0,2.9,17.0,187.0,52.62,40.85
2016,8,26,17,45,414.0,55.5,2.85,17.0,139.5,44.35,33.24
2016,8,26,18,0,337.0,44.0,2.8,17.0,92.0,35.85,25.18
2016,8,26,18,15,221.0,29.0,2.7,16.5,55.0,22.54,11.77
2016,8,26,18,30,105.0,14.0,2.6,16.0,18.0,11.95,0.0
2016,8,26,18,45,52.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,73.5,11.0,2.9,15.0,16.0,61.31,0.0
2016,8,27,6,0,147.0,22.0,3.0,15.0,32.0,173.06,78.74
2016,8,27,6,15,246.0,38.0,3.0,15.0,72.0,287.08,230.03
2016,8,27,6,30,345.0,54.0,3.0,15.0,112.0,394.34,325.62
2016,8,27,6,45,415.5,66.0,3.0,15.5,160.5,476.98,395.09
2016,8,27,7,0,486.0,78.0,3.0,16.0,209.0,569.34,468.77
2016,8,27,7,15,243.0,75.0,3.0,16.0,140.5,345.96,289.2
2016,8,27,7,30,0.0,72.0,3.0,16.0,72.0,59.87,45.12
2016,8,27,7,45,0.0,82.0,3.0,16.0,82.0,68.69,52.63
2016,8,27,8,0,0.0,92.0,3.0,16.0,92.0,77.5,59.83
2016,8,27,8,15,0.0,105.5,3.0,16.0,105.5,89.61,69.71
2016,8,27,8,30,0.0,119.0,3.0,16.0,119.0,101.65,79.44
2016,8,27,8,45,0.0,137.5,3.05,16.5,137.5,118.35,92.75
2016,8,27,9,0,0.0,156.0,3.1,17.0,156.0,134.93,105.79
2016,8,27,9,15,0.5,162.0,3.15,17.0,162.5,140.15,109.74
2016,8,27,9,30,1.0,168.0,3.2,17.0,169.0,145.41,113.75
2016,8,27,9,45,2.0,172.5,3.25,17.5,174.5,149.78,116.84
2016,8,27,10,0,3.0,177.0,3.3,18.0,180.0,154.14,119.93
2016,8,27,10,15,5.0,190.5,3.3,18.0,195.0,167.4,130.38
2016,8,27,10,30,7.0,204.0,3.3,18.0,210.0,180.4,140.57
2016,8,27,10,45,8.5,217.5,3.35,18.5,224.5,192.67,149.84
2016,8,27,11,0,10.0,231.0,3.4,19.0,239.0,204.64,158.82
2016,8,27,11,15,11.0,242.5,3.45,19.0,252.0,214.13,166.12
2016,8,27,11,30,12.0,254.0,3.5,19.0,265.0,223.31,173.18
2016,8,27,11,45,39.5,331.5,3.55,19.0,367.0,313.03,243.06
2016,8,27,12,0,67.0,409.0,3.6,19.0,469.0,390.7,302.02
2016,8,27,12,15,172.5,416.0,3.65,19.0,569.0,456.91,352.77
2016,8,27,12,30,278.0,423.0,3.7,19.0,669.0,507.55,390.36
2016,8,27,12,45,210.0,425.5,3.75,19.0,610.5,450.46,346.17
2016,8,27,13,0,142.0,428.0,3.8,19.0,552.0,399.43,307.07
2016,8,27,13,15,136.5,418.5,3.8,19.0,536.0,374.15,287.36
2016,8,27,13,30,131.0,409.0,3.8,19.0,520.0,349.68,268.05
2016,8,27,13,45,117.0,393.5,3.8,19.0,490.5,319.57,244.59
2016,8,27,14,0,103.0,378.0,3.8,19.0,461.0,301.21,230.33
2016,8,27,14,15,110.5,364.0,3.75,19.0,450.0,281.6,214.52
2016,8,27,14,30,118.0,350.0,3.7,19.0,439.0,249.68,189.46
2016,8,27,14,45,103.0,328.0,3.7,19.0,403.0,234.0,179.09
2016,8,27,15,0,88.0,306.0,3.7,19.0,367.0,209.02,162.76
2016,8,27,15,15,95.5,287.5,3.65,18.5,349.5,196.83,161.62
2016,8,27,15,30,103.0,269.0,3.6,18.0,332.0,185.99,153.33
2016,8,27,15,45,79.5,241.5,3.6,18.0,287.5,169.57,139.99
2016,8,27,16,0,56.0,214.0,3.6,18.0,243.0,152.65,126.13
2016,8,27,16,15,43.0,188.5,3.55,18.0,209.5,136.51,112.8
2016,8,27,16,30,30.0,163.0,3.5,18.0,176.0,119.93,98.95
2016,8,27,16,45,25.0,143.0,3.45,18.0,153.0,110.37,90.99
2016,8,27,17,0,20.0,123.0,3.4,18.0,130.0,95.39,78.17
2016,8,27,17,15,270.0,92.5,3.4,17.5,158.5,69.07,55.34
2016,8,27,17,30,520.0,62.0,3.4,17.0,187.0,48.86,37.53
2016,8,27,17,45,442.0,51.5,3.45,17.0,139.0,41.25,30.49
2016,8,27,18,0,364.0,41.0,3.5,17.0,91.0,33.47,23.04
2016,8,27,18,15,242.0,27.0,3.5,16.5,54.0,22.2,10.87
2016,8,27,18,30,120.0,13.0,3.5,16.0,17.0,11.1,0.0
2016,8,27,18,45,60.0,6.5,3.5,16.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,98.0,10.5,2.05,14.5,17.0,78.1,0.0
2016,8,28,6,0,196.0,21.0,2.1,15.0,34.0,209.62,81.37
2016,8,28,6,15,307.0,34.5,2.0,15.0,75.5,332.41,264.23
2016,8,28,6,30,418.0,48.0,1.9,15.0,117.0,449.01,366.14
2016,8,28,6,45,214.0,70.5,1.85,15.5,106.0,292.4,242.59
2016,8,28,7,0,10.0,93.0,1.8,16.0,95.0,99.63,78.86
2016,8,28,7,15,16.5,113.0,1.75,16.0,118.0,124.11,100.02
2016,8,28,7,30,23.0,133.0,1.7,16.0,141.0,148.53,120.36
2016,8,28,7,45,35.0,156.5,1.7,16.5,171.5,199.37,161.82
2016,8,28,8,0,47.0,180.0,1.7,17.0,202.0,234.51,189.6
2016,8,28,8,15,66.5,207.0,1.75,17.0,241.5,280.9,226.49
2016,8,28,8,30,86.0,234.0,1.8,17.0,281.0,326.64,262.12
2016,8,28,8,45,229.5,241.0,1.9,17.5,382.0,510.71,405.75
2016,8,28,9,0,373.0,248.0,2.0,18.0,483.0,652.31,510.58
2016,8,28,9,15,616.0,177.0,2.1,18.0,595.0,832.27,641.33
2016,8,28,9,30,859.0,106.0,2.2,18.0,707.0,958.78,725.57
2016,8,28,9,45,861.5,112.0,2.35,18.5,741.0,953.51,719.39
2016,8,28,10,0,864.0,118.0,2.5,19.0,775.0,944.57,712.21
2016,8,28,10,15,872.0,119.5,2.6,19.0,804.5,932.43,703.87
2016,8,28,10,30,880.0,121.0,2.7,19.0,834.0,916.72,693.2
2016,8,28,10,45,886.5,122.0,2.85,19.5,857.0,895.65,678.04
2016,8,28,11,0,893.0,123.0,3.0,20.0,880.0,871.18,660.55
2016,8,28,11,15,896.5,123.5,3.1,20.0,894.5,840.5,639.67
2016,8,28,11,30,900.0,124.0,3.2,20.0,909.0,806.82,616.6
2016,8,28,11,45,901.5,124.0,3.35,20.0,915.5,768.38,589.54
2016,8,28,12,0,903.0,124.0,3.5,20.0,922.0,727.42,559.02
2016,8,28,12,15,903.0,124.0,3.55,20.0,921.0,683.16,524.92
2016,8,28,12,30,903.0,124.0,3.6,20.0,920.0,636.86,488.45
2016,8,28,12,45,914.0,115.5,3.7,20.0,914.0,588.15,449.4
2016,8,28,13,0,925.0,107.0,3.8,20.0,908.0,536.93,407.11
2016,8,28,13,15,921.0,106.5,3.8,20.0,891.0,482.76,361.06
2016,8,28,13,30,917.0,106.0,3.8,20.0,874.0,427.72,313.11
2016,8,28,13,45,911.5,104.5,3.8,20.0,849.0,370.84,262.82
2016,8,28,14,0,906.0,103.0,3.8,20.0,824.0,313.73,212.01
2016,8,28,14,15,898.0,101.5,3.7,19.5,792.5,256.08,162.23
2016,8,28,14,30,890.0,100.0,3.6,19.0,761.0,198.9,116.47
2016,8,28,14,45,878.5,98.5,3.55,19.0,723.0,142.09,79.49
2016,8,28,15,0,867.0,97.0,3.5,19.0,685.0,86.55,68.55
2016,8,28,15,15,852.5,94.5,3.45,19.0,641.5,80.5,63.62
2016,8,28,15,30,838.0,92.0,3.4,19.0,598.0,69.78,54.63
2016,8,28,15,45,817.5,89.0,3.35,19.0,549.5,68.63,53.83
2016,8,28,16,0,797.0,86.0,3.3,19.0,501.0,67.43,52.97
2016,8,28,16,15,770.5,82.0,3.25,18.5,450.0,65.36,51.47
2016,8,28,16,30,744.0,78.0,3.2,18.0,399.0,63.22,49.89
2016,8,28,16,45,705.5,73.5,3.15,18.0,346.0,60.48,47.65
2016,8,28,17,0,667.0,69.0,3.1,18.0,293.0,52.94,41.11
2016,8,28,17,15,614.0,62.5,3.1,17.5,240.5,48.7,37.46
2016,8,28,17,30,561.0,56.0,3.1,17.0,188.0,44.39,33.59
2016,8,28,17,45,475.5,47.0,3.1,17.0,139.0,37.78,27.42
2016,8,28,18,0,390.0,38.0,3.1,17.0,90.0,31.08,20.91
2016,8,28,18,15,256.0,25.0,3.1,16.5,53.0,20.57,8.86
2016,8,28,18,30,122.0,12.0,3.1,16.0,16.0,10.24,0.0
2016,8,28,18,45,61.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.5,11.0,3.65,13.5,16.0,72.45,0.0
2016,8,29,6,0,179.0,22.0,3.8,14.0,32.0,195.09,58.88
2016,8,29,6,15,294.0,35.0,3.8,14.0,73.0,322.34,257.78
2016,8,29,6,30,409.0,48.0,3.8,14.0,114.0,441.09,364.53
2016,8,29,6,45,483.0,57.0,3.8,14.5,163.5,527.35,437.59
2016,8,29,7,0,557.0,66.0,3.8,15.0,213.0,616.02,508.77
2016,8,29,7,15,278.5,78.5,3.75,15.0,152.0,382.92,321.74
2016,8,29,7,30,0.0,91.0,3.7,15.0,91.0,79.39,61.8
2016,8,29,7,45,0.0,101.5,3.7,15.5,101.5,88.25,69.21
2016,8,29,8,0,0.0,112.0,3.7,16.0,112.0,97.18,76.31
2016,8,29,8,15,7.5,152.0,3.7,16.0,156.5,143.32,114.63
2016,8,29,8,30,15.0,192.0,3.7,16.0,201.0,189.71,152.44
2016,8,29,8,45,35.5,227.5,3.75,16.5,249.5,263.31,211.67
2016,8,29,9,0,56.0,263.0,3.8,17.0,298.0,318.69,255.03
2016,8,29,9,15,70.0,288.0,3.8,17.0,335.0,354.39,282.55
2016,8,29,9,30,84.0,313.0,3.8,17.0,372.0,388.95,308.91
2016,8,29,9,45,493.5,202.5,3.85,17.5,574.0,709.74,561.48
2016,8,29,10,0,903.0,92.0,3.9,18.0,776.0,951.04,731.86
2016,8,29,10,15,910.5,93.5,3.95,18.0,805.5,938.32,720.26
2016,8,29,10,30,918.0,95.0,4.0,18.0,835.0,921.91,708.21
2016,8,29,10,45,924.0,95.0,4.05,18.5,858.0,899.02,690.46
2016,8,29,11,0,930.0,95.0,4.1,19.0,881.0,872.68,670.44
2016,8,29,11,15,734.0,206.5,4.15,19.0,833.5,798.23,615.84
2016,8,29,11,30,538.0,318.0,4.2,19.0,786.0,710.56,547.62
2016,8,29,11,45,740.5,206.5,4.3,19.5,855.5,731.02,564.93
2016,8,29,12,0,943.0,95.0,4.4,20.0,925.0,727.11,563.07
2016,8,29,12,15,943.0,95.0,4.5,20.0,924.0,681.69,527.63
2016,8,29,12,30,943.0,95.0,4.6,20.0,923.0,634.11,489.82
2016,8,29,12,45,927.5,103.0,4.75,20.0,910.5,582.64,448.02
2016,8,29,13,0,912.0,111.0,4.9,20.0,898.0,530.54,404.56
2016,8,29,13,15,635.5,241.5,5.0,20.0,785.0,450.9,341.18
2016,8,29,13,30,359.0,372.0,5.1,20.0,672.0,401.51,303.67
2016,8,29,13,45,628.5,238.0,5.25,20.0,744.0,360.89,263.33
2016,8,29,14,0,898.0,104.0,5.4,20.0,816.0,308.92,209.2
2016,8,29,14,15,890.0,102.5,5.45,19.5,784.5,251.67,159.55
2016,8,29,14,30,882.0,101.0,5.5,19.0,753.0,194.89,114.19
2016,8,29,14,45,874.5,97.5,5.55,19.0,716.0,137.6,77.22
2016,8,29,15,0,867.0,94.0,5.6,19.0,679.0,81.18,64.06
2016,8,29,15,15,852.5,91.5,5.6,19.0,635.5,78.72,62.15
2016,8,29,15,30,838.0,89.0,5.6,19.0,592.0,67.92,53.07
2016,8,29,15,45,821.0,85.5,5.6,19.0,544.5,66.41,51.94
2016,8,29,16,0,804.0,82.0,5.6,19.0,497.0,64.8,50.73
2016,8,29,16,15,777.5,78.0,5.6,18.5,446.0,62.62,49.11
2016,8,29,16,30,751.0,74.0,5.6,18.0,395.0,60.35,47.4
2016,8,29,16,45,714.0,70.0,5.6,18.0,342.5,57.91,45.4
2016,8,29,17,0,677.0,66.0,5.6,18.0,290.0,50.9,39.32
2016,8,29,17,15,623.5,59.5,5.5,17.5,237.5,46.56,35.56
2016,8,29,17,30,570.0,53.0,5.4,17.0,185.0,42.15,31.57
2016,8,29,17,45,481.0,45.0,5.35,17.0,136.0,36.25,26.02
2016,8,29,18,0,392.0,37.0,5.3,17.0,87.0,30.35,20.16
2016,8,29,18,15,196.0,25.5,5.2,16.5,50.5,19.86,7.27
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
