Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,117.5,9.5,4.35,15.5,16.5,90.78,0.0
2016,8,30,6,0,235.0,19.0,4.5,16.0,33.0,232.97,45.67
2016,8,30,6,15,356.0,29.5,4.55,16.0,75.0,364.08,287.59
2016,8,30,6,30,477.0,40.0,4.6,16.0,117.0,486.12,398.26
2016,8,30,6,45,550.0,47.0,4.65,16.5,167.0,569.82,469.37
2016,8,30,7,0,623.0,54.0,4.7,17.0,217.0,656.22,538.74
2016,8,30,7,15,492.0,87.0,4.65,17.0,234.0,595.1,491.3
2016,8,30,7,30,361.0,120.0,4.6,17.0,251.0,517.46,428.47
2016,8,30,7,45,573.0,95.5,4.6,17.5,339.5,697.64,568.42
2016,8,30,8,0,785.0,71.0,4.6,18.0,428.0,867.02,690.94
2016,8,30,8,15,561.0,141.5,4.55,18.0,411.5,740.22,593.75
2016,8,30,8,30,337.0,212.0,4.5,18.0,395.0,585.09,470.97
2016,8,30,8,45,603.0,146.5,4.5,18.5,508.5,795.3,631.08
2016,8,30,9,0,869.0,81.0,4.5,19.0,622.0,953.84,740.51
2016,8,30,9,15,881.5,83.0,4.5,19.0,663.5,961.09,742.57
2016,8,30,9,30,894.0,85.0,4.5,19.0,705.0,964.7,743.34
2016,8,30,9,45,907.0,84.5,4.55,19.0,742.0,962.16,740.44
2016,8,30,10,0,920.0,84.0,4.6,19.0,779.0,955.88,735.15
2016,8,30,10,15,926.5,85.0,4.6,19.0,808.0,941.5,723.98
2016,8,30,10,30,933.0,86.0,4.6,19.0,837.0,923.45,710.45
2016,8,30,10,45,939.5,86.0,4.7,19.5,859.5,900.73,693.14
2016,8,30,11,0,946.0,86.0,4.8,20.0,882.0,874.48,673.43
2016,8,30,11,15,948.5,86.5,4.8,20.0,896.5,842.08,650.08
2016,8,30,11,30,951.0,87.0,4.8,20.0,911.0,806.57,624.51
2016,8,30,11,45,953.5,86.0,4.8,20.0,917.5,766.72,595.75
2016,8,30,12,0,956.0,85.0,4.8,20.0,924.0,724.15,562.83
2016,8,30,12,15,955.5,85.0,4.8,20.0,922.5,678.0,526.29
2016,8,30,12,30,955.0,85.0,4.8,20.0,921.0,629.7,487.28
2016,8,30,12,45,951.0,86.0,4.85,20.0,911.0,578.4,445.12
2016,8,30,13,0,947.0,87.0,4.9,20.0,901.0,525.68,400.66
2016,8,30,13,15,943.0,86.5,4.9,20.0,883.5,470.61,353.05
2016,8,30,13,30,939.0,86.0,4.9,20.0,866.0,414.62,303.53
2016,8,30,13,45,934.0,85.0,4.95,20.0,841.0,357.27,252.12
2016,8,30,14,0,929.0,84.0,5.0,20.0,816.0,299.58,200.25
2016,8,30,14,15,921.5,82.5,5.0,20.0,784.5,240.94,149.14
2016,8,30,14,30,914.0,81.0,5.0,20.0,753.0,182.71,102.83
2016,8,30,14,45,903.5,80.0,5.0,20.0,715.0,125.2,67.08
2016,8,30,15,0,893.0,79.0,5.0,20.0,677.0,71.44,55.53
2016,8,30,15,15,879.5,77.0,5.0,19.5,634.0,70.17,54.74
2016,8,30,15,30,866.0,75.0,5.0,19.0,591.0,68.79,53.84
2016,8,30,15,45,847.5,72.5,5.0,19.0,543.0,66.9,52.38
2016,8,30,16,0,829.0,70.0,5.0,19.0,495.0,64.89,50.83
2016,8,30,16,15,804.5,67.0,4.95,18.5,444.0,55.07,42.57
2016,8,30,16,30,780.0,64.0,4.9,18.0,393.0,53.25,41.21
2016,8,30,16,45,743.5,60.5,4.9,18.0,340.5,50.87,39.24
2016,8,30,17,0,707.0,57.0,4.9,18.0,288.0,48.49,37.21
2016,8,30,17,15,655.5,52.0,4.85,17.5,235.5,44.74,33.95
2016,8,30,17,30,604.0,47.0,4.8,17.0,183.0,40.99,30.53
2016,8,30,17,45,517.0,39.5,4.8,17.0,134.5,31.97,22.25
2016,8,30,18,0,430.0,32.0,4.8,17.0,86.0,26.26,16.57
2016,8,30,18,15,215.0,22.5,4.7,16.5,49.5,18.49,4.96
2016,8,30,18,30,0.0,13.0,4.6,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.6,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,118.0,9.5,4.45,15.0,16.0,91.02,0.0
2016,8,31,6,0,236.0,19.0,4.6,15.0,32.0,231.97,15.07
2016,8,31,6,15,362.5,29.0,4.7,15.0,74.0,368.25,290.4
2016,8,31,6,30,489.0,39.0,4.8,15.0,116.0,493.99,405.93
2016,8,31,6,45,561.5,46.0,4.95,15.5,167.0,577.43,477.73
2016,8,31,7,0,634.0,53.0,5.1,16.0,218.0,657.14,542.83
2016,8,31,7,15,317.0,79.0,5.15,16.0,161.5,417.85,351.64
2016,8,31,7,30,0.0,105.0,5.2,16.0,105.0,95.02,74.79
2016,8,31,7,45,0.0,123.0,5.3,16.5,123.0,111.44,88.42
2016,8,31,8,0,0.0,141.0,5.4,17.0,141.0,127.67,101.43
2016,8,31,8,15,19.5,177.0,5.4,17.0,187.5,181.92,146.66
2016,8,31,8,30,39.0,213.0,5.4,17.0,234.0,255.68,206.84
2016,8,31,8,45,87.0,246.5,5.45,17.5,299.0,336.25,271.97
2016,8,31,9,0,135.0,280.0,5.5,18.0,364.0,436.09,350.32
2016,8,31,9,15,128.5,300.0,5.5,18.0,384.0,444.98,355.58
2016,8,31,9,30,122.0,320.0,5.5,18.0,404.0,452.87,360.34
2016,8,31,9,45,69.0,288.5,5.55,18.0,337.0,341.53,271.5
2016,8,31,10,0,16.0,257.0,5.6,18.0,270.0,239.79,189.03
2016,8,31,10,15,40.0,309.0,5.55,18.0,341.5,324.62,256.43
2016,8,31,10,30,64.0,361.0,5.5,18.0,413.0,391.71,308.52
2016,8,31,10,45,254.0,346.5,5.45,18.5,559.0,560.91,441.61
2016,8,31,11,0,444.0,332.0,5.4,19.0,705.0,699.29,546.06
2016,8,31,11,15,689.0,216.0,5.35,19.0,805.5,767.01,599.59
2016,8,31,11,30,934.0,100.0,5.3,19.0,906.0,803.06,627.49
2016,8,31,11,45,936.5,99.5,5.25,19.0,913.0,763.9,597.9
2016,8,31,12,0,939.0,99.0,5.2,19.0,920.0,722.05,564.7
2016,8,31,12,15,608.5,257.5,5.15,19.0,789.5,604.11,470.19
2016,8,31,12,30,278.0,416.0,5.1,19.0,659.0,497.7,385.16
2016,8,31,12,45,265.0,414.0,5.1,19.0,643.5,465.0,359.47
2016,8,31,13,0,252.0,412.0,5.1,19.0,628.0,433.29,334.09
2016,8,31,13,15,178.0,403.5,5.1,19.0,554.5,378.33,291.43
2016,8,31,13,30,104.0,395.0,5.1,19.0,481.0,334.55,258.06
2016,8,31,13,45,94.5,379.5,5.15,19.0,456.0,309.1,238.12
2016,8,31,14,0,85.0,364.0,5.2,19.0,431.0,285.09,219.39
2016,8,31,14,15,54.0,318.0,5.25,19.0,360.0,240.29,185.47
2016,8,31,14,30,23.0,272.0,5.3,19.0,289.0,212.18,165.01
2016,8,31,14,45,13.0,225.5,5.35,19.0,235.0,176.19,137.29
2016,8,31,15,0,3.0,179.0,5.4,19.0,181.0,141.56,115.25
2016,8,31,15,15,1.5,145.0,5.4,19.0,146.0,116.76,94.58
2016,8,31,15,30,0.0,111.0,5.4,19.0,111.0,91.12,72.98
2016,8,31,15,45,0.0,111.5,5.4,19.0,111.5,91.19,73.29
2016,8,31,16,0,0.0,112.0,5.4,19.0,112.0,91.15,73.5
2016,8,31,16,15,0.0,79.5,5.35,18.5,79.5,65.99,52.07
2016,8,31,16,30,0.0,47.0,5.3,18.0,47.0,38.87,28.6
2016,8,31,16,45,0.0,40.5,5.3,18.0,40.5,33.46,23.92
2016,8,31,17,0,0.0,34.0,5.3,18.0,34.0,28.06,19.19
2016,8,31,17,15,292.5,41.0,5.2,17.5,105.5,30.18,21.09
2016,8,31,17,30,585.0,48.0,5.1,17.0,177.0,38.43,28.26
2016,8,31,17,45,496.0,40.0,5.1,17.0,128.5,32.37,22.55
2016,8,31,18,0,407.0,32.0,5.1,17.0,80.0,26.28,16.45
2016,8,31,18,15,203.5,16.0,5.05,16.5,40.0,12.87,0.33
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.0,9.0,4.2,14.5,15.5,92.58,0.0
2016,9,1,6,0,242.0,18.0,4.3,15.0,31.0,233.63,0.0
2016,9,1,6,15,371.0,28.5,4.35,15.0,73.5,373.95,292.45
2016,9,1,6,30,500.0,39.0,4.4,15.0,116.0,502.42,411.23
2016,9,1,6,45,571.5,46.0,4.45,15.5,167.0,585.24,482.1
2016,9,1,7,0,643.0,53.0,4.5,16.0,218.0,664.06,545.79
2016,9,1,7,15,321.5,69.5,4.4,16.0,152.0,407.35,341.88
2016,9,1,7,30,0.0,86.0,4.3,16.0,86.0,74.44,57.44
2016,9,1,7,45,0.0,96.0,4.25,16.5,96.0,82.89,64.49
2016,9,1,8,0,0.0,106.0,4.2,17.0,106.0,91.41,71.26
2016,9,1,8,15,0.0,108.5,4.1,17.0,108.5,92.69,72.08
2016,9,1,8,30,0.0,111.0,4.0,17.0,111.0,94.29,73.15
2016,9,1,8,45,3.5,153.0,3.95,17.5,155.5,136.88,107.86
2016,9,1,9,0,7.0,195.0,3.9,18.0,200.0,179.82,142.16
2016,9,1,9,15,7.5,202.0,3.9,18.0,207.0,185.18,146.03
2016,9,1,9,30,8.0,209.0,3.9,18.0,214.0,190.65,150.05
2016,9,1,9,45,43.0,275.0,3.9,18.0,307.0,302.79,239.61
2016,9,1,10,0,78.0,341.0,3.9,18.0,400.0,398.64,313.84
2016,9,1,10,15,116.0,364.0,4.0,18.0,455.0,466.07,365.3
2016,9,1,10,30,154.0,387.0,4.1,18.0,510.0,512.22,400.18
2016,9,1,10,45,145.5,397.5,4.2,18.5,516.5,503.02,391.51
2016,9,1,11,0,137.0,408.0,4.3,19.0,523.0,493.34,382.86
2016,9,1,11,15,143.5,416.5,4.45,19.0,538.5,493.22,382.69
2016,9,1,11,30,150.0,425.0,4.6,19.0,554.0,491.72,381.42
2016,9,1,11,45,151.5,426.0,4.8,19.0,557.5,478.88,371.66
2016,9,1,12,0,153.0,427.0,5.0,19.0,561.0,465.43,361.37
2016,9,1,12,15,163.5,428.5,5.1,18.5,571.0,457.34,355.65
2016,9,1,12,30,174.0,430.0,5.2,18.0,581.0,447.75,348.56
2016,9,1,12,45,176.5,423.0,5.3,18.0,575.0,426.27,331.52
2016,9,1,13,0,179.0,416.0,5.4,18.0,569.0,404.51,314.06
2016,9,1,13,15,179.0,408.5,5.25,18.0,559.0,381.11,294.85
2016,9,1,13,30,179.0,401.0,5.1,18.0,549.0,357.72,275.48
2016,9,1,13,45,125.0,377.5,5.0,18.0,479.5,308.13,237.27
2016,9,1,14,0,71.0,354.0,4.9,18.0,410.0,274.82,212.55
2016,9,1,14,15,42.0,296.0,4.9,18.0,328.5,224.04,173.77
2016,9,1,14,30,13.0,238.0,4.9,18.0,247.0,187.44,146.32
2016,9,1,14,45,11.5,226.5,4.9,18.0,234.5,176.53,138.14
2016,9,1,15,0,10.0,215.0,4.9,18.0,222.0,166.21,136.46
2016,9,1,15,15,7.5,199.0,5.0,17.5,204.5,154.6,127.28
2016,9,1,15,30,5.0,183.0,5.1,17.0,187.0,142.84,117.9
2016,9,1,15,45,2.5,169.0,5.2,17.0,171.0,132.32,109.27
2016,9,1,16,0,0.0,155.0,5.3,17.0,155.0,121.69,100.49
2016,9,1,16,15,0.0,110.5,5.3,17.0,110.5,89.42,72.83
2016,9,1,16,30,0.0,66.0,5.3,17.0,66.0,54.7,42.66
2016,9,1,16,45,0.0,56.5,5.3,17.0,56.5,46.77,35.8
2016,9,1,17,0,0.0,47.0,5.3,17.0,47.0,38.86,28.85
2016,9,1,17,15,262.0,51.5,5.25,16.5,108.5,38.18,28.26
2016,9,1,17,30,524.0,56.0,5.2,16.0,170.0,44.67,33.84
2016,9,1,17,45,423.5,46.5,5.2,15.5,122.0,37.64,27.24
2016,9,1,18,0,323.0,37.0,5.2,15.0,74.0,30.58,20.04
2016,9,1,18,15,161.5,18.5,5.15,15.0,37.0,15.05,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,63.5,9.0,4.25,14.5,12.5,52.18,0.0
2016,9,2,6,0,127.0,18.0,4.4,15.0,25.0,144.61,0.0
2016,9,2,6,15,248.5,32.0,4.4,15.0,63.5,282.57,219.77
2016,9,2,6,30,370.0,46.0,4.4,15.0,102.0,404.89,333.59
2016,9,2,6,45,447.0,55.5,4.45,15.5,150.5,492.59,409.0
2016,9,2,7,0,524.0,65.0,4.5,16.0,199.0,582.97,482.85
2016,9,2,7,15,576.0,72.0,4.4,16.0,250.0,649.68,535.29
2016,9,2,7,30,628.0,79.0,4.3,16.0,301.0,716.36,585.37
2016,9,2,7,45,666.5,83.5,4.25,16.5,352.5,766.49,620.13
2016,9,2,8,0,705.0,88.0,4.2,17.0,404.0,815.07,652.78
2016,9,2,8,15,731.5,92.5,4.15,17.0,453.5,844.52,671.81
2016,9,2,8,30,758.0,97.0,4.1,17.0,503.0,877.45,693.18
2016,9,2,8,45,779.5,99.5,4.05,17.5,549.0,900.1,705.55
2016,9,2,9,0,801.0,102.0,4.0,18.0,595.0,919.44,715.55
2016,9,2,9,15,815.5,104.5,4.05,18.0,636.0,928.55,720.29
2016,9,2,9,30,830.0,107.0,4.1,18.0,677.0,934.07,722.72
2016,9,2,9,45,851.5,104.0,4.15,18.5,715.0,925.7,714.23
2016,9,2,10,0,873.0,101.0,4.2,19.0,753.0,924.62,711.15
2016,9,2,10,15,880.5,102.5,4.3,19.0,782.0,911.81,701.56
2016,9,2,10,30,888.0,104.0,4.4,19.0,811.0,895.41,689.76
2016,9,2,10,45,893.0,105.0,4.5,19.5,833.0,872.82,672.54
2016,9,2,11,0,898.0,106.0,4.6,20.0,855.0,846.88,653.06
2016,9,2,11,15,694.0,216.5,4.6,20.0,801.5,767.05,592.99
2016,9,2,11,30,490.0,327.0,4.6,20.0,748.0,675.21,521.03
2016,9,2,11,45,422.5,359.0,4.6,20.0,724.0,624.29,481.69
2016,9,2,12,0,355.0,391.0,4.6,20.0,700.0,573.13,441.9
2016,9,2,12,15,376.5,380.0,4.6,20.0,707.0,551.57,425.17
2016,9,2,12,30,398.0,369.0,4.6,20.0,714.0,527.7,406.15
2016,9,2,12,45,401.0,359.5,4.65,20.0,704.0,491.58,377.51
2016,9,2,13,0,404.0,350.0,4.7,20.0,694.0,454.94,347.92
2016,9,2,13,15,639.0,234.0,4.8,20.0,764.0,437.32,329.81
2016,9,2,13,30,874.0,118.0,4.9,20.0,834.0,403.86,295.23
2016,9,2,13,45,870.0,115.0,5.05,20.0,810.0,348.33,245.66
2016,9,2,14,0,866.0,112.0,5.2,20.0,786.0,292.5,195.88
2016,9,2,14,15,603.5,211.5,5.4,19.5,672.0,242.73,163.81
2016,9,2,14,30,341.0,311.0,5.6,19.0,558.0,239.12,173.14
2016,9,2,14,45,583.0,207.0,5.8,19.0,602.5,156.28,105.47
2016,9,2,15,0,825.0,103.0,6.0,19.0,647.0,74.77,58.66
2016,9,2,15,15,437.5,171.0,6.05,18.5,457.5,106.91,86.5
2016,9,2,15,30,50.0,239.0,6.1,18.0,268.0,168.34,139.31
2016,9,2,15,45,71.0,225.0,6.15,18.0,262.5,159.55,132.21
2016,9,2,16,0,92.0,211.0,6.2,18.0,257.0,150.43,124.84
2016,9,2,16,15,87.0,189.5,6.15,17.5,229.5,136.53,113.52
2016,9,2,16,30,82.0,168.0,6.1,17.0,202.0,122.3,101.74
2016,9,2,16,45,345.5,120.0,6.05,17.0,232.0,84.3,68.8
2016,9,2,17,0,609.0,72.0,6.0,17.0,262.0,55.29,43.35
2016,9,2,17,15,547.5,64.5,5.9,16.5,211.0,50.39,39.04
2016,9,2,17,30,486.0,57.0,5.8,16.0,160.0,45.42,34.46
2016,9,2,17,45,385.5,47.0,5.75,15.5,114.0,38.06,27.53
2016,9,2,18,0,285.0,37.0,5.7,15.0,68.0,30.64,19.84
2016,9,2,18,15,142.5,18.5,5.65,15.0,34.0,14.43,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,15.0,3.0,2.56,0.0
2016,9,3,6,0,0.0,6.0,5.8,15.0,6.0,4.92,0.0
2016,9,3,6,15,0.0,17.0,5.8,15.0,17.0,14.0,5.26
2016,9,3,6,30,0.0,28.0,5.8,15.0,28.0,23.11,13.64
2016,9,3,6,45,0.0,42.0,5.8,15.0,42.0,34.74,23.83
2016,9,3,7,0,0.0,56.0,5.8,15.0,56.0,47.06,34.56
2016,9,3,7,15,0.0,70.5,5.7,15.0,70.5,60.42,46.04
2016,9,3,7,30,0.0,85.0,5.6,15.0,85.0,73.61,57.21
2016,9,3,7,45,0.0,82.5,5.5,15.5,82.5,69.52,53.49
2016,9,3,8,0,0.0,80.0,5.4,16.0,80.0,66.41,50.6
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,80.87,62.55
2016,9,3,8,30,0.0,112.0,5.3,16.0,112.0,95.29,74.35
2016,9,3,8,45,0.0,119.0,5.25,16.5,119.0,101.22,78.86
2016,9,3,9,0,0.0,126.0,5.2,17.0,126.0,107.16,83.36
2016,9,3,9,15,0.0,121.5,5.15,17.0,121.5,102.69,79.45
2016,9,3,9,30,0.0,117.0,5.1,17.0,117.0,98.47,75.8
2016,9,3,9,45,0.0,135.5,5.1,17.0,136.0,114.69,88.88
2016,9,3,10,0,0.0,154.0,5.1,17.0,155.0,130.83,101.81
2016,9,3,10,15,0.0,147.0,5.15,17.0,147.5,124.34,96.36
2016,9,3,10,30,0.0,140.0,5.2,17.0,140.0,118.02,91.11
2016,9,3,10,45,2.5,161.0,5.3,17.5,163.5,138.08,107.12
2016,9,3,11,0,5.0,182.0,5.4,18.0,187.0,157.8,122.7
2016,9,3,11,15,4.5,175.5,5.5,18.0,179.5,151.23,117.3
2016,9,3,11,30,4.0,169.0,5.6,18.0,172.0,144.78,112.05
2016,9,3,11,45,3.5,167.0,5.7,18.0,170.0,142.22,109.94
2016,9,3,12,0,3.0,165.0,5.8,18.0,168.0,139.71,107.89
2016,9,3,12,15,5.0,181.0,5.9,17.5,185.5,153.64,119.31
2016,9,3,12,30,7.0,197.0,6.0,17.0,203.0,167.1,130.35
2016,9,3,12,45,14.0,252.0,6.1,17.0,264.0,213.75,167.65
2016,9,3,13,0,21.0,307.0,6.2,17.0,325.0,257.7,202.41
2016,9,3,13,15,13.5,253.0,6.2,17.0,265.0,210.27,164.78
2016,9,3,13,30,6.0,199.0,6.2,17.0,205.0,164.1,128.06
2016,9,3,13,45,15.0,245.0,6.25,17.0,257.5,200.27,156.96
2016,9,3,14,0,24.0,291.0,6.3,17.0,310.0,232.75,182.62
2016,9,3,14,15,57.5,310.0,6.3,17.0,352.5,234.38,182.55
2016,9,3,14,30,91.0,329.0,6.3,17.0,395.0,239.85,185.92
2016,9,3,14,45,51.0,272.5,6.3,17.0,309.5,194.74,152.57
2016,9,3,15,0,11.0,216.0,6.3,17.0,224.0,166.68,137.65
2016,9,3,15,15,53.5,234.5,6.35,17.0,266.5,166.99,138.31
2016,9,3,15,30,96.0,253.0,6.4,17.0,309.0,176.35,146.68
2016,9,3,15,45,128.5,232.5,6.5,17.0,300.5,156.82,130.45
2016,9,3,16,0,161.0,212.0,6.6,17.0,292.0,145.56,121.21
2016,9,3,16,15,108.5,185.5,6.65,16.5,237.0,129.38,107.84
2016,9,3,16,30,56.0,159.0,6.7,16.0,182.0,116.67,97.29
2016,9,3,16,45,47.5,138.0,6.8,16.0,155.5,102.3,84.93
2016,9,3,17,0,39.0,117.0,6.9,16.0,129.0,87.65,72.11
2016,9,3,17,15,252.5,89.0,6.8,15.5,143.0,66.43,53.37
2016,9,3,17,30,466.0,61.0,6.7,15.0,157.0,48.86,37.6
2016,9,3,17,45,353.5,50.0,6.6,15.0,110.5,38.47,27.87
2016,9,3,18,0,241.0,39.0,6.5,15.0,64.0,30.12,19.07
2016,9,3,18,15,120.5,19.5,6.55,14.5,32.0,15.18,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,24.0,8.0,6.75,14.5,9.5,6.83,0.0
2016,9,4,6,0,48.0,16.0,6.8,15.0,19.0,68.83,0.0
2016,9,4,6,15,147.0,36.0,6.75,15.0,56.0,193.3,146.61
2016,9,4,6,30,246.0,56.0,6.7,15.0,93.0,317.64,262.59
2016,9,4,6,45,328.5,71.0,6.65,15.0,140.5,409.57,344.62
2016,9,4,7,0,411.0,86.0,6.6,15.0,188.0,505.86,427.14
2016,9,4,7,15,205.5,100.0,6.45,15.0,151.0,325.95,275.88
2016,9,4,7,30,0.0,114.0,6.3,15.0,114.0,106.38,84.83
2016,9,4,7,45,12.5,139.0,6.2,15.5,144.5,142.2,115.23
2016,9,4,8,0,25.0,164.0,6.1,16.0,175.0,177.85,144.8
2016,9,4,8,15,35.5,188.5,5.95,16.0,206.0,229.32,187.02
2016,9,4,8,30,46.0,213.0,5.8,16.0,237.0,263.22,214.28
2016,9,4,8,45,35.5,221.0,5.65,16.5,241.0,256.59,207.26
2016,9,4,9,0,25.0,229.0,5.5,17.0,245.0,231.9,185.87
2016,9,4,9,15,29.5,249.5,5.45,17.0,269.5,272.59,218.12
2016,9,4,9,30,34.0,270.0,5.4,17.0,294.0,294.14,234.74
2016,9,4,9,45,35.5,286.0,5.35,17.0,311.5,307.36,244.6
2016,9,4,10,0,37.0,302.0,5.3,17.0,329.0,320.04,254.02
2016,9,4,10,15,64.5,336.5,5.25,17.0,387.0,374.15,296.66
2016,9,4,10,30,92.0,371.0,5.2,17.0,445.0,425.52,336.43
2016,9,4,10,45,79.0,374.5,5.2,17.5,439.0,409.39,322.28
2016,9,4,11,0,66.0,378.0,5.2,18.0,433.0,393.87,308.91
2016,9,4,11,15,83.5,394.0,5.25,18.0,465.0,414.12,324.56
2016,9,4,11,30,101.0,410.0,5.3,18.0,497.0,432.12,338.25
2016,9,4,11,45,102.0,412.5,5.4,18.0,500.5,424.52,332.09
2016,9,4,12,0,103.0,415.0,5.5,18.0,504.0,416.46,325.63
2016,9,4,12,15,79.0,400.0,5.6,18.0,468.0,378.63,295.97
2016,9,4,12,30,55.0,385.0,5.7,18.0,432.0,343.63,268.56
2016,9,4,12,45,102.0,399.5,5.8,18.0,486.0,369.99,288.95
2016,9,4,13,0,149.0,414.0,5.9,18.0,540.0,386.44,300.86
2016,9,4,13,15,151.0,403.5,5.95,18.0,529.0,363.41,282.09
2016,9,4,13,30,153.0,393.0,6.0,18.0,518.0,340.37,263.2
2016,9,4,13,45,179.5,379.5,6.1,18.0,521.5,322.61,247.6
2016,9,4,14,0,206.0,366.0,6.2,18.0,525.0,302.09,229.48
2016,9,4,14,15,206.5,350.0,6.2,17.5,503.5,272.79,206.12
2016,9,4,14,30,207.0,334.0,6.2,17.0,482.0,243.78,184.27
2016,9,4,14,45,246.0,308.0,6.25,17.0,475.0,200.32,152.36
2016,9,4,15,0,285.0,282.0,6.3,17.0,468.0,174.55,144.36
2016,9,4,15,15,170.0,260.0,6.2,17.0,369.0,172.82,143.28
2016,9,4,15,30,55.0,238.0,6.1,17.0,270.0,167.56,139.21
2016,9,4,15,45,43.0,212.0,6.1,17.0,236.0,151.65,126.03
2016,9,4,16,0,31.0,186.0,6.1,17.0,202.0,135.25,112.33
2016,9,4,16,15,27.0,167.0,6.05,16.5,179.5,122.6,101.96
2016,9,4,16,30,23.0,148.0,6.0,16.0,157.0,114.02,94.97
2016,9,4,16,45,316.0,111.0,5.95,16.0,207.5,78.19,63.71
2016,9,4,17,0,609.0,74.0,5.9,16.0,258.0,57.15,45.18
2016,9,4,17,15,542.5,66.0,5.8,15.5,206.0,51.88,40.49
2016,9,4,17,30,476.0,58.0,5.7,15.0,154.0,46.55,35.52
2016,9,4,17,45,361.0,47.0,5.65,15.0,107.0,38.32,27.66
2016,9,4,18,0,246.0,36.0,5.6,15.0,60.0,27.89,16.85
2016,9,4,18,15,123.0,18.0,5.45,14.5,30.0,14.04,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,51.5,8.0,2.2,13.5,10.5,6.83,0.0
2016,9,5,6,0,103.0,16.0,2.2,14.0,21.0,89.15,0.0
2016,9,5,6,15,228.5,31.0,2.15,14.0,59.0,264.12,198.41
2016,9,5,6,30,354.0,46.0,2.1,14.0,97.0,389.86,318.39
2016,9,5,6,45,436.5,56.0,2.1,14.5,145.5,482.23,396.57
2016,9,5,7,0,519.0,66.0,2.1,15.0,194.0,577.4,472.63
2016,9,5,7,15,324.5,101.5,2.0,15.0,188.0,454.78,375.81
2016,9,5,7,30,130.0,137.0,1.9,15.0,182.0,288.53,238.49
2016,9,5,7,45,417.5,114.0,1.8,15.5,291.5,561.12,459.65
2016,9,5,8,0,705.0,91.0,1.7,16.0,401.0,815.27,641.76
2016,9,5,8,15,732.0,95.5,1.6,16.0,451.0,850.47,660.59
2016,9,5,8,30,759.0,100.0,1.5,16.0,501.0,877.29,675.45
2016,9,5,8,45,781.5,102.5,1.4,16.5,547.5,900.58,686.38
2016,9,5,9,0,804.0,105.0,1.3,17.0,594.0,920.5,694.81
2016,9,5,9,15,819.0,108.0,1.3,17.0,635.5,930.29,699.28
2016,9,5,9,30,834.0,111.0,1.3,17.0,677.0,936.41,701.59
2016,9,5,9,45,859.5,106.0,1.3,17.5,716.0,929.01,693.86
2016,9,5,10,0,885.0,101.0,1.3,18.0,755.0,928.82,691.27
2016,9,5,10,15,893.0,102.5,1.4,18.0,784.5,915.88,683.1
2016,9,5,10,30,901.0,104.0,1.5,18.0,814.0,899.28,672.67
2016,9,5,10,45,905.0,105.5,1.65,18.5,835.5,875.67,656.91
2016,9,5,11,0,909.0,107.0,1.8,19.0,857.0,848.71,638.78
2016,9,5,11,15,912.5,107.5,1.95,19.0,871.0,817.15,618.5
2016,9,5,11,30,916.0,108.0,2.1,19.0,885.0,782.54,595.83
2016,9,5,11,45,916.0,109.0,2.25,19.5,891.0,743.0,566.83
2016,9,5,12,0,916.0,110.0,2.4,20.0,897.0,700.96,534.81
2016,9,5,12,15,916.0,110.0,2.6,20.0,895.0,655.77,500.86
2016,9,5,12,30,916.0,110.0,2.8,20.0,893.0,608.51,464.14
2016,9,5,12,45,905.5,114.5,3.05,20.0,881.0,557.5,423.42
2016,9,5,13,0,895.0,119.0,3.3,20.0,869.0,505.66,380.63
2016,9,5,13,15,891.0,118.0,3.5,20.0,851.5,451.94,334.9
2016,9,5,13,30,887.0,117.0,3.7,20.0,834.0,397.43,287.26
2016,9,5,13,45,679.0,201.0,3.9,20.0,740.0,332.18,236.54
2016,9,5,14,0,471.0,285.0,4.1,20.0,646.0,295.22,211.07
2016,9,5,14,15,660.5,199.0,4.25,19.5,682.0,236.44,155.79
2016,9,5,14,30,850.0,113.0,4.4,19.0,718.0,164.53,93.61
2016,9,5,14,45,835.5,111.5,4.55,19.0,679.0,108.8,64.84
2016,9,5,15,0,821.0,110.0,4.7,19.0,640.0,79.77,62.99
2016,9,5,15,15,804.0,106.5,4.7,19.0,596.0,78.73,62.29
2016,9,5,15,30,787.0,103.0,4.7,19.0,552.0,77.64,61.55
2016,9,5,15,45,763.5,99.5,4.75,19.0,504.0,76.39,60.67
2016,9,5,16,0,740.0,96.0,4.8,19.0,456.0,68.63,54.17
2016,9,5,16,15,709.5,91.0,4.65,18.5,405.0,66.31,52.45
2016,9,5,16,30,679.0,86.0,4.5,18.0,354.0,63.91,50.62
2016,9,5,16,45,635.0,79.5,4.35,17.5,301.5,60.19,47.56
2016,9,5,17,0,591.0,73.0,4.2,17.0,249.0,56.37,44.31
2016,9,5,17,15,526.0,64.5,4.1,16.5,198.0,50.7,39.27
2016,9,5,17,30,461.0,56.0,4.0,16.0,147.0,44.93,33.92
2016,9,5,17,45,353.5,44.5,3.95,16.0,101.5,36.26,25.69
2016,9,5,18,0,246.0,33.0,3.9,16.0,56.0,25.64,14.48
2016,9,5,18,15,123.0,16.5,3.9,15.5,28.0,14.08,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,60.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,120.0,15.0,1.8,14.0,20.0,100.6,0.0
2016,9,6,6,15,252.0,28.5,1.6,14.5,58.0,280.6,206.83
2016,9,6,6,30,384.0,42.0,1.4,15.0,96.0,409.51,330.27
2016,9,6,6,45,468.0,50.5,1.25,15.5,145.0,501.3,406.02
2016,9,6,7,0,552.0,59.0,1.1,16.0,194.0,596.14,478.81
2016,9,6,7,15,605.0,65.5,0.95,16.0,246.0,663.01,527.13
2016,9,6,7,30,658.0,72.0,0.8,16.0,298.0,729.91,572.44
2016,9,6,7,45,696.5,76.5,0.7,16.5,350.5,779.98,602.95
2016,9,6,8,0,735.0,81.0,0.6,17.0,403.0,823.12,627.27
2016,9,6,8,15,761.5,85.0,0.7,17.5,452.5,857.99,648.81
2016,9,6,8,30,788.0,89.0,0.8,18.0,502.0,890.04,668.23
2016,9,6,8,45,808.0,91.5,0.9,18.5,548.5,910.86,680.07
2016,9,6,9,0,828.0,94.0,1.0,19.0,595.0,928.31,689.82
2016,9,6,9,15,842.5,96.5,1.1,19.5,637.0,936.94,693.88
2016,9,6,9,30,857.0,99.0,1.2,20.0,679.0,931.48,688.94
2016,9,6,9,45,864.0,103.0,1.3,20.5,713.5,927.65,685.34
2016,9,6,10,0,871.0,107.0,1.4,21.0,748.0,920.14,679.39
2016,9,6,10,15,879.0,108.5,1.45,21.0,777.5,907.2,670.61
2016,9,6,10,30,887.0,110.0,1.5,21.0,807.0,890.66,659.6
2016,9,6,10,45,894.0,110.5,1.6,21.5,829.0,868.69,644.46
2016,9,6,11,0,901.0,111.0,1.7,22.0,851.0,843.29,627.03
2016,9,6,11,15,904.5,111.5,1.85,22.0,865.5,811.8,607.09
2016,9,6,11,30,908.0,112.0,2.0,22.0,880.0,777.28,584.81
2016,9,6,11,45,910.0,112.0,2.15,22.0,886.5,738.38,557.45
2016,9,6,12,0,912.0,112.0,2.3,22.0,893.0,696.88,527.19
2016,9,6,12,15,912.0,112.0,2.5,22.0,891.0,651.75,493.55
2016,9,6,12,30,912.0,112.0,2.7,22.0,889.0,604.55,457.17
2016,9,6,12,45,907.0,113.0,2.95,22.0,878.5,553.72,416.92
2016,9,6,13,0,902.0,114.0,3.2,22.0,868.0,501.7,374.26
2016,9,6,13,15,898.0,113.0,3.4,22.0,850.0,447.64,328.52
2016,9,6,13,30,894.0,112.0,3.6,22.0,832.0,392.79,280.89
2016,9,6,13,45,888.5,110.5,3.8,22.0,806.5,336.58,231.46
2016,9,6,14,0,883.0,109.0,4.0,22.0,781.0,280.19,182.15
2016,9,6,14,15,874.0,107.0,4.1,21.5,749.0,222.91,134.9
2016,9,6,14,30,865.0,105.0,4.2,21.0,717.0,166.27,94.26
2016,9,6,14,45,854.0,102.0,4.3,21.0,678.5,109.78,66.6
2016,9,6,15,0,843.0,99.0,4.4,21.0,640.0,73.2,56.92
2016,9,6,15,15,826.5,96.0,4.35,21.0,596.0,72.23,56.28
2016,9,6,15,30,810.0,93.0,4.3,21.0,552.0,71.21,55.59
2016,9,6,15,45,790.5,89.0,4.25,21.0,504.0,69.38,54.2
2016,9,6,16,0,771.0,85.0,4.2,21.0,456.0,67.47,52.75
2016,9,6,16,15,740.5,80.5,4.1,20.5,404.5,64.95,50.86
2016,9,6,16,30,710.0,76.0,4.0,20.0,353.0,57.19,44.37
2016,9,6,16,45,671.0,70.0,3.9,20.0,301.0,53.56,41.31
2016,9,6,17,0,632.0,64.0,3.8,20.0,249.0,49.84,38.07
2016,9,6,17,15,568.0,56.5,3.65,19.5,197.5,44.66,33.49
2016,9,6,17,30,504.0,49.0,3.5,19.0,146.0,39.41,28.66
2016,9,6,17,45,402.0,38.5,3.4,18.5,100.5,31.36,21.14
2016,9,6,18,0,300.0,28.0,3.3,18.0,55.0,23.19,11.82
2016,9,6,18,15,150.0,14.0,3.3,17.5,27.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.3,16.0,18.0,101.65,0.0
2016,9,7,6,15,253.5,27.0,1.3,16.0,56.0,279.96,201.07
2016,9,7,6,30,383.0,41.0,1.3,16.0,94.0,406.99,326.22
2016,9,7,6,45,460.5,51.0,1.3,16.5,142.5,494.93,399.65
2016,9,7,7,0,538.0,61.0,1.3,17.0,191.0,585.81,470.73
2016,9,7,7,15,591.5,68.5,1.35,17.5,243.0,654.13,521.54
2016,9,7,7,30,645.0,76.0,1.4,18.0,295.0,722.45,569.87
2016,9,7,7,45,678.5,82.5,1.5,18.5,346.5,770.32,602.12
2016,9,7,8,0,712.0,89.0,1.6,19.0,398.0,816.41,632.24
2016,9,7,8,15,739.0,93.5,1.7,19.5,448.0,851.44,653.96
2016,9,7,8,30,766.0,98.0,1.8,20.0,498.0,878.25,669.79
2016,9,7,8,45,782.5,103.0,1.9,21.0,543.5,898.54,679.8
2016,9,7,9,0,799.0,108.0,2.0,22.0,589.0,915.4,687.49
2016,9,7,9,15,814.5,110.5,1.95,22.5,630.5,924.85,689.98
2016,9,7,9,30,830.0,113.0,1.9,23.0,672.0,930.62,690.21
2016,9,7,9,45,850.5,111.0,1.9,23.5,710.0,932.15,688.39
2016,9,7,10,0,871.0,109.0,1.9,24.0,748.0,919.87,677.72
2016,9,7,10,15,879.0,111.0,1.85,24.0,777.5,907.29,667.94
2016,9,7,10,30,887.0,113.0,1.8,24.0,807.0,891.06,655.93
2016,9,7,10,45,891.0,115.0,1.8,24.5,828.0,867.87,638.79
2016,9,7,11,0,895.0,117.0,1.8,25.0,849.0,841.33,619.63
2016,9,7,11,15,898.5,117.5,1.85,25.0,863.0,809.79,598.87
2016,9,7,11,30,902.0,118.0,1.9,25.0,877.0,775.23,575.87
2016,9,7,11,45,901.5,119.0,1.95,25.5,882.5,735.47,546.31
2016,9,7,12,0,901.0,120.0,2.0,26.0,888.0,693.29,514.53
2016,9,7,12,15,900.5,120.0,2.15,26.0,886.0,648.08,481.41
2016,9,7,12,30,900.0,120.0,2.3,26.0,884.0,600.88,445.69
2016,9,7,12,45,883.5,127.5,2.5,26.0,870.0,549.55,405.85
2016,9,7,13,0,867.0,135.0,2.7,26.0,856.0,497.86,364.42
2016,9,7,13,15,861.5,134.0,2.85,25.5,837.5,441.99,319.11
2016,9,7,13,30,856.0,133.0,3.0,25.0,819.0,386.93,272.96
2016,9,7,13,45,846.0,132.5,3.15,25.0,792.5,330.71,224.7
2016,9,7,14,0,836.0,132.0,3.3,25.0,766.0,274.96,177.15
2016,9,7,14,15,825.5,130.0,3.35,24.5,733.5,218.79,131.95
2016,9,7,14,30,815.0,128.0,3.4,24.0,701.0,163.64,93.52
2016,9,7,14,45,798.0,126.0,3.5,24.0,661.5,109.45,68.43
2016,9,7,15,0,781.0,124.0,3.6,24.0,622.0,88.83,69.31
2016,9,7,15,15,762.0,120.0,3.6,23.5,577.5,79.77,62.05
2016,9,7,15,30,743.0,116.0,3.6,23.0,533.0,78.82,61.57
2016,9,7,15,45,714.5,112.0,3.65,23.0,484.0,77.67,60.8
2016,9,7,16,0,686.0,108.0,3.7,23.0,435.0,76.5,60.02
2016,9,7,16,15,651.0,102.0,3.6,22.5,384.5,73.79,58.02
2016,9,7,16,30,616.0,96.0,3.5,22.0,334.0,70.99,55.9
2016,9,7,16,45,564.0,89.0,3.45,21.5,281.5,67.18,52.83
2016,9,7,17,0,512.0,82.0,3.4,21.0,229.0,63.32,49.59
2016,9,7,17,15,443.5,71.0,3.2,20.5,179.5,53.6,41.07
2016,9,7,17,30,375.0,60.0,3.0,20.0,130.0,45.71,33.9
2016,9,7,17,45,272.5,44.5,2.85,19.5,87.0,34.17,23.32
2016,9,7,18,0,170.0,29.0,2.7,19.0,44.0,22.45,10.37
2016,9,7,18,15,85.0,14.5,2.5,18.5,22.0,12.38,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.2,16.0,14.0,59.08,0.0
2016,9,8,6,15,178.0,29.0,2.2,16.0,49.5,221.36,155.37
2016,9,8,6,30,289.0,46.0,2.2,16.0,85.0,336.19,272.21
2016,9,8,6,45,376.0,58.0,2.25,16.5,132.5,428.38,351.35
2016,9,8,7,0,463.0,70.0,2.3,17.0,180.0,530.87,434.1
2016,9,8,7,15,231.5,64.0,2.25,17.0,119.0,316.97,263.64
2016,9,8,7,30,0.0,58.0,2.2,17.0,58.0,48.02,35.0
2016,9,8,7,45,0.0,70.5,2.15,17.0,70.5,58.46,43.91
2016,9,8,8,0,0.0,83.0,2.1,17.0,83.0,69.39,52.94
2016,9,8,8,15,0.0,108.0,2.05,17.0,108.0,92.58,72.05
2016,9,8,8,30,0.0,133.0,2.0,17.0,133.0,115.81,90.92
2016,9,8,8,45,0.0,148.5,2.0,17.5,148.5,129.57,101.64
2016,9,8,9,0,0.0,164.0,2.0,18.0,164.0,143.21,112.16
2016,9,8,9,15,23.0,221.0,1.95,18.0,236.5,219.03,173.37
2016,9,8,9,30,46.0,278.0,1.9,18.0,309.0,314.33,247.78
2016,9,8,9,45,38.0,282.0,1.9,18.5,309.0,305.47,239.19
2016,9,8,10,0,30.0,286.0,1.9,19.0,309.0,297.09,231.53
2016,9,8,10,15,81.5,330.0,1.9,19.0,393.0,382.07,297.32
2016,9,8,10,30,133.0,374.0,1.9,19.0,477.0,477.9,368.69
2016,9,8,10,45,318.0,336.5,1.95,19.5,593.0,597.58,458.54
2016,9,8,11,0,503.0,299.0,2.0,20.0,709.0,704.17,535.14
2016,9,8,11,15,438.5,334.0,2.0,20.0,696.0,659.22,499.95
2016,9,8,11,30,374.0,369.0,2.0,20.0,683.0,608.87,462.21
2016,9,8,11,45,381.5,365.5,2.05,20.0,688.0,586.46,445.86
2016,9,8,12,0,389.0,362.0,2.1,20.0,693.0,562.53,427.89
2016,9,8,12,15,624.0,250.0,2.15,20.0,778.5,589.36,448.66
2016,9,8,12,30,859.0,138.0,2.2,20.0,864.0,588.94,447.1
2016,9,8,12,45,667.0,226.5,2.3,20.0,786.0,513.93,388.44
2016,9,8,13,0,475.0,315.0,2.4,20.0,708.0,451.17,339.92
2016,9,8,13,15,671.0,218.5,2.4,20.0,760.5,423.1,313.44
2016,9,8,13,30,867.0,122.0,2.4,20.0,813.0,383.51,274.27
2016,9,8,13,45,862.0,119.0,2.45,20.0,788.0,327.69,225.23
2016,9,8,14,0,857.0,116.0,2.5,20.0,763.0,271.72,176.57
2016,9,8,14,15,847.5,114.0,2.5,19.5,730.5,207.78,124.7
2016,9,8,14,30,838.0,112.0,2.5,19.0,698.0,151.63,85.49
2016,9,8,14,45,623.5,177.5,2.55,19.0,600.0,123.22,85.57
2016,9,8,15,0,409.0,243.0,2.6,19.0,502.0,147.36,120.13
2016,9,8,15,15,386.5,229.0,2.65,19.0,459.5,150.12,122.75
2016,9,8,15,30,364.0,215.0,2.7,19.0,417.0,142.95,117.07
2016,9,8,15,45,548.0,153.0,2.75,19.0,427.0,102.94,83.42
2016,9,8,16,0,732.0,91.0,2.8,19.0,437.0,65.61,51.57
2016,9,8,16,15,699.0,86.0,2.85,18.5,386.0,63.13,49.72
2016,9,8,16,30,666.0,81.0,2.9,18.0,335.0,60.58,47.74
2016,9,8,16,45,620.0,75.0,3.0,18.0,283.0,57.09,44.77
2016,9,8,17,0,574.0,69.0,3.1,18.0,231.0,53.55,41.64
2016,9,8,17,15,505.5,60.0,3.15,17.5,181.0,47.36,36.1
2016,9,8,17,30,437.0,51.0,3.2,17.0,131.0,41.05,30.24
2016,9,8,17,45,329.0,38.5,3.25,16.5,87.5,31.38,21.14
2016,9,8,18,0,221.0,26.0,3.3,16.0,44.0,21.49,8.74
2016,9,8,18,15,110.5,13.0,3.25,16.0,22.0,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
