Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.0,1.75,14.5,7.5,0.0,0.0
2016,9,9,6,0,105.0,12.0,1.8,15.0,15.0,86.63,0.0
2016,9,9,6,15,236.5,25.5,1.75,15.0,51.5,261.19,179.41
2016,9,9,6,30,368.0,39.0,1.7,15.0,88.0,391.52,315.41
2016,9,9,6,45,453.0,48.5,1.7,15.5,136.0,484.06,394.02
2016,9,9,7,0,538.0,58.0,1.7,16.0,184.0,580.06,470.38
2016,9,9,7,15,269.0,77.5,1.65,16.0,140.5,370.4,306.32
2016,9,9,7,30,0.0,97.0,1.6,16.0,97.0,87.74,68.4
2016,9,9,7,45,0.0,115.0,1.55,16.5,115.0,104.24,82.32
2016,9,9,8,0,0.0,133.0,1.5,17.0,133.0,120.53,95.35
2016,9,9,8,15,3.0,151.5,1.45,17.0,153.0,140.0,111.1
2016,9,9,8,30,6.0,170.0,1.4,17.0,173.0,159.31,126.5
2016,9,9,8,45,13.0,194.0,1.35,17.5,201.5,187.97,149.09
2016,9,9,9,0,20.0,218.0,1.3,18.0,230.0,216.24,170.93
2016,9,9,9,15,17.5,224.5,1.3,18.0,235.5,217.39,171.13
2016,9,9,9,30,15.0,231.0,1.3,18.0,241.0,218.82,171.7
2016,9,9,9,45,27.0,265.0,1.3,18.5,284.5,277.42,216.86
2016,9,9,10,0,39.0,299.0,1.3,19.0,328.0,318.62,247.48
2016,9,9,10,15,36.0,305.5,1.4,19.0,333.0,317.0,245.63
2016,9,9,10,30,33.0,312.0,1.5,19.0,338.0,315.4,244.08
2016,9,9,10,45,66.5,349.5,1.6,19.5,403.5,373.7,288.2
2016,9,9,11,0,100.0,387.0,1.7,20.0,469.0,428.2,328.23
2016,9,9,11,15,80.0,382.0,1.8,20.0,448.0,398.83,305.54
2016,9,9,11,30,60.0,377.0,1.9,20.0,427.0,371.13,284.5
2016,9,9,11,45,79.5,391.5,2.0,20.5,458.5,388.81,297.45
2016,9,9,12,0,99.0,406.0,2.1,21.0,490.0,403.83,307.99
2016,9,9,12,15,76.0,389.5,2.25,21.0,454.5,366.13,279.56
2016,9,9,12,30,53.0,373.0,2.4,21.0,419.0,331.27,253.35
2016,9,9,12,45,54.0,367.5,2.55,21.0,413.0,319.4,244.47
2016,9,9,13,0,55.0,362.0,2.7,21.0,407.0,307.48,235.38
2016,9,9,13,15,39.0,327.5,2.85,21.0,359.5,268.63,205.9
2016,9,9,13,30,23.0,293.0,3.0,21.0,312.0,239.87,184.22
2016,9,9,13,45,22.5,284.5,3.15,21.0,302.0,229.91,176.68
2016,9,9,14,0,22.0,276.0,3.3,21.0,292.0,220.01,169.17
2016,9,9,14,15,21.0,264.5,3.4,20.5,279.5,208.01,160.41
2016,9,9,14,30,20.0,253.0,3.5,20.0,267.0,196.17,151.92
2016,9,9,14,45,32.5,255.5,3.6,20.0,276.5,180.91,140.5
2016,9,9,15,0,45.0,258.0,3.7,20.0,286.0,179.95,146.96
2016,9,9,15,15,40.0,236.5,3.7,19.5,260.5,167.07,136.88
2016,9,9,15,30,35.0,215.0,3.7,19.0,235.0,153.82,126.4
2016,9,9,15,45,21.5,186.5,3.75,19.0,198.5,143.1,117.74
2016,9,9,16,0,8.0,158.0,3.8,19.0,162.0,122.78,100.8
2016,9,9,16,15,4.0,141.0,3.75,18.5,143.0,109.98,90.31
2016,9,9,16,30,0.0,124.0,3.7,18.0,124.0,97.07,79.54
2016,9,9,16,45,285.5,95.5,3.7,18.0,175.0,67.96,54.27
2016,9,9,17,0,571.0,67.0,3.7,18.0,226.0,52.09,40.34
2016,9,9,17,15,500.0,58.5,3.6,17.5,176.0,46.25,35.09
2016,9,9,17,30,429.0,50.0,3.5,17.0,126.0,40.32,29.54
2016,9,9,17,45,316.5,37.5,3.4,16.5,83.0,30.62,20.36
2016,9,9,18,0,204.0,25.0,3.3,16.0,40.0,20.71,6.65
2016,9,9,18,15,102.0,12.5,3.15,15.5,20.0,10.67,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.7,14.0,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.8,14.0,11.0,36.85,0.0
2016,9,10,6,15,144.0,27.5,2.85,14.0,44.0,189.77,125.56
2016,9,10,6,30,249.0,45.0,2.9,14.0,77.0,302.76,246.69
2016,9,10,6,45,331.5,58.5,2.95,14.5,122.5,391.79,325.53
2016,9,10,7,0,414.0,72.0,3.0,15.0,168.0,485.39,403.34
2016,9,10,7,15,207.0,67.5,2.95,15.0,115.5,300.42,252.33
2016,9,10,7,30,0.0,63.0,2.9,15.0,63.0,52.2,38.88
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,69.97,53.94
2016,9,10,8,0,0.0,102.0,2.8,16.0,102.0,88.11,68.88
2016,9,10,8,15,0.0,123.5,2.75,16.5,123.5,108.13,85.15
2016,9,10,8,30,0.0,145.0,2.7,17.0,145.0,127.96,100.99
2016,9,10,8,45,5.5,172.5,2.65,17.5,176.0,158.85,125.85
2016,9,10,9,0,11.0,200.0,2.6,18.0,207.0,189.42,149.98
2016,9,10,9,15,12.5,214.0,2.6,18.0,222.5,202.28,159.82
2016,9,10,9,30,14.0,228.0,2.6,18.0,238.0,215.0,169.54
2016,9,10,9,45,16.5,244.0,2.6,18.5,256.0,230.37,180.99
2016,9,10,10,0,19.0,260.0,2.6,19.0,274.0,245.41,192.08
2016,9,10,10,15,37.5,300.0,2.65,19.0,329.0,312.72,244.44
2016,9,10,10,30,56.0,340.0,2.7,19.0,384.0,362.52,282.35
2016,9,10,10,45,280.5,317.5,2.75,19.0,544.0,545.99,425.11
2016,9,10,11,0,505.0,295.0,2.8,19.0,704.0,698.37,537.89
2016,9,10,11,15,289.5,340.5,2.85,19.0,576.0,539.52,416.85
2016,9,10,11,30,74.0,386.0,2.9,19.0,448.0,388.84,300.28
2016,9,10,11,45,77.5,391.0,2.95,19.5,456.0,386.61,298.41
2016,9,10,12,0,81.0,396.0,3.0,20.0,464.0,383.63,295.35
2016,9,10,12,15,83.0,393.0,3.0,20.0,463.0,372.57,286.7
2016,9,10,12,30,85.0,390.0,3.0,20.0,462.0,361.24,277.82
2016,9,10,12,45,85.0,385.5,3.05,20.0,456.5,347.5,267.1
2016,9,10,13,0,85.0,381.0,3.1,20.0,451.0,333.69,256.26
2016,9,10,13,15,69.0,361.5,3.1,20.0,417.5,303.36,232.96
2016,9,10,13,30,53.0,342.0,3.1,20.0,384.0,275.46,211.65
2016,9,10,13,45,52.0,331.0,3.15,20.0,371.0,259.48,199.23
2016,9,10,14,0,51.0,320.0,3.2,20.0,358.0,243.77,187.06
2016,9,10,14,15,50.5,306.0,3.2,19.5,342.0,226.59,174.23
2016,9,10,14,30,50.0,292.0,3.2,19.0,326.0,209.69,162.0
2016,9,10,14,45,50.5,276.0,3.2,19.0,309.0,191.97,149.69
2016,9,10,15,0,51.0,260.0,3.2,19.0,292.0,180.97,148.3
2016,9,10,15,15,33.0,226.5,3.2,19.0,247.0,161.29,132.25
2016,9,10,15,30,15.0,193.0,3.2,19.0,202.0,148.5,121.89
2016,9,10,15,45,7.5,167.0,3.2,19.0,171.5,129.94,106.55
2016,9,10,16,0,0.0,141.0,3.2,19.0,141.0,111.06,90.76
2016,9,10,16,15,0.0,113.5,3.2,18.5,113.5,90.85,73.8
2016,9,10,16,30,0.0,86.0,3.2,18.0,86.0,70.14,56.11
2016,9,10,16,45,232.0,83.0,3.25,18.0,146.5,62.43,49.45
2016,9,10,17,0,464.0,80.0,3.3,18.0,207.0,59.72,47.03
2016,9,10,17,15,393.5,68.0,3.25,17.5,159.5,51.27,39.46
2016,9,10,17,30,323.0,56.0,3.2,17.0,112.0,42.64,31.49
2016,9,10,17,45,225.0,40.0,3.2,16.5,72.0,30.73,20.29
2016,9,10,18,0,127.0,24.0,3.2,16.0,32.0,18.6,3.37
2016,9,10,18,15,63.5,12.0,3.1,16.0,16.0,10.24,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.0,4.0,2.9,14.5,4.5,0.0,0.0
2016,9,11,6,0,30.0,8.0,3.0,15.0,9.0,28.57,0.0
2016,9,11,6,15,121.0,27.0,3.05,15.0,41.0,170.03,106.62
2016,9,11,6,30,212.0,46.0,3.1,15.0,73.0,275.23,222.72
2016,9,11,6,45,292.5,61.0,3.15,15.5,117.5,363.3,300.81
2016,9,11,7,0,373.0,76.0,3.2,16.0,162.0,455.79,378.66
2016,9,11,7,15,186.5,70.0,3.1,16.0,113.0,264.01,221.51
2016,9,11,7,30,0.0,64.0,3.0,16.0,64.0,53.03,39.46
2016,9,11,7,45,0.0,75.0,2.95,16.5,75.0,62.63,47.53
2016,9,11,8,0,0.0,86.0,2.9,17.0,86.0,72.39,55.49
2016,9,11,8,15,0.0,110.5,2.8,17.0,110.5,95.23,74.32
2016,9,11,8,30,0.0,135.0,2.7,17.0,135.0,118.03,92.87
2016,9,11,8,45,0.0,148.5,2.65,17.5,148.5,129.79,101.97
2016,9,11,9,0,0.0,162.0,2.6,18.0,162.0,141.47,110.93
2016,9,11,9,15,0.5,167.0,2.6,18.0,167.5,145.43,113.83
2016,9,11,9,30,1.0,172.0,2.6,18.0,173.0,149.52,116.85
2016,9,11,9,45,6.0,201.0,2.6,18.0,205.5,180.02,141.2
2016,9,11,10,0,11.0,230.0,2.6,18.0,238.0,210.03,164.85
2016,9,11,10,15,15.5,255.0,2.6,18.0,267.0,235.27,184.48
2016,9,11,10,30,20.0,280.0,2.6,18.0,296.0,259.82,203.43
2016,9,11,10,45,27.5,304.5,2.65,18.5,326.5,298.2,232.6
2016,9,11,11,0,35.0,329.0,2.7,19.0,357.0,321.91,250.1
2016,9,11,11,15,53.0,355.5,2.75,19.0,399.5,353.71,274.41
2016,9,11,11,30,71.0,382.0,2.8,19.0,442.0,382.8,296.35
2016,9,11,11,45,109.0,397.0,2.9,19.0,489.0,412.57,319.07
2016,9,11,12,0,147.0,412.0,3.0,19.0,536.0,441.86,340.98
2016,9,11,12,15,113.5,401.5,3.05,19.0,497.0,398.67,307.63
2016,9,11,12,30,80.0,391.0,3.1,19.0,458.0,358.78,277.02
2016,9,11,12,45,84.0,385.0,3.2,19.0,454.5,346.06,267.2
2016,9,11,13,0,88.0,379.0,3.3,19.0,451.0,332.93,256.83
2016,9,11,13,15,87.5,370.5,3.4,19.0,441.0,315.93,243.42
2016,9,11,13,30,87.0,362.0,3.5,19.0,431.0,299.04,230.02
2016,9,11,13,45,72.0,342.0,3.65,19.0,397.5,271.16,208.61
2016,9,11,14,0,57.0,322.0,3.8,19.0,364.0,245.61,189.23
2016,9,11,14,15,56.0,308.0,3.85,18.5,348.0,227.92,175.98
2016,9,11,14,30,55.0,294.0,3.9,18.0,332.0,210.54,163.43
2016,9,11,14,45,54.5,277.0,4.0,18.0,313.0,191.86,157.79
2016,9,11,15,0,54.0,260.0,4.1,18.0,294.0,180.86,149.02
2016,9,11,15,15,31.0,220.0,4.1,17.5,239.0,157.48,129.98
2016,9,11,15,30,8.0,180.0,4.1,17.0,184.0,139.68,115.48
2016,9,11,15,45,4.0,156.5,4.2,17.0,158.5,122.68,101.28
2016,9,11,16,0,0.0,133.0,4.3,17.0,133.0,105.41,86.69
2016,9,11,16,15,0.0,98.5,4.3,16.5,98.5,79.95,64.91
2016,9,11,16,30,0.0,64.0,4.3,16.0,64.0,53.03,41.48
2016,9,11,16,45,244.0,69.5,4.35,16.0,135.0,49.93,38.8
2016,9,11,17,0,488.0,75.0,4.4,16.0,206.0,58.28,46.13
2016,9,11,17,15,416.0,64.0,4.4,15.5,158.5,50.7,39.24
2016,9,11,17,30,344.0,53.0,4.4,15.0,111.0,40.57,29.88
2016,9,11,17,45,238.5,38.0,4.4,15.0,71.0,29.3,19.01
2016,9,11,18,0,133.0,23.0,4.4,15.0,31.0,17.86,0.18
2016,9,11,18,15,66.5,11.5,4.3,15.0,15.5,9.82,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,25.0,5.5,4.4,13.5,6.0,0.0,0.0
2016,9,12,6,0,50.0,11.0,4.5,14.0,12.0,45.55,0.0
2016,9,12,6,15,191.5,26.0,4.55,14.0,47.5,220.35,133.07
2016,9,12,6,30,333.0,41.0,4.6,14.0,83.0,363.2,295.89
2016,9,12,6,45,427.5,51.0,4.7,14.5,131.5,463.47,384.96
2016,9,12,7,0,522.0,61.0,4.8,15.0,180.0,567.22,471.76
2016,9,12,7,15,261.0,57.0,4.8,15.0,116.5,330.84,280.43
2016,9,12,7,30,0.0,53.0,4.8,15.0,53.0,43.85,31.82
2016,9,12,7,45,21.0,108.0,4.8,15.5,117.0,127.45,103.39
2016,9,12,8,0,42.0,163.0,4.8,16.0,181.0,211.8,173.55
2016,9,12,8,15,21.0,151.5,4.8,16.0,160.5,157.36,127.18
2016,9,12,8,30,0.0,140.0,4.8,16.0,140.0,123.12,97.55
2016,9,12,8,45,29.5,194.0,4.85,16.0,211.0,220.48,178.41
2016,9,12,9,0,59.0,248.0,4.9,16.0,282.0,305.49,247.23
2016,9,12,9,15,90.0,275.0,4.9,16.0,332.0,358.88,289.81
2016,9,12,9,30,121.0,302.0,4.9,16.0,382.0,429.49,345.07
2016,9,12,9,45,92.5,309.5,4.9,16.5,372.5,384.71,307.59
2016,9,12,10,0,64.0,317.0,4.9,17.0,363.0,359.67,285.87
2016,9,12,10,15,38.0,281.5,4.9,17.0,309.5,294.49,233.53
2016,9,12,10,30,12.0,246.0,4.9,17.0,256.0,222.05,175.07
2016,9,12,10,45,16.5,269.5,4.95,17.0,283.0,244.99,193.3
2016,9,12,11,0,21.0,293.0,5.0,17.0,310.0,267.13,210.65
2016,9,12,11,15,17.0,276.5,5.05,17.0,290.5,247.2,194.58
2016,9,12,11,30,13.0,260.0,5.1,17.0,271.0,228.09,179.26
2016,9,12,11,45,15.0,272.0,5.2,17.0,285.0,237.67,186.83
2016,9,12,12,0,17.0,284.0,5.3,17.0,299.0,246.73,193.93
2016,9,12,12,15,14.0,264.0,5.35,17.0,276.0,226.34,177.68
2016,9,12,12,30,11.0,244.0,5.4,17.0,253.0,206.64,162.01
2016,9,12,12,45,43.0,310.0,5.5,17.0,345.0,269.56,211.86
2016,9,12,13,0,75.0,376.0,5.6,17.0,437.0,324.6,254.44
2016,9,12,13,15,75.5,367.0,5.6,17.0,427.5,308.38,241.2
2016,9,12,13,30,76.0,358.0,5.6,17.0,418.0,292.22,228.08
2016,9,12,13,45,80.5,348.0,5.65,17.0,409.5,276.44,215.15
2016,9,12,14,0,85.0,338.0,5.7,17.0,401.0,260.19,201.9
2016,9,12,14,15,73.0,317.0,5.65,16.5,369.5,234.8,182.77
2016,9,12,14,30,61.0,296.0,5.6,16.0,338.0,211.4,165.78
2016,9,12,14,45,36.5,251.5,5.55,16.0,276.5,177.11,146.96
2016,9,12,15,0,12.0,207.0,5.5,16.0,215.0,159.68,132.52
2016,9,12,15,15,6.0,182.0,5.5,16.0,186.0,141.92,117.7
2016,9,12,15,30,0.0,157.0,5.5,16.0,157.0,123.83,102.48
2016,9,12,15,45,3.5,155.0,5.5,16.0,156.5,121.53,100.83
2016,9,12,16,0,7.0,153.0,5.5,16.0,156.0,118.99,98.94
2016,9,12,16,15,3.5,105.0,5.45,15.5,106.5,84.63,69.32
2016,9,12,16,30,0.0,57.0,5.4,15.0,57.0,47.19,36.47
2016,9,12,16,45,0.0,47.5,5.4,15.0,47.5,39.27,29.47
2016,9,12,17,0,0.0,38.0,5.4,15.0,38.0,31.38,22.38
2016,9,12,17,15,0.0,29.0,5.3,14.5,29.0,23.91,15.62
2016,9,12,17,30,0.0,20.0,5.2,14.0,20.0,16.47,8.81
2016,9,12,17,45,0.0,12.5,5.15,14.0,12.5,10.27,2.94
2016,9,12,18,0,0.0,5.0,5.1,14.0,5.0,4.1,0.0
2016,9,12,18,15,0.0,2.5,5.05,14.0,2.5,2.13,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.5,2.95,15.0,3.5,0.0,0.0
2016,9,13,6,0,0.0,7.0,3.1,15.0,7.0,5.97,0.0
2016,9,13,6,15,61.5,26.5,3.15,15.0,34.0,106.14,56.29
2016,9,13,6,30,123.0,46.0,3.2,15.0,61.0,188.43,150.66
2016,9,13,6,45,168.0,66.5,3.25,15.5,97.5,252.47,208.45
2016,9,13,7,0,213.0,87.0,3.3,16.0,134.0,317.62,264.66
2016,9,13,7,15,244.5,106.5,3.2,16.0,175.0,370.38,309.0
2016,9,13,7,30,276.0,126.0,3.1,16.0,216.0,423.32,351.86
2016,9,13,7,45,313.0,138.0,3.05,16.5,256.0,470.56,388.51
2016,9,13,8,0,350.0,150.0,3.0,17.0,296.0,518.14,424.22
2016,9,13,8,15,514.5,137.5,2.95,17.0,382.0,676.15,545.23
2016,9,13,8,30,679.0,125.0,2.9,17.0,468.0,824.59,651.19
2016,9,13,8,45,394.5,192.5,2.85,17.0,396.5,622.93,496.63
2016,9,13,9,0,110.0,260.0,2.8,17.0,325.0,367.69,293.86
2016,9,13,9,15,431.0,203.0,2.75,17.0,482.0,654.91,520.81
2016,9,13,9,30,752.0,146.0,2.7,17.0,639.0,887.59,687.63
2016,9,13,9,45,764.5,149.5,2.7,17.5,674.0,887.21,682.49
2016,9,13,10,0,777.0,153.0,2.7,18.0,709.0,883.18,677.15
2016,9,13,10,15,538.0,250.0,2.7,18.0,642.5,745.15,575.52
2016,9,13,10,30,299.0,347.0,2.7,18.0,576.0,603.53,467.3
2016,9,13,10,45,194.0,361.5,2.75,18.5,511.5,501.55,389.32
2016,9,13,11,0,89.0,376.0,2.8,19.0,447.0,407.76,315.91
2016,9,13,11,15,226.0,370.0,2.8,19.0,554.5,505.56,391.88
2016,9,13,11,30,363.0,364.0,2.8,19.0,662.0,589.09,453.96
2016,9,13,11,45,434.0,336.5,2.8,19.0,695.5,594.56,457.35
2016,9,13,12,0,505.0,309.0,2.8,19.0,729.0,587.5,451.55
2016,9,13,12,15,410.5,345.0,2.75,19.0,685.5,527.83,404.94
2016,9,13,12,30,316.0,381.0,2.7,19.0,642.0,474.64,363.51
2016,9,13,12,45,375.5,352.5,2.7,19.0,658.5,456.3,348.32
2016,9,13,13,0,435.0,324.0,2.7,19.0,675.0,429.91,325.76
2016,9,13,13,15,428.5,320.5,2.65,19.0,659.5,391.87,294.1
2016,9,13,13,30,422.0,317.0,2.6,19.0,644.0,354.27,262.49
2016,9,13,13,45,611.5,231.5,2.6,19.0,688.5,312.95,221.37
2016,9,13,14,0,801.0,146.0,2.6,19.0,733.0,256.38,166.32
2016,9,13,14,15,788.5,143.5,2.6,19.0,699.5,201.52,123.23
2016,9,13,14,30,776.0,141.0,2.6,19.0,666.0,139.68,82.79
2016,9,13,14,45,761.0,137.0,2.6,19.0,627.0,87.75,69.71
2016,9,13,15,0,746.0,133.0,2.6,19.0,588.0,87.14,69.43
2016,9,13,15,15,724.5,128.5,2.6,19.0,543.5,86.06,68.71
2016,9,13,15,30,703.0,124.0,2.6,19.0,499.0,84.94,67.96
2016,9,13,15,45,676.0,118.0,2.65,19.0,451.0,82.66,66.22
2016,9,13,16,0,649.0,112.0,2.7,19.0,403.0,80.28,64.39
2016,9,13,16,15,610.0,105.0,2.65,18.5,352.0,76.92,61.79
2016,9,13,16,30,571.0,98.0,2.6,18.0,301.0,73.46,59.05
2016,9,13,16,45,517.5,89.0,2.6,18.0,250.0,68.18,54.48
2016,9,13,17,0,464.0,80.0,2.6,18.0,199.0,59.92,47.14
2016,9,13,17,15,385.5,67.5,2.55,17.5,151.0,51.03,39.12
2016,9,13,17,30,307.0,55.0,2.5,17.0,103.0,41.96,30.67
2016,9,13,17,45,197.5,37.5,2.5,17.0,64.0,28.86,17.91
2016,9,13,18,0,88.0,20.0,2.5,17.0,25.0,15.77,0.0
2016,9,13,18,15,44.0,10.0,2.45,16.5,12.5,8.54,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.0,22.0,1.3,15.0,34.0,140.13,68.87
2016,9,14,6,30,200.0,44.0,1.3,15.0,68.0,263.01,209.56
2016,9,14,6,45,285.0,60.5,1.35,15.5,113.5,355.86,291.06
2016,9,14,7,0,370.0,77.0,1.4,16.0,159.0,453.28,371.54
2016,9,14,7,15,428.5,89.0,1.35,16.0,208.5,524.42,427.69
2016,9,14,7,30,487.0,101.0,1.3,16.0,258.0,596.75,482.06
2016,9,14,7,45,536.5,109.0,1.3,16.5,309.0,655.88,523.68
2016,9,14,8,0,586.0,117.0,1.3,17.0,360.0,723.05,569.52
2016,9,14,8,15,618.0,124.0,1.3,17.0,408.5,764.07,596.3
2016,9,14,8,30,650.0,131.0,1.3,17.0,457.0,802.5,620.96
2016,9,14,8,45,680.0,134.0,1.3,17.5,503.5,831.58,637.6
2016,9,14,9,0,710.0,137.0,1.3,18.0,550.0,857.43,651.9
2016,9,14,9,15,727.5,141.0,1.3,18.0,591.0,869.34,657.95
2016,9,14,9,30,745.0,145.0,1.3,18.0,632.0,877.72,661.89
2016,9,14,9,45,811.0,122.5,1.35,18.5,678.5,891.67,669.18
2016,9,14,10,0,877.0,100.0,1.4,19.0,725.0,897.42,671.02
2016,9,14,10,15,885.0,101.5,1.45,19.0,753.5,883.66,661.38
2016,9,14,10,30,893.0,103.0,1.5,19.0,782.0,866.28,649.63
2016,9,14,10,45,900.0,103.5,1.55,19.5,803.5,843.48,633.12
2016,9,14,11,0,907.0,104.0,1.6,20.0,825.0,817.22,614.37
2016,9,14,11,15,910.0,104.5,1.7,20.0,839.0,784.59,592.93
2016,9,14,11,30,913.0,105.0,1.8,20.0,853.0,748.96,568.39
2016,9,14,11,45,915.5,105.0,1.95,20.5,858.5,709.69,539.0
2016,9,14,12,0,918.0,105.0,2.1,21.0,864.0,667.77,506.89
2016,9,14,12,15,917.5,104.5,2.25,21.0,861.5,621.23,471.38
2016,9,14,12,30,917.0,104.0,2.4,21.0,859.0,572.69,433.14
2016,9,14,12,45,711.5,198.5,2.55,21.0,779.0,496.86,373.94
2016,9,14,13,0,506.0,293.0,2.7,21.0,699.0,435.66,326.56
2016,9,14,13,15,699.5,200.0,2.75,21.0,748.0,402.87,295.42
2016,9,14,13,30,893.0,107.0,2.8,21.0,797.0,359.26,252.09
2016,9,14,13,45,886.5,105.0,2.9,21.0,771.0,302.31,202.02
2016,9,14,14,0,880.0,103.0,3.0,21.0,745.0,245.32,153.24
2016,9,14,14,15,870.5,101.5,3.0,20.5,711.5,188.45,109.13
2016,9,14,14,30,861.0,100.0,3.0,20.0,678.0,132.29,75.17
2016,9,14,14,45,848.0,97.0,3.05,20.0,639.0,72.07,56.16
2016,9,14,15,0,835.0,94.0,3.1,20.0,600.0,71.05,55.49
2016,9,14,15,15,817.0,91.0,3.05,20.0,555.5,69.89,54.67
2016,9,14,15,30,799.0,88.0,3.0,20.0,511.0,68.7,53.82
2016,9,14,15,45,775.5,84.5,3.0,20.0,462.5,67.03,52.56
2016,9,14,16,0,752.0,81.0,3.0,20.0,414.0,65.31,51.25
2016,9,14,16,15,717.5,76.0,2.95,19.5,362.5,62.26,48.86
2016,9,14,16,30,683.0,71.0,2.9,19.0,311.0,54.23,42.06
2016,9,14,16,45,634.0,65.0,2.9,19.0,259.0,50.42,38.75
2016,9,14,17,0,585.0,59.0,2.9,19.0,207.0,46.55,35.26
2016,9,14,17,15,507.5,50.5,2.85,18.5,157.0,40.42,29.69
2016,9,14,17,30,430.0,42.0,2.8,18.0,107.0,34.23,23.82
2016,9,14,17,45,301.0,29.5,2.8,17.5,66.0,24.25,13.76
2016,9,14,18,0,172.0,17.0,2.8,17.0,25.0,14.06,0.0
2016,9,14,18,15,86.0,8.5,2.85,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,2.35,14.5,39.5,206.11,91.25
2016,9,15,6,30,389.0,34.0,2.4,15.0,79.0,398.5,317.02
2016,9,15,6,45,481.0,42.5,2.5,15.5,127.5,494.34,402.31
2016,9,15,7,0,573.0,51.0,2.6,16.0,176.0,594.15,483.91
2016,9,15,7,15,628.5,57.0,2.55,16.0,228.5,661.36,536.84
2016,9,15,7,30,684.0,63.0,2.5,16.0,281.0,722.71,582.67
2016,9,15,7,45,342.0,96.0,2.5,16.5,205.0,460.67,379.41
2016,9,15,8,0,0.0,129.0,2.5,17.0,129.0,117.29,92.36
2016,9,15,8,15,16.0,160.5,2.4,17.0,169.0,163.05,130.93
2016,9,15,8,30,32.0,192.0,2.3,17.0,209.0,226.39,182.3
2016,9,15,8,45,29.0,205.5,2.25,17.5,221.5,233.86,186.96
2016,9,15,9,0,26.0,219.0,2.2,18.0,234.0,223.53,177.65
2016,9,15,9,15,29.5,238.0,2.15,18.0,256.5,260.74,206.61
2016,9,15,9,30,33.0,257.0,2.1,18.0,279.0,279.59,220.74
2016,9,15,9,45,61.5,291.0,2.1,18.5,334.0,336.36,264.51
2016,9,15,10,0,90.0,325.0,2.1,19.0,389.0,390.82,305.33
2016,9,15,10,15,341.5,281.0,2.1,19.0,537.5,586.7,456.56
2016,9,15,10,30,593.0,237.0,2.1,19.0,686.0,758.33,581.21
2016,9,15,10,45,331.0,299.0,2.15,19.5,551.0,563.53,434.05
2016,9,15,11,0,69.0,361.0,2.2,20.0,416.0,377.5,290.34
2016,9,15,11,15,284.5,331.0,2.3,20.0,562.0,521.22,402.3
2016,9,15,11,30,500.0,301.0,2.4,20.0,708.0,634.98,486.32
2016,9,15,11,45,509.0,296.0,2.55,20.0,712.5,606.77,464.51
2016,9,15,12,0,518.0,291.0,2.7,20.0,717.0,576.55,441.7
2016,9,15,12,15,283.0,323.5,2.85,20.0,556.0,432.58,332.78
2016,9,15,12,30,48.0,356.0,3.0,20.0,395.0,313.11,241.15
2016,9,15,12,45,48.0,350.0,3.15,20.0,388.5,300.91,232.11
2016,9,15,13,0,48.0,344.0,3.3,20.0,382.0,288.79,222.72
2016,9,15,13,15,60.5,347.0,3.45,20.0,394.0,287.4,221.31
2016,9,15,13,30,73.0,350.0,3.6,20.0,406.0,284.03,218.13
2016,9,15,13,45,73.0,338.0,3.75,20.0,392.5,266.11,204.01
2016,9,15,14,0,73.0,326.0,3.9,20.0,379.0,248.35,190.15
2016,9,15,14,15,64.5,306.0,4.0,20.0,351.0,225.07,172.68
2016,9,15,14,30,56.0,286.0,4.1,20.0,323.0,203.29,156.99
2016,9,15,14,45,57.0,269.5,4.2,20.0,305.5,186.46,152.36
2016,9,15,15,0,58.0,253.0,4.3,20.0,288.0,176.55,144.54
2016,9,15,15,15,40.5,224.0,4.35,19.5,247.5,159.27,130.73
2016,9,15,15,30,23.0,195.0,4.4,19.0,207.0,149.05,122.75
2016,9,15,15,45,20.0,177.0,4.45,19.0,187.0,135.87,111.92
2016,9,15,16,0,17.0,159.0,4.5,19.0,167.0,122.54,100.86
2016,9,15,16,15,342.0,117.0,4.45,18.5,236.5,81.33,65.67
2016,9,15,16,30,667.0,75.0,4.4,18.0,306.0,57.18,44.81
2016,9,15,16,45,611.5,69.0,4.4,17.5,253.0,53.45,41.65
2016,9,15,17,0,556.0,63.0,4.4,17.0,200.0,49.71,38.31
2016,9,15,17,15,473.5,53.5,4.3,16.5,150.5,42.89,32.05
2016,9,15,17,30,391.0,44.0,4.2,16.0,101.0,35.98,25.44
2016,9,15,17,45,256.0,30.5,4.15,16.0,61.5,25.19,14.09
2016,9,15,18,0,121.0,17.0,4.1,16.0,22.0,14.51,0.0
2016,9,15,18,15,60.5,8.5,4.0,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,16.5,1.8,14.0,37.5,195.05,70.81
2016,9,16,6,30,366.0,33.0,1.7,14.0,75.0,378.57,300.36
2016,9,16,6,45,461.0,42.0,1.65,14.5,123.5,476.46,386.98
2016,9,16,7,0,556.0,51.0,1.6,15.0,172.0,578.69,469.25
2016,9,16,7,15,613.5,57.5,1.5,15.0,224.0,647.79,522.41
2016,9,16,7,30,671.0,64.0,1.4,15.0,276.0,717.12,572.68
2016,9,16,7,45,335.5,98.5,1.3,15.5,204.5,457.55,373.65
2016,9,16,8,0,0.0,133.0,1.2,16.0,133.0,121.95,96.1
2016,9,16,8,15,3.0,148.5,1.1,16.5,150.5,137.98,109.71
2016,9,16,8,30,6.0,164.0,1.0,17.0,168.0,154.02,122.23
2016,9,16,8,45,15.0,189.5,0.95,17.5,198.5,186.04,147.6
2016,9,16,9,0,24.0,215.0,0.9,18.0,229.0,217.6,172.01
2016,9,16,9,15,108.0,255.5,0.85,18.0,324.5,372.05,293.09
2016,9,16,9,30,192.0,296.0,0.8,18.0,420.0,486.62,377.88
2016,9,16,9,45,215.5,311.0,0.8,18.5,457.0,514.23,395.57
2016,9,16,10,0,239.0,326.0,0.8,19.0,494.0,539.83,412.34
2016,9,16,10,15,575.5,211.5,0.9,19.0,639.0,739.1,559.12
2016,9,16,10,30,912.0,97.0,1.0,19.0,784.0,869.87,647.2
2016,9,16,10,45,577.0,236.5,1.1,19.5,675.0,718.32,539.29
2016,9,16,11,0,242.0,376.0,1.2,20.0,566.0,536.17,405.26
2016,9,16,11,15,586.0,237.5,1.4,20.0,709.5,671.07,509.45
2016,9,16,11,30,930.0,99.0,1.6,20.0,853.0,748.49,567.59
2016,9,16,11,45,632.5,235.5,1.85,20.5,750.0,636.44,482.43
2016,9,16,12,0,335.0,372.0,2.1,21.0,647.0,524.18,397.53
2016,9,16,12,15,260.5,385.5,2.3,21.0,598.5,467.52,355.65
2016,9,16,12,30,186.0,399.0,2.5,21.0,550.0,416.59,317.33
2016,9,16,12,45,207.5,390.5,2.7,21.0,557.5,402.44,306.26
2016,9,16,13,0,229.0,382.0,2.9,21.0,565.0,386.02,292.75
2016,9,16,13,15,182.5,374.5,2.95,21.0,518.0,343.7,260.26
2016,9,16,13,30,136.0,367.0,3.0,21.0,471.0,306.5,232.17
2016,9,16,13,45,171.0,352.5,3.05,21.0,479.0,290.08,217.67
2016,9,16,14,0,206.0,338.0,3.1,21.0,487.0,269.91,200.13
2016,9,16,14,15,257.0,312.5,3.05,21.0,489.5,232.06,169.16
2016,9,16,14,30,308.0,287.0,3.0,21.0,492.0,197.8,144.91
2016,9,16,14,45,223.5,277.5,3.0,21.0,421.5,182.75,148.5
2016,9,16,15,0,139.0,268.0,3.0,21.0,351.0,176.05,143.36
2016,9,16,15,15,136.0,247.0,2.95,20.5,323.0,164.78,134.65
2016,9,16,15,30,133.0,226.0,2.9,20.0,295.0,153.06,125.48
2016,9,16,15,45,73.5,190.0,2.85,20.0,227.5,137.57,112.78
2016,9,16,16,0,14.0,154.0,2.8,20.0,160.0,119.06,97.39
2016,9,16,16,15,10.0,135.5,2.75,19.5,139.5,105.23,86.0
2016,9,16,16,30,6.0,117.0,2.7,19.0,119.0,91.29,74.29
2016,9,16,16,45,292.0,87.0,2.65,19.0,158.0,62.92,49.64
2016,9,16,17,0,578.0,57.0,2.6,19.0,197.0,45.16,34.0
2016,9,16,17,15,496.5,48.5,2.6,18.5,147.5,38.97,28.34
2016,9,16,17,30,415.0,40.0,2.6,18.0,98.0,32.73,22.36
2016,9,16,17,45,275.0,27.0,2.6,17.5,58.5,22.24,11.08
2016,9,16,18,0,135.0,14.0,2.6,17.0,19.0,11.95,0.0
2016,9,16,18,15,67.5,7.0,2.6,16.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,1.2,14.0,36.5,189.06,49.92
2016,9,17,6,30,354.0,33.0,1.1,14.0,73.0,368.47,289.85
2016,9,17,6,45,451.0,42.0,1.0,14.5,120.5,467.45,376.82
2016,9,17,7,0,548.0,51.0,0.9,15.0,168.0,570.84,458.38
2016,9,17,7,15,605.5,57.5,0.8,15.5,219.5,639.57,508.99
2016,9,17,7,30,663.0,64.0,0.7,16.0,271.0,708.54,556.44
2016,9,17,7,45,337.0,103.5,0.6,16.5,209.5,465.03,373.18
2016,9,17,8,0,11.0,143.0,0.5,17.0,148.0,143.64,113.12
2016,9,17,8,15,20.5,166.0,0.5,17.0,176.0,173.8,138.87
2016,9,17,8,30,30.0,189.0,0.5,17.0,204.0,221.27,176.43
2016,9,17,8,45,126.5,220.0,0.55,17.5,291.5,361.57,287.17
2016,9,17,9,0,223.0,251.0,0.6,18.0,379.0,480.91,376.08
2016,9,17,9,15,247.0,267.0,0.65,18.5,418.5,532.47,410.89
2016,9,17,9,30,271.0,283.0,0.7,19.0,458.0,562.29,430.54
2016,9,17,9,45,196.0,305.5,0.8,19.5,436.0,490.18,375.66
2016,9,17,10,0,121.0,328.0,0.9,20.0,414.0,437.71,334.99
2016,9,17,10,15,515.5,210.0,1.0,20.0,594.5,677.5,516.37
2016,9,17,10,30,910.0,92.0,1.1,20.0,775.0,859.85,640.56
2016,9,17,10,45,566.0,234.5,1.25,20.5,663.0,700.84,527.06
2016,9,17,11,0,222.0,377.0,1.4,21.0,551.0,520.74,393.71
2016,9,17,11,15,318.0,355.5,1.55,21.0,610.0,565.5,428.91
2016,9,17,11,30,414.0,334.0,1.7,21.0,669.0,598.99,453.6
2016,9,17,11,45,307.0,366.0,1.9,21.5,615.5,523.67,396.88
2016,9,17,12,0,200.0,398.0,2.1,22.0,562.0,457.92,347.2
2016,9,17,12,15,240.0,389.5,2.25,22.0,585.0,456.02,345.96
2016,9,17,12,30,280.0,381.0,2.4,22.0,608.0,450.09,340.81
2016,9,17,12,45,202.5,381.5,2.6,22.0,544.5,392.52,297.44
2016,9,17,13,0,125.0,382.0,2.8,22.0,481.0,342.45,260.06
2016,9,17,13,15,127.0,371.0,2.9,22.0,470.0,320.75,243.1
2016,9,17,13,30,129.0,360.0,3.0,22.0,459.0,299.06,225.87
2016,9,17,13,45,99.5,339.0,3.1,22.0,413.5,271.56,205.32
2016,9,17,14,0,70.0,318.0,3.2,22.0,368.0,241.53,183.33
2016,9,17,14,15,69.5,303.5,3.25,21.5,351.0,222.71,169.57
2016,9,17,14,30,69.0,289.0,3.3,21.0,334.0,204.14,156.8
2016,9,17,14,45,72.0,272.5,3.35,21.0,317.0,187.93,152.9
2016,9,17,15,0,75.0,256.0,3.4,21.0,300.0,178.03,145.14
2016,9,17,15,15,55.5,228.5,3.4,21.0,259.5,161.61,131.87
2016,9,17,15,30,36.0,201.0,3.4,21.0,219.0,144.64,118.04
2016,9,17,15,45,33.0,182.0,3.4,21.0,197.5,132.28,107.99
2016,9,17,16,0,30.0,163.0,3.4,21.0,176.0,119.62,97.57
2016,9,17,16,15,347.0,116.0,3.3,20.5,234.0,81.02,64.88
2016,9,17,16,30,664.0,69.0,3.2,20.0,292.0,52.93,40.75
2016,9,17,16,45,608.0,63.0,3.15,20.0,240.0,49.03,37.36
2016,9,17,17,0,552.0,57.0,3.1,20.0,188.0,45.12,33.79
2016,9,17,17,15,468.0,48.0,3.05,19.5,139.5,38.54,27.79
2016,9,17,17,30,384.0,39.0,3.0,19.0,91.0,31.89,21.43
2016,9,17,17,45,192.0,27.5,3.0,18.5,53.5,21.36,9.51
2016,9,17,18,0,0.0,16.0,3.0,18.0,16.0,13.66,0.0
2016,9,17,18,15,0.0,8.0,3.0,17.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,16.0,0.75,16.0,35.0,185.56,25.87
2016,9,18,6,30,351.0,32.0,0.8,16.0,70.0,364.32,282.1
2016,9,18,6,45,445.5,41.5,0.9,16.5,117.5,461.43,368.52
2016,9,18,7,0,540.0,51.0,1.0,17.0,165.0,562.99,449.76
2016,9,18,7,15,598.5,57.5,0.95,17.5,216.0,632.23,501.41
2016,9,18,7,30,657.0,64.0,0.9,18.0,267.0,701.73,550.12
2016,9,18,7,45,696.0,69.0,0.85,18.5,319.0,745.5,577.99
2016,9,18,8,0,735.0,74.0,0.8,19.0,371.0,793.91,607.82
2016,9,18,8,15,763.0,77.5,0.75,19.5,420.5,827.96,626.63
2016,9,18,8,30,791.0,81.0,0.7,20.0,470.0,859.16,643.04
2016,9,18,8,45,811.0,84.0,0.7,21.0,515.5,879.13,651.39
2016,9,18,9,0,831.0,87.0,0.7,22.0,561.0,895.68,657.54
2016,9,18,9,15,846.0,89.5,0.8,22.5,602.0,903.38,661.18
2016,9,18,9,30,861.0,92.0,0.9,23.0,643.0,897.86,656.49
2016,9,18,9,45,880.5,90.0,1.0,23.5,680.5,897.32,655.27
2016,9,18,10,0,900.0,88.0,1.1,24.0,718.0,892.95,651.57
2016,9,18,10,15,907.5,89.5,1.3,24.0,746.0,878.19,643.88
2016,9,18,10,30,915.0,91.0,1.5,24.0,774.0,859.74,633.6
2016,9,18,10,45,919.5,92.0,1.7,24.5,795.0,834.74,617.48
2016,9,18,11,0,924.0,93.0,1.9,25.0,816.0,806.35,598.84
2016,9,18,11,15,927.5,94.0,2.05,25.0,829.0,773.93,577.93
2016,9,18,11,30,931.0,95.0,2.2,25.0,842.0,738.39,553.39
2016,9,18,11,45,931.5,95.5,2.4,25.5,847.0,697.47,522.9
2016,9,18,12,0,932.0,96.0,2.6,26.0,852.0,654.01,489.71
2016,9,18,12,15,931.0,96.0,2.7,26.0,848.5,606.93,453.44
2016,9,18,12,30,930.0,96.0,2.8,26.0,845.0,557.85,414.56
2016,9,18,12,45,923.0,97.5,2.95,26.0,832.5,505.43,372.11
2016,9,18,13,0,916.0,99.0,3.1,26.0,820.0,451.98,327.52
2016,9,18,13,15,911.0,98.5,3.15,26.0,801.0,396.94,280.36
2016,9,18,13,30,906.0,98.0,3.2,26.0,782.0,341.2,231.88
2016,9,18,13,45,898.0,97.0,3.25,26.0,755.0,283.95,182.47
2016,9,18,14,0,890.0,96.0,3.3,26.0,728.0,226.8,135.16
2016,9,18,14,15,880.0,94.0,3.35,25.5,694.5,169.1,93.23
2016,9,18,14,30,870.0,92.0,3.4,25.0,661.0,112.2,63.74
2016,9,18,14,45,855.5,90.0,3.5,25.0,621.0,78.02,60.09
2016,9,18,15,0,841.0,88.0,3.6,25.0,581.0,67.73,51.65
2016,9,18,15,15,822.5,85.0,3.6,25.0,536.0,66.4,50.7
2016,9,18,15,30,804.0,82.0,3.6,25.0,491.0,65.04,49.7
2016,9,18,15,45,777.0,79.0,3.65,25.0,442.0,63.51,48.58
2016,9,18,16,0,750.0,76.0,3.7,25.0,393.0,61.99,47.44
2016,9,18,16,15,714.0,71.0,3.65,24.5,341.5,58.78,44.92
2016,9,18,16,30,678.0,66.0,3.6,24.0,290.0,50.94,38.37
2016,9,18,16,45,621.5,60.5,3.6,23.5,238.0,47.33,35.32
2016,9,18,17,0,565.0,55.0,3.6,23.0,186.0,43.72,32.12
2016,9,18,17,15,480.0,46.0,3.55,22.0,137.0,37.06,26.16
2016,9,18,17,30,395.0,37.0,3.5,21.0,88.0,30.34,19.8
2016,9,18,17,45,247.5,24.0,3.45,20.5,51.0,19.77,7.16
2016,9,18,18,0,100.0,11.0,3.4,20.0,14.0,9.39,0.0
2016,9,18,18,15,50.0,5.5,3.2,19.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
