Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,17.5,1.4,17.0,30.5,142.0,0.0
2016,9,19,6,30,244.0,35.0,1.5,17.0,61.0,282.29,218.64
2016,9,19,6,45,339.5,47.5,1.6,17.5,106.0,381.54,308.57
2016,9,19,7,0,435.0,60.0,1.7,18.0,151.0,484.94,393.26
2016,9,19,7,15,497.0,69.5,1.7,18.5,200.5,559.19,451.24
2016,9,19,7,30,559.0,79.0,1.7,19.0,250.0,633.79,506.52
2016,9,19,7,45,606.5,84.5,1.7,19.5,301.0,690.12,545.82
2016,9,19,8,0,654.0,90.0,1.7,20.0,352.0,745.02,582.57
2016,9,19,8,15,684.5,95.0,1.75,20.0,401.0,781.79,606.92
2016,9,19,8,30,715.0,100.0,1.8,20.0,450.0,815.99,629.17
2016,9,19,8,45,742.5,102.5,1.85,20.5,496.0,841.32,643.8
2016,9,19,9,0,770.0,105.0,1.9,21.0,542.0,858.53,652.81
2016,9,19,9,15,786.5,108.0,1.95,21.5,582.5,868.24,656.81
2016,9,19,9,30,803.0,111.0,2.0,22.0,623.0,874.32,658.51
2016,9,19,9,45,824.0,109.5,2.1,22.5,659.5,875.59,657.61
2016,9,19,10,0,845.0,108.0,2.2,23.0,696.0,872.94,654.24
2016,9,19,10,15,853.5,110.0,2.3,23.0,724.0,850.93,639.16
2016,9,19,10,30,862.0,112.0,2.4,23.0,752.0,834.48,628.06
2016,9,19,10,45,872.5,111.0,2.5,23.5,774.0,813.13,612.38
2016,9,19,11,0,883.0,110.0,2.6,24.0,796.0,788.27,594.37
2016,9,19,11,15,886.5,110.5,2.7,24.0,809.5,756.27,572.42
2016,9,19,11,30,890.0,111.0,2.8,24.0,823.0,721.32,546.59
2016,9,19,11,45,894.5,110.0,2.9,24.0,828.5,682.86,517.68
2016,9,19,12,0,899.0,109.0,3.0,24.0,834.0,641.71,486.05
2016,9,19,12,15,898.5,108.5,3.15,24.0,831.0,595.66,450.07
2016,9,19,12,30,898.0,108.0,3.3,24.0,828.0,547.66,411.5
2016,9,19,12,45,893.0,109.0,3.45,24.5,816.5,497.05,369.02
2016,9,19,13,0,888.0,110.0,3.6,25.0,805.0,445.29,324.57
2016,9,19,13,15,883.0,109.0,3.7,24.5,786.0,391.14,278.4
2016,9,19,13,30,878.0,108.0,3.8,24.0,767.0,336.37,230.85
2016,9,19,13,45,872.5,105.5,3.95,24.0,741.0,280.05,181.83
2016,9,19,14,0,867.0,103.0,4.1,24.0,715.0,223.63,134.88
2016,9,19,14,15,856.5,101.0,4.1,24.0,681.5,167.09,93.83
2016,9,19,14,30,846.0,99.0,4.1,24.0,648.0,102.11,58.32
2016,9,19,14,45,832.0,96.0,4.2,24.0,608.5,71.95,55.28
2016,9,19,15,0,818.0,93.0,4.3,24.0,569.0,70.87,54.54
2016,9,19,15,15,798.0,90.0,4.25,23.5,524.0,69.65,53.79
2016,9,19,15,30,778.0,87.0,4.2,23.0,479.0,68.4,53.01
2016,9,19,15,45,749.0,83.5,4.2,22.5,430.0,66.64,51.79
2016,9,19,16,0,720.0,80.0,4.2,22.0,381.0,64.87,50.54
2016,9,19,16,15,681.5,75.0,4.1,21.5,330.0,56.62,43.64
2016,9,19,16,30,643.0,70.0,4.0,21.0,279.0,53.74,41.3
2016,9,19,16,45,581.5,64.0,3.9,21.0,227.0,49.87,37.9
2016,9,19,17,0,520.0,58.0,3.8,21.0,175.0,46.02,34.36
2016,9,19,17,15,431.5,48.0,3.75,20.5,128.0,38.66,27.65
2016,9,19,17,30,343.0,38.0,3.7,20.0,81.0,31.19,20.47
2016,9,19,17,45,202.5,23.5,3.65,19.5,45.5,19.36,5.38
2016,9,19,18,0,62.0,9.0,3.6,19.0,10.0,7.68,0.0
2016,9,19,18,15,31.0,4.5,3.55,18.5,5.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,114.0,18.5,2.75,15.0,30.0,137.37,0.0
2016,9,20,6,30,228.0,37.0,2.9,15.0,60.0,274.04,213.07
2016,9,20,6,45,336.0,48.5,3.1,15.5,105.5,376.58,309.07
2016,9,20,7,0,444.0,60.0,3.3,16.0,151.0,491.3,405.27
2016,9,20,7,15,507.5,68.5,3.35,16.0,201.0,565.75,466.37
2016,9,20,7,30,571.0,77.0,3.4,16.0,251.0,640.44,525.04
2016,9,20,7,45,344.5,120.0,3.45,16.5,231.0,491.23,405.39
2016,9,20,8,0,118.0,163.0,3.5,17.0,211.0,301.78,247.57
2016,9,20,8,15,60.5,160.0,3.55,17.0,185.0,220.06,179.42
2016,9,20,8,30,3.0,157.0,3.6,17.0,159.0,144.48,114.87
2016,9,20,8,45,75.5,204.0,3.65,17.5,247.0,275.79,223.56
2016,9,20,9,0,148.0,251.0,3.7,18.0,335.0,410.7,330.28
2016,9,20,9,15,126.5,269.0,3.7,18.0,344.5,403.77,322.57
2016,9,20,9,30,105.0,287.0,3.7,18.0,354.0,378.06,301.1
2016,9,20,9,45,185.0,300.5,3.7,18.5,425.5,473.3,375.14
2016,9,20,10,0,265.0,314.0,3.7,19.0,497.0,563.47,442.6
2016,9,20,10,15,180.5,329.5,3.7,19.0,456.5,478.42,375.35
2016,9,20,10,30,96.0,345.0,3.7,19.0,416.0,398.76,312.21
2016,9,20,10,45,159.5,358.0,3.75,19.5,479.5,465.58,363.45
2016,9,20,11,0,223.0,371.0,3.8,20.0,543.0,513.1,398.65
2016,9,20,11,15,152.0,371.0,3.85,20.0,489.0,446.23,346.33
2016,9,20,11,30,81.0,371.0,3.9,20.0,435.0,376.67,292.13
2016,9,20,11,45,82.5,372.0,4.0,20.0,437.5,369.38,286.52
2016,9,20,12,0,84.0,373.0,4.1,20.0,440.0,361.71,280.39
2016,9,20,12,15,211.5,366.0,4.2,20.0,535.0,418.42,323.99
2016,9,20,12,30,339.0,359.0,4.3,20.0,630.0,458.68,353.07
2016,9,20,12,45,360.5,346.5,4.45,20.0,631.0,432.57,331.31
2016,9,20,13,0,382.0,334.0,4.6,20.0,632.0,404.2,307.3
2016,9,20,13,15,623.5,222.5,4.7,20.0,694.0,375.11,277.24
2016,9,20,13,30,865.0,111.0,4.8,20.0,756.0,330.98,231.02
2016,9,20,13,45,856.0,110.0,4.95,20.0,729.0,275.56,181.97
2016,9,20,14,0,847.0,109.0,5.1,20.0,702.0,213.0,129.68
2016,9,20,14,15,835.5,107.0,5.1,20.0,668.5,156.56,88.46
2016,9,20,14,30,824.0,105.0,5.1,20.0,635.0,101.26,61.05
2016,9,20,14,45,598.0,165.0,5.2,20.0,537.5,105.2,84.56
2016,9,20,15,0,372.0,225.0,5.3,20.0,440.0,148.2,121.25
2016,9,20,15,15,361.0,210.0,5.35,19.5,404.5,140.47,115.23
2016,9,20,15,30,350.0,195.0,5.4,19.0,369.0,132.41,108.93
2016,9,20,15,45,403.5,162.0,5.45,19.0,343.0,109.09,89.25
2016,9,20,16,0,457.0,129.0,5.5,19.0,317.0,89.99,73.0
2016,9,20,16,15,423.5,117.5,5.5,18.5,274.0,83.29,67.5
2016,9,20,16,30,390.0,106.0,5.5,18.0,231.0,76.33,61.64
2016,9,20,16,45,438.0,83.5,5.5,18.0,199.5,62.01,49.02
2016,9,20,17,0,486.0,61.0,5.5,18.0,168.0,48.47,36.9
2016,9,20,17,15,395.0,50.0,5.4,17.5,121.5,40.38,29.43
2016,9,20,17,30,304.0,39.0,5.3,17.0,75.0,32.15,21.37
2016,9,20,17,45,152.0,19.5,5.25,16.5,37.5,15.2,1.3
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,122.0,18.0,5.15,14.0,30.0,141.31,0.0
2016,9,21,6,30,244.0,36.0,5.4,14.0,60.0,284.87,221.76
2016,9,21,6,45,353.5,47.0,5.7,14.5,106.0,390.39,323.76
2016,9,21,7,0,463.0,58.0,6.0,15.0,152.0,503.78,421.55
2016,9,21,7,15,527.5,66.0,6.1,15.0,202.0,578.56,485.12
2016,9,21,7,30,592.0,74.0,6.2,15.0,252.0,653.59,546.32
2016,9,21,7,45,313.5,112.0,6.3,15.5,208.0,452.41,380.64
2016,9,21,8,0,35.0,150.0,6.4,16.0,164.0,190.91,156.23
2016,9,21,8,15,53.0,175.0,6.45,16.0,199.5,232.65,191.23
2016,9,21,8,30,71.0,200.0,6.5,16.0,235.0,273.67,224.83
2016,9,21,8,45,186.0,216.0,6.6,16.0,318.0,410.76,338.9
2016,9,21,9,0,301.0,232.0,6.7,16.0,401.0,547.29,448.94
2016,9,21,9,15,217.5,260.0,6.75,16.0,387.0,475.72,388.46
2016,9,21,9,30,134.0,288.0,6.8,16.0,373.0,423.19,343.12
2016,9,21,9,45,129.5,305.0,6.9,16.5,390.5,428.72,345.89
2016,9,21,10,0,125.0,322.0,7.0,17.0,408.0,433.35,347.87
2016,9,21,10,15,122.5,335.5,7.0,17.0,422.5,435.15,348.36
2016,9,21,10,30,120.0,349.0,7.0,17.0,437.0,436.12,348.26
2016,9,21,10,45,113.5,357.5,7.0,17.0,443.0,415.64,331.47
2016,9,21,11,0,107.0,366.0,7.0,17.0,449.0,409.11,325.6
2016,9,21,11,15,203.0,366.0,7.0,17.0,526.0,477.58,380.41
2016,9,21,11,30,299.0,366.0,7.0,17.0,603.0,534.74,425.09
2016,9,21,11,45,222.5,378.0,7.0,17.0,555.0,468.68,371.72
2016,9,21,12,0,146.0,390.0,7.0,17.0,507.0,415.37,328.55
2016,9,21,12,15,127.5,385.5,7.1,17.0,487.5,386.74,305.54
2016,9,21,12,30,109.0,381.0,7.2,17.0,468.0,359.87,283.9
2016,9,21,12,45,121.0,377.5,7.3,17.0,472.0,348.9,274.64
2016,9,21,13,0,133.0,374.0,7.4,17.0,476.0,336.56,264.01
2016,9,21,13,15,326.5,315.5,7.45,17.0,559.5,341.73,262.82
2016,9,21,13,30,520.0,257.0,7.5,17.0,643.0,325.16,240.99
2016,9,21,13,45,522.0,246.5,7.55,17.0,621.5,281.11,202.21
2016,9,21,14,0,524.0,236.0,7.6,17.0,600.0,236.9,164.99
2016,9,21,14,15,517.0,224.5,7.65,17.0,569.5,191.1,131.02
2016,9,21,14,30,510.0,213.0,7.7,17.0,539.0,146.46,106.45
2016,9,21,14,45,454.5,214.5,7.75,17.0,491.5,133.64,110.09
2016,9,21,15,0,399.0,216.0,7.8,17.0,444.0,143.76,119.08
2016,9,21,15,15,605.5,151.5,7.75,16.5,465.5,102.57,84.03
2016,9,21,15,30,812.0,87.0,7.7,16.0,487.0,69.19,55.29
2016,9,21,15,45,787.5,82.5,7.7,16.0,437.5,66.68,53.28
2016,9,21,16,0,763.0,78.0,7.7,16.0,388.0,64.1,51.16
2016,9,21,16,15,723.5,73.0,7.65,16.0,335.5,60.89,48.45
2016,9,21,16,30,684.0,68.0,7.6,16.0,283.0,52.86,41.38
2016,9,21,16,45,622.0,62.0,7.55,16.0,230.0,48.88,37.79
2016,9,21,17,0,560.0,56.0,7.5,16.0,177.0,44.93,34.05
2016,9,21,17,15,460.5,46.5,7.45,15.5,127.5,37.84,27.39
2016,9,21,17,30,361.0,37.0,7.4,15.0,78.0,30.72,20.12
2016,9,21,17,45,180.5,18.5,7.4,15.0,39.0,15.1,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,123.5,17.5,7.75,14.0,29.5,140.41,0.0
2016,9,22,6,30,247.0,35.0,7.8,14.0,59.0,285.58,220.81
2016,9,22,6,45,351.5,47.5,7.85,14.5,105.0,388.11,323.01
2016,9,22,7,0,456.0,60.0,7.9,15.0,151.0,498.77,419.58
2016,9,22,7,15,523.5,68.0,7.75,15.0,202.0,576.15,485.92
2016,9,22,7,30,591.0,76.0,7.6,15.0,253.0,653.65,549.53
2016,9,22,7,45,381.5,117.5,7.45,15.0,240.0,519.26,438.6
2016,9,22,8,0,172.0,159.0,7.3,15.0,227.0,345.12,289.72
2016,9,22,8,15,105.0,173.0,7.15,15.0,216.5,296.07,246.34
2016,9,22,8,30,38.0,187.0,7.0,15.0,206.0,227.29,186.32
2016,9,22,8,45,143.5,213.0,6.85,15.5,292.0,367.87,303.86
2016,9,22,9,0,249.0,239.0,6.7,16.0,378.0,507.32,416.0
2016,9,22,9,15,239.0,260.5,6.6,16.0,401.5,495.21,404.44
2016,9,22,9,30,229.0,282.0,6.5,16.0,425.0,501.0,407.18
2016,9,22,9,45,322.5,277.0,6.4,16.5,491.0,585.17,472.95
2016,9,22,10,0,416.0,272.0,6.3,17.0,557.0,663.02,531.91
2016,9,22,10,15,239.5,298.5,6.2,17.0,464.5,510.39,409.03
2016,9,22,10,30,63.0,325.0,6.1,17.0,372.0,351.5,279.61
2016,9,22,10,45,43.5,308.0,6.0,17.5,341.0,312.93,248.04
2016,9,22,11,0,24.0,291.0,5.9,18.0,310.0,266.81,210.39
2016,9,22,11,15,38.5,318.5,5.85,18.0,349.0,307.16,242.27
2016,9,22,11,30,53.0,346.0,5.8,18.0,388.0,335.07,263.97
2016,9,22,11,45,34.5,308.5,5.8,18.0,335.5,284.3,223.62
2016,9,22,12,0,16.0,271.0,5.8,18.0,283.0,234.18,183.75
2016,9,22,12,15,16.0,269.5,5.85,18.0,282.0,230.64,180.95
2016,9,22,12,30,16.0,268.0,5.9,18.0,281.0,227.07,178.08
2016,9,22,12,45,88.5,319.5,5.95,18.0,388.5,293.06,229.68
2016,9,22,13,0,161.0,371.0,6.0,18.0,496.0,344.36,268.02
2016,9,22,13,15,161.0,361.5,6.0,18.0,483.5,321.09,248.56
2016,9,22,13,30,161.0,352.0,6.0,18.0,471.0,297.89,229.23
2016,9,22,13,45,146.5,338.0,6.05,18.0,443.5,268.97,206.13
2016,9,22,14,0,132.0,324.0,6.1,18.0,416.0,242.03,185.23
2016,9,22,14,15,177.0,305.5,6.1,18.0,422.0,220.44,167.37
2016,9,22,14,30,222.0,287.0,6.1,18.0,428.0,193.96,149.97
2016,9,22,14,45,276.0,258.0,6.2,18.0,422.0,163.73,135.14
2016,9,22,15,0,330.0,229.0,6.3,18.0,416.0,149.97,123.83
2016,9,22,15,15,266.5,218.0,6.4,17.5,361.0,143.71,119.09
2016,9,22,15,30,203.0,207.0,6.5,17.0,306.0,143.3,119.34
2016,9,22,15,45,190.5,188.0,6.6,17.0,273.5,131.68,109.66
2016,9,22,16,0,178.0,169.0,6.7,17.0,241.0,119.69,99.55
2016,9,22,16,15,400.5,121.5,6.65,16.5,253.5,86.04,70.49
2016,9,22,16,30,623.0,74.0,6.6,16.0,266.0,57.08,45.12
2016,9,22,16,45,558.5,66.5,6.6,16.0,214.5,52.16,40.68
2016,9,22,17,0,494.0,59.0,6.6,16.0,163.0,47.21,36.02
2016,9,22,17,15,394.0,48.0,6.4,15.5,116.0,39.01,28.34
2016,9,22,17,30,294.0,37.0,6.2,15.0,69.0,30.7,19.84
2016,9,22,17,45,147.0,18.5,6.05,15.0,34.5,14.44,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,154.0,14.5,2.7,13.0,29.0,159.58,0.0
2016,9,23,6,30,308.0,29.0,2.8,13.0,58.0,324.33,246.32
2016,9,23,6,45,412.5,39.0,2.9,13.5,104.0,427.05,349.68
2016,9,23,7,0,517.0,49.0,3.0,14.0,150.0,535.19,441.17
2016,9,23,7,15,579.0,55.5,2.95,14.5,200.5,605.87,498.4
2016,9,23,7,30,641.0,62.0,2.9,15.0,251.0,676.96,552.74
2016,9,23,7,45,599.0,80.5,2.9,15.5,283.5,671.86,547.19
2016,9,23,8,0,557.0,99.0,2.9,16.0,316.0,661.66,537.49
2016,9,23,8,15,671.0,88.0,2.85,16.0,383.0,752.6,603.95
2016,9,23,8,30,785.0,77.0,2.8,16.0,450.0,837.02,662.72
2016,9,23,8,45,806.5,79.0,2.8,16.5,495.5,856.43,672.72
2016,9,23,9,0,828.0,81.0,2.8,17.0,541.0,872.47,680.8
2016,9,23,9,15,842.5,83.5,2.75,17.5,580.5,869.9,675.45
2016,9,23,9,30,857.0,86.0,2.7,18.0,620.0,873.32,674.63
2016,9,23,9,45,869.5,86.5,2.7,18.5,654.5,868.96,668.86
2016,9,23,10,0,882.0,87.0,2.7,19.0,689.0,860.93,660.8
2016,9,23,10,15,889.5,88.5,2.7,19.0,716.0,846.07,649.44
2016,9,23,10,30,897.0,90.0,2.7,19.0,743.0,827.6,635.76
2016,9,23,10,45,901.5,90.5,2.75,19.5,763.0,802.19,616.5
2016,9,23,11,0,906.0,91.0,2.8,20.0,783.0,773.49,595.04
2016,9,23,11,15,908.5,91.5,2.9,20.0,795.0,740.18,571.56
2016,9,23,11,30,911.0,92.0,3.0,20.0,807.0,703.92,543.94
2016,9,23,11,45,911.5,92.5,3.2,20.0,811.0,663.61,513.08
2016,9,23,12,0,912.0,93.0,3.4,20.0,815.0,620.83,479.44
2016,9,23,12,15,910.5,93.0,3.55,20.0,810.5,574.25,441.77
2016,9,23,12,30,909.0,93.0,3.7,20.0,806.0,525.77,401.5
2016,9,23,12,45,903.5,93.5,3.9,20.0,793.5,474.27,357.76
2016,9,23,13,0,898.0,94.0,4.1,20.0,781.0,421.69,311.88
2016,9,23,13,15,892.5,93.0,4.25,20.0,761.5,367.11,263.36
2016,9,23,13,30,887.0,92.0,4.4,20.0,742.0,311.96,213.9
2016,9,23,13,45,876.5,92.0,4.6,20.0,714.0,256.11,164.78
2016,9,23,14,0,866.0,92.0,4.8,20.0,686.0,200.65,119.08
2016,9,23,14,15,855.0,90.0,4.9,19.5,653.0,144.43,80.44
2016,9,23,14,30,844.0,88.0,5.0,19.0,620.0,89.18,58.0
2016,9,23,14,45,829.5,86.0,5.15,19.0,580.5,65.91,51.35
2016,9,23,15,0,815.0,84.0,5.3,19.0,541.0,65.26,50.95
2016,9,23,15,15,795.0,81.0,5.35,18.5,497.0,63.82,49.96
2016,9,23,15,30,775.0,78.0,5.4,18.0,453.0,62.35,48.94
2016,9,23,15,45,748.5,74.0,5.5,18.0,405.0,60.01,47.06
2016,9,23,16,0,722.0,70.0,5.6,18.0,357.0,57.62,45.1
2016,9,23,16,15,683.0,65.5,5.55,17.5,307.0,54.65,42.68
2016,9,23,16,30,644.0,61.0,5.5,17.0,257.0,47.43,36.42
2016,9,23,16,45,584.5,55.0,5.45,17.0,207.0,43.32,32.71
2016,9,23,17,0,525.0,49.0,5.4,17.0,157.0,39.21,28.83
2016,9,23,17,15,428.5,40.0,5.3,16.5,111.0,32.41,22.44
2016,9,23,17,30,332.0,31.0,5.2,16.0,65.0,25.57,15.2
2016,9,23,17,45,166.0,15.5,5.15,16.0,32.5,12.62,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,178.0,13.0,2.0,14.5,29.0,141.86,0.0
2016,9,24,6,30,356.0,26.0,2.0,15.0,58.0,357.12,263.72
2016,9,24,6,45,458.0,34.5,2.05,15.5,104.5,456.18,367.15
2016,9,24,7,0,560.0,43.0,2.1,16.0,151.0,560.84,454.22
2016,9,24,7,15,620.0,48.5,2.05,16.0,202.0,622.89,504.43
2016,9,24,7,30,680.0,54.0,2.0,16.0,253.0,692.27,557.17
2016,9,24,7,45,720.0,58.0,1.95,16.5,304.0,741.27,591.11
2016,9,24,8,0,760.0,62.0,1.9,17.0,355.0,788.42,622.15
2016,9,24,8,15,788.0,65.0,1.9,17.5,404.5,821.09,642.15
2016,9,24,8,30,816.0,68.0,1.9,18.0,454.0,850.9,659.7
2016,9,24,8,45,836.5,70.5,1.95,18.5,499.5,860.59,663.47
2016,9,24,9,0,857.0,73.0,2.0,19.0,545.0,876.52,671.78
2016,9,24,9,15,871.5,75.0,2.15,19.5,585.5,882.85,674.42
2016,9,24,9,30,886.0,77.0,2.3,20.0,626.0,885.5,674.69
2016,9,24,9,45,899.5,77.0,2.45,20.5,661.5,881.13,670.26
2016,9,24,10,0,913.0,77.0,2.6,21.0,697.0,872.98,663.38
2016,9,24,10,15,920.5,78.5,2.65,21.0,725.0,857.63,652.19
2016,9,24,10,30,928.0,80.0,2.7,21.0,753.0,838.57,638.6
2016,9,24,10,45,933.5,80.5,2.75,21.5,773.5,813.22,619.55
2016,9,24,11,0,939.0,81.0,2.8,22.0,794.0,784.42,598.22
2016,9,24,11,15,942.0,81.5,2.85,22.5,806.5,750.49,573.34
2016,9,24,11,30,945.0,82.0,2.9,23.0,819.0,713.47,544.22
2016,9,24,11,45,946.5,82.0,2.95,23.5,823.5,672.12,511.42
2016,9,24,12,0,948.0,82.0,3.0,24.0,828.0,628.14,476.03
2016,9,24,12,15,947.0,82.0,3.1,24.0,824.5,580.37,438.04
2016,9,24,12,30,946.0,82.0,3.2,24.0,821.0,530.57,397.35
2016,9,24,12,45,936.5,85.5,3.35,24.0,807.5,478.15,353.54
2016,9,24,13,0,927.0,89.0,3.5,24.0,794.0,424.84,307.79
2016,9,24,13,15,922.0,88.5,3.6,24.0,774.5,369.3,259.19
2016,9,24,13,30,917.0,88.0,3.7,24.0,755.0,313.07,209.57
2016,9,24,13,45,908.0,87.0,3.85,24.0,727.5,255.2,159.67
2016,9,24,14,0,899.0,86.0,4.0,24.0,700.0,197.56,113.31
2016,9,24,14,15,888.5,84.5,4.05,23.5,665.5,139.92,75.22
2016,9,24,14,30,878.0,83.0,4.1,23.0,631.0,83.15,54.51
2016,9,24,14,45,862.0,81.5,4.2,23.0,590.5,72.96,56.48
2016,9,24,15,0,846.0,80.0,4.3,23.0,550.0,71.83,55.7
2016,9,24,15,15,826.0,77.0,4.35,22.5,505.0,61.6,47.26
2016,9,24,15,30,806.0,74.0,4.4,22.0,460.0,59.99,46.13
2016,9,24,15,45,777.5,71.0,4.45,22.0,410.5,58.23,44.77
2016,9,24,16,0,749.0,68.0,4.5,22.0,361.0,56.48,43.39
2016,9,24,16,15,709.0,63.5,4.45,21.5,310.0,53.41,40.91
2016,9,24,16,30,669.0,59.0,4.4,21.0,259.0,50.31,38.32
2016,9,24,16,45,608.0,53.0,4.4,20.5,207.5,42.03,31.08
2016,9,24,17,0,547.0,47.0,4.4,20.0,156.0,37.82,27.21
2016,9,24,17,15,446.5,38.0,4.3,19.5,109.5,30.91,20.79
2016,9,24,17,30,346.0,29.0,4.2,19.0,63.0,23.97,13.31
2016,9,24,17,45,173.0,14.5,4.1,18.5,31.5,11.84,0.0
2016,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,178.0,13.0,2.9,16.5,28.5,141.48,0.0
2016,9,25,6,30,356.0,26.0,3.0,17.0,57.0,356.53,257.41
2016,9,25,6,45,464.0,34.5,3.15,17.5,104.5,460.03,369.05
2016,9,25,7,0,572.0,43.0,3.3,18.0,152.0,561.67,454.92
2016,9,25,7,15,633.0,49.0,3.15,18.5,203.5,632.86,511.71
2016,9,25,7,30,694.0,55.0,3.0,19.0,255.0,703.84,564.75
2016,9,25,7,45,733.5,59.0,2.9,19.5,307.0,752.5,598.61
2016,9,25,8,0,773.0,63.0,2.8,20.0,359.0,799.2,629.4
2016,9,25,8,15,800.0,66.5,2.7,20.5,408.5,831.59,648.72
2016,9,25,8,30,827.0,70.0,2.6,21.0,458.0,861.03,665.37
2016,9,25,8,45,844.5,73.0,2.55,22.0,503.5,868.45,665.42
2016,9,25,9,0,862.0,76.0,2.5,23.0,549.0,882.03,669.9
2016,9,25,9,15,876.5,78.0,2.45,24.0,589.0,888.09,669.17
2016,9,25,9,30,891.0,80.0,2.4,25.0,629.0,890.45,666.11
2016,9,25,9,45,907.5,78.5,2.35,26.0,665.0,886.66,659.11
2016,9,25,10,0,924.0,77.0,2.3,27.0,701.0,879.03,649.82
2016,9,25,10,15,931.0,78.5,2.15,27.0,728.5,862.92,636.81
2016,9,25,10,30,938.0,80.0,2.0,27.0,756.0,843.08,621.55
2016,9,25,10,45,939.0,82.5,1.85,27.5,775.5,815.96,600.41
2016,9,25,11,0,940.0,85.0,1.7,28.0,795.0,785.53,577.31
2016,9,25,11,15,942.5,85.5,1.5,28.0,807.0,751.01,552.06
2016,9,25,11,30,945.0,86.0,1.3,28.0,819.0,713.46,522.98
2016,9,25,11,45,941.0,88.5,1.15,28.5,822.0,670.82,489.44
2016,9,25,12,0,937.0,91.0,1.0,29.0,825.0,625.9,453.91
2016,9,25,12,15,936.0,91.0,0.8,29.0,820.5,578.37,416.43
2016,9,25,12,30,935.0,91.0,0.6,29.0,816.0,528.84,376.7
2016,9,25,12,45,924.0,94.0,0.4,29.5,802.0,475.67,332.93
2016,9,25,13,0,913.0,97.0,0.2,30.0,788.0,421.83,288.07
2016,9,25,13,15,907.5,96.0,0.4,29.5,768.0,366.33,244.65
2016,9,25,13,30,902.0,95.0,0.6,29.0,748.0,310.25,199.38
2016,9,25,13,45,890.0,95.5,0.85,29.0,719.5,253.53,153.56
2016,9,25,14,0,878.0,96.0,1.1,29.0,691.0,197.34,110.91
2016,9,25,14,15,866.5,94.0,1.3,28.5,656.5,140.33,75.38
2016,9,25,14,30,855.0,92.0,1.5,28.0,622.0,84.33,64.41
2016,9,25,14,45,835.5,91.0,1.7,28.0,581.0,69.64,52.53
2016,9,25,15,0,816.0,90.0,1.9,28.0,540.0,69.7,52.75
2016,9,25,15,15,794.5,86.5,2.05,27.5,494.5,68.0,51.61
2016,9,25,15,30,773.0,83.0,2.2,27.0,449.0,66.26,50.44
2016,9,25,15,45,740.0,79.5,2.35,27.0,399.5,64.35,48.99
2016,9,25,16,0,707.0,76.0,2.5,27.0,350.0,57.25,43.12
2016,9,25,16,15,664.5,70.5,2.65,26.0,299.0,53.92,40.56
2016,9,25,16,30,622.0,65.0,2.8,25.0,248.0,50.53,37.85
2016,9,25,16,45,556.0,58.0,2.95,24.5,197.0,45.75,33.7
2016,9,25,17,0,490.0,51.0,3.1,24.0,146.0,40.95,29.35
2016,9,25,17,15,388.5,40.0,3.15,23.0,101.0,32.52,21.72
2016,9,25,17,30,287.0,29.0,3.2,22.0,56.0,23.96,12.57
2016,9,25,17,45,143.5,14.5,3.25,21.5,28.0,12.38,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,14.0,1.2,19.5,24.0,96.3,0.0
2016,9,26,6,30,231.0,28.0,1.2,20.0,48.0,260.91,180.82
2016,9,26,6,45,333.0,41.5,1.3,20.5,92.5,363.64,287.28
2016,9,26,7,0,435.0,55.0,1.4,21.0,137.0,471.07,375.34
2016,9,26,7,15,501.5,64.5,1.35,21.5,187.0,547.69,434.86
2016,9,26,7,30,568.0,74.0,1.3,22.0,237.0,624.76,491.31
2016,9,26,7,45,614.5,81.0,1.3,22.5,288.0,680.95,530.18
2016,9,26,8,0,661.0,88.0,1.3,23.0,339.0,735.64,566.35
2016,9,26,8,15,693.5,93.0,1.2,23.5,388.0,773.22,588.19
2016,9,26,8,30,726.0,98.0,1.1,24.0,437.0,808.16,607.47
2016,9,26,8,45,750.5,102.0,1.05,24.5,482.5,831.62,619.13
2016,9,26,9,0,775.0,106.0,1.0,25.0,528.0,846.5,625.02
2016,9,26,9,15,792.5,109.5,0.95,25.5,568.5,856.78,627.96
2016,9,26,9,30,810.0,113.0,0.9,26.0,609.0,863.33,628.57
2016,9,26,9,45,823.5,115.0,0.9,26.5,644.0,860.91,624.37
2016,9,26,10,0,837.0,117.0,0.9,27.0,679.0,854.69,618.01
2016,9,26,10,15,846.0,119.0,1.0,27.0,707.0,840.92,609.73
2016,9,26,10,30,855.0,121.0,1.1,27.0,735.0,823.48,599.13
2016,9,26,10,45,862.5,122.0,1.2,27.0,755.5,800.23,584.7
2016,9,26,11,0,870.0,123.0,1.3,27.0,776.0,773.51,567.59
2016,9,26,11,15,873.5,123.5,1.45,27.0,788.5,740.13,545.11
2016,9,26,11,30,877.0,124.0,1.6,27.0,801.0,699.53,517.08
2016,9,26,11,45,879.5,123.5,1.8,27.0,805.5,659.99,489.05
2016,9,26,12,0,882.0,123.0,2.0,27.0,810.0,617.96,458.08
2016,9,26,12,15,881.0,123.0,2.1,27.0,806.0,572.17,422.77
2016,9,26,12,30,880.0,123.0,2.2,27.0,802.0,524.52,384.94
2016,9,26,12,45,904.5,108.5,2.35,27.0,797.5,474.9,344.33
2016,9,26,13,0,929.0,94.0,2.5,27.0,793.0,421.45,299.17
2016,9,26,13,15,924.0,93.0,2.55,27.0,772.5,365.29,250.98
2016,9,26,13,30,919.0,92.0,2.6,27.0,752.0,308.46,201.88
2016,9,26,13,45,912.5,90.0,2.7,27.0,725.0,250.2,152.77
2016,9,26,14,0,906.0,88.0,2.8,27.0,698.0,191.92,107.4
2016,9,26,14,15,895.5,86.5,2.8,26.5,663.0,133.87,71.36
2016,9,26,14,30,885.0,85.0,2.8,26.0,628.0,76.69,58.72
2016,9,26,14,45,871.0,82.0,2.85,26.0,588.0,73.47,56.24
2016,9,26,15,0,857.0,79.0,2.9,26.0,548.0,71.37,54.64
2016,9,26,15,15,837.0,76.5,2.85,25.5,502.0,61.62,46.71
2016,9,26,15,30,817.0,74.0,2.8,25.0,456.0,60.34,45.88
2016,9,26,15,45,780.0,72.0,2.75,25.0,405.0,59.23,45.08
2016,9,26,16,0,743.0,70.0,2.7,25.0,354.0,58.2,44.33
2016,9,26,16,15,701.5,65.0,2.6,24.5,302.0,54.78,41.57
2016,9,26,16,30,660.0,60.0,2.5,24.0,250.0,47.12,35.07
2016,9,26,16,45,585.0,54.5,2.45,24.0,197.5,43.27,31.64
2016,9,26,17,0,510.0,49.0,2.4,24.0,145.0,39.53,28.1
2016,9,26,17,15,406.0,38.0,2.25,23.0,99.5,31.01,20.37
2016,9,26,17,30,302.0,27.0,2.1,22.0,54.0,22.34,10.68
2016,9,26,17,45,151.0,13.5,1.95,21.5,27.0,11.52,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,6,15,90.0,14.0,1.05,19.0,21.5,77.48,0.0
2016,9,27,6,30,180.0,28.0,1.1,19.0,43.0,218.61,147.2
2016,9,27,6,45,269.5,44.5,1.15,19.5,85.0,315.18,249.78
2016,9,27,7,0,359.0,61.0,1.2,20.0,127.0,413.05,331.71
2016,9,27,7,15,425.0,73.0,1.15,20.0,175.5,487.77,391.44
2016,9,27,7,30,491.0,85.0,1.1,20.0,224.0,564.06,449.33
2016,9,27,7,45,535.5,94.5,1.05,20.5,273.0,625.75,492.75
2016,9,27,8,0,580.0,104.0,1.0,21.0,322.0,680.8,529.42
2016,9,27,8,15,384.0,149.5,0.95,21.5,302.5,554.32,433.05
2016,9,27,8,30,188.0,195.0,0.9,22.0,283.0,391.94,307.49
2016,9,27,8,45,175.5,217.0,0.9,22.5,305.5,400.64,313.04
2016,9,27,9,0,163.0,239.0,0.9,23.0,328.0,408.01,316.26
2016,9,27,9,15,202.5,255.0,0.95,23.0,373.5,453.32,349.68
2016,9,27,9,30,242.0,271.0,1.0,23.0,419.0,496.75,380.88
2016,9,27,9,45,544.5,189.5,1.05,23.5,546.5,694.62,525.1
2016,9,27,10,0,847.0,108.0,1.1,24.0,674.0,850.15,627.59
2016,9,27,10,15,631.0,199.0,1.2,24.0,630.0,747.58,555.75
2016,9,27,10,30,415.0,290.0,1.3,24.0,586.0,635.16,474.87
2016,9,27,10,45,320.0,322.5,1.45,24.5,555.0,561.54,421.65
2016,9,27,11,0,225.0,355.0,1.6,25.0,524.0,492.9,370.61
2016,9,27,11,15,224.5,362.0,1.7,25.0,532.5,483.25,363.65
2016,9,27,11,30,224.0,369.0,1.8,25.0,541.0,472.6,355.49
2016,9,27,11,45,280.5,358.5,1.95,25.0,575.0,486.65,365.83
2016,9,27,12,0,337.0,348.0,2.1,25.0,609.0,488.32,366.59
2016,9,27,12,15,257.0,360.5,2.2,25.0,559.0,431.64,323.98
2016,9,27,12,30,177.0,373.0,2.3,25.0,509.0,381.25,286.32
2016,9,27,12,45,183.5,366.5,2.4,25.0,505.5,362.12,271.4
2016,9,27,13,0,190.0,360.0,2.5,25.0,502.0,342.17,255.42
2016,9,27,13,15,182.0,350.0,2.55,24.5,483.0,314.65,234.28
2016,9,27,13,30,174.0,340.0,2.6,24.0,464.0,288.08,213.86
2016,9,27,13,45,192.5,324.5,2.7,24.0,457.0,264.38,194.44
2016,9,27,14,0,211.0,309.0,2.8,24.0,450.0,238.84,174.34
2016,9,27,14,15,182.0,294.0,2.85,23.5,411.0,208.11,154.39
2016,9,27,14,30,153.0,279.0,2.9,23.0,372.0,181.93,146.84
2016,9,27,14,45,169.5,258.5,2.95,23.0,355.5,171.5,138.68
2016,9,27,15,0,186.0,238.0,3.0,23.0,339.0,160.61,130.07
2016,9,27,15,15,142.5,217.0,3.0,22.5,290.5,148.11,120.29
2016,9,27,15,30,99.0,196.0,3.0,22.0,242.0,140.59,114.58
2016,9,27,15,45,359.5,144.5,3.05,22.0,284.0,98.7,79.41
2016,9,27,16,0,620.0,93.0,3.1,22.0,326.0,69.18,54.34
2016,9,27,16,15,573.0,85.0,3.05,21.5,276.0,64.45,50.48
2016,9,27,16,30,526.0,77.0,3.0,21.0,226.0,59.6,46.36
2016,9,27,16,45,478.5,65.0,2.95,20.5,179.5,51.29,39.05
2016,9,27,17,0,431.0,53.0,2.9,20.0,133.0,42.67,31.26
2016,9,27,17,15,328.0,40.0,2.85,19.5,89.5,32.61,21.95
2016,9,27,17,30,225.0,27.0,2.8,19.0,46.0,22.31,9.89
2016,9,27,17,45,112.5,13.5,2.75,18.5,23.0,11.52,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,99.0,14.0,1.85,15.0,22.0,83.82,0.0
2016,9,28,6,30,198.0,28.0,1.9,15.0,44.0,230.78,152.7
2016,9,28,6,45,304.5,41.5,1.95,15.5,86.5,337.3,272.21
2016,9,28,7,0,411.0,55.0,2.0,16.0,129.0,448.8,366.75
2016,9,28,7,15,480.5,64.0,1.95,16.0,178.0,526.57,430.54
2016,9,28,7,30,550.0,73.0,1.9,16.0,227.0,604.78,491.52
2016,9,28,7,45,276.5,99.5,1.9,16.5,177.5,376.68,311.24
2016,9,28,8,0,3.0,126.0,1.9,17.0,128.0,119.76,94.73
2016,9,28,8,15,16.5,150.5,1.9,17.0,158.5,155.1,124.65
2016,9,28,8,30,30.0,175.0,1.9,17.0,189.0,206.56,166.55
2016,9,28,8,45,44.0,199.5,1.9,17.5,222.5,242.67,194.98
2016,9,28,9,0,58.0,224.0,1.9,18.0,256.0,277.86,222.14
2016,9,28,9,15,70.5,246.0,1.95,18.5,287.5,307.72,244.68
2016,9,28,9,30,83.0,268.0,2.0,19.0,319.0,336.48,266.02
2016,9,28,9,45,219.0,273.5,2.05,19.5,417.0,468.59,368.84
2016,9,28,10,0,355.0,279.0,2.1,20.0,515.0,594.1,461.69
2016,9,28,10,15,217.0,301.0,2.2,20.0,447.0,473.79,368.72
2016,9,28,10,30,79.0,323.0,2.3,20.0,379.0,361.08,280.63
2016,9,28,10,45,66.5,324.0,2.45,20.0,372.5,344.79,268.13
2016,9,28,11,0,54.0,325.0,2.6,20.0,366.0,329.35,255.87
2016,9,28,11,15,53.5,330.0,2.8,20.0,370.5,326.64,253.69
2016,9,28,11,30,53.0,335.0,3.0,20.0,375.0,323.69,251.27
2016,9,28,11,45,49.5,333.0,3.2,20.0,371.0,312.7,242.68
2016,9,28,12,0,46.0,331.0,3.4,20.0,367.0,302.02,234.35
2016,9,28,12,15,65.0,343.5,3.6,20.0,393.5,314.64,244.02
2016,9,28,12,30,84.0,356.0,3.8,20.0,420.0,324.43,251.18
2016,9,28,12,45,100.0,354.5,4.05,20.0,430.0,319.79,247.08
2016,9,28,13,0,116.0,353.0,4.3,20.0,440.0,309.71,238.54
2016,9,28,13,15,80.0,325.5,4.4,19.5,385.0,271.21,209.4
2016,9,28,13,30,44.0,298.0,4.5,19.0,330.0,234.31,181.83
2016,9,28,13,45,32.5,271.0,4.65,19.0,294.0,207.4,161.12
2016,9,28,14,0,21.0,244.0,4.8,19.0,258.0,191.61,149.39
2016,9,28,14,15,16.5,226.0,4.8,19.0,237.0,175.29,137.02
2016,9,28,14,30,12.0,208.0,4.8,19.0,216.0,160.04,131.3
2016,9,28,14,45,15.0,201.5,4.85,19.0,210.5,154.81,127.24
2016,9,28,15,0,18.0,195.0,4.9,19.0,205.0,149.43,123.04
2016,9,28,15,15,14.5,177.5,4.9,18.5,185.0,136.7,112.77
2016,9,28,15,30,11.0,160.0,4.9,18.0,165.0,123.82,102.25
2016,9,28,15,45,22.5,150.5,4.9,18.0,159.0,116.22,96.0
2016,9,28,16,0,34.0,141.0,4.9,18.0,153.0,104.52,86.08
2016,9,28,16,15,267.0,111.0,4.85,17.5,186.5,81.2,66.0
2016,9,28,16,30,500.0,81.0,4.8,17.0,220.0,62.91,50.02
2016,9,28,16,45,444.5,68.5,4.8,16.5,173.0,54.24,42.27
2016,9,28,17,0,389.0,56.0,4.8,16.0,126.0,45.27,33.99
2016,9,28,17,15,280.0,42.0,4.7,15.5,83.5,32.38,22.01
2016,9,28,17,30,171.0,28.0,4.6,15.0,41.0,21.72,8.37
2016,9,28,17,45,85.5,14.0,4.55,15.0,20.5,11.95,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,89.5,14.0,3.4,13.0,21.0,76.72,0.0
2016,9,29,6,30,179.0,28.0,3.5,13.0,42.0,214.84,136.67
