Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,45,290.5,42.0,3.65,13.5,85.0,327.04,266.86
2016,9,29,7,0,402.0,56.0,3.8,14.0,128.0,441.02,366.38
2016,9,29,7,15,473.5,65.5,3.75,14.0,176.5,520.91,434.12
2016,9,29,7,30,545.0,75.0,3.7,14.0,225.0,601.18,499.12
2016,9,29,7,45,272.5,86.5,3.65,14.5,161.5,376.08,315.99
2016,9,29,8,0,0.0,98.0,3.6,15.0,98.0,86.21,67.54
2016,9,29,8,15,0.0,122.0,3.6,15.0,122.5,109.12,86.87
2016,9,29,8,30,0.0,146.0,3.6,15.0,147.0,131.71,105.43
2016,9,29,8,45,10.5,172.0,3.6,15.5,178.0,165.43,133.15
2016,9,29,9,0,21.0,198.0,3.6,16.0,209.0,198.64,159.96
2016,9,29,9,15,14.0,195.5,3.65,16.0,203.0,186.71,149.49
2016,9,29,9,30,7.0,193.0,3.7,16.0,197.0,175.78,139.98
2016,9,29,9,45,18.5,226.0,3.75,16.5,237.5,215.37,171.76
2016,9,29,10,0,30.0,259.0,3.8,17.0,278.0,269.0,214.03
2016,9,29,10,15,43.0,283.0,3.85,17.0,312.5,298.8,237.37
2016,9,29,10,30,56.0,307.0,3.9,17.0,347.0,326.93,259.22
2016,9,29,10,45,61.5,320.0,3.95,17.5,365.0,336.94,266.13
2016,9,29,11,0,67.0,333.0,4.0,18.0,383.0,345.94,272.26
2016,9,29,11,15,112.5,350.0,4.05,18.0,435.5,384.83,302.72
2016,9,29,11,30,158.0,367.0,4.1,18.0,488.0,426.12,334.27
2016,9,29,11,45,160.0,367.5,4.15,18.5,490.0,413.36,323.11
2016,9,29,12,0,162.0,368.0,4.2,19.0,492.0,399.96,311.61
2016,9,29,12,15,260.0,350.0,4.25,19.0,548.0,422.37,328.16
2016,9,29,12,30,358.0,332.0,4.3,19.0,604.0,431.99,333.49
2016,9,29,12,45,362.5,323.0,4.4,19.0,594.5,400.21,306.92
2016,9,29,13,0,367.0,314.0,4.5,19.0,585.0,367.76,279.44
2016,9,29,13,15,622.5,207.0,4.55,19.0,651.5,338.5,247.06
2016,9,29,13,30,878.0,100.0,4.6,19.0,718.0,292.23,197.11
2016,9,29,13,45,647.0,179.0,4.7,19.0,625.0,238.97,160.09
2016,9,29,14,0,416.0,258.0,4.8,19.0,532.0,217.01,152.88
2016,9,29,14,15,326.0,262.0,4.9,18.5,470.0,188.5,138.79
2016,9,29,14,30,236.0,266.0,5.0,18.0,408.0,176.81,146.04
2016,9,29,14,45,358.5,221.5,5.1,18.0,420.0,146.27,120.54
2016,9,29,15,0,481.0,177.0,5.2,18.0,432.0,116.08,95.07
2016,9,29,15,15,617.5,130.0,5.25,17.5,428.0,90.28,73.26
2016,9,29,15,30,754.0,83.0,5.3,17.0,424.0,66.59,52.97
2016,9,29,15,45,720.5,79.0,5.4,17.0,375.0,64.31,51.13
2016,9,29,16,0,687.0,75.0,5.5,17.0,326.0,56.83,44.67
2016,9,29,16,15,641.0,69.5,5.5,16.5,276.0,53.47,41.85
2016,9,29,16,30,595.0,64.0,5.5,16.0,226.0,50.08,38.88
2016,9,29,16,45,520.0,56.5,5.5,15.5,176.0,44.87,34.13
2016,9,29,17,0,445.0,49.0,5.5,15.0,126.0,39.65,29.15
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,30.31,20.19
2016,9,29,17,30,215.0,25.0,5.2,14.0,41.0,20.79,6.0
2016,9,29,17,45,107.5,12.5,5.05,14.0,20.5,10.67,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,109.5,13.0,4.55,13.0,21.0,90.1,0.0
2016,9,30,6,30,219.0,26.0,4.7,13.0,42.0,239.26,143.87
2016,9,30,6,45,332.0,38.0,4.9,13.5,85.0,355.32,290.04
2016,9,30,7,0,445.0,50.0,5.1,14.0,128.0,468.49,390.2
2016,9,30,7,15,264.5,78.5,5.1,14.0,129.0,359.47,302.94
2016,9,30,7,30,84.0,107.0,5.1,14.0,130.0,209.97,175.34
2016,9,30,7,45,96.0,128.0,5.15,14.0,159.0,242.58,203.29
2016,9,30,8,0,108.0,149.0,5.2,14.0,188.0,274.56,229.84
2016,9,30,8,15,207.0,162.5,5.25,14.0,251.0,372.75,313.07
2016,9,30,8,30,306.0,176.0,5.3,14.0,314.0,490.54,409.3
2016,9,30,8,45,550.5,134.0,5.35,14.5,414.0,681.1,562.0
2016,9,30,9,0,795.0,92.0,5.4,15.0,514.0,837.17,677.87
2016,9,30,9,15,811.5,95.0,5.45,15.0,554.0,845.48,681.78
2016,9,30,9,30,828.0,98.0,5.5,15.0,594.0,850.09,683.83
2016,9,30,9,45,845.5,97.5,5.55,15.5,629.0,847.71,679.55
2016,9,30,10,0,863.0,97.0,5.6,16.0,664.0,833.54,666.72
2016,9,30,10,15,872.0,98.5,5.6,16.0,691.5,819.35,655.14
2016,9,30,10,30,881.0,100.0,5.6,16.0,719.0,801.55,641.03
2016,9,30,10,45,887.0,101.0,5.65,16.5,738.5,777.41,621.35
2016,9,30,11,0,893.0,102.0,5.7,17.0,758.0,749.93,599.24
2016,9,30,11,15,896.5,102.5,5.75,17.0,770.0,717.01,572.47
2016,9,30,11,30,900.0,103.0,5.8,17.0,782.0,681.13,542.98
2016,9,30,11,45,901.5,103.0,5.85,17.0,786.5,640.79,509.48
2016,9,30,12,0,903.0,103.0,5.9,17.0,791.0,597.97,473.29
2016,9,30,12,15,902.0,103.0,5.9,17.0,786.5,551.57,433.32
2016,9,30,12,30,901.0,103.0,5.9,17.0,782.0,503.28,390.85
2016,9,30,12,45,896.5,102.5,5.95,17.0,769.0,451.48,344.68
2016,9,30,13,0,892.0,102.0,6.0,17.0,756.0,398.58,296.6
2016,9,30,13,15,885.5,101.0,6.0,17.0,735.5,343.82,246.39
2016,9,30,13,30,879.0,100.0,6.0,17.0,715.0,288.64,196.04
2016,9,30,13,45,872.0,98.0,6.05,17.0,687.5,232.47,146.82
2016,9,30,14,0,865.0,96.0,6.1,17.0,660.0,176.39,102.84
2016,9,30,14,15,852.5,94.0,6.1,16.5,625.5,111.53,63.02
2016,9,30,14,30,840.0,92.0,6.1,16.0,591.0,70.14,55.66
2016,9,30,14,45,825.0,88.5,6.1,16.0,551.0,68.5,54.4
2016,9,30,15,0,810.0,85.0,6.1,16.0,511.0,66.81,53.08
2016,9,30,15,15,787.5,82.0,6.05,16.0,466.0,65.33,51.95
2016,9,30,15,30,765.0,79.0,6.0,16.0,421.0,63.84,50.8
2016,9,30,15,45,734.5,74.5,6.0,16.0,372.5,61.09,48.51
2016,9,30,16,0,704.0,70.0,6.0,16.0,324.0,58.28,46.14
2016,9,30,16,15,659.0,64.5,5.9,15.5,273.5,49.98,38.91
2016,9,30,16,30,614.0,59.0,5.8,15.0,223.0,46.42,35.78
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,41.47,31.16
2016,9,30,17,0,472.0,45.0,5.7,15.0,124.0,36.51,26.34
2016,9,30,17,15,354.5,33.5,5.55,14.5,81.0,27.45,17.59
2016,9,30,17,30,237.0,22.0,5.4,14.0,38.0,18.24,2.26
2016,9,30,17,45,118.5,11.0,5.3,14.0,19.0,9.39,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,12.5,3.15,13.5,20.5,94.45,0.0
2016,10,1,6,30,233.0,25.0,3.3,14.0,41.0,246.34,135.43
2016,10,1,6,45,353.5,36.5,3.45,14.5,85.0,369.55,297.82
2016,10,1,7,0,474.0,48.0,3.6,15.0,129.0,488.24,401.26
2016,10,1,7,15,546.5,55.5,3.65,15.0,179.5,566.59,467.65
2016,10,1,7,30,619.0,63.0,3.7,15.0,230.0,645.56,531.35
2016,10,1,7,45,667.5,68.0,3.75,15.5,281.5,700.34,572.68
2016,10,1,8,0,716.0,73.0,3.8,16.0,333.0,753.65,611.16
2016,10,1,8,15,748.0,77.0,3.7,16.0,382.0,784.03,631.75
2016,10,1,8,30,780.0,81.0,3.6,16.0,431.0,817.35,654.0
2016,10,1,8,45,805.0,83.5,3.55,16.5,477.0,839.4,666.55
2016,10,1,9,0,830.0,86.0,3.5,17.0,523.0,857.95,676.45
2016,10,1,9,15,846.5,88.0,3.45,17.0,563.5,864.74,679.16
2016,10,1,9,30,863.0,90.0,3.4,17.0,604.0,867.77,679.38
2016,10,1,9,45,881.0,89.5,3.4,17.5,640.0,857.09,669.04
2016,10,1,10,0,899.0,89.0,3.4,18.0,676.0,851.26,662.46
2016,10,1,10,15,907.5,90.5,3.45,18.0,703.5,835.98,650.83
2016,10,1,10,30,916.0,92.0,3.5,18.0,731.0,817.0,636.75
2016,10,1,10,45,921.5,93.0,3.55,18.5,751.0,791.59,616.99
2016,10,1,11,0,927.0,94.0,3.6,19.0,771.0,762.76,594.92
2016,10,1,11,15,930.0,94.5,3.65,19.0,783.5,728.43,568.21
2016,10,1,11,30,933.0,95.0,3.7,19.0,796.0,691.07,538.66
2016,10,1,11,45,934.0,95.5,3.8,19.0,800.0,649.66,505.57
2016,10,1,12,0,935.0,96.0,3.9,19.0,804.0,605.69,469.7
2016,10,1,12,15,934.0,95.5,4.05,19.0,799.5,557.51,429.72
2016,10,1,12,30,933.0,95.0,4.2,19.0,795.0,507.38,387.03
2016,10,1,12,45,929.5,95.0,4.4,19.0,782.5,454.91,341.45
2016,10,1,13,0,926.0,95.0,4.6,19.0,770.0,401.15,293.59
2016,10,1,13,15,920.5,94.0,4.7,19.0,749.5,344.98,242.92
2016,10,1,13,30,915.0,93.0,4.8,19.0,729.0,288.23,191.9
2016,10,1,13,45,906.5,92.0,4.9,19.0,700.5,230.58,142.27
2016,10,1,14,0,898.0,91.0,5.0,19.0,672.0,173.13,98.35
2016,10,1,14,15,886.0,89.0,5.05,18.5,637.5,115.24,66.24
2016,10,1,14,30,874.0,87.0,5.1,18.0,603.0,76.68,60.86
2016,10,1,14,45,858.0,84.5,5.2,18.0,561.5,66.42,52.18
2016,10,1,15,0,842.0,82.0,5.3,18.0,520.0,65.31,51.36
2016,10,1,15,15,819.5,79.0,5.35,18.0,474.0,63.72,50.14
2016,10,1,15,30,797.0,76.0,5.4,18.0,428.0,62.11,48.89
2016,10,1,15,45,764.5,72.0,5.5,18.0,378.5,59.6,46.84
2016,10,1,16,0,732.0,68.0,5.6,18.0,329.0,57.07,44.72
2016,10,1,16,15,685.0,63.0,5.55,17.5,277.0,53.56,41.76
2016,10,1,16,30,638.0,58.0,5.5,17.0,225.0,45.94,35.03
2016,10,1,16,45,563.0,51.0,5.5,17.0,174.5,40.9,30.36
2016,10,1,17,0,488.0,44.0,5.5,17.0,124.0,35.87,25.5
2016,10,1,17,15,360.0,33.0,5.4,16.5,80.0,27.17,16.98
2016,10,1,17,30,232.0,22.0,5.3,16.0,36.0,18.38,0.0
2016,10,1,17,45,116.0,11.0,5.2,15.5,18.0,9.39,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,115.5,12.0,3.25,13.5,19.5,93.04,0.0
2016,10,2,6,30,231.0,24.0,3.4,14.0,39.0,241.41,118.16
2016,10,2,6,45,351.5,35.0,3.6,14.5,82.0,365.37,293.54
2016,10,2,7,0,472.0,46.0,3.8,15.0,125.0,482.86,396.91
2016,10,2,7,15,543.0,53.0,3.85,15.0,174.5,558.8,461.77
2016,10,2,7,30,614.0,60.0,3.9,15.0,224.0,635.39,524.0
2016,10,2,7,45,360.0,103.0,4.0,15.5,204.0,471.72,393.15
2016,10,2,8,0,106.0,146.0,4.1,16.0,184.0,268.88,222.23
2016,10,2,8,15,437.5,112.0,4.1,16.0,302.5,548.61,455.28
2016,10,2,8,30,769.0,78.0,4.1,16.0,421.0,801.27,646.18
2016,10,2,8,45,791.0,80.5,4.2,16.5,465.0,820.53,656.12
2016,10,2,9,0,813.0,83.0,4.3,17.0,509.0,836.38,665.06
2016,10,2,9,15,828.5,85.5,4.35,17.0,548.0,842.97,668.41
2016,10,2,9,30,844.0,88.0,4.4,17.0,587.0,845.87,669.25
2016,10,2,9,45,621.5,173.5,4.5,17.0,552.5,739.53,589.46
2016,10,2,10,0,399.0,259.0,4.6,17.0,518.0,603.72,482.18
2016,10,2,10,15,281.5,293.5,4.7,17.0,480.5,529.17,422.24
2016,10,2,10,30,164.0,328.0,4.8,17.0,443.0,444.02,353.41
2016,10,2,10,45,355.0,285.5,4.9,17.0,541.5,545.05,434.96
2016,10,2,11,0,546.0,243.0,5.0,17.0,640.0,633.18,503.57
2016,10,2,11,15,505.0,263.5,5.0,17.0,635.5,596.32,472.92
2016,10,2,11,30,464.0,284.0,5.0,17.0,631.0,559.71,442.92
2016,10,2,11,45,381.5,314.5,5.05,17.5,600.5,502.53,396.14
2016,10,2,12,0,299.0,345.0,5.1,18.0,570.0,457.05,358.53
2016,10,2,12,15,227.0,352.0,5.1,18.0,522.5,401.74,314.5
2016,10,2,12,30,155.0,359.0,5.1,18.0,475.0,355.89,278.12
2016,10,2,12,45,77.5,210.0,5.2,18.0,268.0,200.3,156.04
2016,10,2,13,0,0.0,61.0,5.3,18.0,61.0,50.75,36.21
2016,10,2,13,15,443.5,79.5,5.35,17.5,385.5,188.18,134.84
2016,10,2,13,30,887.0,98.0,5.4,17.0,710.0,281.44,189.2
2016,10,2,13,45,880.0,96.0,5.5,17.0,683.0,224.88,140.02
2016,10,2,14,0,873.0,94.0,5.6,17.0,656.0,168.43,96.94
2016,10,2,14,15,861.0,92.0,5.6,17.0,621.5,111.99,66.36
2016,10,2,14,30,849.0,90.0,5.6,17.0,587.0,69.25,54.71
2016,10,2,14,45,830.5,88.5,5.65,17.0,546.0,68.88,54.55
2016,10,2,15,0,812.0,87.0,5.7,17.0,505.0,68.55,54.42
2016,10,2,15,15,788.5,83.5,5.7,16.5,459.5,66.73,53.1
2016,10,2,15,30,765.0,80.0,5.7,16.0,414.0,64.88,51.74
2016,10,2,15,45,727.0,77.0,5.7,16.0,364.5,63.24,50.44
2016,10,2,16,0,689.0,74.0,5.7,16.0,315.0,56.52,44.61
2016,10,2,16,15,639.5,68.0,5.7,16.0,264.5,52.72,41.26
2016,10,2,16,30,590.0,62.0,5.7,16.0,214.0,48.88,37.77
2016,10,2,16,45,505.0,54.5,5.7,16.0,164.0,43.58,32.81
2016,10,2,17,0,420.0,47.0,5.7,16.0,114.0,38.32,27.66
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.5,28.46,17.87
2016,10,2,17,30,162.0,22.0,5.4,15.0,31.0,17.16,0.0
2016,10,2,17,45,81.0,11.0,5.3,15.0,15.5,9.39,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,2.2,13.5,7.5,6.4,0.0
2016,10,3,6,30,0.0,15.0,2.3,14.0,15.0,12.37,0.0
2016,10,3,6,45,0.0,33.5,2.45,14.5,33.5,31.49,19.95
2016,10,3,7,0,0.0,52.0,2.6,15.0,52.0,50.62,36.86
2016,10,3,7,15,3.5,72.0,2.65,15.0,73.0,73.38,56.77
2016,10,3,7,30,7.0,92.0,2.7,15.0,94.0,95.38,75.82
2016,10,3,7,45,13.0,111.0,2.75,15.0,115.5,117.8,95.03
2016,10,3,8,0,19.0,130.0,2.8,15.0,137.0,140.08,113.79
2016,10,3,8,15,9.5,105.0,2.8,15.0,108.5,100.21,79.79
2016,10,3,8,30,0.0,80.0,2.8,15.0,80.0,66.44,50.81
2016,10,3,8,45,5.0,129.5,2.8,15.5,132.0,117.45,93.41
2016,10,3,9,0,10.0,179.0,2.8,16.0,184.0,169.74,136.03
2016,10,3,9,15,24.5,208.0,2.75,16.0,222.0,208.97,167.91
2016,10,3,9,30,39.0,237.0,2.7,16.0,260.0,263.97,211.86
2016,10,3,9,45,39.5,250.5,2.7,16.5,275.0,273.38,218.2
2016,10,3,10,0,40.0,264.0,2.7,17.0,290.0,282.4,224.36
2016,10,3,10,15,59.0,288.0,2.75,17.0,328.0,316.35,250.98
2016,10,3,10,30,78.0,312.0,2.8,17.0,366.0,348.22,275.6
2016,10,3,10,45,39.0,238.0,2.9,17.0,265.0,241.75,191.14
2016,10,3,11,0,0.0,164.0,3.0,17.0,164.0,137.99,107.38
2016,10,3,11,15,24.0,241.5,3.1,17.0,259.5,226.49,178.78
2016,10,3,11,30,48.0,319.0,3.2,17.0,355.0,305.16,240.45
2016,10,3,11,45,66.0,333.5,3.3,17.5,383.0,321.23,252.19
2016,10,3,12,0,84.0,348.0,3.4,18.0,411.0,334.73,261.88
2016,10,3,12,15,145.5,351.0,3.4,18.0,459.5,359.57,280.51
2016,10,3,12,30,207.0,354.0,3.4,18.0,508.0,374.32,290.41
2016,10,3,12,45,121.0,323.5,3.45,18.0,413.0,300.64,233.4
2016,10,3,13,0,35.0,293.0,3.5,18.0,318.0,239.91,187.19
2016,10,3,13,15,96.0,308.0,3.55,18.0,374.5,260.66,201.66
2016,10,3,13,30,157.0,323.0,3.6,18.0,431.0,266.77,203.54
2016,10,3,13,45,90.5,282.0,3.65,18.0,344.0,221.49,170.29
2016,10,3,14,0,24.0,241.0,3.7,18.0,257.0,188.14,147.08
2016,10,3,14,15,15.0,214.0,3.7,17.5,224.0,165.59,130.2
2016,10,3,14,30,6.0,187.0,3.7,17.0,191.0,145.33,119.91
2016,10,3,14,45,3.0,157.0,3.75,17.0,159.0,124.05,102.06
2016,10,3,15,0,0.0,127.0,3.8,17.0,127.0,102.13,83.49
2016,10,3,15,15,360.0,104.5,3.8,17.0,259.5,71.2,56.89
2016,10,3,15,30,720.0,82.0,3.8,17.0,392.0,66.0,52.53
2016,10,3,15,45,679.5,79.0,3.8,17.0,344.0,59.03,46.55
2016,10,3,16,0,639.0,76.0,3.8,17.0,296.0,57.66,45.44
2016,10,3,16,15,588.5,69.5,3.75,16.5,247.5,53.58,41.95
2016,10,3,16,30,538.0,63.0,3.7,16.0,199.0,49.46,38.27
2016,10,3,16,45,452.0,55.0,3.7,16.0,151.0,43.85,33.02
2016,10,3,17,0,366.0,47.0,3.7,16.0,103.0,38.27,27.55
2016,10,3,17,15,242.0,33.5,3.6,16.0,64.5,25.98,15.47
2016,10,3,17,30,118.0,20.0,3.5,16.0,26.0,15.57,0.0
2016,10,3,17,45,59.0,10.0,3.4,16.0,13.0,8.54,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,58.0,12.0,3.35,15.0,15.5,51.55,0.0
2016,10,4,6,30,116.0,24.0,3.5,15.0,31.0,152.29,46.26
2016,10,4,6,45,218.0,40.5,3.65,15.0,70.5,267.84,212.67
2016,10,4,7,0,320.0,57.0,3.8,15.0,110.0,371.4,306.87
2016,10,4,7,15,160.0,72.5,3.8,15.0,99.0,244.42,203.79
2016,10,4,7,30,0.0,88.0,3.8,15.0,88.0,84.68,66.36
2016,10,4,7,45,6.0,107.0,3.85,15.5,109.0,107.19,85.71
2016,10,4,8,0,12.0,126.0,3.9,16.0,130.0,129.53,104.4
2016,10,4,8,15,64.5,155.5,3.85,16.0,183.5,220.67,181.6
2016,10,4,8,30,117.0,185.0,3.8,16.0,237.0,314.99,259.1
2016,10,4,8,45,421.5,149.5,3.75,16.0,363.0,569.94,467.27
2016,10,4,9,0,726.0,114.0,3.7,16.0,489.0,796.81,637.9
2016,10,4,9,15,746.0,117.5,3.55,16.0,529.0,807.96,642.09
2016,10,4,9,30,766.0,121.0,3.4,16.0,569.0,815.53,645.24
2016,10,4,9,45,471.5,209.0,3.3,16.5,489.5,639.41,508.84
2016,10,4,10,0,177.0,297.0,3.2,17.0,410.0,444.11,352.74
2016,10,4,10,15,517.5,204.5,3.15,17.0,555.5,638.63,507.32
2016,10,4,10,30,858.0,112.0,3.1,17.0,701.0,789.15,619.05
2016,10,4,10,45,869.0,111.5,3.1,17.5,722.0,766.43,599.65
2016,10,4,11,0,880.0,111.0,3.1,18.0,743.0,735.0,574.3
2016,10,4,11,15,884.0,111.5,3.2,18.0,755.0,702.42,548.95
2016,10,4,11,30,888.0,112.0,3.3,18.0,767.0,666.91,520.85
2016,10,4,11,45,895.5,109.0,3.45,18.0,772.5,627.56,489.41
2016,10,4,12,0,903.0,106.0,3.6,18.0,778.0,585.37,454.87
2016,10,4,12,15,902.5,106.0,3.8,18.0,773.5,539.06,416.17
2016,10,4,12,30,902.0,106.0,4.0,18.0,769.0,490.81,374.74
2016,10,4,12,45,551.5,222.5,4.25,18.0,626.0,389.89,296.66
2016,10,4,13,0,201.0,339.0,4.5,18.0,483.0,323.51,249.19
2016,10,4,13,15,276.5,314.5,4.7,18.0,506.0,305.3,231.43
2016,10,4,13,30,352.0,290.0,4.9,18.0,529.0,282.36,208.8
2016,10,4,13,45,395.0,265.0,5.1,18.0,523.5,245.89,177.02
2016,10,4,14,0,438.0,240.0,5.3,18.0,518.0,198.16,139.0
2016,10,4,14,15,646.0,164.5,5.4,18.0,549.0,127.54,86.72
2016,10,4,14,30,854.0,89.0,5.5,18.0,580.0,68.95,54.26
2016,10,4,14,45,838.5,86.0,5.65,18.0,539.5,67.54,53.22
2016,10,4,15,0,823.0,83.0,5.8,18.0,499.0,66.11,52.13
2016,10,4,15,15,799.0,79.5,5.85,17.5,453.0,64.17,50.7
2016,10,4,15,30,775.0,76.0,5.9,17.0,407.0,62.2,49.22
2016,10,4,15,45,743.0,72.0,6.0,17.0,358.0,59.72,47.17
2016,10,4,16,0,711.0,68.0,6.1,17.0,309.0,57.23,45.06
2016,10,4,16,15,661.0,62.5,6.05,16.5,258.0,48.92,37.81
2016,10,4,16,30,611.0,57.0,6.0,16.0,207.0,45.29,34.55
2016,10,4,16,45,529.5,49.5,6.0,16.0,157.5,39.84,29.44
2016,10,4,17,0,448.0,42.0,6.0,16.0,108.0,34.4,24.1
2016,10,4,17,15,309.0,30.0,5.8,15.5,67.0,24.78,14.11
2016,10,4,17,30,170.0,18.0,5.6,15.0,26.0,15.02,0.0
2016,10,4,17,45,85.0,9.0,5.45,15.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,96.5,11.0,3.7,13.0,16.5,77.89,0.0
2016,10,5,6,30,193.0,22.0,3.8,13.0,33.0,203.74,39.99
2016,10,5,6,45,327.5,33.5,3.9,13.5,76.0,342.14,272.32
2016,10,5,7,0,462.0,45.0,4.0,14.0,119.0,469.4,386.62
2016,10,5,7,15,539.0,53.0,4.0,14.5,169.0,550.67,455.78
2016,10,5,7,30,616.0,61.0,4.0,15.0,219.0,632.79,521.93
2016,10,5,7,45,669.5,65.0,4.05,15.5,271.0,689.55,565.5
2016,10,5,8,0,723.0,69.0,4.1,16.0,323.0,739.41,601.91
2016,10,5,8,15,756.0,73.5,4.0,16.0,372.0,776.5,627.99
2016,10,5,8,30,789.0,78.0,3.9,16.0,421.0,810.66,651.16
2016,10,5,8,45,815.5,80.0,3.8,16.5,467.5,832.81,663.75
2016,10,5,9,0,842.0,82.0,3.7,17.0,514.0,851.44,673.59
2016,10,5,9,15,859.0,84.5,3.6,17.0,554.5,858.73,676.47
2016,10,5,9,30,876.0,87.0,3.5,17.0,595.0,853.85,670.77
2016,10,5,9,45,891.5,87.0,3.4,17.5,630.0,849.7,664.59
2016,10,5,10,0,907.0,87.0,3.3,18.0,665.0,841.74,655.89
2016,10,5,10,15,915.5,88.5,3.25,18.0,692.5,825.97,643.36
2016,10,5,10,30,924.0,90.0,3.2,18.0,720.0,806.5,628.4
2016,10,5,10,45,931.5,90.0,3.2,18.5,740.5,781.07,608.45
2016,10,5,11,0,939.0,90.0,3.2,19.0,761.0,752.13,585.65
2016,10,5,11,15,942.0,90.5,3.3,19.0,773.0,717.26,558.59
2016,10,5,11,30,945.0,91.0,3.4,19.0,785.0,679.36,528.71
2016,10,5,11,45,947.0,91.0,3.55,19.0,788.5,637.52,495.31
2016,10,5,12,0,949.0,91.0,3.7,19.0,792.0,593.07,458.94
2016,10,5,12,15,948.0,90.5,3.85,19.0,787.5,544.26,418.17
2016,10,5,12,30,947.0,90.0,4.0,19.0,783.0,493.51,374.62
2016,10,5,12,45,939.0,91.5,4.15,19.0,768.5,439.92,327.68
2016,10,5,13,0,931.0,93.0,4.3,19.0,754.0,385.42,279.01
2016,10,5,13,15,925.0,92.0,4.45,19.0,733.0,328.94,228.16
2016,10,5,13,30,919.0,91.0,4.6,19.0,712.0,271.94,177.35
2016,10,5,13,45,909.0,90.0,4.75,19.0,683.0,214.0,128.7
2016,10,5,14,0,899.0,89.0,4.9,19.0,654.0,156.44,87.29
2016,10,5,14,15,886.0,87.5,5.05,19.0,618.5,99.03,60.48
2016,10,5,14,30,873.0,86.0,5.2,19.0,583.0,67.36,52.71
2016,10,5,14,45,853.0,84.0,5.35,19.0,541.0,66.5,52.12
2016,10,5,15,0,833.0,82.0,5.5,19.0,499.0,65.67,51.55
2016,10,5,15,15,808.5,79.0,5.55,18.5,452.5,64.05,50.41
2016,10,5,15,30,784.0,76.0,5.6,18.0,406.0,62.43,49.24
2016,10,5,15,45,744.5,72.5,5.7,18.0,355.5,60.26,47.46
2016,10,5,16,0,705.0,69.0,5.8,18.0,305.0,53.33,41.46
2016,10,5,16,15,652.0,63.5,5.8,17.5,253.5,49.73,38.36
2016,10,5,16,30,599.0,58.0,5.8,17.0,202.0,46.14,35.13
2016,10,5,16,45,511.5,50.0,5.85,17.0,152.5,40.29,29.66
2016,10,5,17,0,424.0,42.0,5.9,17.0,103.0,34.46,23.95
2016,10,5,17,15,280.5,29.5,5.8,16.5,62.5,24.41,13.2
2016,10,5,17,30,137.0,17.0,5.7,16.0,22.0,14.51,0.0
2016,10,5,17,45,68.5,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,10.0,1.35,13.5,15.5,75.74,0.0
2016,10,6,6,30,190.0,20.0,1.4,14.0,31.0,197.66,8.03
2016,10,6,6,45,323.5,31.5,1.5,14.5,73.0,336.01,262.15
2016,10,6,7,0,457.0,43.0,1.6,15.0,115.0,461.66,373.43
2016,10,6,7,15,533.0,50.5,1.8,15.0,164.0,540.84,440.51
2016,10,6,7,30,609.0,58.0,2.0,15.0,213.0,620.97,505.26
2016,10,6,7,45,660.5,63.0,2.2,15.5,264.0,676.99,548.14
2016,10,6,8,0,712.0,68.0,2.4,16.0,315.0,726.29,584.31
2016,10,6,8,15,744.5,72.0,2.4,16.0,363.5,762.06,609.2
2016,10,6,8,30,777.0,76.0,2.4,16.0,412.0,794.96,631.36
2016,10,6,8,45,802.5,78.5,2.45,16.5,457.0,816.72,644.24
2016,10,6,9,0,828.0,81.0,2.5,17.0,502.0,835.01,654.56
2016,10,6,9,15,844.5,83.0,2.5,17.5,542.0,841.29,655.95
2016,10,6,9,30,861.0,85.0,2.5,18.0,582.0,835.59,649.11
2016,10,6,9,45,881.0,83.5,2.5,18.5,617.5,833.62,645.18
2016,10,6,10,0,901.0,82.0,2.5,19.0,653.0,827.79,638.68
2016,10,6,10,15,909.0,83.5,2.45,19.0,680.0,811.85,626.13
2016,10,6,10,30,917.0,85.0,2.4,19.0,707.0,792.25,611.24
2016,10,6,10,45,922.0,86.0,2.4,19.5,726.0,766.31,591.26
2016,10,6,11,0,927.0,87.0,2.4,20.0,745.0,737.0,568.43
2016,10,6,11,15,930.0,87.5,2.4,20.0,756.5,702.61,541.67
2016,10,6,11,30,933.0,88.0,2.4,20.0,768.0,665.23,512.24
2016,10,6,11,45,933.5,88.5,2.4,20.5,771.5,623.56,478.08
2016,10,6,12,0,934.0,89.0,2.4,21.0,775.0,579.4,441.37
2016,10,6,12,15,679.0,191.5,2.5,21.0,689.0,493.76,374.63
2016,10,6,12,30,424.0,294.0,2.6,21.0,603.0,420.23,318.27
2016,10,6,12,45,674.5,190.5,2.75,21.0,671.0,408.2,303.17
2016,10,6,13,0,925.0,87.0,2.9,21.0,739.0,374.87,267.21
2016,10,6,13,15,919.5,86.0,3.0,21.0,718.0,319.03,217.49
2016,10,6,13,30,914.0,85.0,3.1,21.0,697.0,262.63,167.93
2016,10,6,13,45,905.0,84.0,3.25,21.0,669.0,205.33,120.68
2016,10,6,14,0,896.0,83.0,3.4,21.0,641.0,148.3,80.79
2016,10,6,14,15,883.5,81.0,3.5,21.0,606.0,90.97,55.59
2016,10,6,14,30,871.0,79.0,3.6,21.0,571.0,71.57,55.88
2016,10,6,14,45,853.5,77.0,3.7,21.0,530.0,69.99,54.7
2016,10,6,15,0,836.0,75.0,3.8,21.0,489.0,60.79,46.95
2016,10,6,15,15,812.5,72.0,3.9,20.5,443.5,59.03,45.67
2016,10,6,15,30,789.0,69.0,4.0,20.0,398.0,57.24,44.35
2016,10,6,15,45,754.5,65.5,4.1,20.0,348.5,54.93,42.45
2016,10,6,16,0,720.0,62.0,4.2,20.0,299.0,52.62,40.5
2016,10,6,16,15,670.0,56.5,4.25,19.5,248.5,48.53,36.99
2016,10,6,16,30,620.0,51.0,4.3,19.0,198.0,40.79,30.15
2016,10,6,16,45,537.0,44.0,4.35,18.5,148.5,35.56,25.32
2016,10,6,17,0,454.0,37.0,4.4,18.0,99.0,30.36,20.27
2016,10,6,17,15,310.0,25.5,4.4,17.5,59.5,21.03,9.9
2016,10,6,17,30,166.0,14.0,4.4,17.0,20.0,11.95,0.0
2016,10,6,17,45,83.0,7.0,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,12.8,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,46.06,0.0
2016,10,7,6,45,235.0,35.5,1.85,14.5,71.0,271.99,211.37
2016,10,7,7,0,470.0,41.0,2.0,15.0,112.0,468.04,379.48
2016,10,7,7,15,544.0,48.0,1.95,15.0,161.0,544.71,443.77
2016,10,7,7,30,618.0,55.0,1.9,15.0,210.0,622.31,505.55
2016,10,7,7,45,666.0,60.0,1.9,15.5,260.0,669.43,540.58
2016,10,7,8,0,714.0,65.0,1.9,16.0,310.0,721.84,577.77
2016,10,7,8,15,746.0,69.0,1.9,16.5,358.0,756.98,600.81
2016,10,7,8,30,778.0,73.0,1.9,17.0,406.0,789.29,621.12
2016,10,7,8,45,801.5,75.5,1.95,17.5,450.5,809.17,632.58
2016,10,7,9,0,825.0,78.0,2.0,18.0,495.0,825.63,641.58
2016,10,7,9,15,841.5,80.5,2.1,18.5,534.5,832.48,644.28
2016,10,7,9,30,858.0,83.0,2.2,19.0,574.0,827.48,638.85
2016,10,7,9,45,860.5,89.0,2.35,20.0,605.5,819.63,630.85
2016,10,7,10,0,863.0,95.0,2.5,21.0,637.0,815.57,625.6
2016,10,7,10,15,872.0,96.0,2.5,21.5,664.0,792.86,607.55
2016,10,7,10,30,881.0,97.0,2.5,22.0,691.0,774.03,592.55
2016,10,7,10,45,884.5,99.5,2.5,22.5,709.5,749.2,573.45
2016,10,7,11,0,888.0,102.0,2.5,23.0,728.0,721.12,550.85
2016,10,7,11,15,891.5,102.5,2.4,23.5,739.5,688.03,523.69
2016,10,7,11,30,895.0,103.0,2.3,24.0,751.0,652.02,494.15
2016,10,7,11,45,893.5,104.0,2.25,24.5,753.5,610.83,460.66
2016,10,7,12,0,892.0,105.0,2.2,25.0,756.0,567.41,424.95
2016,10,7,12,15,723.5,172.0,2.15,25.0,697.5,495.99,369.29
2016,10,7,12,30,555.0,239.0,2.1,25.0,639.0,432.51,320.21
2016,10,7,12,45,543.5,239.0,2.05,25.0,625.0,391.75,286.76
2016,10,7,13,0,532.0,239.0,2.0,25.0,611.0,351.28,252.99
2016,10,7,13,15,527.0,231.5,2.0,25.0,591.0,307.81,216.75
2016,10,7,13,30,522.0,224.0,2.0,25.0,571.0,264.62,181.1
2016,10,7,13,45,578.0,194.0,2.05,25.0,563.5,216.38,140.75
2016,10,7,14,0,634.0,164.0,2.1,25.0,556.0,161.45,99.92
2016,10,7,14,15,536.0,183.5,2.2,24.5,502.5,128.01,90.74
2016,10,7,14,30,438.0,203.0,2.3,24.0,449.0,129.65,103.71
2016,10,7,14,45,458.5,181.5,2.4,24.0,422.0,118.76,94.91
2016,10,7,15,0,479.0,160.0,2.5,24.0,395.0,107.37,85.66
2016,10,7,15,15,464.5,145.5,2.65,23.5,356.0,99.48,79.43
2016,10,7,15,30,450.0,131.0,2.8,23.0,317.0,91.26,72.84
2016,10,7,15,45,408.5,123.0,2.95,22.5,275.5,86.77,69.34
2016,10,7,16,0,367.0,115.0,3.1,22.0,234.0,82.18,65.63
2016,10,7,16,15,422.0,91.5,3.2,21.5,206.0,67.39,52.97
2016,10,7,16,30,477.0,68.0,3.3,21.0,178.0,53.94,41.23
2016,10,7,16,45,387.0,56.5,3.4,20.5,131.5,43.25,31.66
2016,10,7,17,0,297.0,45.0,3.5,20.0,85.0,34.66,23.59
2016,10,7,17,15,148.5,29.5,3.45,19.5,49.5,22.79,10.13
2016,10,7,17,30,0.0,14.0,3.4,19.0,14.0,11.95,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,9.5,1.3,16.5,12.5,50.61,0.0
2016,10,8,6,30,121.0,19.0,1.3,17.0,25.0,140.86,0.0
2016,10,8,6,45,250.0,32.5,1.3,17.5,64.0,277.62,210.4
2016,10,8,7,0,379.0,46.0,1.3,18.0,103.0,400.53,320.76
2016,10,8,7,15,460.5,55.5,1.35,18.0,151.0,485.11,391.01
2016,10,8,7,30,542.0,65.0,1.4,18.0,199.0,570.76,458.71
2016,10,8,7,45,595.5,71.5,1.45,18.5,249.0,629.44,502.36
2016,10,8,8,0,649.0,78.0,1.5,19.0,299.0,686.78,543.14
2016,10,8,8,15,685.0,83.0,1.45,19.5,347.0,725.3,567.93
2016,10,8,8,30,721.0,88.0,1.4,20.0,395.0,761.25,590.07
2016,10,8,8,45,747.0,92.0,1.4,20.5,439.5,784.34,603.13
2016,10,8,9,0,773.0,96.0,1.4,21.0,484.0,799.57,610.67
2016,10,8,9,15,792.0,99.0,1.4,21.5,523.5,809.24,614.42
2016,10,8,9,30,811.0,102.0,1.4,22.0,563.0,815.19,615.75
2016,10,8,9,45,860.0,90.0,1.45,23.0,605.0,824.82,619.1
2016,10,8,10,0,909.0,78.0,1.5,24.0,647.0,822.65,614.55
2016,10,8,10,15,917.0,79.5,1.35,24.5,673.5,806.48,599.85
2016,10,8,10,30,925.0,81.0,1.2,25.0,700.0,786.64,583.01
2016,10,8,10,45,929.5,82.5,1.1,25.5,719.5,760.63,562.85
2016,10,8,11,0,934.0,84.0,1.0,26.0,739.0,731.23,539.78
2016,10,8,11,15,937.0,84.5,0.8,26.0,750.5,696.59,512.03
2016,10,8,11,30,940.0,85.0,0.6,26.0,762.0,658.94,481.84
2016,10,8,11,45,940.0,85.5,0.45,26.0,765.0,616.73,448.67
2016,10,8,12,0,940.0,86.0,0.3,26.0,768.0,572.07,413.22
2016,10,8,12,15,939.0,85.5,0.5,26.0,763.0,523.8,377.88
2016,10,8,12,30,938.0,85.0,0.7,26.0,758.0,473.61,339.23
2016,10,8,12,45,933.5,85.0,0.95,26.0,744.5,420.8,296.97
2016,10,8,13,0,929.0,85.0,1.2,26.0,731.0,366.81,251.98
2016,10,8,13,15,923.0,84.0,1.4,25.5,710.0,310.72,204.68
2016,10,8,13,30,917.0,83.0,1.6,25.0,689.0,254.12,157.16
2016,10,8,13,45,907.5,82.0,1.8,25.0,660.5,196.71,111.69
2016,10,8,14,0,898.0,81.0,2.0,25.0,632.0,139.64,74.1
2016,10,8,14,15,885.5,79.0,2.1,24.5,596.5,82.37,52.72
2016,10,8,14,30,873.0,77.0,2.2,24.0,561.0,70.3,54.14
2016,10,8,14,45,855.0,75.0,2.3,24.0,520.0,68.67,52.93
2016,10,8,15,0,837.0,73.0,2.4,24.0,479.0,59.57,45.35
2016,10,8,15,15,813.0,70.0,2.45,23.5,433.0,57.74,44.03
2016,10,8,15,30,789.0,67.0,2.5,23.0,387.0,55.9,42.67
2016,10,8,15,45,753.5,63.5,2.65,23.0,338.0,53.52,40.72
2016,10,8,16,0,718.0,60.0,2.8,23.0,289.0,51.16,38.74
2016,10,8,16,15,666.5,54.5,2.85,22.0,238.5,47.01,35.26
2016,10,8,16,30,615.0,49.0,2.9,21.0,188.0,42.83,31.61
2016,10,8,16,45,530.0,41.5,2.95,20.5,139.5,33.66,23.38
2016,10,8,17,0,445.0,34.0,3.0,20.0,91.0,27.97,17.86
2016,10,8,17,15,295.0,22.5,2.95,19.5,53.0,18.56,6.14
2016,10,8,17,30,145.0,11.0,2.9,19.0,15.0,9.39,0.0
2016,10,8,17,45,72.5,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.25,15.5,13.0,73.42,0.0
2016,10,9,6,30,189.0,17.0,1.3,16.0,26.0,187.32,0.0
2016,10,9,6,45,321.5,28.5,1.4,16.5,66.5,328.37,246.52
2016,10,9,7,0,454.0,40.0,1.5,17.0,107.0,451.38,360.71
2016,10,9,7,15,531.0,48.0,1.5,17.0,155.5,530.92,427.38
2016,10,9,7,30,608.0,56.0,1.5,17.0,204.0,611.58,491.1
2016,10,9,7,45,657.0,61.5,1.5,17.5,254.0,665.5,530.83
2016,10,9,8,0,706.0,67.0,1.5,18.0,304.0,712.52,563.56
2016,10,9,8,15,739.0,71.0,1.45,18.5,352.0,748.21,586.28
2016,10,9,8,30,772.0,75.0,1.4,19.0,400.0,781.03,606.11
2016,10,9,8,45,795.0,78.5,1.35,19.5,444.5,801.47,616.71
2016,10,9,9,0,818.0,82.0,1.3,20.0,489.0,818.45,624.78
