Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,15,835.0,84.5,1.3,20.5,528.5,825.48,626.63
2016,10,9,9,30,852.0,87.0,1.3,21.0,568.0,828.77,626.13
2016,10,9,9,45,866.5,87.5,1.3,21.5,602.0,816.19,615.06
2016,10,9,10,0,881.0,88.0,1.3,22.0,636.0,808.02,607.36
2016,10,9,10,15,889.5,89.5,1.35,22.0,662.5,792.51,596.52
2016,10,9,10,30,898.0,91.0,1.4,22.0,689.0,773.4,583.39
2016,10,9,10,45,902.0,93.0,1.45,22.5,707.5,748.0,564.91
2016,10,9,11,0,906.0,95.0,1.5,23.0,726.0,719.3,542.75
2016,10,9,11,15,908.5,95.5,1.6,23.0,737.0,685.02,517.56
2016,10,9,11,30,911.0,96.0,1.7,23.0,748.0,647.86,489.62
2016,10,9,11,45,910.5,96.5,1.85,23.0,750.5,606.28,457.92
2016,10,9,12,0,910.0,97.0,2.0,23.0,753.0,562.38,423.41
2016,10,9,12,15,908.0,97.0,2.1,23.0,747.5,515.21,385.08
2016,10,9,12,30,906.0,97.0,2.2,23.0,742.0,466.26,344.16
2016,10,9,12,45,900.5,97.0,2.3,23.0,728.5,414.45,299.89
2016,10,9,13,0,895.0,97.0,2.4,23.0,715.0,361.63,253.82
2016,10,9,13,15,888.0,96.0,2.45,22.5,694.0,306.9,206.24
2016,10,9,13,30,881.0,95.0,2.5,22.0,673.0,251.81,159.08
2016,10,9,13,45,870.5,93.5,2.6,22.0,644.5,195.74,114.28
2016,10,9,14,0,860.0,92.0,2.7,22.0,616.0,132.19,71.41
2016,10,9,14,15,846.5,90.0,2.7,21.5,581.0,76.22,59.59
2016,10,9,14,30,833.0,88.0,2.7,21.0,546.0,68.63,53.43
2016,10,9,14,45,813.5,85.5,2.75,21.0,505.0,67.49,52.61
2016,10,9,15,0,794.0,83.0,2.8,21.0,464.0,66.36,51.8
2016,10,9,15,15,403.0,113.0,2.75,20.5,306.0,78.04,62.12
2016,10,9,15,30,12.0,143.0,2.7,20.0,148.0,110.68,90.49
2016,10,9,15,45,339.0,105.0,2.7,20.0,212.0,74.2,59.17
2016,10,9,16,0,666.0,67.0,2.7,20.0,276.0,51.94,39.9
2016,10,9,16,15,611.0,60.5,2.6,19.5,226.5,47.55,36.11
2016,10,9,16,30,556.0,54.0,2.5,19.0,177.0,43.12,32.11
2016,10,9,16,45,467.5,45.0,2.45,19.0,130.0,36.39,25.85
2016,10,9,17,0,379.0,36.0,2.4,19.0,83.0,29.61,19.19
2016,10,9,17,15,233.5,23.0,2.3,18.5,47.5,19.0,4.92
2016,10,9,17,30,88.0,10.0,2.2,18.0,12.0,8.54,0.0
2016,10,9,17,45,44.0,5.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,1.8,14.0,5.0,4.27,0.0
2016,10,10,6,30,0.0,10.0,1.9,14.0,10.0,8.23,0.0
2016,10,10,6,45,0.0,27.0,2.0,14.5,27.0,25.05,13.48
2016,10,10,7,0,0.0,44.0,2.1,15.0,44.0,42.66,29.84
2016,10,10,7,15,4.0,64.5,2.05,15.0,65.5,67.07,51.2
2016,10,10,7,30,8.0,85.0,2.0,15.0,87.0,90.36,71.45
2016,10,10,7,45,16.0,104.0,2.0,15.5,109.0,114.39,92.01
2016,10,10,8,0,24.0,123.0,2.0,16.0,131.0,151.98,123.38
2016,10,10,8,15,40.0,145.5,1.9,16.0,161.5,188.14,153.42
2016,10,10,8,30,56.0,168.0,1.8,16.0,192.0,223.6,182.29
2016,10,10,8,45,42.0,179.0,1.7,16.5,198.0,218.36,176.46
2016,10,10,9,0,28.0,190.0,1.6,17.0,204.0,213.49,171.1
2016,10,10,9,15,77.5,221.0,1.6,17.0,263.5,285.15,229.2
2016,10,10,9,30,127.0,252.0,1.6,17.0,323.0,370.65,295.98
2016,10,10,9,45,496.0,173.5,1.6,17.5,475.5,609.85,482.52
2016,10,10,10,0,865.0,95.0,1.6,18.0,628.0,806.84,621.69
2016,10,10,10,15,874.0,96.5,1.6,18.0,655.0,784.55,603.01
2016,10,10,10,30,883.0,98.0,1.6,18.0,682.0,765.95,589.41
2016,10,10,10,45,721.5,160.5,1.65,18.5,646.5,691.45,532.67
2016,10,10,11,0,560.0,223.0,1.7,19.0,611.0,604.94,466.55
2016,10,10,11,15,469.5,262.0,1.75,19.0,591.0,554.04,427.51
2016,10,10,11,30,379.0,301.0,1.8,19.0,571.0,499.67,385.54
2016,10,10,11,45,388.0,300.0,1.85,19.0,577.0,479.97,369.93
2016,10,10,12,0,397.0,299.0,1.9,19.0,583.0,458.51,352.37
2016,10,10,12,15,647.5,201.0,1.95,19.0,660.5,475.16,362.0
2016,10,10,12,30,898.0,103.0,2.0,19.0,738.0,464.07,347.17
2016,10,10,12,45,617.0,200.5,2.15,19.0,633.5,383.62,285.44
2016,10,10,13,0,336.0,298.0,2.3,19.0,529.0,327.38,245.48
2016,10,10,13,15,590.5,205.5,2.35,18.5,595.5,298.77,212.92
2016,10,10,13,30,845.0,113.0,2.4,18.0,662.0,248.34,160.02
2016,10,10,13,45,830.0,112.5,2.45,18.0,633.0,193.26,115.97
2016,10,10,14,0,815.0,112.0,2.5,18.0,604.0,139.35,80.92
2016,10,10,14,15,799.5,109.5,2.55,18.0,569.0,85.44,68.38
2016,10,10,14,30,784.0,107.0,2.6,18.0,534.0,81.56,65.27
2016,10,10,14,45,759.0,104.5,2.65,18.0,492.5,73.71,58.66
2016,10,10,15,0,734.0,102.0,2.7,18.0,451.0,73.08,58.29
2016,10,10,15,15,704.5,97.5,2.75,17.5,405.5,71.03,56.79
2016,10,10,15,30,675.0,93.0,2.8,17.0,360.0,68.98,55.26
2016,10,10,15,45,629.5,87.5,2.85,17.0,311.5,66.0,52.75
2016,10,10,16,0,584.0,82.0,2.9,17.0,263.0,63.03,50.19
2016,10,10,16,15,523.5,74.0,2.8,16.5,214.0,57.93,45.7
2016,10,10,16,30,463.0,66.0,2.7,16.0,165.0,52.79,40.99
2016,10,10,16,45,370.0,54.0,2.65,16.0,119.5,41.43,30.52
2016,10,10,17,0,277.0,42.0,2.6,16.0,74.0,32.43,21.66
2016,10,10,17,15,138.5,21.0,2.5,15.5,37.0,16.33,1.67
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,59.0,8.0,1.45,14.0,10.5,0.0,0.0
2016,10,11,6,30,118.0,16.0,1.5,14.0,21.0,98.81,0.0
2016,10,11,6,45,248.0,30.0,1.6,14.5,58.5,272.49,199.85
2016,10,11,7,0,378.0,44.0,1.7,15.0,96.0,393.47,318.18
2016,10,11,7,15,189.0,47.5,1.7,15.0,73.5,245.85,203.17
2016,10,11,7,30,0.0,51.0,1.7,15.0,51.0,42.31,30.35
2016,10,11,7,45,0.0,64.5,1.75,15.0,64.5,54.72,41.19
2016,10,11,8,0,0.0,78.0,1.8,15.0,78.0,66.97,51.6
2016,10,11,8,15,0.0,97.0,1.8,15.0,97.0,84.77,66.55
2016,10,11,8,30,0.0,116.0,1.8,15.0,116.0,102.35,81.11
2016,10,11,8,45,2.5,140.0,1.8,15.5,141.5,126.97,101.24
2016,10,11,9,0,5.0,164.0,1.8,16.0,167.0,151.24,120.74
2016,10,11,9,15,8.0,178.0,1.75,16.0,183.0,165.33,131.94
2016,10,11,9,30,11.0,192.0,1.7,16.0,199.0,179.25,142.92
2016,10,11,9,45,36.5,228.5,1.7,16.5,251.0,247.66,197.74
2016,10,11,10,0,62.0,265.0,1.7,17.0,303.0,300.82,239.0
2016,10,11,10,15,45.0,260.5,1.65,17.0,289.0,276.84,219.01
2016,10,11,10,30,28.0,256.0,1.6,17.0,275.0,254.43,200.66
2016,10,11,10,45,39.5,276.0,1.55,17.0,303.5,276.89,218.13
2016,10,11,11,0,51.0,296.0,1.5,17.0,332.0,297.66,233.91
2016,10,11,11,15,51.5,301.0,1.5,17.0,337.5,296.1,232.23
2016,10,11,11,30,52.0,306.0,1.5,17.0,343.0,294.21,230.44
2016,10,11,11,45,224.0,301.0,1.5,17.5,461.0,383.48,299.15
2016,10,11,12,0,396.0,296.0,1.5,18.0,579.0,453.78,349.45
2016,10,11,12,15,455.0,270.5,1.55,18.0,593.0,436.75,334.0
2016,10,11,12,30,514.0,245.0,1.6,18.0,607.0,410.47,311.02
2016,10,11,12,45,488.0,252.5,1.65,18.0,590.5,372.22,279.13
2016,10,11,13,0,462.0,260.0,1.7,18.0,574.0,335.51,248.33
2016,10,11,13,15,426.5,261.0,1.85,18.0,544.0,293.81,214.4
2016,10,11,13,30,391.0,262.0,2.0,18.0,514.0,259.88,187.41
2016,10,11,13,45,416.0,242.5,2.15,18.0,500.5,215.97,151.84
2016,10,11,14,0,441.0,223.0,2.3,18.0,487.0,173.97,122.12
2016,10,11,14,15,436.5,209.0,2.45,17.5,458.0,132.54,108.72
2016,10,11,14,30,432.0,195.0,2.6,17.0,429.0,125.9,103.61
2016,10,11,14,45,475.5,168.5,2.8,17.0,407.5,111.94,91.92
2016,10,11,15,0,519.0,142.0,3.0,17.0,386.0,97.3,79.55
2016,10,11,15,15,595.5,116.5,3.1,16.5,369.5,83.82,68.2
2016,10,11,15,30,672.0,91.0,3.2,16.0,353.0,67.65,54.32
2016,10,11,15,45,632.0,84.5,3.35,16.0,305.5,63.92,51.14
2016,10,11,16,0,592.0,78.0,3.5,16.0,258.0,60.12,47.81
2016,10,11,16,15,530.5,70.0,3.5,16.0,209.5,54.88,43.09
2016,10,11,16,30,469.0,62.0,3.5,16.0,161.0,49.6,38.14
2016,10,11,16,45,374.0,50.5,3.5,16.0,115.5,41.03,30.09
2016,10,11,17,0,279.0,39.0,3.5,16.0,70.0,30.2,19.57
2016,10,11,17,15,139.5,19.5,3.45,15.5,35.0,15.19,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,7.5,2.1,13.0,9.0,0.0,0.0
2016,10,12,6,30,97.0,15.0,2.0,13.0,18.0,82.53,0.0
2016,10,12,6,45,229.5,29.5,1.95,13.5,55.5,256.45,184.6
2016,10,12,7,0,362.0,44.0,1.9,14.0,93.0,379.53,308.24
2016,10,12,7,15,445.5,54.0,1.75,14.0,140.0,464.92,381.58
2016,10,12,7,30,529.0,64.0,1.6,14.0,187.0,551.38,451.37
2016,10,12,7,45,587.5,70.0,1.45,14.5,236.5,612.65,497.26
2016,10,12,8,0,646.0,76.0,1.3,15.0,286.0,672.56,539.42
2016,10,12,8,15,324.5,107.0,1.4,15.0,212.5,432.34,354.36
2016,10,12,8,30,3.0,138.0,1.5,15.0,139.0,128.6,102.3
2016,10,12,8,45,18.0,164.0,1.6,15.0,172.5,165.84,134.05
2016,10,12,9,0,33.0,190.0,1.7,15.0,206.0,218.12,176.69
2016,10,12,9,15,91.5,219.0,1.9,15.0,268.5,294.53,239.32
2016,10,12,9,30,150.0,248.0,2.1,15.0,331.0,384.39,310.7
2016,10,12,9,45,494.0,176.0,2.3,15.5,472.5,606.89,487.26
2016,10,12,10,0,838.0,104.0,2.5,16.0,614.0,788.72,621.14
2016,10,12,10,15,575.5,194.5,2.7,16.0,551.5,655.02,518.63
2016,10,12,10,30,313.0,285.0,2.9,16.0,489.0,516.81,410.19
2016,10,12,10,45,174.5,282.0,3.1,16.0,396.5,388.44,309.7
2016,10,12,11,0,36.0,279.0,3.3,16.0,304.0,271.74,215.62
2016,10,12,11,15,43.0,290.5,3.3,16.0,321.0,281.1,223.14
2016,10,12,11,30,50.0,302.0,3.3,16.0,338.0,289.3,229.33
2016,10,12,11,45,57.0,309.0,3.35,16.0,349.5,292.42,231.52
2016,10,12,12,0,64.0,316.0,3.4,16.0,361.0,294.39,232.75
2016,10,12,12,15,156.5,320.5,3.3,16.0,429.5,333.75,262.7
2016,10,12,12,30,249.0,325.0,3.2,16.0,498.0,359.94,280.66
2016,10,12,12,45,337.0,296.5,3.15,16.5,527.0,349.35,268.26
2016,10,12,13,0,425.0,268.0,3.1,17.0,556.0,328.03,246.13
2016,10,12,13,15,433.0,256.5,3.2,17.0,542.0,290.45,213.42
2016,10,12,13,30,441.0,245.0,3.3,17.0,528.0,251.97,180.55
2016,10,12,13,45,462.5,226.5,3.4,17.0,511.5,209.92,146.25
2016,10,12,14,0,484.0,208.0,3.5,17.0,495.0,165.8,115.5
2016,10,12,14,15,481.0,195.0,3.7,17.0,466.0,125.15,102.82
2016,10,12,14,30,478.0,182.0,3.9,17.0,437.0,118.92,97.79
2016,10,12,14,45,632.5,131.0,4.1,17.0,441.0,90.69,73.67
2016,10,12,15,0,787.0,80.0,4.3,17.0,445.0,64.43,51.02
2016,10,12,15,15,759.0,76.0,4.15,16.5,400.0,62.0,49.15
2016,10,12,15,30,731.0,72.0,4.0,16.0,355.0,59.54,47.2
2016,10,12,15,45,695.0,67.0,3.85,16.0,307.0,56.16,44.3
2016,10,12,16,0,659.0,62.0,3.7,16.0,259.0,48.41,37.45
2016,10,12,16,15,601.5,56.0,3.45,15.5,210.0,44.27,33.77
2016,10,12,16,30,544.0,50.0,3.2,15.0,161.0,40.13,29.91
2016,10,12,16,45,448.0,41.0,3.0,15.0,115.5,33.28,23.41
2016,10,12,17,0,352.0,32.0,2.8,15.0,70.0,26.39,16.25
2016,10,12,17,15,176.0,16.0,2.8,14.5,35.0,12.98,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.4,13.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.4,13.0,14.0,11.95,0.0
2016,10,13,6,45,106.0,29.5,2.45,13.5,43.5,145.01,99.76
2016,10,13,7,0,212.0,45.0,2.5,14.0,73.0,264.29,215.2
2016,10,13,7,15,251.0,62.5,2.6,14.0,110.0,318.48,264.68
2016,10,13,7,30,290.0,80.0,2.7,14.0,147.0,372.95,312.11
2016,10,13,7,45,315.5,96.5,2.8,14.5,185.0,414.7,346.63
2016,10,13,8,0,341.0,113.0,2.9,15.0,223.0,455.41,378.91
2016,10,13,8,15,358.5,128.0,2.8,15.0,259.5,486.16,402.38
2016,10,13,8,30,376.0,143.0,2.7,15.0,296.0,515.15,423.78
2016,10,13,8,45,512.5,127.0,2.6,15.5,360.0,605.62,493.78
2016,10,13,9,0,649.0,111.0,2.5,16.0,424.0,703.81,564.45
2016,10,13,9,15,507.0,163.5,2.4,16.0,420.5,626.87,502.68
2016,10,13,9,30,365.0,216.0,2.3,16.0,417.0,539.76,432.66
2016,10,13,9,45,407.5,220.0,2.2,16.5,456.5,581.76,462.71
2016,10,13,10,0,450.0,224.0,2.1,17.0,496.0,604.46,477.22
2016,10,13,10,15,442.0,237.5,2.05,17.0,514.5,594.44,467.71
2016,10,13,10,30,434.0,251.0,2.0,17.0,533.0,582.44,457.03
2016,10,13,10,45,433.5,260.0,2.0,17.5,548.0,569.71,445.41
2016,10,13,11,0,433.0,269.0,2.0,18.0,563.0,554.99,432.29
2016,10,13,11,15,476.5,255.0,2.0,18.0,583.5,545.98,424.8
2016,10,13,11,30,520.0,241.0,2.0,18.0,604.0,532.57,413.56
2016,10,13,11,45,527.5,237.0,2.05,18.5,606.5,503.45,389.33
2016,10,13,12,0,535.0,233.0,2.1,19.0,609.0,472.45,363.28
2016,10,13,12,15,506.0,244.5,2.15,19.0,598.0,435.43,332.9
2016,10,13,12,30,477.0,256.0,2.2,19.0,587.0,399.47,303.05
2016,10,13,12,45,445.0,263.0,2.25,19.0,567.0,360.6,270.87
2016,10,13,13,0,413.0,270.0,2.3,19.0,547.0,325.98,242.0
2016,10,13,13,15,345.0,276.5,2.3,19.0,503.5,284.03,209.17
2016,10,13,13,30,277.0,283.0,2.3,19.0,460.0,248.6,182.84
2016,10,13,13,45,363.5,249.5,2.35,19.0,470.5,215.43,153.51
2016,10,13,14,0,450.0,216.0,2.4,19.0,481.0,166.44,116.62
2016,10,13,14,15,453.5,200.5,2.45,19.0,454.0,128.32,104.61
2016,10,13,14,30,457.0,185.0,2.5,19.0,427.0,120.71,98.47
2016,10,13,14,45,382.0,183.0,2.55,19.0,375.0,125.93,103.19
2016,10,13,15,0,307.0,181.0,2.6,19.0,323.0,124.13,101.92
2016,10,13,15,15,305.0,162.0,2.6,18.5,290.5,113.13,92.94
2016,10,13,15,30,303.0,143.0,2.6,18.0,258.0,101.69,83.47
2016,10,13,15,45,283.5,126.0,2.6,18.0,222.0,90.9,74.25
2016,10,13,16,0,264.0,109.0,2.6,18.0,186.0,79.75,64.55
2016,10,13,16,15,238.0,90.5,2.6,17.5,150.0,67.22,53.56
2016,10,13,16,30,212.0,72.0,2.6,17.0,114.0,54.3,41.99
2016,10,13,16,45,165.5,53.5,2.6,17.0,81.0,40.92,29.71
2016,10,13,17,0,119.0,35.0,2.6,17.0,48.0,27.22,16.46
2016,10,13,17,15,59.5,17.5,2.55,17.0,24.0,13.91,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,6.5,7.45,16.0,6.5,5.33,0.0
2016,10,14,7,0,0.0,11.0,7.5,16.0,11.0,9.03,1.76
2016,10,14,7,15,0.0,16.5,7.4,16.0,16.5,13.57,5.76
2016,10,14,7,30,0.0,22.0,7.3,16.0,22.0,18.11,9.75
2016,10,14,7,45,0.0,28.0,7.25,16.5,28.0,23.08,14.02
2016,10,14,8,0,0.0,34.0,7.2,17.0,34.0,28.06,18.23
2016,10,14,8,15,0.0,39.5,7.1,17.0,39.5,32.63,22.09
2016,10,14,8,30,0.0,45.0,7.0,17.0,45.0,37.21,25.91
2016,10,14,8,45,0.0,89.5,6.9,17.0,89.5,75.26,57.86
2016,10,14,9,0,0.0,134.0,6.8,17.0,134.0,117.15,92.61
2016,10,14,9,15,0.0,148.5,6.7,17.0,148.5,129.77,102.79
2016,10,14,9,30,0.0,163.0,6.6,17.0,163.0,142.24,112.8
2016,10,14,9,45,0.0,142.5,6.5,17.5,142.5,121.84,95.56
2016,10,14,10,0,0.0,122.0,6.4,18.0,122.0,102.82,79.59
2016,10,14,10,15,0.0,122.5,6.25,18.0,122.5,103.0,79.59
2016,10,14,10,30,0.0,123.0,6.1,18.0,123.0,103.21,79.65
2016,10,14,10,45,0.0,96.5,5.95,18.0,96.5,80.4,60.84
2016,10,14,11,0,0.0,70.0,5.8,18.0,70.0,58.21,42.54
2016,10,14,11,15,0.0,109.0,5.6,18.0,109.0,90.92,69.37
2016,10,14,11,30,0.0,148.0,5.4,18.0,148.0,123.56,95.92
2016,10,14,11,45,0.0,145.5,5.2,18.0,145.5,121.16,93.9
2016,10,14,12,0,0.0,143.0,5.0,18.0,143.0,118.8,91.97
2016,10,14,12,15,0.0,123.5,4.8,18.0,123.5,102.56,78.77
2016,10,14,12,30,0.0,104.0,4.6,18.0,104.0,86.5,65.69
2016,10,14,12,45,0.0,77.5,4.4,18.0,77.5,64.48,47.69
2016,10,14,13,0,0.0,51.0,4.2,18.0,51.0,42.35,29.49
2016,10,14,13,15,0.0,61.0,3.95,18.0,61.0,50.67,36.42
2016,10,14,13,30,0.0,71.0,3.7,18.0,71.0,59.0,43.36
2016,10,14,13,45,0.0,47.5,3.5,18.0,47.5,39.39,27.18
2016,10,14,14,0,0.0,24.0,3.3,18.0,24.0,19.86,10.96
2016,10,14,14,15,0.0,33.5,3.1,18.0,33.5,27.72,18.6
2016,10,14,14,30,0.0,43.0,2.9,18.0,43.0,35.6,25.53
2016,10,14,14,45,0.0,25.0,2.7,18.0,25.0,20.65,12.51
2016,10,14,15,0,0.0,7.0,2.5,18.0,7.0,5.77,0.0
2016,10,14,15,15,58.5,81.0,2.3,18.0,103.0,63.07,49.86
2016,10,14,15,30,117.0,155.0,2.1,18.0,199.0,110.33,91.0
2016,10,14,15,45,108.0,134.5,1.95,18.0,171.0,97.13,79.62
2016,10,14,16,0,99.0,114.0,1.8,18.0,143.0,83.54,67.81
2016,10,14,16,15,84.0,93.5,1.65,17.5,114.5,69.53,55.54
2016,10,14,16,30,69.0,73.0,1.5,17.0,86.0,55.16,42.68
2016,10,14,16,45,43.0,53.0,1.4,17.0,60.0,41.28,29.95
2016,10,14,17,0,17.0,33.0,1.3,17.0,34.0,26.28,15.34
2016,10,14,17,15,8.5,16.5,1.15,17.0,17.0,13.5,0.0
2016,10,14,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.05,15.0,7.0,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.3,15.0,14.0,71.32,0.0
2016,10,15,6,45,229.0,24.5,3.6,15.5,49.5,243.07,154.77
2016,10,15,7,0,372.0,37.0,3.9,16.0,85.0,376.33,303.5
2016,10,15,7,15,457.5,45.5,4.15,16.0,130.5,459.65,378.4
2016,10,15,7,30,543.0,54.0,4.4,16.0,176.0,544.63,450.68
2016,10,15,7,45,594.0,60.5,4.7,16.5,223.0,599.38,495.72
2016,10,15,8,0,645.0,67.0,5.0,17.0,270.0,652.95,538.0
2016,10,15,8,15,324.5,102.0,5.35,17.0,204.5,422.57,352.81
2016,10,15,8,30,4.0,137.0,5.7,17.0,139.0,129.14,102.97
2016,10,15,8,45,55.0,171.0,6.1,17.5,197.0,220.55,180.08
2016,10,15,9,0,106.0,205.0,6.5,18.0,255.0,297.52,243.39
2016,10,15,9,15,75.0,213.0,6.8,18.0,250.0,273.97,222.61
2016,10,15,9,30,44.0,221.0,7.1,18.0,245.0,251.37,202.77
2016,10,15,9,45,28.0,213.5,7.45,18.0,229.5,225.13,180.63
2016,10,15,10,0,12.0,206.0,7.8,18.0,214.0,189.26,150.68
2016,10,15,10,15,13.5,215.5,7.95,18.0,224.5,197.16,156.89
2016,10,15,10,30,15.0,225.0,8.1,18.0,235.0,204.86,162.9
2016,10,15,10,45,19.5,240.5,8.3,18.5,253.5,219.77,174.49
2016,10,15,11,0,24.0,256.0,8.5,19.0,272.0,233.99,185.43
2016,10,15,11,15,192.5,275.5,8.6,19.0,408.0,367.82,294.43
2016,10,15,11,30,361.0,295.0,8.7,19.0,544.0,475.7,379.45
2016,10,15,11,45,362.5,296.0,8.8,19.0,546.5,454.35,360.85
2016,10,15,12,0,364.0,297.0,8.9,19.0,549.0,431.86,341.29
2016,10,15,12,15,288.0,309.5,8.95,19.0,508.5,382.85,300.97
2016,10,15,12,30,212.0,322.0,9.0,19.0,468.0,339.47,265.75
2016,10,15,12,45,210.5,315.0,9.05,19.0,457.5,315.94,245.61
2016,10,15,13,0,209.0,308.0,9.1,19.0,447.0,292.41,225.37
2016,10,15,13,15,104.5,206.5,9.05,18.5,276.0,182.27,139.85
2016,10,15,13,30,0.0,105.0,9.0,18.0,105.0,86.94,66.4
2016,10,15,13,45,0.0,134.0,8.95,18.0,134.0,109.08,84.78
2016,10,15,14,0,0.0,163.0,8.9,18.0,163.0,129.48,101.71
2016,10,15,14,15,0.0,156.0,8.85,18.0,156.0,123.39,101.38
2016,10,15,14,30,0.0,149.0,8.8,18.0,149.0,117.89,96.88
2016,10,15,14,45,0.0,136.0,8.8,18.0,136.0,108.11,88.67
2016,10,15,15,0,0.0,123.0,8.8,18.0,123.0,98.23,80.33
2016,10,15,15,15,0.0,82.0,8.7,18.0,82.0,67.63,53.82
2016,10,15,15,30,0.0,41.0,8.6,18.0,41.0,33.88,24.27
2016,10,15,15,45,0.0,35.0,8.5,18.0,35.0,28.89,19.91
2016,10,15,16,0,0.0,29.0,8.4,18.0,29.0,23.91,15.5
2016,10,15,16,15,0.0,23.0,8.25,17.5,23.0,18.94,11.08
2016,10,15,16,30,0.0,17.0,8.1,17.0,17.0,13.98,6.61
2016,10,15,16,45,0.0,11.5,8.0,17.0,11.5,9.45,2.47
2016,10,15,17,0,0.0,6.0,7.9,17.0,6.0,4.92,0.0
2016,10,15,17,15,0.0,3.0,7.8,17.0,3.0,2.56,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,4.2,16.0,1.0,0.85,0.0
2016,10,16,6,45,0.0,5.5,4.35,16.5,5.5,4.51,0.0
2016,10,16,7,0,0.0,10.0,4.5,17.0,10.0,8.21,1.02
2016,10,16,7,15,0.0,15.5,4.45,17.0,15.5,12.74,5.02
2016,10,16,7,30,0.0,21.0,4.4,17.0,21.0,17.29,8.99
2016,10,16,7,45,0.0,26.5,4.35,17.0,26.5,21.84,12.94
2016,10,16,8,0,0.0,32.0,4.3,17.0,32.0,26.4,16.84
2016,10,16,8,15,0.0,38.0,4.3,17.0,38.0,31.38,21.06
2016,10,16,8,30,0.0,44.0,4.3,17.0,44.0,36.37,25.24
2016,10,16,8,45,0.0,36.0,4.35,17.0,36.0,29.75,19.56
2016,10,16,9,0,0.0,28.0,4.4,17.0,28.0,23.13,13.92
2016,10,16,9,15,0.0,63.0,4.45,17.0,63.0,52.23,38.33
2016,10,16,9,30,0.0,98.0,4.5,17.0,98.0,82.0,63.02
2016,10,16,9,45,0.0,61.5,4.55,17.5,61.5,51.02,37.02
2016,10,16,10,0,0.0,25.0,4.6,18.0,25.0,20.69,11.64
2016,10,16,10,15,0.0,54.0,4.6,18.0,54.0,44.81,31.66
2016,10,16,10,30,0.0,83.0,4.6,18.0,83.0,69.04,51.62
2016,10,16,10,45,0.0,58.0,4.7,18.0,58.0,48.17,34.33
2016,10,16,11,0,0.0,33.0,4.8,18.0,33.0,27.37,17.09
2016,10,16,11,15,0.0,32.5,4.85,18.0,32.5,26.96,16.74
2016,10,16,11,30,0.0,32.0,4.9,18.0,32.0,26.55,16.38
2016,10,16,11,45,0.0,31.5,4.95,18.0,31.5,26.13,16.03
2016,10,16,12,0,0.0,31.0,5.0,18.0,31.0,25.72,15.69
2016,10,16,12,15,0.0,30.5,5.15,18.0,30.5,25.3,15.35
2016,10,16,12,30,0.0,30.0,5.3,18.0,30.0,24.88,15.01
2016,10,16,12,45,0.0,29.5,5.5,18.0,29.5,24.46,14.67
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,24.04,14.34
2016,10,16,13,15,0.0,75.5,5.95,18.0,75.5,62.77,46.44
2016,10,16,13,30,0.0,122.0,6.2,18.0,122.0,100.25,77.37
2016,10,16,13,45,26.5,182.0,6.45,18.5,197.5,142.0,110.35
2016,10,16,14,0,53.0,242.0,6.7,19.0,273.0,175.03,136.86
2016,10,16,14,15,26.5,135.0,6.8,18.5,150.5,104.33,84.76
2016,10,16,14,30,0.0,28.0,6.9,18.0,28.0,23.15,14.62
2016,10,16,14,45,19.5,102.0,7.0,18.0,110.5,81.03,65.23
2016,10,16,15,0,39.0,176.0,7.1,18.0,193.0,127.9,106.04
2016,10,16,15,15,371.0,123.5,7.0,18.0,261.0,85.52,69.44
2016,10,16,15,30,703.0,71.0,6.9,18.0,329.0,58.92,46.31
2016,10,16,15,45,657.0,67.0,6.85,18.0,281.5,51.62,39.95
2016,10,16,16,0,611.0,63.0,6.8,18.0,234.0,49.22,37.81
2016,10,16,16,15,546.0,56.5,6.7,17.5,186.5,44.75,33.79
2016,10,16,16,30,481.0,50.0,6.6,17.0,139.0,40.29,29.59
2016,10,16,16,45,366.5,40.0,6.5,17.0,96.0,32.61,22.28
2016,10,16,17,0,252.0,30.0,6.4,17.0,53.0,24.9,13.1
2016,10,16,17,15,126.0,15.0,6.4,16.5,26.5,12.8,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,13.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,26.0,11.0,1.9,14.0,11.0,27.7,0.0
2016,10,17,6,45,158.0,27.0,1.9,14.5,44.0,189.39,101.77
2016,10,17,7,0,290.0,43.0,1.9,15.0,77.0,319.52,255.22
2016,10,17,7,15,383.5,53.5,1.9,15.0,122.0,407.28,333.75
2016,10,17,7,30,477.0,64.0,1.9,15.0,167.0,499.97,410.58
2016,10,17,7,45,543.0,70.0,1.95,15.5,215.0,565.9,462.71
2016,10,17,8,0,609.0,76.0,2.0,16.0,263.0,630.44,511.48
2016,10,17,8,15,648.5,81.0,1.95,16.0,309.5,670.15,540.11
2016,10,17,8,30,688.0,86.0,1.9,16.0,356.0,707.36,566.02
2016,10,17,8,45,720.5,89.0,1.9,16.5,399.5,733.37,582.33
2016,10,17,9,0,753.0,92.0,1.9,17.0,443.0,756.17,596.05
2016,10,17,9,15,772.5,95.0,1.9,17.0,481.5,760.93,597.81
2016,10,17,9,30,792.0,98.0,1.9,17.0,520.0,766.64,600.48
2016,10,17,9,45,808.5,99.0,1.9,17.5,552.5,763.99,596.16
2016,10,17,10,0,825.0,100.0,1.9,18.0,585.0,757.59,589.4
2016,10,17,10,15,834.5,101.5,1.95,18.0,610.5,742.74,578.32
2016,10,17,10,30,844.0,103.0,2.0,18.0,636.0,724.35,564.38
2016,10,17,10,45,853.5,103.0,2.05,18.0,655.0,700.91,546.0
2016,10,17,11,0,863.0,103.0,2.1,18.0,674.0,674.05,524.82
2016,10,17,11,15,866.5,103.5,2.15,18.0,684.5,640.66,498.38
2016,10,17,11,30,870.0,104.0,2.2,18.0,695.0,602.28,467.72
2016,10,17,11,45,872.5,103.0,2.3,18.0,697.5,562.49,435.37
2016,10,17,12,0,875.0,102.0,2.4,18.0,700.0,520.33,400.19
2016,10,17,12,15,873.0,101.5,2.45,18.0,694.5,474.39,360.94
2016,10,17,12,30,871.0,101.0,2.5,18.0,689.0,426.8,319.31
2016,10,17,12,45,873.0,97.5,2.65,18.0,677.0,376.73,274.8
2016,10,17,13,0,875.0,94.0,2.8,18.0,665.0,325.1,228.21
2016,10,17,13,15,868.0,93.0,2.85,18.0,644.0,271.91,180.7
2016,10,17,13,30,861.0,92.0,2.9,18.0,623.0,218.39,134.95
2016,10,17,13,45,851.5,90.0,3.0,18.0,595.0,156.63,87.99
2016,10,17,14,0,842.0,88.0,3.1,18.0,567.0,101.72,57.93
2016,10,17,14,15,582.0,146.5,3.15,18.0,468.5,98.08,79.49
2016,10,17,14,30,322.0,205.0,3.2,18.0,370.0,137.55,113.5
2016,10,17,14,45,545.5,141.5,3.3,18.0,393.5,97.12,79.03
2016,10,17,15,0,769.0,78.0,3.4,18.0,417.0,63.31,49.92
2016,10,17,15,15,740.0,74.5,3.4,17.5,372.5,61.21,48.34
2016,10,17,15,30,711.0,71.0,3.4,17.0,328.0,59.13,46.7
2016,10,17,15,45,667.0,66.5,3.45,17.0,280.5,51.45,39.98
2016,10,17,16,0,623.0,62.0,3.5,17.0,233.0,48.65,37.48
2016,10,17,16,15,557.5,55.0,3.4,16.5,185.5,43.73,33.04
2016,10,17,16,30,492.0,48.0,3.3,16.0,138.0,38.79,28.39
2016,10,17,16,45,382.0,38.5,3.25,16.0,94.5,31.49,21.35
2016,10,17,17,0,272.0,29.0,3.2,16.0,51.0,24.19,11.85
2016,10,17,17,15,136.0,14.5,3.15,15.5,25.5,12.38,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,167.5,19.0,3.05,14.5,38.5,183.67,86.69
2016,10,18,7,0,335.0,38.0,3.1,15.0,77.0,344.97,275.86
2016,10,18,7,15,428.0,47.5,3.3,15.0,122.5,434.29,357.18
2016,10,18,7,30,521.0,57.0,3.5,15.0,168.0,525.22,434.34
2016,10,18,7,45,587.0,62.0,3.7,15.5,216.5,589.45,486.62
2016,10,18,8,0,653.0,67.0,3.9,16.0,265.0,652.54,535.78
2016,10,18,8,15,691.0,71.5,4.0,16.0,311.5,690.32,564.49
2016,10,18,8,30,729.0,76.0,4.1,16.0,358.0,720.75,586.85
2016,10,18,8,45,760.5,78.0,4.2,16.5,402.0,745.38,603.21
2016,10,18,9,0,792.0,80.0,4.3,17.0,446.0,766.57,616.76
2016,10,18,9,15,811.0,82.0,4.3,17.0,484.5,773.96,620.65
2016,10,18,9,30,830.0,84.0,4.3,17.0,523.0,777.69,621.96
2016,10,18,9,45,849.5,84.0,4.3,17.0,557.0,775.67,619.14
2016,10,18,10,0,869.0,84.0,4.3,17.0,591.0,763.35,608.89
2016,10,18,10,15,878.0,85.0,4.2,17.0,616.5,747.51,595.81
2016,10,18,10,30,887.0,86.0,4.1,17.0,642.0,728.16,580.36
2016,10,18,10,45,627.0,180.5,4.05,17.5,579.5,622.14,493.93
2016,10,18,11,0,367.0,275.0,4.0,18.0,517.0,499.42,395.17
2016,10,18,11,15,636.0,182.0,3.9,18.0,608.5,571.7,451.84
2016,10,18,11,30,905.0,89.0,3.8,18.0,700.0,604.87,475.63
2016,10,18,11,45,906.5,89.0,3.75,18.0,703.0,564.35,440.92
2016,10,18,12,0,908.0,89.0,3.7,18.0,706.0,521.41,403.88
2016,10,18,12,15,906.5,88.5,3.75,18.0,700.5,474.48,363.01
2016,10,18,12,30,905.0,88.0,3.8,18.0,695.0,425.78,319.66
2016,10,18,12,45,902.5,86.5,3.85,18.0,681.5,374.37,273.24
2016,10,18,13,0,900.0,85.0,3.9,18.0,668.0,321.73,225.23
2016,10,18,13,15,893.5,84.0,3.95,18.0,647.0,267.56,176.5
2016,10,18,13,30,887.0,83.0,4.0,18.0,626.0,212.98,129.75
2016,10,18,13,45,878.5,81.0,4.1,18.0,598.0,157.3,88.07
2016,10,18,14,0,870.0,79.0,4.2,18.0,570.0,101.92,58.99
2016,10,18,14,15,855.5,77.0,4.3,18.0,535.0,70.03,55.36
2016,10,18,14,30,841.0,75.0,4.4,18.0,500.0,60.67,47.4
2016,10,18,14,45,818.5,73.5,4.5,18.0,459.0,59.92,46.88
2016,10,18,15,0,796.0,72.0,4.6,18.0,418.0,59.22,46.39
2016,10,18,15,15,768.0,68.5,4.65,18.0,373.5,56.97,44.53
2016,10,18,15,30,740.0,65.0,4.7,18.0,329.0,54.7,42.64
2016,10,18,15,45,694.0,61.0,4.8,18.0,280.5,51.86,40.18
2016,10,18,16,0,648.0,57.0,4.9,18.0,232.0,45.05,34.14
2016,10,18,16,15,583.5,51.0,4.9,17.5,184.0,40.77,30.26
2016,10,18,16,30,519.0,45.0,4.9,17.0,136.0,36.51,26.22
2016,10,18,16,45,405.5,35.5,4.9,16.5,92.5,29.08,19.13
2016,10,18,17,0,292.0,26.0,4.9,16.0,49.0,21.63,9.03
2016,10,18,17,15,146.0,13.0,5.0,15.5,24.5,11.1,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.5,2.8,14.5,39.5,207.81,80.97
2016,10,19,7,0,424.0,31.0,2.8,15.0,79.0,403.23,319.12
2016,10,19,7,15,511.0,38.5,2.9,15.0,125.0,485.28,395.81
2016,10,19,7,30,598.0,46.0,3.0,15.0,171.0,562.61,461.78
2016,10,19,7,45,652.0,50.5,3.1,15.5,219.0,618.12,506.73
2016,10,19,8,0,706.0,55.0,3.2,16.0,267.0,671.97,548.09
2016,10,19,8,15,740.5,59.0,3.2,16.0,313.5,707.15,574.22
2016,10,19,8,30,775.0,63.0,3.2,16.0,360.0,739.61,597.43
2016,10,19,8,45,800.0,65.5,3.2,16.5,403.5,759.21,609.35
2016,10,19,9,0,825.0,68.0,3.2,17.0,447.0,775.46,618.59
2016,10,19,9,15,842.0,70.0,3.15,17.0,485.0,773.45,615.26
2016,10,19,9,30,859.0,72.0,3.1,17.0,523.0,775.77,615.32
2016,10,19,9,45,872.5,73.5,3.05,17.5,555.5,771.07,609.18
