Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,886.0,75.0,3.0,18.0,588.0,762.67,600.58
2016,10,19,10,15,894.5,76.0,2.95,18.5,613.5,746.29,586.39
2016,10,19,10,30,903.0,77.0,2.9,19.0,639.0,726.37,569.89
2016,10,19,10,45,908.0,78.0,2.9,19.5,657.0,700.56,548.35
2016,10,19,11,0,913.0,79.0,2.9,20.0,675.0,671.49,523.78
2016,10,19,11,15,915.5,79.5,2.85,20.0,685.5,637.24,495.82
2016,10,19,11,30,918.0,80.0,2.8,20.0,696.0,600.13,465.2
2016,10,19,11,45,917.0,81.0,2.75,20.0,697.5,558.95,430.84
2016,10,19,12,0,916.0,82.0,2.7,20.0,699.0,515.48,393.91
2016,10,19,12,15,914.0,82.0,2.75,20.0,693.5,468.6,353.68
2016,10,19,12,30,912.0,82.0,2.8,20.0,688.0,419.97,310.97
2016,10,19,12,45,905.5,82.5,2.9,20.5,674.0,368.7,264.88
2016,10,19,13,0,899.0,83.0,3.0,21.0,660.0,316.52,217.67
2016,10,19,13,15,892.0,81.5,3.05,21.0,639.0,262.02,169.54
2016,10,19,13,30,885.0,80.0,3.1,21.0,618.0,207.21,123.53
2016,10,19,13,45,875.5,78.5,3.2,21.0,590.0,152.04,83.35
2016,10,19,14,0,866.0,77.0,3.3,21.0,562.0,97.25,56.09
2016,10,19,14,15,852.0,75.0,3.4,20.5,527.5,68.64,53.63
2016,10,19,14,30,838.0,73.0,3.5,20.0,493.0,59.3,45.84
2016,10,19,14,45,818.0,71.0,3.6,20.0,452.5,58.18,45.0
2016,10,19,15,0,798.0,69.0,3.7,20.0,412.0,57.08,44.17
2016,10,19,15,15,770.0,65.5,3.7,19.5,367.5,54.76,42.35
2016,10,19,15,30,742.0,62.0,3.7,19.0,323.0,52.41,40.47
2016,10,19,15,45,700.5,58.0,3.7,19.0,276.0,49.53,37.97
2016,10,19,16,0,659.0,54.0,3.7,19.0,229.0,46.67,35.4
2016,10,19,16,15,595.0,48.0,3.55,18.5,181.0,38.53,28.15
2016,10,19,16,30,531.0,42.0,3.4,18.0,133.0,34.16,24.04
2016,10,19,16,45,422.5,32.5,3.3,17.5,90.0,26.65,16.89
2016,10,19,17,0,314.0,23.0,3.2,17.0,47.0,19.08,6.14
2016,10,19,17,15,157.0,11.5,3.2,16.5,23.5,9.82,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.5,2.4,14.5,38.5,202.29,56.25
2016,10,20,7,0,414.0,31.0,2.5,15.0,77.0,394.44,310.01
2016,10,20,7,15,504.5,39.5,2.6,15.0,123.5,480.07,390.52
2016,10,20,7,30,595.0,48.0,2.7,15.0,170.0,567.92,464.67
2016,10,20,7,45,651.0,53.0,2.85,15.5,219.0,617.94,505.5
2016,10,20,8,0,707.0,58.0,3.0,16.0,268.0,673.97,548.76
2016,10,20,8,15,743.5,62.0,2.85,16.5,315.5,710.71,574.24
2016,10,20,8,30,780.0,66.0,2.7,17.0,363.0,744.65,596.42
2016,10,20,8,45,806.5,69.0,2.55,17.5,407.0,765.98,608.49
2016,10,20,9,0,833.0,72.0,2.4,18.0,451.0,783.86,617.68
2016,10,20,9,15,850.5,74.0,2.4,18.5,489.5,789.58,619.0
2016,10,20,9,30,868.0,76.0,2.4,19.0,528.0,784.37,612.67
2016,10,20,9,45,886.5,75.5,2.4,19.5,562.0,780.85,607.78
2016,10,20,10,0,905.0,75.0,2.4,20.0,596.0,773.52,600.32
2016,10,20,10,15,913.5,76.5,2.4,20.0,621.5,757.19,587.79
2016,10,20,10,30,922.0,78.0,2.4,20.0,647.0,737.24,572.86
2016,10,20,10,45,927.0,79.0,2.4,20.5,665.5,710.79,550.95
2016,10,20,11,0,932.0,80.0,2.4,21.0,684.0,681.03,526.16
2016,10,20,11,15,934.5,80.5,2.45,21.0,694.5,646.05,498.41
2016,10,20,11,30,937.0,81.0,2.5,21.0,705.0,608.16,467.88
2016,10,20,11,45,937.0,81.0,2.6,21.5,707.0,565.75,432.53
2016,10,20,12,0,937.0,81.0,2.7,22.0,709.0,520.98,394.5
2016,10,20,12,15,935.5,81.0,2.75,22.0,703.0,473.38,353.92
2016,10,20,12,30,934.0,81.0,2.8,22.0,697.0,423.92,310.77
2016,10,20,12,45,927.5,81.0,2.85,22.5,683.0,371.2,263.72
2016,10,20,13,0,921.0,81.0,2.9,23.0,669.0,317.55,215.6
2016,10,20,13,15,914.0,80.0,2.95,23.0,647.5,262.33,167.28
2016,10,20,13,30,907.0,79.0,3.0,23.0,626.0,206.75,121.23
2016,10,20,13,45,896.5,78.0,3.05,23.0,597.0,150.66,81.32
2016,10,20,14,0,886.0,77.0,3.1,23.0,568.0,95.04,55.04
2016,10,20,14,15,871.5,75.0,3.1,22.5,533.0,68.93,53.45
2016,10,20,14,30,857.0,73.0,3.1,22.0,498.0,67.29,52.31
2016,10,20,14,45,836.0,70.5,3.15,22.0,457.0,58.14,44.6
2016,10,20,15,0,815.0,68.0,3.2,22.0,416.0,56.62,43.42
2016,10,20,15,15,786.5,65.0,3.2,21.5,370.5,54.64,41.9
2016,10,20,15,30,758.0,62.0,3.2,21.0,325.0,52.66,40.35
2016,10,20,15,45,715.5,57.5,3.2,21.0,277.0,49.34,37.48
2016,10,20,16,0,673.0,53.0,3.2,21.0,229.0,46.01,34.51
2016,10,20,16,15,607.5,47.0,3.1,20.0,180.5,41.23,30.29
2016,10,20,16,30,542.0,41.0,3.0,19.0,132.0,33.47,23.29
2016,10,20,16,45,428.0,32.0,2.9,18.5,88.0,26.33,16.42
2016,10,20,17,0,314.0,23.0,2.8,18.0,44.0,19.19,4.64
2016,10,20,17,15,157.0,11.5,2.8,17.5,22.0,9.82,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,15.5,2.7,15.0,36.0,191.71,25.55
2016,10,21,7,0,390.0,31.0,2.7,15.0,72.0,375.26,293.43
2016,10,21,7,15,481.0,39.0,2.65,15.0,117.0,459.79,374.31
2016,10,21,7,30,572.0,47.0,2.6,15.0,162.0,546.53,447.56
2016,10,21,7,45,628.0,52.5,2.6,15.5,210.0,596.65,488.16
2016,10,21,8,0,684.0,58.0,2.6,16.0,258.0,652.83,531.08
2016,10,21,8,15,349.5,97.5,2.5,16.5,200.0,430.37,355.18
2016,10,21,8,30,15.0,137.0,2.4,17.0,142.0,140.0,111.89
2016,10,21,8,45,12.5,148.0,2.35,17.5,153.0,145.9,116.69
2016,10,21,9,0,10.0,159.0,2.3,18.0,164.0,152.06,121.08
2016,10,21,9,15,22.5,182.0,2.3,18.0,194.0,182.77,146.12
2016,10,21,9,30,35.0,205.0,2.3,18.0,224.0,227.08,181.64
2016,10,21,9,45,52.5,226.5,2.3,18.5,256.5,258.58,206.17
2016,10,21,10,0,70.0,248.0,2.3,19.0,289.0,288.52,229.1
2016,10,21,10,15,75.0,261.0,2.35,19.0,306.0,298.87,236.65
2016,10,21,10,30,80.0,274.0,2.4,19.0,323.0,308.39,243.6
2016,10,21,10,45,64.0,273.5,2.45,19.5,313.5,290.0,228.05
2016,10,21,11,0,48.0,273.0,2.5,20.0,304.0,272.84,213.68
2016,10,21,11,15,41.5,270.5,2.55,20.0,298.0,260.82,203.98
2016,10,21,11,30,35.0,268.0,2.6,20.0,292.0,249.48,194.85
2016,10,21,11,45,35.5,269.5,2.7,20.0,293.5,245.74,191.78
2016,10,21,12,0,36.0,271.0,2.8,20.0,295.0,241.79,188.52
2016,10,21,12,15,44.0,276.5,2.9,20.0,305.5,243.84,189.89
2016,10,21,12,30,52.0,282.0,3.0,20.0,316.0,244.57,190.1
2016,10,21,12,45,51.5,276.0,3.2,20.5,309.5,232.91,180.39
2016,10,21,13,0,51.0,270.0,3.4,21.0,303.0,221.29,170.78
2016,10,21,13,15,70.0,269.0,3.55,20.5,312.5,217.02,166.88
2016,10,21,13,30,89.0,268.0,3.7,20.0,322.0,210.09,160.93
2016,10,21,13,45,89.0,255.0,3.85,20.0,306.5,191.59,146.95
2016,10,21,14,0,89.0,242.0,4.0,20.0,291.0,173.22,134.46
2016,10,21,14,15,87.0,227.0,4.1,20.0,272.5,159.92,131.39
2016,10,21,14,30,85.0,212.0,4.2,20.0,254.0,150.42,123.7
2016,10,21,14,45,424.0,144.0,4.35,20.0,325.5,97.76,79.09
2016,10,21,15,0,763.0,76.0,4.5,20.0,397.0,62.17,48.59
2016,10,21,15,15,732.5,72.0,4.55,19.5,353.0,59.62,46.6
2016,10,21,15,30,702.0,68.0,4.6,19.0,309.0,57.06,44.54
2016,10,21,15,45,655.5,63.5,4.65,18.5,262.0,49.49,38.0
2016,10,21,16,0,609.0,59.0,4.7,18.0,215.0,46.63,35.48
2016,10,21,16,15,539.5,52.0,4.7,17.5,168.0,41.62,30.92
2016,10,21,16,30,470.0,45.0,4.7,17.0,121.0,36.63,26.16
2016,10,21,16,45,352.0,34.0,4.7,17.0,80.0,27.94,17.72
2016,10,21,17,0,234.0,23.0,4.7,17.0,39.0,19.15,2.6
2016,10,21,17,15,117.0,11.5,4.7,16.5,19.5,9.82,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,180.0,16.5,3.0,13.5,35.0,180.53,0.0
2016,10,22,7,0,360.0,33.0,3.0,14.0,70.0,353.61,275.75
2016,10,22,7,15,457.5,41.5,3.05,14.0,115.5,443.49,363.12
2016,10,22,7,30,555.0,50.0,3.1,14.0,161.0,535.38,441.66
2016,10,22,7,45,617.5,55.5,3.15,14.5,209.5,596.49,491.67
2016,10,22,8,0,680.0,61.0,3.2,15.0,258.0,656.57,538.35
2016,10,22,8,15,520.0,96.0,3.15,15.0,261.5,571.15,471.74
2016,10,22,8,30,360.0,131.0,3.1,15.0,265.0,475.34,393.29
2016,10,22,8,45,586.5,103.5,3.05,15.5,352.0,628.6,514.57
2016,10,22,9,0,813.0,76.0,3.0,16.0,439.0,766.37,614.68
2016,10,22,9,15,832.0,78.5,2.95,16.0,478.0,773.85,617.39
2016,10,22,9,30,851.0,81.0,2.9,16.0,517.0,777.6,618.41
2016,10,22,9,45,851.0,88.0,2.9,16.5,547.0,768.14,609.06
2016,10,22,10,0,851.0,95.0,2.9,17.0,577.0,755.12,597.38
2016,10,22,10,15,861.0,96.5,2.9,17.0,602.5,739.91,585.4
2016,10,22,10,30,871.0,98.0,2.9,17.0,628.0,721.08,569.82
2016,10,22,10,45,878.0,98.5,2.95,17.5,646.5,695.62,548.19
2016,10,22,11,0,885.0,99.0,3.0,18.0,665.0,663.18,521.26
2016,10,22,11,15,888.5,100.0,3.0,18.0,675.5,630.46,494.32
2016,10,22,11,30,892.0,101.0,3.0,18.0,686.0,594.88,464.63
2016,10,22,11,45,893.5,100.5,3.05,18.0,689.0,554.2,430.55
2016,10,22,12,0,895.0,100.0,3.1,18.0,692.0,511.18,393.74
2016,10,22,12,15,748.5,146.5,3.15,18.0,638.0,441.02,336.67
2016,10,22,12,30,602.0,193.0,3.2,18.0,584.0,381.68,288.6
2016,10,22,12,45,581.0,195.0,3.3,18.0,566.5,336.81,250.02
2016,10,22,13,0,560.0,197.0,3.4,18.0,549.0,295.33,213.99
2016,10,22,13,15,709.5,148.0,3.45,18.0,578.5,254.56,172.36
2016,10,22,13,30,859.0,99.0,3.5,18.0,608.0,201.57,121.76
2016,10,22,13,45,732.0,123.5,3.6,18.0,543.0,148.27,88.59
2016,10,22,14,0,605.0,148.0,3.7,18.0,478.0,113.56,79.19
2016,10,22,14,15,626.5,131.0,3.7,17.5,453.5,89.56,72.45
2016,10,22,14,30,648.0,114.0,3.7,17.0,429.0,79.73,64.25
2016,10,22,14,45,627.5,108.0,3.75,17.0,392.0,76.85,61.92
2016,10,22,15,0,607.0,102.0,3.8,17.0,355.0,73.94,59.52
2016,10,22,15,15,563.0,100.5,3.8,16.5,315.0,74.15,59.97
2016,10,22,15,30,519.0,99.0,3.8,16.0,275.0,72.37,58.61
2016,10,22,15,45,487.0,87.5,3.85,16.0,233.0,64.84,51.97
2016,10,22,16,0,455.0,76.0,3.9,16.0,191.0,57.08,45.0
2016,10,22,16,15,398.0,64.0,3.8,15.5,148.5,48.57,37.28
2016,10,22,16,30,341.0,52.0,3.7,15.0,106.0,39.87,29.17
2016,10,22,16,45,247.5,37.5,3.65,15.0,69.0,28.97,18.58
2016,10,22,17,0,154.0,23.0,3.6,15.0,32.0,17.9,0.0
2016,10,22,17,15,77.0,11.5,3.55,14.5,16.0,9.82,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,15.5,1.75,13.5,33.0,175.59,0.0
2016,10,23,7,0,356.0,31.0,1.8,14.0,66.0,347.48,266.69
2016,10,23,7,15,452.5,40.0,1.85,14.0,111.0,436.25,354.22
2016,10,23,7,30,549.0,49.0,1.9,14.0,156.0,527.47,431.35
2016,10,23,7,45,607.5,55.0,1.95,14.5,203.5,585.75,478.53
2016,10,23,8,0,666.0,61.0,2.0,15.0,251.0,642.96,522.46
2016,10,23,8,15,704.5,65.5,2.05,15.0,297.5,675.28,546.76
2016,10,23,8,30,743.0,70.0,2.1,15.0,344.0,710.93,572.74
2016,10,23,8,45,769.0,73.5,2.2,15.5,386.5,732.2,586.63
2016,10,23,9,0,795.0,77.0,2.3,16.0,429.0,750.09,597.83
2016,10,23,9,15,814.0,79.5,2.3,16.0,467.5,757.64,601.8
2016,10,23,9,30,833.0,82.0,2.3,16.0,506.0,761.52,603.21
2016,10,23,9,45,854.0,81.5,2.35,16.5,539.5,759.61,599.77
2016,10,23,10,0,875.0,81.0,2.4,17.0,573.0,747.7,589.28
2016,10,23,10,15,536.5,179.5,2.45,17.0,485.5,585.81,464.98
2016,10,23,10,30,198.0,278.0,2.5,17.0,398.0,404.93,321.65
2016,10,23,10,45,171.5,287.5,2.6,17.5,394.0,384.31,304.82
2016,10,23,11,0,145.0,297.0,2.7,18.0,390.0,364.48,287.95
2016,10,23,11,15,192.0,299.0,2.8,18.0,423.5,382.14,301.51
2016,10,23,11,30,239.0,301.0,2.9,18.0,457.0,395.62,311.21
2016,10,23,11,45,574.5,194.5,3.0,18.5,571.0,469.31,366.32
2016,10,23,12,0,910.0,88.0,3.1,19.0,685.0,504.33,387.29
2016,10,23,12,15,661.5,173.5,3.2,19.0,605.5,424.76,323.74
2016,10,23,12,30,413.0,259.0,3.3,19.0,526.0,358.03,272.48
2016,10,23,12,45,417.0,251.5,3.4,19.0,516.5,325.3,244.2
2016,10,23,13,0,421.0,244.0,3.5,19.0,507.0,290.95,214.29
2016,10,23,13,15,417.5,236.5,3.55,19.0,490.0,254.38,183.22
2016,10,23,13,30,414.0,229.0,3.6,19.0,473.0,218.04,153.79
2016,10,23,13,45,428.0,212.5,3.7,19.0,454.0,177.8,123.99
2016,10,23,14,0,442.0,196.0,3.8,19.0,435.0,136.33,100.84
2016,10,23,14,15,631.0,137.0,3.9,18.5,453.5,94.17,76.14
2016,10,23,14,30,820.0,78.0,4.0,18.0,472.0,63.01,49.51
2016,10,23,14,45,571.5,117.0,4.1,18.0,380.5,82.91,66.97
2016,10,23,15,0,323.0,156.0,4.2,18.0,289.0,109.77,90.43
2016,10,23,15,15,307.0,141.0,4.2,17.5,256.0,100.51,82.72
2016,10,23,15,30,291.0,126.0,4.2,17.0,223.0,90.95,74.65
2016,10,23,15,45,445.0,92.0,4.25,17.0,214.5,67.69,54.25
2016,10,23,16,0,599.0,58.0,4.3,17.0,206.0,45.97,35.02
2016,10,23,16,15,526.5,50.5,4.2,16.5,159.5,40.53,30.03
2016,10,23,16,30,454.0,43.0,4.1,16.0,113.0,35.08,24.82
2016,10,23,16,45,325.0,32.0,4.1,16.0,73.0,26.33,16.07
2016,10,23,17,0,196.0,21.0,4.1,16.0,33.0,17.49,0.0
2016,10,23,17,15,98.0,10.5,4.0,15.5,16.5,8.96,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.5,16.0,6.35,15.0,16.0,14.57,0.0
2016,10,24,7,0,1.0,32.0,6.6,15.0,32.0,34.23,20.73
2016,10,24,7,15,19.0,51.0,6.75,15.0,54.5,76.66,58.6
2016,10,24,7,30,37.0,70.0,6.9,15.0,77.0,110.69,88.94
2016,10,24,7,45,46.0,90.0,7.1,15.5,101.0,138.65,113.37
2016,10,24,8,0,55.0,110.0,7.3,16.0,125.0,165.83,136.65
2016,10,24,8,15,63.0,128.5,7.4,16.0,149.0,189.43,156.68
2016,10,24,8,30,71.0,147.0,7.5,16.0,173.0,212.58,176.0
2016,10,24,8,45,52.5,159.0,7.65,16.0,179.5,205.7,169.23
2016,10,24,9,0,34.0,171.0,7.8,16.0,186.0,199.13,162.7
2016,10,24,9,15,179.0,187.0,7.75,16.0,276.0,341.19,283.42
2016,10,24,9,30,324.0,203.0,7.7,16.0,366.0,478.96,396.83
2016,10,24,9,45,185.5,217.5,7.7,16.5,312.5,363.79,298.98
2016,10,24,10,0,47.0,232.0,7.7,17.0,259.0,254.55,205.73
2016,10,24,10,15,41.5,237.5,7.75,17.0,262.0,250.67,202.09
2016,10,24,10,30,36.0,243.0,7.8,17.0,265.0,247.08,198.65
2016,10,24,10,45,45.0,257.0,7.85,17.0,285.0,261.35,210.0
2016,10,24,11,0,54.0,271.0,7.9,17.0,305.0,274.36,220.25
2016,10,24,11,15,34.5,249.5,7.85,17.0,271.5,237.58,189.95
2016,10,24,11,30,15.0,228.0,7.8,17.0,238.0,199.0,158.3
2016,10,24,11,45,11.5,219.0,7.8,17.5,227.0,187.73,148.76
2016,10,24,12,0,8.0,210.0,7.8,18.0,216.0,177.03,139.75
2016,10,24,12,15,4.0,159.5,7.8,18.0,162.5,133.3,104.2
2016,10,24,12,30,0.0,109.0,7.8,18.0,109.0,90.47,69.23
2016,10,24,12,45,0.0,139.0,7.85,18.0,139.0,114.36,88.91
2016,10,24,13,0,0.0,169.0,7.9,18.0,169.0,137.2,107.68
2016,10,24,13,15,23.0,206.0,7.9,18.0,219.5,168.2,132.14
2016,10,24,13,30,46.0,243.0,7.9,18.0,270.0,186.62,146.21
2016,10,24,13,45,23.0,158.0,7.95,18.0,171.5,123.62,96.1
2016,10,24,14,0,0.0,73.0,8.0,18.0,73.0,60.59,45.0
2016,10,24,14,15,0.0,102.0,7.95,17.5,102.0,83.66,67.5
2016,10,24,14,30,0.0,131.0,7.9,17.0,131.0,104.41,85.86
2016,10,24,14,45,0.0,125.0,7.9,17.0,125.0,99.51,81.78
2016,10,24,15,0,0.0,119.0,7.9,17.0,119.0,94.52,77.61
2016,10,24,15,15,0.0,105.0,7.7,17.0,105.0,83.83,68.4
2016,10,24,15,30,0.0,91.0,7.5,17.0,91.0,73.04,59.0
2016,10,24,15,45,0.0,76.0,7.3,17.0,76.0,61.43,48.75
2016,10,24,16,0,0.0,61.0,7.1,17.0,61.0,49.7,38.27
2016,10,24,16,15,0.0,46.5,6.9,16.5,46.5,38.23,27.96
2016,10,24,16,30,0.0,32.0,6.7,16.0,32.0,26.44,17.27
2016,10,24,16,45,0.0,20.0,6.55,16.0,20.0,16.49,7.79
2016,10,24,17,0,0.0,8.0,6.4,16.0,8.0,6.57,0.0
2016,10,24,17,15,0.0,4.0,6.4,16.0,4.0,3.41,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,16.0,6.0,4.92,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,9.87,1.79
2016,10,25,7,15,0.0,20.5,6.6,16.0,20.5,16.88,8.31
2016,10,25,7,30,0.0,29.0,6.6,16.0,29.0,23.92,14.52
2016,10,25,7,45,0.0,38.5,6.65,16.5,38.5,31.8,21.34
2016,10,25,8,0,0.0,48.0,6.7,17.0,48.0,39.7,28.09
2016,10,25,8,15,0.0,57.5,6.7,17.0,57.5,47.61,34.82
2016,10,25,8,30,0.0,67.0,6.7,17.0,67.0,55.53,41.48
2016,10,25,8,45,0.0,62.0,6.7,17.0,62.0,51.36,37.87
2016,10,25,9,0,0.0,57.0,6.7,17.0,57.0,47.2,34.28
2016,10,25,9,15,96.5,137.5,6.75,17.0,186.0,219.45,180.68
2016,10,25,9,30,193.0,218.0,6.8,17.0,315.0,378.86,311.49
2016,10,25,9,45,102.0,205.5,6.85,17.5,257.5,287.34,233.86
2016,10,25,10,0,11.0,193.0,6.9,18.0,200.0,176.86,140.83
2016,10,25,10,15,7.0,187.0,6.9,18.0,191.5,166.43,132.04
2016,10,25,10,30,3.0,181.0,6.9,18.0,183.0,156.77,123.85
2016,10,25,10,45,79.0,236.5,6.95,18.0,286.5,263.88,211.95
2016,10,25,11,0,155.0,292.0,7.0,18.0,390.0,364.97,292.88
2016,10,25,11,15,95.0,276.5,6.9,18.0,337.0,296.7,237.0
2016,10,25,11,30,35.0,261.0,6.8,18.0,284.0,242.87,192.98
2016,10,25,11,45,37.0,264.5,6.75,18.5,288.5,241.62,191.4
2016,10,25,12,0,39.0,268.0,6.7,19.0,293.0,239.91,189.4
2016,10,25,12,15,52.0,274.5,6.6,19.0,308.0,244.45,192.61
2016,10,25,12,30,65.0,281.0,6.5,19.0,323.0,247.08,194.08
2016,10,25,12,45,43.5,256.5,6.4,19.0,284.5,215.02,168.59
2016,10,25,13,0,22.0,232.0,6.3,19.0,246.0,189.83,148.92
2016,10,25,13,15,30.0,233.5,6.2,19.0,252.0,183.83,143.78
2016,10,25,13,30,38.0,235.0,6.1,19.0,258.0,180.06,140.51
2016,10,25,13,45,38.5,224.5,6.1,19.0,246.5,166.92,130.37
2016,10,25,14,0,39.0,214.0,6.1,19.0,235.0,153.76,120.95
2016,10,25,14,15,50.5,205.5,6.0,19.0,231.0,146.97,121.37
2016,10,25,14,30,62.0,197.0,5.9,19.0,227.0,141.11,116.63
2016,10,25,14,45,195.0,174.0,5.85,19.0,255.0,123.8,102.03
2016,10,25,15,0,328.0,151.0,5.8,19.0,283.0,106.83,87.62
2016,10,25,15,15,318.0,134.0,5.7,18.5,250.0,96.29,78.82
2016,10,25,15,30,308.0,117.0,5.6,18.0,217.0,85.41,69.57
2016,10,25,15,45,288.5,100.0,5.5,18.0,182.0,74.08,59.63
2016,10,25,16,0,269.0,83.0,5.4,18.0,147.0,62.41,49.22
2016,10,25,16,15,235.0,66.0,5.15,17.5,113.0,49.24,37.41
2016,10,25,16,30,201.0,49.0,4.9,17.0,79.0,37.14,26.34
2016,10,25,16,45,100.5,35.0,4.7,17.0,50.0,27.11,16.02
2016,10,25,17,0,0.0,21.0,4.5,17.0,21.0,16.67,0.0
2016,10,25,17,15,0.0,10.5,4.45,16.5,10.5,8.96,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,180.0,13.5,3.65,14.5,29.5,137.61,0.0
2016,10,26,7,0,360.0,27.0,3.8,15.0,59.0,342.57,250.58
2016,10,26,7,15,459.5,35.0,3.85,15.0,102.5,430.34,349.63
2016,10,26,7,30,559.0,43.0,3.9,15.0,146.0,521.19,429.02
2016,10,26,7,45,619.0,48.0,4.0,15.5,192.5,572.54,472.6
2016,10,26,8,0,679.0,53.0,4.1,16.0,239.0,629.94,518.47
2016,10,26,8,15,717.0,57.0,4.05,16.0,285.0,666.72,546.94
2016,10,26,8,30,755.0,61.0,4.0,16.0,331.0,700.85,572.27
2016,10,26,8,45,781.5,64.0,3.95,16.5,373.0,721.54,585.53
2016,10,26,9,0,808.0,67.0,3.9,17.0,415.0,738.91,595.95
2016,10,26,9,15,826.5,69.0,3.95,17.5,452.5,745.23,598.3
2016,10,26,9,30,845.0,71.0,4.0,18.0,490.0,741.14,592.98
2016,10,26,9,45,857.0,73.0,4.1,18.5,521.5,735.7,587.01
2016,10,26,10,0,869.0,75.0,4.2,19.0,553.0,726.7,578.51
2016,10,26,10,15,879.0,76.5,4.25,19.0,578.5,712.08,566.93
2016,10,26,10,30,889.0,78.0,4.3,19.0,604.0,693.91,551.9
2016,10,26,10,45,893.0,80.0,4.4,19.0,622.0,668.82,531.24
2016,10,26,11,0,897.0,82.0,4.5,19.0,640.0,640.56,507.8
2016,10,26,11,15,901.5,82.5,4.6,19.0,650.5,608.02,480.62
2016,10,26,11,30,906.0,83.0,4.7,19.0,661.0,572.56,450.52
2016,10,26,11,45,905.0,84.5,4.8,19.0,663.5,532.47,416.05
2016,10,26,12,0,904.0,86.0,4.9,19.0,666.0,490.12,378.9
2016,10,26,12,15,659.0,168.5,4.85,19.0,589.5,412.53,316.06
2016,10,26,12,30,414.0,251.0,4.8,19.0,513.0,347.71,265.56
2016,10,26,12,45,653.0,168.0,4.8,19.0,571.0,331.44,243.37
2016,10,26,13,0,892.0,85.0,4.8,19.0,629.0,294.28,200.89
2016,10,26,13,15,884.5,84.0,4.7,19.0,607.5,240.86,153.51
2016,10,26,13,30,877.0,83.0,4.6,19.0,586.0,187.16,109.62
2016,10,26,13,45,866.5,81.0,4.55,19.0,558.0,132.45,73.2
2016,10,26,14,0,856.0,79.0,4.5,19.0,530.0,70.32,55.42
2016,10,26,14,15,840.0,77.0,4.35,19.0,495.0,62.2,48.55
2016,10,26,14,30,824.0,75.0,4.2,19.0,460.0,61.16,47.77
2016,10,26,14,45,803.0,72.0,4.05,19.0,420.0,59.33,46.29
2016,10,26,15,0,782.0,69.0,3.9,19.0,380.0,57.48,44.8
2016,10,26,15,15,750.0,65.5,3.7,18.5,335.5,55.13,42.91
2016,10,26,15,30,718.0,62.0,3.5,18.0,291.0,52.78,40.99
2016,10,26,15,45,670.5,57.0,3.3,18.0,244.5,49.05,37.68
2016,10,26,16,0,623.0,52.0,3.1,18.0,198.0,41.63,31.01
2016,10,26,16,15,547.5,45.0,2.75,17.5,151.5,36.4,26.2
2016,10,26,16,30,472.0,38.0,2.4,17.0,105.0,31.17,21.17
2016,10,26,16,45,336.0,27.5,2.1,16.5,65.5,22.69,12.21
2016,10,26,17,0,200.0,17.0,1.8,16.0,26.0,14.13,0.0
2016,10,26,17,15,100.0,8.5,1.7,16.0,13.0,7.26,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,4.6,15.5,10.0,8.54,0.0
2016,10,27,7,0,0.0,20.0,4.9,16.0,20.0,16.51,6.22
2016,10,27,7,15,0.0,36.0,4.95,16.0,36.0,32.13,20.8
2016,10,27,7,30,0.0,52.0,5.0,16.0,52.0,47.86,34.57
2016,10,27,7,45,0.0,69.0,5.05,16.5,69.0,64.14,48.62
2016,10,27,8,0,0.0,86.0,5.1,17.0,86.0,79.91,62.03
2016,10,27,8,15,0.0,103.0,5.0,17.0,103.0,95.35,75.07
2016,10,27,8,30,0.0,120.0,4.9,17.0,120.0,110.54,87.71
2016,10,27,8,45,12.5,141.0,4.8,17.5,146.5,139.81,112.15
2016,10,27,9,0,25.0,162.0,4.7,18.0,173.0,168.54,135.72
2016,10,27,9,15,89.0,189.0,4.6,18.0,232.5,257.7,209.85
2016,10,27,9,30,153.0,216.0,4.5,18.0,292.0,345.22,280.58
2016,10,27,9,45,76.5,164.0,4.45,18.0,202.0,210.07,169.68
2016,10,27,10,0,0.0,112.0,4.4,18.0,112.0,94.22,72.69
2016,10,27,10,15,19.0,176.0,4.3,18.0,187.0,164.8,130.88
2016,10,27,10,30,38.0,240.0,4.2,18.0,262.0,245.49,195.78
2016,10,27,10,45,20.5,211.5,4.1,18.0,224.0,194.14,153.8
2016,10,27,11,0,3.0,183.0,4.0,18.0,186.0,156.41,122.93
2016,10,27,11,15,1.5,156.0,4.25,18.0,157.5,131.53,102.73
2016,10,27,11,30,0.0,129.0,4.5,18.0,129.0,107.53,83.15
2016,10,27,11,45,0.0,129.0,4.8,18.0,129.0,107.31,82.99
2016,10,27,12,0,0.0,129.0,5.1,18.0,129.0,107.09,82.82
2016,10,27,12,15,0.0,141.5,5.1,17.5,141.5,117.02,91.13
2016,10,27,12,30,0.0,154.0,5.1,17.0,154.0,126.64,99.22
2016,10,27,12,45,0.0,162.0,5.1,17.0,162.0,132.37,103.97
2016,10,27,13,0,0.0,170.0,5.1,17.0,170.0,137.76,108.47
2016,10,27,13,15,1.0,171.5,5.05,17.0,172.0,138.09,108.82
2016,10,27,13,30,2.0,173.0,5.0,17.0,174.0,138.06,108.9
2016,10,27,13,45,1.5,168.0,4.95,17.0,169.0,132.91,104.88
2016,10,27,14,0,1.0,163.0,4.9,17.0,164.0,127.7,105.49
2016,10,27,14,15,0.5,145.0,4.75,17.0,145.5,114.58,94.4
2016,10,27,14,30,0.0,127.0,4.6,17.0,127.0,101.33,83.14
2016,10,27,14,45,0.0,80.5,4.45,17.5,80.5,66.66,52.99
2016,10,27,15,0,0.0,34.0,4.3,18.0,34.0,28.07,19.15
2016,10,27,15,15,0.0,30.0,4.1,17.5,30.0,24.75,16.3
2016,10,27,15,30,0.0,26.0,3.9,17.0,26.0,21.43,13.42
2016,10,27,15,45,0.0,21.5,3.7,17.0,21.5,17.7,10.09
2016,10,27,16,0,0.0,17.0,3.5,17.0,17.0,13.98,6.73
2016,10,27,16,15,0.0,12.5,3.35,17.0,12.5,10.27,3.36
2016,10,27,16,30,0.0,8.0,3.2,17.0,8.0,6.56,0.0
2016,10,27,16,45,0.0,5.0,3.1,17.0,5.0,4.1,0.0
2016,10,27,17,0,0.0,2.0,3.0,17.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,2.95,17.0,1.0,0.85,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,1.5,13.5,0.6,16.0,14.0,12.56,0.0
2016,10,28,7,0,3.0,27.0,0.6,16.0,28.0,29.65,15.09
2016,10,28,7,15,30.0,46.0,0.65,16.0,51.5,79.39,60.27
2016,10,28,7,30,57.0,65.0,0.7,16.0,75.0,120.56,96.52
2016,10,28,7,45,71.0,84.5,0.8,16.0,101.0,165.86,135.1
2016,10,28,8,0,85.0,104.0,0.9,16.0,127.0,196.95,161.43
2016,10,28,8,15,94.5,123.5,1.0,16.0,153.0,223.74,183.56
2016,10,28,8,30,104.0,143.0,1.1,16.0,179.0,249.66,204.51
2016,10,28,8,45,407.5,112.5,1.2,16.5,280.5,477.03,389.38
2016,10,28,9,0,711.0,82.0,1.3,17.0,382.0,679.32,539.65
2016,10,28,9,15,360.5,126.5,1.4,17.0,279.5,442.25,356.59
2016,10,28,9,30,10.0,171.0,1.5,17.0,177.0,159.75,126.4
2016,10,28,9,45,5.0,139.0,1.65,17.0,142.0,123.18,96.99
2016,10,28,10,0,0.0,107.0,1.8,17.0,107.0,89.8,69.31
2016,10,28,10,15,0.0,126.5,1.9,17.0,126.5,106.77,83.2
2016,10,28,10,30,0.0,146.0,2.0,17.0,146.0,123.57,96.8
2016,10,28,10,45,0.0,146.0,2.15,17.5,146.0,123.04,96.05
2016,10,28,11,0,0.0,146.0,2.3,18.0,146.0,122.58,95.41
2016,10,28,11,15,1.0,162.5,2.5,18.0,163.5,136.78,106.88
2016,10,28,11,30,2.0,179.0,2.7,18.0,181.0,150.58,117.98
2016,10,28,11,45,3.5,187.0,2.9,18.0,190.0,157.1,123.2
2016,10,28,12,0,5.0,195.0,3.1,18.0,199.0,163.27,128.16
2016,10,28,12,15,79.0,243.0,3.2,18.0,293.0,229.79,180.44
2016,10,28,12,30,153.0,291.0,3.3,18.0,387.0,283.82,220.88
2016,10,28,12,45,81.5,247.0,3.45,18.0,298.5,218.47,170.06
2016,10,28,13,0,10.0,203.0,3.6,18.0,210.0,164.95,129.44
2016,10,28,13,15,30.5,220.5,3.6,18.0,238.5,174.34,136.31
2016,10,28,13,30,51.0,238.0,3.6,18.0,267.0,182.42,142.09
2016,10,28,13,45,138.0,232.0,3.6,18.0,305.0,171.51,131.08
2016,10,28,14,0,225.0,226.0,3.6,18.0,343.0,155.11,128.29
2016,10,28,14,15,512.0,151.5,3.5,18.0,393.0,102.48,83.55
2016,10,28,14,30,799.0,77.0,3.4,18.0,443.0,62.49,49.13
2016,10,28,14,45,781.0,73.0,3.35,18.0,404.5,59.99,47.09
2016,10,28,15,0,763.0,69.0,3.3,18.0,366.0,57.44,44.97
2016,10,28,15,15,730.5,65.5,3.15,17.5,322.5,55.1,43.08
2016,10,28,15,30,698.0,62.0,3.0,17.0,279.0,52.77,41.16
2016,10,28,15,45,651.0,56.5,2.85,17.0,233.5,44.69,33.98
2016,10,28,16,0,604.0,51.0,2.7,17.0,188.0,40.86,30.44
2016,10,28,16,15,524.5,44.0,2.4,16.5,142.0,35.62,25.57
2016,10,28,16,30,445.0,37.0,2.1,16.0,96.0,30.39,20.45
2016,10,28,16,45,303.0,26.0,1.85,16.0,58.5,21.46,10.35
2016,10,28,17,0,161.0,15.0,1.6,16.0,21.0,12.8,0.0
2016,10,28,17,15,80.5,7.5,1.5,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,128.0,13.5,3.25,15.5,23.5,99.95,0.0
2016,10,29,7,0,256.0,27.0,3.5,16.0,47.0,258.17,168.02
2016,10,29,7,15,364.0,37.0,3.75,16.0,88.0,357.82,288.49
2016,10,29,7,30,472.0,47.0,4.0,16.0,129.0,455.1,374.33
2016,10,29,7,45,236.0,34.0,4.25,16.5,75.0,256.38,214.59
2016,10,29,8,0,0.0,21.0,4.5,17.0,21.0,17.29,9.03
2016,10,29,8,15,0.0,25.0,4.65,17.0,25.0,20.6,11.91
2016,10,29,8,30,0.0,29.0,4.8,17.0,29.0,23.92,14.72
2016,10,29,8,45,4.0,88.0,4.95,17.0,90.0,78.04,60.57
2016,10,29,9,0,8.0,147.0,5.1,17.0,151.0,139.56,111.85
2016,10,29,9,15,50.0,178.0,5.15,17.0,202.0,214.99,174.98
2016,10,29,9,30,92.0,209.0,5.2,17.0,253.0,276.22,225.33
2016,10,29,9,45,57.5,206.5,5.3,17.5,235.0,241.04,194.87
2016,10,29,10,0,23.0,204.0,5.4,18.0,217.0,196.5,157.1
2016,10,29,10,15,55.0,231.0,5.35,18.0,263.0,253.56,203.64
2016,10,29,10,30,87.0,258.0,5.3,18.0,309.0,296.07,237.66
