Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,45,131.5,270.0,5.25,18.0,349.0,338.66,271.47
2016,10,29,11,0,176.0,282.0,5.2,18.0,389.0,366.25,292.87
2016,10,29,11,15,145.0,286.0,5.1,18.0,375.0,339.73,270.63
2016,10,29,11,30,114.0,290.0,5.0,18.0,361.0,309.06,245.44
2016,10,29,11,45,231.5,278.5,4.9,18.5,423.5,351.35,277.5
2016,10,29,12,0,349.0,267.0,4.8,19.0,486.0,380.76,297.42
2016,10,29,12,15,625.0,173.5,4.7,19.0,562.0,396.64,303.69
2016,10,29,12,30,901.0,80.0,4.6,19.0,638.0,382.59,282.38
2016,10,29,12,45,894.5,80.5,4.5,19.0,624.0,332.6,236.42
2016,10,29,13,0,888.0,81.0,4.4,19.0,610.0,281.72,189.98
2016,10,29,13,15,634.5,151.5,4.3,19.0,523.0,227.36,152.69
2016,10,29,13,30,381.0,222.0,4.2,19.0,436.0,204.61,145.31
2016,10,29,13,45,323.0,220.0,4.15,19.0,395.5,171.11,124.49
2016,10,29,14,0,265.0,218.0,4.1,19.0,355.0,143.97,118.46
2016,10,29,14,15,389.5,179.0,4.05,18.5,364.0,118.3,97.03
2016,10,29,14,30,514.0,140.0,4.0,18.0,373.0,96.46,78.63
2016,10,29,14,45,489.5,130.0,3.95,18.0,336.5,90.74,73.86
2016,10,29,15,0,465.0,120.0,3.9,18.0,300.0,84.88,68.93
2016,10,29,15,15,580.5,90.0,3.85,18.0,287.0,67.64,53.98
2016,10,29,15,30,696.0,60.0,3.8,18.0,274.0,51.18,39.57
2016,10,29,15,45,643.0,55.5,3.8,18.0,228.0,43.93,33.14
2016,10,29,16,0,590.0,51.0,3.8,18.0,182.0,40.85,30.27
2016,10,29,16,15,509.5,43.5,3.65,17.5,137.0,35.21,25.04
2016,10,29,16,30,429.0,36.0,3.5,17.0,92.0,29.56,19.55
2016,10,29,16,45,284.0,25.0,3.35,16.5,55.5,20.61,9.06
2016,10,29,17,0,139.0,14.0,3.2,16.0,19.0,11.95,0.0
2016,10,29,17,15,69.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,8.5,13.0,7.8,15.5,14.0,16.94,0.0
2016,10,30,7,0,17.0,26.0,8.0,16.0,28.0,44.62,22.54
2016,10,30,7,15,54.0,45.5,8.05,16.0,54.0,111.19,86.26
2016,10,30,7,30,91.0,65.0,8.1,16.0,80.0,161.15,131.39
2016,10,30,7,45,108.0,85.0,8.15,16.0,108.5,196.17,162.68
2016,10,30,8,0,125.0,105.0,8.2,16.0,137.0,230.26,192.48
2016,10,30,8,15,148.5,121.5,8.2,16.0,167.0,263.4,221.03
2016,10,30,8,30,172.0,138.0,8.2,16.0,197.0,296.14,248.64
2016,10,30,8,45,86.0,137.5,8.2,16.5,167.0,206.34,170.82
2016,10,30,9,0,0.0,137.0,8.2,17.0,137.0,123.0,97.9
2016,10,30,9,15,22.0,165.5,8.2,17.0,176.0,166.68,134.77
2016,10,30,9,30,44.0,194.0,8.2,17.0,215.0,223.08,181.55
2016,10,30,9,45,22.0,103.0,8.2,17.0,113.5,108.59,86.01
2016,10,30,10,0,0.0,12.0,8.2,17.0,12.0,9.91,2.68
2016,10,30,10,15,5.5,106.0,8.1,17.0,109.5,92.54,71.89
2016,10,30,10,30,11.0,200.0,8.0,17.0,207.0,179.63,143.6
2016,10,30,10,45,40.0,233.0,7.95,17.5,257.5,234.94,188.6
2016,10,30,11,0,69.0,266.0,7.9,18.0,308.0,278.03,222.94
2016,10,30,11,15,251.5,253.0,7.75,18.0,409.0,377.18,303.4
2016,10,30,11,30,434.0,240.0,7.6,18.0,510.0,451.21,360.91
2016,10,30,11,45,405.0,249.0,7.45,18.0,501.5,413.89,328.9
2016,10,30,12,0,376.0,258.0,7.3,18.0,493.0,384.03,302.91
2016,10,30,12,15,274.0,272.0,7.15,18.0,442.5,330.86,259.51
2016,10,30,12,30,172.0,286.0,7.0,18.0,392.0,285.34,223.35
2016,10,30,12,45,242.0,270.0,6.9,18.0,415.5,279.11,215.06
2016,10,30,13,0,312.0,254.0,6.8,18.0,439.0,263.48,198.23
2016,10,30,13,15,339.0,238.5,6.7,18.0,433.0,234.15,171.99
2016,10,30,13,30,366.0,223.0,6.6,18.0,427.0,202.1,145.16
2016,10,30,13,45,338.5,216.0,6.55,18.0,397.0,168.69,123.24
2016,10,30,14,0,311.0,209.0,6.5,18.0,367.0,139.66,115.55
2016,10,30,14,15,525.0,151.0,6.4,18.0,396.5,102.68,83.92
2016,10,30,14,30,739.0,93.0,6.3,18.0,426.0,67.78,53.79
2016,10,30,14,45,709.0,90.0,6.25,18.0,386.0,66.4,52.72
2016,10,30,15,0,679.0,87.0,6.2,18.0,346.0,65.09,51.69
2016,10,30,15,15,640.0,82.0,6.05,17.5,303.0,62.24,49.36
2016,10,30,15,30,601.0,77.0,5.9,17.0,260.0,59.4,46.98
2016,10,30,15,45,541.5,70.5,5.8,17.0,214.5,55.21,43.21
2016,10,30,16,0,482.0,64.0,5.7,17.0,169.0,51.06,39.32
2016,10,30,16,15,392.0,54.5,5.5,16.5,126.0,44.18,32.9
2016,10,30,16,30,302.0,45.0,5.3,16.0,83.0,34.71,23.91
2016,10,30,16,45,151.0,30.0,5.15,16.0,49.0,23.19,10.04
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,105.5,13.5,2.45,14.0,21.0,83.73,0.0
2016,10,31,7,0,211.0,27.0,2.5,14.0,42.0,221.66,124.25
2016,10,31,7,15,327.0,38.0,2.65,14.0,82.5,328.82,264.12
2016,10,31,7,30,443.0,49.0,2.8,14.0,123.0,432.03,356.04
2016,10,31,7,45,521.0,55.5,2.95,14.5,169.0,503.19,416.37
2016,10,31,8,0,599.0,62.0,3.1,15.0,215.0,573.52,473.4
2016,10,31,8,15,644.0,67.0,3.2,15.0,259.5,615.05,506.59
2016,10,31,8,30,689.0,72.0,3.3,15.0,304.0,654.25,536.86
2016,10,31,8,45,580.5,101.0,3.45,15.5,314.0,600.32,493.81
2016,10,31,9,0,472.0,130.0,3.6,16.0,324.0,536.22,440.73
2016,10,31,9,15,572.0,117.5,3.65,16.0,374.0,596.71,488.37
2016,10,31,9,30,672.0,105.0,3.7,16.0,424.0,646.14,526.01
2016,10,31,9,45,464.5,166.5,3.75,16.5,394.0,538.02,436.66
2016,10,31,10,0,257.0,228.0,3.8,17.0,364.0,426.31,344.34
2016,10,31,10,15,135.0,215.0,3.8,17.0,286.5,304.16,245.5
2016,10,31,10,30,13.0,202.0,3.8,17.0,209.0,182.84,145.34
2016,10,31,10,45,121.0,237.0,3.85,17.0,309.5,299.62,240.86
2016,10,31,11,0,229.0,272.0,3.9,17.0,410.0,387.4,310.04
2016,10,31,11,15,290.0,265.5,3.95,17.0,443.0,409.09,325.96
2016,10,31,11,30,351.0,259.0,4.0,17.0,476.0,416.72,330.56
2016,10,31,11,45,200.0,261.5,4.1,17.0,385.0,320.6,253.91
2016,10,31,12,0,49.0,264.0,4.2,17.0,294.0,239.87,189.96
2016,10,31,12,15,62.0,268.0,4.3,17.0,306.0,241.65,191.08
2016,10,31,12,30,75.0,272.0,4.4,17.0,318.0,241.64,190.41
2016,10,31,12,45,58.5,257.5,4.55,17.0,293.0,218.2,171.68
2016,10,31,13,0,42.0,243.0,4.7,17.0,268.0,196.95,154.96
2016,10,31,13,15,87.5,246.5,4.8,17.0,296.0,200.65,156.0
2016,10,31,13,30,133.0,250.0,4.9,17.0,324.0,193.57,148.57
2016,10,31,13,45,103.5,233.5,5.0,17.0,289.0,173.7,135.2
2016,10,31,14,0,74.0,217.0,5.1,17.0,254.0,153.63,127.88
2016,10,31,14,15,200.5,195.0,5.2,17.0,286.5,136.5,113.45
2016,10,31,14,30,327.0,173.0,5.3,17.0,319.0,119.8,99.28
2016,10,31,14,45,527.0,123.5,5.4,17.0,334.0,87.17,71.11
2016,10,31,15,0,727.0,74.0,5.5,17.0,349.0,61.29,48.56
2016,10,31,15,15,689.5,70.0,5.6,17.0,305.0,53.79,42.03
2016,10,31,15,30,652.0,66.0,5.7,17.0,261.0,51.38,39.91
2016,10,31,15,45,592.5,61.0,5.8,17.0,215.5,48.04,36.88
2016,10,31,16,0,533.0,56.0,5.9,17.0,170.0,44.78,33.78
2016,10,31,16,15,444.5,47.5,5.85,16.5,126.0,38.47,27.89
2016,10,31,16,30,356.0,39.0,5.8,16.0,82.0,32.17,21.63
2016,10,31,16,45,178.0,26.5,5.75,16.0,48.0,20.59,7.31
2016,10,31,17,0,0.0,14.0,5.7,16.0,14.0,11.95,0.0
2016,10,31,17,15,0.0,7.0,5.85,15.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,13.0,3.3,13.5,20.0,82.63,0.0
2016,11,1,7,0,210.0,26.0,3.2,14.0,40.0,217.08,107.46
2016,11,1,7,15,328.5,37.0,3.25,14.0,80.0,327.58,262.36
2016,11,1,7,30,447.0,48.0,3.3,14.0,120.0,432.17,356.44
2016,11,1,7,45,523.0,54.5,3.4,14.5,165.5,501.55,415.74
2016,11,1,8,0,599.0,61.0,3.5,15.0,211.0,570.08,471.64
2016,11,1,8,15,645.0,66.0,3.5,15.0,256.0,612.2,505.3
2016,11,1,8,30,691.0,71.0,3.5,15.0,301.0,652.01,535.9
2016,11,1,8,45,725.0,74.0,3.55,15.5,343.5,672.76,550.09
2016,11,1,9,0,759.0,77.0,3.6,16.0,386.0,695.62,565.51
2016,11,1,9,15,781.0,80.0,3.5,16.0,423.5,705.78,571.51
2016,11,1,9,30,803.0,83.0,3.4,16.0,461.0,712.32,574.77
2016,11,1,9,45,822.5,83.5,3.35,16.0,493.5,710.41,571.95
2016,11,1,10,0,842.0,84.0,3.3,16.0,526.0,704.72,566.46
2016,11,1,10,15,853.0,85.5,3.2,16.0,551.0,690.46,553.41
2016,11,1,10,30,864.0,87.0,3.1,16.0,576.0,672.62,537.51
2016,11,1,10,45,640.0,159.5,3.05,16.0,528.0,576.34,459.9
2016,11,1,11,0,416.0,232.0,3.0,16.0,480.0,478.06,380.96
2016,11,1,11,15,649.5,161.5,2.95,16.0,556.0,526.94,418.47
2016,11,1,11,30,883.0,91.0,2.9,16.0,632.0,549.74,432.97
2016,11,1,11,45,881.5,92.0,2.9,16.5,633.5,509.97,397.42
2016,11,1,12,0,880.0,93.0,2.9,17.0,635.0,468.1,359.84
2016,11,1,12,15,878.0,93.0,2.9,17.0,629.5,423.24,319.8
2016,11,1,12,30,876.0,93.0,2.9,17.0,624.0,374.18,275.6
2016,11,1,12,45,870.5,92.5,2.9,17.0,610.0,323.86,229.88
2016,11,1,13,0,865.0,92.0,2.9,17.0,596.0,272.7,183.61
2016,11,1,13,15,856.5,90.5,2.8,17.0,575.0,219.59,137.49
2016,11,1,13,30,848.0,89.0,2.7,17.0,554.0,166.46,95.82
2016,11,1,13,45,835.0,87.5,2.65,17.0,525.5,113.23,63.73
2016,11,1,14,0,822.0,86.0,2.6,17.0,497.0,68.38,54.28
2016,11,1,14,15,804.0,83.5,2.55,17.0,462.5,67.05,53.28
2016,11,1,14,30,786.0,81.0,2.5,17.0,428.0,65.75,52.27
2016,11,1,14,45,758.0,78.5,2.5,17.0,388.0,64.37,51.18
2016,11,1,15,0,730.0,76.0,2.5,17.0,348.0,57.81,45.52
2016,11,1,15,15,692.5,71.5,2.6,16.5,304.5,55.04,43.23
2016,11,1,15,30,655.0,67.0,2.7,16.0,261.0,52.27,40.88
2016,11,1,15,45,596.5,61.5,2.8,16.0,215.0,48.57,37.51
2016,11,1,16,0,538.0,56.0,2.9,16.0,169.0,44.92,34.04
2016,11,1,16,15,448.0,47.0,2.95,15.5,125.0,38.17,27.73
2016,11,1,16,30,358.0,38.0,3.0,15.0,81.0,31.4,20.99
2016,11,1,16,45,212.0,24.5,3.05,15.0,47.0,20.3,5.99
2016,11,1,17,0,66.0,11.0,3.1,15.0,13.0,9.39,0.0
2016,11,1,17,15,33.0,5.5,3.1,14.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,123.0,11.5,2.45,12.0,19.5,93.23,0.0
2016,11,2,7,0,246.0,23.0,2.5,12.0,39.0,235.31,97.75
2016,11,2,7,15,364.0,33.5,2.65,12.5,80.0,348.57,278.43
2016,11,2,7,30,482.0,44.0,2.8,13.0,121.0,451.91,371.96
2016,11,2,7,45,551.5,51.0,2.95,13.5,166.5,516.7,427.84
2016,11,2,8,0,621.0,58.0,3.1,14.0,212.0,580.79,480.43
2016,11,2,8,15,666.0,63.0,3.1,14.0,257.0,622.04,513.42
2016,11,2,8,30,711.0,68.0,3.1,14.0,302.0,655.92,539.42
2016,11,2,8,45,742.5,71.5,3.1,14.5,344.5,680.61,556.48
2016,11,2,9,0,774.0,75.0,3.1,15.0,387.0,701.94,570.46
2016,11,2,9,15,795.5,78.0,2.95,15.5,424.5,711.54,574.62
2016,11,2,9,30,817.0,81.0,2.8,16.0,462.0,717.49,575.99
2016,11,2,9,45,841.5,79.5,2.7,16.5,495.5,716.64,572.58
2016,11,2,10,0,866.0,78.0,2.6,17.0,529.0,706.24,562.28
2016,11,2,10,15,876.0,79.5,2.35,17.0,554.0,691.47,548.4
2016,11,2,10,30,886.0,81.0,2.1,17.0,579.0,673.21,531.34
2016,11,2,10,45,892.5,82.0,1.9,17.5,597.0,648.74,508.84
2016,11,2,11,0,899.0,83.0,1.7,18.0,615.0,621.03,483.77
2016,11,2,11,15,902.5,83.5,1.6,18.0,625.0,588.01,455.95
2016,11,2,11,30,906.0,84.0,1.5,18.0,635.0,552.15,425.5
2016,11,2,11,45,906.0,84.5,1.4,18.0,637.0,511.93,391.12
2016,11,2,12,0,906.0,85.0,1.3,18.0,639.0,469.44,354.23
2016,11,2,12,15,904.0,84.5,1.3,18.0,633.0,423.22,314.05
2016,11,2,12,30,902.0,84.0,1.3,18.0,627.0,375.32,271.6
2016,11,2,12,45,900.0,82.5,1.3,18.5,613.5,325.11,226.24
2016,11,2,13,0,898.0,81.0,1.3,19.0,600.0,273.65,180.09
2016,11,2,13,15,890.0,79.5,1.35,19.0,579.0,220.1,134.61
2016,11,2,13,30,882.0,78.0,1.4,19.0,558.0,166.33,93.49
2016,11,2,13,45,869.5,77.0,1.5,19.0,529.5,112.65,62.5
2016,11,2,14,0,857.0,76.0,1.6,19.0,501.0,61.77,48.13
2016,11,2,14,15,840.0,73.5,1.7,18.5,466.5,60.26,47.08
2016,11,2,14,30,823.0,71.0,1.8,18.0,432.0,58.76,45.98
2016,11,2,14,45,798.0,68.5,1.9,18.0,391.5,57.16,44.69
2016,11,2,15,0,773.0,66.0,2.0,18.0,351.0,55.59,43.4
2016,11,2,15,15,738.5,62.0,2.1,17.5,307.0,52.74,41.04
2016,11,2,15,30,704.0,58.0,2.2,17.0,263.0,49.89,38.61
2016,11,2,15,45,650.0,53.0,2.3,17.0,217.0,46.04,35.12
2016,11,2,16,0,596.0,48.0,2.4,17.0,171.0,38.77,28.48
2016,11,2,16,15,510.5,40.5,2.4,16.5,126.0,33.02,23.1
2016,11,2,16,30,425.0,33.0,2.4,16.0,81.0,27.28,17.31
2016,11,2,16,45,269.5,21.5,2.45,16.0,46.5,17.79,3.2
2016,11,2,17,0,114.0,10.0,2.5,16.0,12.0,8.54,0.0
2016,11,2,17,15,57.0,5.0,2.55,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,123.5,11.0,3.25,12.5,18.5,92.76,0.0
2016,11,3,7,0,247.0,22.0,3.3,13.0,37.0,232.21,70.55
2016,11,3,7,15,367.0,32.5,3.45,13.0,77.5,348.32,276.54
2016,11,3,7,30,487.0,43.0,3.6,13.0,118.0,452.64,373.27
2016,11,3,7,45,558.5,49.5,3.8,13.5,164.0,518.05,430.4
2016,11,3,8,0,630.0,56.0,4.0,14.0,210.0,582.77,484.15
2016,11,3,8,15,675.0,61.0,3.95,14.5,255.0,623.88,516.44
2016,11,3,8,30,720.0,66.0,3.9,15.0,300.0,657.88,541.7
2016,11,3,8,45,752.5,69.0,3.85,15.5,342.5,682.6,558.8
2016,11,3,9,0,785.0,72.0,3.8,16.0,385.0,703.94,572.75
2016,11,3,9,15,806.0,75.0,3.65,16.5,422.5,713.04,576.73
2016,11,3,9,30,827.0,78.0,3.5,17.0,460.0,718.48,577.91
2016,11,3,9,45,850.0,77.0,3.4,17.5,493.5,716.91,574.08
2016,11,3,10,0,873.0,76.0,3.3,18.0,527.0,705.92,563.41
2016,11,3,10,15,883.0,77.5,3.05,18.0,552.0,691.06,549.6
2016,11,3,10,30,893.0,79.0,2.8,18.0,577.0,672.67,532.64
2016,11,3,10,45,899.0,80.5,2.6,18.5,595.0,648.28,510.26
2016,11,3,11,0,905.0,82.0,2.4,19.0,613.0,620.63,485.27
2016,11,3,11,15,908.0,82.5,2.25,19.0,623.0,587.18,456.77
2016,11,3,11,30,911.0,83.0,2.1,19.0,633.0,550.93,425.65
2016,11,3,11,45,910.5,83.5,1.95,19.5,634.5,510.35,389.88
2016,11,3,12,0,910.0,84.0,1.8,20.0,636.0,467.54,351.79
2016,11,3,12,15,908.0,83.5,1.65,20.0,630.0,421.23,310.98
2016,11,3,12,30,906.0,83.0,1.5,20.0,624.0,373.22,268.1
2016,11,3,12,45,900.0,82.5,1.4,20.5,610.0,322.61,222.52
2016,11,3,13,0,894.0,82.0,1.3,21.0,596.0,271.1,176.68
2016,11,3,13,15,655.5,142.5,1.3,21.0,512.0,215.47,139.74
2016,11,3,13,30,417.0,203.0,1.3,21.0,428.0,186.87,128.36
2016,11,3,13,45,633.5,140.5,1.3,21.0,462.0,129.29,82.66
2016,11,3,14,0,850.0,78.0,1.3,21.0,496.0,63.19,48.93
2016,11,3,14,15,832.5,75.5,1.3,21.0,461.5,61.71,47.84
2016,11,3,14,30,815.0,73.0,1.3,21.0,427.0,60.23,46.69
2016,11,3,14,45,788.5,70.5,1.35,21.0,386.5,58.67,45.44
2016,11,3,15,0,762.0,68.0,1.4,21.0,346.0,57.14,44.2
2016,11,3,15,15,726.0,64.0,1.4,20.5,302.5,54.33,41.91
2016,11,3,15,30,690.0,60.0,1.4,20.0,259.0,51.54,39.56
2016,11,3,15,45,634.0,54.5,1.4,19.5,213.0,43.44,32.47
2016,11,3,16,0,578.0,49.0,1.4,19.0,167.0,39.55,28.9
2016,11,3,16,15,489.0,41.0,1.4,18.5,122.5,33.42,23.21
2016,11,3,16,30,400.0,33.0,1.4,18.0,78.0,27.29,17.02
2016,11,3,16,45,200.0,16.5,1.45,18.0,39.0,13.32,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,104.0,11.0,2.65,14.0,17.0,79.27,0.0
2016,11,4,7,0,208.0,22.0,2.5,14.0,34.0,202.0,31.52
2016,11,4,7,15,331.5,33.0,2.45,14.0,73.5,322.04,251.85
2016,11,4,7,30,455.0,44.0,2.4,14.0,113.0,428.53,350.27
2016,11,4,7,45,529.0,51.5,2.4,14.5,158.5,496.63,408.46
2016,11,4,8,0,603.0,59.0,2.4,15.0,204.0,564.1,463.09
2016,11,4,8,15,650.5,64.5,2.25,15.0,249.0,607.55,496.93
2016,11,4,8,30,698.0,70.0,2.1,15.0,294.0,648.69,527.39
2016,11,4,8,45,729.5,73.5,1.95,15.5,336.0,667.62,538.9
2016,11,4,9,0,761.0,77.0,1.8,16.0,378.0,688.88,551.6
2016,11,4,9,15,783.5,80.0,1.6,16.5,415.5,699.25,555.35
2016,11,4,9,30,806.0,83.0,1.4,17.0,453.0,705.97,556.21
2016,11,4,9,45,823.0,85.0,1.2,17.5,485.0,703.82,550.52
2016,11,4,10,0,840.0,87.0,1.0,18.0,517.0,697.94,541.69
2016,11,4,10,15,851.0,88.5,0.8,18.5,542.0,683.66,526.28
2016,11,4,10,30,862.0,90.0,0.6,19.0,567.0,665.82,508.23
2016,11,4,10,45,869.5,91.0,0.45,19.5,585.0,641.75,486.32
2016,11,4,11,0,877.0,92.0,0.3,20.0,603.0,614.39,462.02
2016,11,4,11,15,753.0,127.5,0.35,20.0,571.5,545.44,410.89
2016,11,4,11,30,629.0,163.0,0.4,20.0,540.0,480.03,362.15
2016,11,4,11,45,659.0,154.0,0.5,20.0,550.0,453.71,341.3
2016,11,4,12,0,689.0,145.0,0.6,20.0,560.0,423.41,316.0
2016,11,4,12,15,785.0,119.0,0.75,20.0,587.5,401.85,295.11
2016,11,4,12,30,881.0,93.0,0.9,20.0,615.0,368.33,263.04
2016,11,4,12,45,879.5,90.5,1.05,20.0,602.0,317.44,218.64
2016,11,4,13,0,878.0,88.0,1.2,20.0,589.0,265.37,173.2
2016,11,4,13,15,631.0,148.0,1.2,20.0,501.5,213.91,140.03
2016,11,4,13,30,384.0,208.0,1.2,20.0,414.0,189.1,132.1
2016,11,4,13,45,611.0,144.5,1.3,20.0,452.0,129.53,84.43
2016,11,4,14,0,838.0,81.0,1.4,20.0,490.0,65.28,50.95
2016,11,4,14,15,820.0,79.0,1.4,20.0,455.5,64.22,50.23
2016,11,4,14,30,802.0,77.0,1.4,20.0,421.0,63.2,49.46
2016,11,4,14,45,777.5,73.5,1.4,20.0,381.5,60.96,47.63
2016,11,4,15,0,753.0,70.0,1.4,20.0,342.0,58.73,45.78
2016,11,4,15,15,716.0,65.5,1.4,19.5,298.0,55.56,43.16
2016,11,4,15,30,679.0,61.0,1.4,19.0,254.0,48.09,36.71
2016,11,4,15,45,624.5,55.0,1.4,19.0,208.5,43.85,32.88
2016,11,4,16,0,570.0,49.0,1.4,19.0,163.0,39.58,28.9
2016,11,4,16,15,479.5,41.0,1.35,18.5,119.0,33.46,23.2
2016,11,4,16,30,389.0,33.0,1.3,18.0,75.0,27.34,16.91
2016,11,4,16,45,194.5,16.5,1.3,17.5,37.5,13.36,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,109.0,10.0,1.5,14.0,16.0,81.44,0.0
2016,11,5,7,0,218.0,20.0,1.5,14.0,32.0,204.79,0.0
2016,11,5,7,15,338.0,31.0,1.55,14.5,70.5,323.49,248.82
2016,11,5,7,30,458.0,42.0,1.6,15.0,109.0,426.82,344.99
2016,11,5,7,45,527.0,49.5,1.65,15.5,153.5,490.8,399.51
2016,11,5,8,0,596.0,57.0,1.7,16.0,198.0,554.18,450.58
2016,11,5,8,15,641.5,62.0,1.65,16.0,242.0,595.22,482.58
2016,11,5,8,30,687.0,67.0,1.6,16.0,286.0,634.02,511.44
2016,11,5,8,45,415.0,115.5,1.55,16.5,253.0,475.11,386.35
2016,11,5,9,0,143.0,164.0,1.5,17.0,220.0,290.81,236.15
2016,11,5,9,15,303.5,157.5,1.45,17.0,291.0,409.23,332.82
2016,11,5,9,30,464.0,151.0,1.4,17.0,362.0,525.6,421.99
2016,11,5,9,45,283.0,187.5,1.35,17.0,319.0,408.53,327.57
2016,11,5,10,0,102.0,224.0,1.3,17.0,276.0,285.32,227.99
2016,11,5,10,15,101.0,235.5,1.3,17.0,289.0,289.27,231.03
2016,11,5,10,30,100.0,247.0,1.3,17.0,302.0,292.73,233.04
2016,11,5,10,45,100.5,254.5,1.35,17.5,311.5,292.66,232.0
2016,11,5,11,0,101.0,262.0,1.4,18.0,321.0,292.14,230.62
2016,11,5,11,15,114.5,268.0,1.5,18.0,336.0,296.78,233.86
2016,11,5,11,30,128.0,274.0,1.6,18.0,351.0,305.72,240.23
2016,11,5,11,45,127.5,275.0,1.7,18.5,351.5,295.09,230.86
2016,11,5,12,0,127.0,276.0,1.8,19.0,352.0,284.11,221.25
2016,11,5,12,15,126.5,273.5,1.85,19.0,348.5,270.09,209.57
2016,11,5,12,30,126.0,271.0,1.9,19.0,345.0,255.86,197.67
2016,11,5,12,45,134.0,265.0,2.0,19.0,342.0,241.27,185.23
2016,11,5,13,0,142.0,259.0,2.1,19.0,339.0,225.73,172.0
2016,11,5,13,15,140.5,249.5,2.1,19.0,327.0,205.41,155.61
2016,11,5,13,30,139.0,240.0,2.1,19.0,315.0,185.27,140.19
2016,11,5,13,45,358.0,188.0,2.1,19.0,365.0,146.77,106.04
2016,11,5,14,0,577.0,136.0,2.1,19.0,415.0,94.58,76.39
2016,11,5,14,15,406.0,156.0,2.05,18.5,345.5,105.23,85.93
2016,11,5,14,30,235.0,176.0,2.0,18.0,276.0,120.54,99.43
2016,11,5,14,45,183.0,162.0,2.0,18.0,235.5,115.59,95.34
2016,11,5,15,0,131.0,148.0,2.0,18.0,195.0,105.95,87.18
2016,11,5,15,15,121.5,130.0,2.0,17.5,169.5,94.23,77.28
2016,11,5,15,30,112.0,112.0,2.0,17.0,144.0,82.2,66.9
2016,11,5,15,45,99.5,93.0,2.05,17.0,117.5,69.23,55.37
2016,11,5,16,0,87.0,74.0,2.1,17.0,91.0,55.92,43.35
2016,11,5,16,15,65.0,55.0,2.0,16.5,66.0,42.25,30.92
2016,11,5,16,30,43.0,36.0,1.9,16.0,41.0,28.28,17.65
2016,11,5,16,45,21.5,18.0,1.8,16.0,20.5,14.64,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.5,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.9,16.0,13.0,10.72,0.0
2016,11,6,7,15,0.0,29.5,0.9,16.0,29.5,28.2,16.22
2016,11,6,7,30,0.0,46.0,0.9,16.0,46.0,45.1,31.76
2016,11,6,7,45,5.0,64.5,0.95,16.0,65.5,67.26,51.1
2016,11,6,8,0,10.0,83.0,1.0,16.0,85.0,88.59,69.58
2016,11,6,8,15,16.5,100.0,1.05,16.0,105.0,108.62,86.77
2016,11,6,8,30,23.0,117.0,1.1,16.0,125.0,128.44,103.49
2016,11,6,8,45,27.5,133.0,1.15,16.5,143.5,157.75,127.44
2016,11,6,9,0,32.0,149.0,1.2,17.0,162.0,174.79,140.93
2016,11,6,9,15,33.0,163.0,1.15,17.0,177.0,186.44,149.97
2016,11,6,9,30,34.0,177.0,1.1,17.0,192.0,197.81,158.7
2016,11,6,9,45,42.0,192.5,1.1,17.5,213.0,215.43,172.25
2016,11,6,10,0,50.0,208.0,1.1,18.0,234.0,232.24,184.92
2016,11,6,10,15,57.0,221.0,1.1,18.0,251.5,244.84,194.46
2016,11,6,10,30,64.0,234.0,1.1,18.0,269.0,256.57,203.25
2016,11,6,10,45,117.0,248.5,1.1,18.0,315.0,306.4,242.21
2016,11,6,11,0,170.0,263.0,1.1,18.0,361.0,341.04,268.35
2016,11,6,11,15,215.0,263.5,1.1,18.0,389.0,353.86,277.28
2016,11,6,11,30,260.0,264.0,1.1,18.0,417.0,368.95,287.49
2016,11,6,11,45,287.5,260.0,1.1,18.5,430.0,360.39,278.77
2016,11,6,12,0,315.0,256.0,1.1,19.0,443.0,348.97,267.57
2016,11,6,12,15,307.0,254.5,1.1,19.0,435.5,323.41,246.18
2016,11,6,12,30,299.0,253.0,1.1,19.0,428.0,297.98,224.81
2016,11,6,12,45,238.0,254.5,1.1,19.0,392.0,261.43,196.5
2016,11,6,13,0,177.0,256.0,1.1,19.0,356.0,230.8,173.7
2016,11,6,13,15,157.5,246.5,1.05,19.0,333.0,205.76,154.44
2016,11,6,13,30,138.0,237.0,1.0,19.0,310.0,182.83,137.77
2016,11,6,13,45,110.0,221.5,1.0,19.0,278.0,163.76,125.79
2016,11,6,14,0,82.0,206.0,1.0,19.0,246.0,146.69,120.38
2016,11,6,14,15,180.5,187.5,1.05,19.0,266.5,131.5,107.87
2016,11,6,14,30,279.0,169.0,1.1,19.0,287.0,116.97,95.8
2016,11,6,14,45,205.5,157.5,1.15,19.0,240.0,113.19,92.8
2016,11,6,15,0,132.0,146.0,1.2,19.0,193.0,104.7,85.68
2016,11,6,15,15,123.0,128.0,1.2,18.5,167.5,92.96,75.81
2016,11,6,15,30,114.0,110.0,1.2,18.0,142.0,80.91,65.46
2016,11,6,15,45,102.0,91.0,1.2,18.0,115.5,67.91,53.96
2016,11,6,16,0,90.0,72.0,1.2,18.0,89.0,54.57,41.97
2016,11,6,16,15,67.0,53.5,1.0,17.5,64.0,41.19,29.84
2016,11,6,16,30,44.0,35.0,0.8,17.0,39.0,27.52,16.76
2016,11,6,16,45,22.0,17.5,0.65,17.0,19.5,14.23,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,15.0,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,2.0,15.0,20.0,21.62,0.0
2016,11,7,7,15,94.0,34.0,2.05,15.0,47.5,137.42,100.94
2016,11,7,7,30,188.0,48.0,2.1,15.0,75.0,235.42,190.97
2016,11,7,7,45,221.5,65.0,2.15,15.5,107.5,263.84,217.88
2016,11,7,8,0,255.0,82.0,2.2,16.0,140.0,308.06,255.74
2016,11,7,8,15,275.0,97.5,2.1,16.0,172.5,339.01,281.59
2016,11,7,8,30,295.0,113.0,2.0,16.0,205.0,368.76,305.48
2016,11,7,8,45,308.0,128.0,1.95,16.5,235.5,391.11,322.09
2016,11,7,9,0,321.0,143.0,1.9,17.0,266.0,411.8,336.83
2016,11,7,9,15,365.5,151.0,1.85,17.5,304.0,445.43,361.84
2016,11,7,9,30,410.0,159.0,1.8,18.0,342.0,492.13,395.71
2016,11,7,9,45,438.5,165.5,1.75,18.5,373.5,507.24,404.92
2016,11,7,10,0,467.0,172.0,1.7,19.0,405.0,519.42,411.86
2016,11,7,10,15,443.0,187.5,1.55,19.0,417.5,502.56,396.53
2016,11,7,10,30,419.0,203.0,1.4,19.0,430.0,484.46,380.53
2016,11,7,10,45,434.5,207.0,1.3,19.5,448.5,478.72,373.77
2016,11,7,11,0,450.0,211.0,1.2,20.0,467.0,470.35,364.77
2016,11,7,11,15,398.5,228.0,1.1,20.0,457.5,427.17,330.23
2016,11,7,11,30,347.0,245.0,1.0,20.0,448.0,394.97,304.08
2016,11,7,11,45,390.5,235.0,0.9,20.5,465.0,385.49,294.16
2016,11,7,12,0,434.0,225.0,0.8,21.0,482.0,375.66,283.09
2016,11,7,12,15,475.0,210.0,0.7,21.0,488.5,351.49,261.17
2016,11,7,12,30,516.0,195.0,0.6,21.0,495.0,323.02,235.24
2016,11,7,12,45,450.0,208.0,0.55,21.0,465.0,282.56,203.03
2016,11,7,13,0,384.0,221.0,0.5,21.0,435.0,248.67,177.0
2016,11,7,13,15,400.5,208.0,0.4,21.0,424.0,215.86,149.78
2016,11,7,13,30,417.0,195.0,0.3,21.0,413.0,177.51,120.66
2016,11,7,13,45,410.0,186.5,0.25,21.0,391.5,141.76,99.83
2016,11,7,14,0,403.0,178.0,0.2,21.0,370.0,118.29,95.29
2016,11,7,14,15,353.5,170.5,0.15,21.0,330.5,118.63,95.84
2016,11,7,14,30,304.0,163.0,0.1,21.0,291.0,113.72,91.86
2016,11,7,14,45,244.0,152.5,0.1,21.0,249.0,106.82,86.25
2016,11,7,15,0,184.0,142.0,0.1,21.0,207.0,102.82,83.04
2016,11,7,15,15,170.0,125.5,0.15,20.5,179.0,91.81,73.96
2016,11,7,15,30,156.0,109.0,0.2,20.0,151.0,80.52,64.45
2016,11,7,15,45,138.5,90.0,0.25,20.0,122.5,67.42,53.02
2016,11,7,16,0,121.0,71.0,0.3,20.0,94.0,54.0,41.09
2016,11,7,16,15,91.0,52.5,0.3,19.5,67.0,40.54,28.99
2016,11,7,16,30,61.0,34.0,0.3,19.0,40.0,26.81,15.82
2016,11,7,16,45,30.5,17.0,0.3,19.0,20.0,13.83,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,15.5,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,0.9,16.0,23.0,29.38,0.0
2016,11,8,7,15,200.0,31.5,0.9,16.0,59.0,223.96,162.83
2016,11,8,7,30,400.0,40.0,0.9,16.0,95.0,378.0,302.08
2016,11,8,7,45,477.5,47.5,0.9,16.5,137.5,446.69,359.92
2016,11,8,8,0,555.0,55.0,0.9,17.0,180.0,515.16,414.31
2016,11,8,8,15,604.0,60.5,0.75,17.0,222.5,558.77,446.95
2016,11,8,8,30,653.0,66.0,0.6,17.0,265.0,600.33,476.19
2016,11,8,8,45,687.5,69.5,0.5,17.5,305.5,625.88,491.93
2016,11,8,9,0,722.0,73.0,0.4,18.0,346.0,644.83,502.28
2016,11,8,9,15,745.0,75.5,0.3,18.0,382.0,655.18,507.1
2016,11,8,9,30,768.0,78.0,0.2,18.0,418.0,662.07,509.5
2016,11,8,9,45,797.5,76.0,0.15,18.5,451.0,664.71,508.71
2016,11,8,10,0,827.0,74.0,0.1,19.0,484.0,663.39,504.73
2016,11,8,10,15,838.0,75.5,0.1,19.0,508.0,649.74,493.31
2016,11,8,10,30,849.0,77.0,0.1,19.0,532.0,628.64,476.76
2016,11,8,10,45,855.0,78.0,0.15,19.5,549.5,605.26,457.9
2016,11,8,11,0,861.0,79.0,0.2,20.0,567.0,578.82,436.57
2016,11,8,11,15,865.0,79.5,0.25,20.0,576.5,547.82,412.35
2016,11,8,11,30,869.0,80.0,0.3,20.0,586.0,514.08,385.47
2016,11,8,11,45,868.5,81.0,0.35,20.5,588.0,476.13,354.01
2016,11,8,12,0,868.0,82.0,0.4,21.0,590.0,436.02,320.1
2016,11,8,12,15,866.5,81.5,0.4,21.0,585.0,392.26,282.83
2016,11,8,12,30,865.0,81.0,0.4,21.0,580.0,346.85,243.45
2016,11,8,12,45,857.0,81.5,0.45,21.0,566.5,299.06,202.09
2016,11,8,13,0,849.0,82.0,0.5,21.0,553.0,245.99,156.9
2016,11,8,13,15,841.0,81.0,0.45,21.0,532.5,195.1,115.07
2016,11,8,13,30,833.0,80.0,0.4,21.0,512.0,144.1,78.24
2016,11,8,13,45,820.5,78.0,0.4,21.5,485.0,92.25,51.44
2016,11,8,14,0,808.0,76.0,0.4,22.0,458.0,61.56,47.41
