Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,15,790.5,74.0,0.45,21.5,425.0,60.43,46.71
2016,11,8,14,30,773.0,72.0,0.5,21.0,392.0,59.34,45.98
2016,11,8,14,45,746.5,69.0,0.6,21.0,354.0,57.4,44.39
2016,11,8,15,0,720.0,66.0,0.7,21.0,316.0,55.48,42.8
2016,11,8,15,15,682.5,61.5,0.95,20.5,274.0,52.25,40.11
2016,11,8,15,30,645.0,57.0,1.2,20.0,232.0,45.0,33.84
2016,11,8,15,45,586.0,51.5,1.5,20.0,188.0,41.07,30.26
2016,11,8,16,0,527.0,46.0,1.8,20.0,144.0,37.16,26.56
2016,11,8,16,15,433.5,37.5,2.0,19.5,102.5,30.58,20.43
2016,11,8,16,30,340.0,29.0,2.2,19.0,61.0,23.97,13.26
2016,11,8,16,45,170.0,14.5,2.45,18.5,30.5,11.77,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,8.0,1.95,14.5,10.0,6.83,0.0
2016,11,9,7,0,116.0,16.0,1.9,15.0,20.0,92.04,0.0
2016,11,9,7,15,232.5,29.5,1.95,15.0,55.0,242.58,173.49
2016,11,9,7,30,349.0,43.0,2.0,15.0,90.0,342.77,276.83
2016,11,9,7,45,426.0,53.0,2.05,15.5,132.0,413.65,339.05
2016,11,9,8,0,503.0,63.0,2.1,16.0,174.0,484.29,397.76
2016,11,9,8,15,553.5,70.0,2.0,16.0,216.5,530.86,435.17
2016,11,9,8,30,604.0,77.0,1.9,16.0,259.0,575.24,469.25
2016,11,9,8,45,640.5,81.5,1.85,16.5,299.5,603.66,489.23
2016,11,9,9,0,677.0,86.0,1.8,17.0,340.0,629.07,506.27
2016,11,9,9,15,617.0,105.5,1.8,17.0,354.5,597.85,480.69
2016,11,9,9,30,557.0,125.0,1.8,17.0,369.0,563.89,453.02
2016,11,9,9,45,682.0,105.5,1.8,17.5,425.5,617.57,492.67
2016,11,9,10,0,807.0,86.0,1.8,18.0,482.0,660.79,522.74
2016,11,9,10,15,672.0,127.0,1.8,18.5,468.0,595.48,469.56
2016,11,9,10,30,537.0,168.0,1.8,19.0,454.0,522.16,411.37
2016,11,9,10,45,689.5,130.0,1.8,19.5,509.5,561.08,439.45
2016,11,9,11,0,842.0,92.0,1.8,20.0,565.0,581.46,451.74
2016,11,9,11,15,846.0,92.5,1.75,20.0,575.0,550.0,424.95
2016,11,9,11,30,850.0,93.0,1.7,20.0,585.0,515.82,395.93
2016,11,9,11,45,849.0,94.0,1.65,20.5,587.0,477.24,362.25
2016,11,9,12,0,848.0,95.0,1.6,21.0,589.0,436.59,326.35
2016,11,9,12,15,845.5,94.5,1.55,21.0,583.0,392.18,287.53
2016,11,9,12,30,843.0,94.0,1.5,21.0,577.0,346.28,246.83
2016,11,9,12,45,845.0,90.5,1.5,21.5,565.0,297.75,203.26
2016,11,9,13,0,847.0,87.0,1.5,22.0,553.0,247.78,159.07
2016,11,9,13,15,838.0,85.5,1.45,22.0,532.0,196.42,116.67
2016,11,9,13,30,829.0,84.0,1.4,22.0,511.0,145.09,79.62
2016,11,9,13,45,813.0,83.0,1.4,22.0,483.5,94.05,53.91
2016,11,9,14,0,797.0,82.0,1.4,22.0,456.0,65.92,51.19
2016,11,9,14,15,778.0,79.5,1.4,21.5,422.5,64.5,50.23
2016,11,9,14,30,759.0,77.0,1.4,21.0,389.0,63.12,49.25
2016,11,9,14,45,730.5,73.5,1.4,21.0,350.0,60.87,47.4
2016,11,9,15,0,702.0,70.0,1.4,21.0,311.0,53.81,41.35
2016,11,9,15,15,663.0,65.5,1.3,20.5,269.5,50.92,38.95
2016,11,9,15,30,624.0,61.0,1.2,20.0,228.0,48.03,36.47
2016,11,9,15,45,566.0,54.5,1.2,20.0,184.5,43.42,32.29
2016,11,9,16,0,508.0,48.0,1.2,20.0,141.0,38.8,27.96
2016,11,9,16,15,413.5,38.5,1.2,19.5,100.0,31.43,21.12
2016,11,9,16,30,319.0,29.0,1.2,19.0,59.0,23.99,13.02
2016,11,9,16,45,159.5,14.5,1.25,19.0,29.5,11.8,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.7,15.0,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.9,15.0,14.0,11.95,0.0
2016,11,10,7,15,77.0,30.0,3.05,15.5,40.0,117.7,79.0
2016,11,10,7,30,154.0,46.0,3.2,16.0,66.0,191.97,153.92
2016,11,10,7,45,191.0,63.5,3.35,16.5,98.0,239.31,196.56
2016,11,10,8,0,228.0,81.0,3.5,17.0,130.0,285.98,236.94
2016,11,10,8,15,250.5,97.0,3.3,17.0,162.5,318.88,264.87
2016,11,10,8,30,273.0,113.0,3.1,17.0,195.0,350.7,290.9
2016,11,10,8,45,294.5,126.0,2.9,17.5,225.5,376.45,310.67
2016,11,10,9,0,316.0,139.0,2.7,18.0,256.0,400.8,328.63
2016,11,10,9,15,285.5,159.0,2.45,18.0,273.0,394.08,321.13
2016,11,10,9,30,255.0,179.0,2.2,18.0,290.0,385.98,312.63
2016,11,10,9,45,423.5,156.0,1.95,18.5,356.0,482.58,387.79
2016,11,10,10,0,592.0,133.0,1.7,19.0,422.0,565.58,448.5
2016,11,10,10,15,705.0,110.0,1.5,19.0,471.0,597.24,469.64
2016,11,10,10,30,818.0,87.0,1.3,19.0,520.0,619.08,482.89
2016,11,10,10,45,512.5,169.5,1.1,19.5,444.0,485.85,378.01
2016,11,10,11,0,207.0,252.0,0.9,20.0,368.0,350.07,271.83
2016,11,10,11,15,327.0,233.5,0.9,20.0,419.5,391.2,303.16
2016,11,10,11,30,447.0,215.0,0.9,20.0,471.0,421.41,323.56
2016,11,10,11,45,444.5,216.5,0.9,20.0,472.5,396.16,302.09
2016,11,10,12,0,442.0,218.0,0.9,20.0,474.0,369.89,279.92
2016,11,10,12,15,636.0,154.5,1.0,20.0,518.5,363.96,269.62
2016,11,10,12,30,830.0,91.0,1.1,20.0,563.0,337.79,240.68
2016,11,10,12,45,659.0,140.5,1.2,20.5,510.0,284.51,199.3
2016,11,10,13,0,488.0,190.0,1.3,21.0,457.0,244.22,170.74
2016,11,10,13,15,644.5,138.0,1.25,21.0,476.5,200.27,128.37
2016,11,10,13,30,801.0,86.0,1.2,21.0,496.0,142.28,79.01
2016,11,10,13,45,607.5,127.0,1.15,21.0,428.5,109.42,71.62
2016,11,10,14,0,414.0,168.0,1.1,21.0,361.0,112.6,91.12
2016,11,10,14,15,328.5,167.0,1.05,21.0,313.5,116.3,94.41
2016,11,10,14,30,243.0,166.0,1.0,21.0,266.0,114.83,93.32
2016,11,10,14,45,233.5,151.0,0.95,21.0,239.5,105.81,85.82
2016,11,10,15,0,224.0,136.0,0.9,21.0,213.0,96.53,78.03
2016,11,10,15,15,212.0,119.0,0.9,21.0,184.0,85.7,68.8
2016,11,10,15,30,200.0,102.0,0.9,21.0,155.0,74.53,59.13
2016,11,10,15,45,180.0,84.0,0.9,21.0,125.0,62.32,48.39
2016,11,10,16,0,160.0,66.0,0.9,21.0,95.0,49.75,37.16
2016,11,10,16,15,123.5,48.5,0.95,20.5,67.0,37.1,25.74
2016,11,10,16,30,87.0,31.0,1.0,20.0,39.0,24.15,12.75
2016,11,10,16,45,43.5,15.5,1.05,19.5,19.5,13.23,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.25,15.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.3,15.0,13.0,11.1,0.0
2016,11,11,7,15,71.5,29.0,1.4,15.5,38.0,111.11,71.04
2016,11,11,7,30,143.0,45.0,1.5,16.0,63.0,182.78,145.31
2016,11,11,7,45,176.5,62.0,1.6,16.5,93.5,226.46,184.67
2016,11,11,8,0,210.0,79.0,1.7,17.0,124.0,269.61,221.8
2016,11,11,8,15,230.5,96.0,1.65,17.0,155.5,302.42,249.36
2016,11,11,8,30,251.0,113.0,1.6,17.0,187.0,334.02,274.99
2016,11,11,8,45,269.0,127.0,1.6,17.5,216.5,358.38,293.65
2016,11,11,9,0,287.0,141.0,1.6,18.0,246.0,381.38,310.66
2016,11,11,9,15,197.0,162.5,1.65,18.0,238.5,319.4,259.4
2016,11,11,9,30,107.0,184.0,1.7,18.0,231.0,272.37,219.67
2016,11,11,9,45,134.0,198.5,1.8,18.5,261.0,299.76,241.13
2016,11,11,10,0,161.0,213.0,1.9,19.0,291.0,325.29,260.43
2016,11,11,10,15,162.0,224.5,1.95,19.0,306.5,328.58,262.12
2016,11,11,10,30,163.0,236.0,2.0,19.0,322.0,330.94,263.16
2016,11,11,10,45,110.0,236.0,2.05,19.5,295.0,279.6,221.31
2016,11,11,11,0,57.0,236.0,2.1,20.0,268.0,242.16,190.6
2016,11,11,11,15,76.5,246.5,2.1,20.0,290.0,256.04,201.32
2016,11,11,11,30,96.0,257.0,2.1,20.0,312.0,267.78,209.94
2016,11,11,11,45,175.0,256.5,2.15,20.0,357.0,298.87,233.13
2016,11,11,12,0,254.0,256.0,2.2,20.0,402.0,320.46,247.68
2016,11,11,12,15,282.0,248.5,2.2,20.0,409.5,306.0,234.13
2016,11,11,12,30,310.0,241.0,2.2,20.0,417.0,288.68,217.95
2016,11,11,12,45,302.0,238.0,2.2,20.0,405.5,262.33,195.51
2016,11,11,13,0,294.0,235.0,2.2,20.0,394.0,236.31,173.71
2016,11,11,13,15,349.0,213.0,2.2,19.5,395.5,207.76,148.43
2016,11,11,13,30,404.0,191.0,2.2,19.0,397.0,170.24,118.31
2016,11,11,13,45,392.0,184.0,2.2,19.0,375.0,140.84,102.81
2016,11,11,14,0,380.0,177.0,2.2,19.0,353.0,122.73,100.62
2016,11,11,14,15,352.0,165.5,2.15,19.0,319.0,115.73,94.86
2016,11,11,14,30,324.0,154.0,2.1,19.0,285.0,108.59,88.92
2016,11,11,14,45,307.5,141.5,2.1,19.0,256.5,100.82,82.39
2016,11,11,15,0,291.0,129.0,2.1,19.0,228.0,92.85,75.61
2016,11,11,15,15,273.5,113.5,2.0,18.5,196.5,82.75,67.02
2016,11,11,15,30,256.0,98.0,1.9,18.0,165.0,72.36,58.0
2016,11,11,15,45,230.5,81.0,1.8,18.0,132.5,60.64,47.52
2016,11,11,16,0,205.0,64.0,1.7,18.0,100.0,48.6,36.61
2016,11,11,16,15,157.0,47.0,1.55,17.5,70.0,36.16,25.21
2016,11,11,16,30,109.0,30.0,1.4,17.0,40.0,23.46,12.06
2016,11,11,16,45,54.5,15.0,1.25,17.0,20.0,12.8,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,61.5,6.5,1.85,15.0,8.5,0.0,0.0
2016,11,12,7,0,123.0,13.0,1.7,15.0,17.0,93.06,0.0
2016,11,12,7,15,257.5,24.5,1.65,15.0,50.5,246.77,155.21
2016,11,12,7,30,392.0,36.0,1.6,15.0,84.0,362.32,288.86
2016,11,12,7,45,473.5,43.0,1.6,15.5,125.5,431.83,351.04
2016,11,12,8,0,555.0,50.0,1.6,16.0,167.0,501.38,408.28
2016,11,12,8,15,605.5,55.5,1.5,16.0,209.5,545.42,443.5
2016,11,12,8,30,656.0,61.0,1.4,16.0,252.0,587.52,475.48
2016,11,12,8,45,691.5,64.5,1.3,16.5,292.0,609.43,489.99
2016,11,12,9,0,727.0,68.0,1.2,17.0,332.0,633.21,505.18
2016,11,12,9,15,750.5,70.5,1.15,17.0,367.5,643.76,511.44
2016,11,12,9,30,774.0,73.0,1.1,17.0,403.0,650.87,515.14
2016,11,12,9,45,797.0,73.0,1.1,17.5,435.0,651.1,513.05
2016,11,12,10,0,820.0,73.0,1.1,18.0,467.0,647.63,507.83
2016,11,12,10,15,831.5,74.5,1.15,18.0,491.0,634.58,496.83
2016,11,12,10,30,843.0,76.0,1.2,18.0,515.0,614.2,480.42
2016,11,12,10,45,540.5,160.0,1.25,18.5,445.0,490.38,383.98
2016,11,12,11,0,238.0,244.0,1.3,19.0,375.0,359.02,281.31
2016,11,12,11,15,234.0,249.5,1.4,19.0,380.0,348.07,272.75
2016,11,12,11,30,230.0,255.0,1.5,19.0,385.0,336.52,262.87
2016,11,12,11,45,281.5,247.5,1.65,19.5,407.0,342.88,265.92
2016,11,12,12,0,333.0,240.0,1.8,20.0,429.0,338.47,259.85
2016,11,12,12,15,299.5,243.5,2.0,20.0,412.5,307.67,234.76
2016,11,12,12,30,266.0,247.0,2.2,20.0,396.0,279.08,211.59
2016,11,12,12,45,319.0,230.5,2.45,20.0,405.5,260.64,193.8
2016,11,12,13,0,372.0,214.0,2.7,20.0,415.0,237.06,171.45
2016,11,12,13,15,343.5,210.5,2.8,19.5,390.5,204.58,146.4
2016,11,12,13,30,315.0,207.0,2.9,19.0,366.0,174.7,125.71
2016,11,12,13,45,335.5,191.5,3.0,19.0,352.5,142.33,105.59
2016,11,12,14,0,356.0,176.0,3.1,19.0,339.0,121.84,99.99
2016,11,12,14,15,560.0,123.0,3.15,19.0,357.5,88.21,71.28
2016,11,12,14,30,764.0,70.0,3.2,19.0,376.0,57.97,45.2
2016,11,12,14,45,737.5,67.0,3.3,19.0,338.5,56.0,43.57
2016,11,12,15,0,711.0,64.0,3.4,19.0,301.0,54.04,41.91
2016,11,12,15,15,672.0,59.5,3.6,18.5,259.5,50.75,39.12
2016,11,12,15,30,633.0,55.0,3.8,18.0,218.0,43.59,32.83
2016,11,12,15,45,572.0,49.5,4.0,18.0,175.5,39.61,29.16
2016,11,12,16,0,511.0,44.0,4.2,18.0,133.0,35.67,25.37
2016,11,12,16,15,410.5,35.5,4.3,17.5,93.0,29.03,19.07
2016,11,12,16,30,310.0,27.0,4.4,17.0,53.0,22.39,10.84
2016,11,12,16,45,155.0,13.5,4.5,17.0,26.5,11.52,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,65.0,6.0,0.9,15.0,7.5,0.0,0.0
2016,11,13,7,0,130.0,12.0,0.9,15.0,15.0,96.48,0.0
2016,11,13,7,15,268.5,23.5,0.7,15.0,49.0,250.41,145.51
2016,11,13,7,30,407.0,35.0,0.5,15.0,83.0,370.39,290.31
2016,11,13,7,45,484.5,43.0,0.35,15.0,125.0,438.15,349.65
2016,11,13,8,0,562.0,51.0,0.2,15.0,167.0,505.98,403.2
2016,11,13,8,15,613.5,56.0,0.3,15.0,209.5,550.03,438.6
2016,11,13,8,30,665.0,61.0,0.4,15.0,252.0,592.08,471.26
2016,11,13,8,45,340.0,96.5,0.55,15.5,195.0,386.94,313.72
2016,11,13,9,0,15.0,132.0,0.7,16.0,138.0,132.5,105.3
2016,11,13,9,15,19.0,146.5,0.8,16.0,154.5,147.3,118.3
2016,11,13,9,30,23.0,161.0,0.9,16.0,171.0,161.85,130.05
2016,11,13,9,45,68.0,184.5,1.0,16.5,216.5,225.75,182.18
2016,11,13,10,0,113.0,208.0,1.1,17.0,262.0,287.41,230.82
2016,11,13,10,15,67.5,202.5,1.15,17.0,235.5,232.93,186.15
2016,11,13,10,30,22.0,197.0,1.2,17.0,209.0,184.71,146.69
2016,11,13,10,45,19.0,198.5,1.25,17.5,209.0,181.78,143.96
2016,11,13,11,0,16.0,200.0,1.3,18.0,209.0,179.17,141.38
2016,11,13,11,15,16.0,203.0,1.4,18.0,212.0,179.71,141.68
2016,11,13,11,30,16.0,206.0,1.5,18.0,215.0,180.2,141.96
2016,11,13,11,45,23.5,215.5,1.6,18.5,229.0,189.28,148.81
2016,11,13,12,0,31.0,225.0,1.7,19.0,243.0,199.27,156.22
2016,11,13,12,15,30.5,223.0,1.75,19.0,240.5,192.87,150.94
2016,11,13,12,30,30.0,221.0,1.8,19.0,238.0,186.47,145.72
2016,11,13,12,45,29.5,216.0,1.85,19.0,232.5,177.82,138.73
2016,11,13,13,0,29.0,211.0,1.9,19.0,227.0,169.22,131.84
2016,11,13,13,15,15.5,187.5,1.85,19.0,196.0,150.13,117.16
2016,11,13,13,30,2.0,164.0,1.8,19.0,165.0,129.69,101.4
2016,11,13,13,45,1.0,155.5,1.8,19.0,156.0,121.97,95.37
2016,11,13,14,0,0.0,147.0,1.8,19.0,147.0,114.99,94.04
2016,11,13,14,15,0.0,136.0,1.75,19.0,136.0,106.77,87.19
2016,11,13,14,30,0.0,125.0,1.7,19.0,125.0,98.45,80.21
2016,11,13,14,45,363.5,94.0,1.7,19.0,214.0,66.84,52.99
2016,11,13,15,0,727.0,63.0,1.7,19.0,303.0,53.44,41.39
2016,11,13,15,15,687.5,59.0,1.7,18.5,261.5,50.53,38.93
2016,11,13,15,30,648.0,55.0,1.7,18.0,220.0,43.76,32.99
2016,11,13,15,45,587.0,49.0,1.7,18.0,176.5,39.36,28.94
2016,11,13,16,0,526.0,43.0,1.7,18.0,133.0,34.96,24.76
2016,11,13,16,15,425.5,34.5,1.65,17.5,92.5,28.29,18.41
2016,11,13,16,30,325.0,26.0,1.6,17.0,52.0,21.59,9.85
2016,11,13,16,45,162.5,13.0,1.55,17.0,26.0,11.1,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,64.5,5.5,2.2,14.0,7.0,0.0,0.0
2016,11,14,7,0,129.0,11.0,2.2,14.0,14.0,94.58,0.0
2016,11,14,7,15,273.5,22.0,2.15,14.0,48.0,249.46,132.36
2016,11,14,7,30,418.0,33.0,2.1,14.0,82.0,374.5,297.69
2016,11,14,7,45,501.5,40.5,2.1,14.5,124.5,445.51,363.37
2016,11,14,8,0,585.0,48.0,2.1,15.0,167.0,516.85,423.02
2016,11,14,8,15,636.0,53.0,2.0,15.0,210.0,560.44,458.71
2016,11,14,8,30,687.0,58.0,1.9,15.0,253.0,597.37,487.48
2016,11,14,8,45,356.0,96.5,1.8,15.5,198.5,397.64,327.74
2016,11,14,9,0,25.0,135.0,1.7,16.0,144.0,155.19,124.92
2016,11,14,9,15,20.0,144.5,1.55,16.0,152.0,146.1,117.61
2016,11,14,9,30,15.0,154.0,1.4,16.0,160.0,149.12,119.68
2016,11,14,9,45,38.5,176.0,1.3,16.5,194.0,196.23,158.06
2016,11,14,10,0,62.0,198.0,1.2,17.0,228.0,230.56,185.12
2016,11,14,10,15,37.5,191.5,1.05,17.0,210.0,202.36,161.38
2016,11,14,10,30,13.0,185.0,0.9,17.0,192.0,168.04,133.05
2016,11,14,10,45,21.0,199.5,0.8,17.5,211.0,183.91,145.44
2016,11,14,11,0,29.0,214.0,0.7,18.0,230.0,206.08,162.39
2016,11,14,11,15,34.0,221.0,0.6,18.0,240.0,210.76,165.57
2016,11,14,11,30,39.0,228.0,0.5,18.0,250.0,214.73,168.2
2016,11,14,11,45,28.5,218.5,0.4,18.0,235.0,197.22,154.03
2016,11,14,12,0,18.0,209.0,0.3,18.0,220.0,179.17,139.66
2016,11,14,12,15,17.0,206.0,0.4,18.0,216.0,174.09,135.83
2016,11,14,12,30,16.0,203.0,0.5,18.0,212.0,169.11,131.98
2016,11,14,12,45,21.5,205.0,0.6,18.5,217.0,169.54,131.98
2016,11,14,13,0,27.0,207.0,0.7,19.0,222.0,169.06,131.19
2016,11,14,13,15,13.5,178.0,0.9,19.0,185.5,142.95,111.14
2016,11,14,13,30,0.0,149.0,1.1,19.0,149.0,118.74,92.47
2016,11,14,13,45,0.0,133.0,1.35,19.0,133.0,106.14,82.45
2016,11,14,14,0,0.0,117.0,1.6,19.0,117.0,94.02,76.11
2016,11,14,14,15,0.0,95.0,1.75,18.5,95.0,77.55,62.21
2016,11,14,14,30,0.0,73.0,1.9,18.0,73.0,60.55,47.66
2016,11,14,14,45,362.0,69.0,2.1,18.0,187.5,49.08,37.69
2016,11,14,15,0,724.0,65.0,2.3,18.0,302.0,55.11,43.05
2016,11,14,15,15,684.0,60.5,2.5,17.5,260.0,51.82,40.23
2016,11,14,15,30,644.0,56.0,2.7,17.0,218.0,44.57,33.82
2016,11,14,15,45,581.0,50.0,2.9,17.0,174.5,40.19,29.76
2016,11,14,16,0,518.0,44.0,3.1,17.0,131.0,35.82,25.57
2016,11,14,16,15,415.0,35.0,3.15,16.5,90.5,28.74,18.8
2016,11,14,16,30,312.0,26.0,3.2,16.0,50.0,21.63,9.44
2016,11,14,16,45,156.0,13.0,3.3,15.5,25.0,11.1,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,78.0,5.0,2.05,14.0,6.5,0.0,0.0
2016,11,15,7,0,156.0,10.0,2.1,14.0,13.0,111.09,0.0
2016,11,15,7,15,302.0,19.5,2.25,14.0,46.0,263.11,120.74
2016,11,15,7,30,448.0,29.0,2.4,14.0,79.0,380.29,301.09
2016,11,15,7,45,524.5,35.5,2.55,14.5,120.5,446.76,364.8
2016,11,15,8,0,601.0,42.0,2.7,15.0,162.0,512.75,421.32
2016,11,15,8,15,649.0,46.5,2.7,15.0,204.0,554.49,456.59
2016,11,15,8,30,697.0,51.0,2.7,15.0,246.0,593.98,488.4
2016,11,15,8,45,726.5,54.5,2.75,15.5,285.0,616.11,504.78
2016,11,15,9,0,756.0,58.0,2.8,16.0,324.0,635.23,518.18
2016,11,15,9,15,778.0,60.5,2.9,16.0,359.5,644.44,524.78
2016,11,15,9,30,800.0,63.0,3.0,16.0,395.0,650.27,528.68
2016,11,15,9,45,792.5,72.0,3.15,16.5,421.5,640.12,518.94
2016,11,15,10,0,785.0,81.0,3.3,17.0,448.0,626.76,506.21
2016,11,15,10,15,796.5,82.5,3.4,17.0,472.0,614.43,495.19
2016,11,15,10,30,808.0,84.0,3.5,17.0,496.0,598.77,481.33
2016,11,15,10,45,813.5,85.5,3.6,17.5,512.5,576.26,461.03
2016,11,15,11,0,819.0,87.0,3.7,18.0,529.0,550.78,438.13
2016,11,15,11,15,485.5,170.5,3.85,18.0,433.5,420.03,333.75
2016,11,15,11,30,152.0,254.0,4.0,18.0,338.0,297.02,235.59
2016,11,15,11,45,181.5,253.5,4.2,18.0,354.5,297.74,235.46
2016,11,15,12,0,211.0,253.0,4.4,18.0,371.0,295.56,232.27
2016,11,15,12,15,131.5,243.0,4.65,17.5,316.5,245.14,192.71
2016,11,15,12,30,52.0,233.0,4.9,17.0,262.0,201.79,159.51
2016,11,15,12,45,26.0,190.5,5.15,17.0,205.0,158.18,124.74
2016,11,15,13,0,0.0,148.0,5.4,17.0,148.0,119.94,94.42
2016,11,15,13,15,0.0,141.0,5.45,17.0,141.0,113.84,89.52
2016,11,15,13,30,0.0,134.0,5.5,17.0,134.0,107.79,84.64
2016,11,15,13,45,0.0,126.5,5.6,17.0,126.5,101.42,79.48
2016,11,15,14,0,0.0,119.0,5.7,17.0,119.0,95.39,78.11
2016,11,15,14,15,0.0,122.5,5.65,16.5,122.5,97.32,80.09
2016,11,15,14,30,0.0,126.0,5.6,16.0,126.0,98.97,81.84
2016,11,15,14,45,0.0,113.5,5.6,16.0,113.5,89.53,73.67
2016,11,15,15,0,0.0,101.0,5.6,16.0,101.0,79.98,65.34
2016,11,15,15,15,0.0,87.0,5.5,16.0,87.0,69.29,55.9
2016,11,15,15,30,0.0,73.0,5.4,16.0,73.0,58.5,46.24
2016,11,15,15,45,0.0,58.0,5.3,16.0,58.0,46.88,35.73
2016,11,15,16,0,0.0,43.0,5.2,16.0,43.0,35.13,25.03
2016,11,15,16,15,0.0,29.5,4.95,15.5,29.5,24.38,15.1
2016,11,15,16,30,0.0,16.0,4.7,15.0,16.0,13.19,3.25
2016,11,15,16,45,0.0,8.0,4.5,15.0,8.0,6.83,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,16.0,5.0,12.5,39.5,197.99,72.5
2016,11,16,7,30,434.0,32.0,5.2,13.0,79.0,381.77,304.35
2016,11,16,7,45,520.0,39.5,5.45,13.5,122.0,454.2,376.34
2016,11,16,8,0,606.0,47.0,5.7,14.0,165.0,526.98,440.48
2016,11,16,8,15,658.0,51.5,5.85,14.0,208.5,564.84,474.46
2016,11,16,8,30,710.0,56.0,6.0,14.0,252.0,607.36,510.5
2016,11,16,8,45,742.0,60.0,6.2,14.5,293.0,631.95,530.0
2016,11,16,9,0,774.0,64.0,6.4,15.0,334.0,653.32,546.17
2016,11,16,9,15,797.5,66.5,6.45,15.0,370.5,663.41,553.54
2016,11,16,9,30,821.0,69.0,6.5,15.0,407.0,669.93,557.91
2016,11,16,9,45,836.0,71.5,6.55,15.0,438.0,666.93,554.06
2016,11,16,10,0,851.0,74.0,6.6,15.0,469.0,660.33,546.93
2016,11,16,10,15,862.0,75.5,6.6,15.0,493.5,646.36,533.66
2016,11,16,10,30,873.0,77.0,6.6,15.0,518.0,628.9,517.39
2016,11,16,10,45,878.0,78.5,6.65,15.0,535.5,601.26,492.93
2016,11,16,11,0,883.0,80.0,6.7,15.0,553.0,574.42,468.58
2016,11,16,11,15,886.5,80.5,6.75,15.0,563.0,542.82,439.94
2016,11,16,11,30,890.0,81.0,6.8,15.0,573.0,508.48,408.46
2016,11,16,11,45,886.5,83.0,6.85,15.0,574.0,469.85,372.85
2016,11,16,12,0,883.0,85.0,6.9,15.0,575.0,429.22,334.87
2016,11,16,12,15,645.5,148.0,6.9,15.0,504.5,354.27,273.26
2016,11,16,12,30,408.0,211.0,6.9,15.0,434.0,293.5,225.9
2016,11,16,12,45,635.5,147.5,6.9,15.0,485.5,277.28,201.73
2016,11,16,13,0,863.0,84.0,6.9,15.0,537.0,237.92,156.32
2016,11,16,13,15,854.0,82.5,6.85,15.0,516.5,186.43,112.53
2016,11,16,13,30,845.0,81.0,6.8,15.0,496.0,134.93,75.42
2016,11,16,13,45,829.5,79.5,6.8,15.0,468.5,83.41,51.43
2016,11,16,14,0,814.0,78.0,6.8,15.0,441.0,63.72,50.88
2016,11,16,14,15,794.5,75.5,6.75,14.5,408.0,62.2,49.74
2016,11,16,14,30,775.0,73.0,6.7,14.0,375.0,60.71,48.61
2016,11,16,14,45,745.5,70.0,6.65,14.0,336.5,58.74,46.94
2016,11,16,15,0,716.0,67.0,6.6,14.0,298.0,56.83,45.27
2016,11,16,15,15,673.5,62.5,6.5,14.0,256.0,49.16,38.41
2016,11,16,15,30,631.0,58.0,6.4,14.0,214.0,46.17,35.64
2016,11,16,15,45,563.5,52.0,6.35,14.0,170.5,41.83,31.54
2016,11,16,16,0,496.0,46.0,6.3,14.0,127.0,37.55,27.33
2016,11,16,16,15,385.5,36.5,6.1,13.5,87.0,30.08,20.06
2016,11,16,16,30,275.0,27.0,5.9,13.0,47.0,22.59,9.08
2016,11,16,16,45,137.5,13.5,5.7,13.0,23.5,11.52,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,15.5,2.0,10.0,37.5,189.22,46.96
2016,11,17,7,30,416.0,31.0,2.0,10.0,75.0,366.99,290.17
2016,11,17,7,45,504.0,38.0,2.05,10.5,117.0,439.53,362.11
2016,11,17,8,0,592.0,45.0,2.1,11.0,159.0,505.73,419.49
2016,11,17,8,15,645.0,50.0,2.1,11.0,202.0,551.8,458.68
2016,11,17,8,30,698.0,55.0,2.1,11.0,245.0,595.44,494.06
2016,11,17,8,45,735.0,58.0,2.1,11.5,286.5,622.36,514.13
2016,11,17,9,0,772.0,61.0,2.1,12.0,328.0,646.08,530.91
2016,11,17,9,15,796.0,64.0,2.05,12.5,364.5,657.14,537.21
2016,11,17,9,30,820.0,67.0,2.0,13.0,401.0,664.65,540.65
2016,11,17,9,45,839.5,68.0,1.95,13.5,433.0,663.0,536.52
2016,11,17,10,0,859.0,69.0,1.9,14.0,465.0,652.71,525.76
2016,11,17,10,15,870.5,70.5,1.85,14.0,489.5,639.62,513.53
2016,11,17,10,30,882.0,72.0,1.8,14.0,514.0,623.06,498.46
2016,11,17,10,45,890.5,72.5,1.75,14.5,532.0,600.21,477.53
2016,11,17,11,0,899.0,73.0,1.7,15.0,550.0,574.1,453.85
2016,11,17,11,15,903.0,73.5,1.6,15.0,560.5,542.47,426.14
2016,11,17,11,30,907.0,74.0,1.5,15.0,571.0,508.02,395.7
2016,11,17,11,45,909.0,73.5,1.45,15.0,573.5,469.05,361.35
2016,11,17,12,0,911.0,73.0,1.4,15.0,576.0,427.71,324.32
2016,11,17,12,15,908.5,73.0,1.35,15.0,570.5,383.05,283.91
2016,11,17,12,30,906.0,73.0,1.3,15.0,565.0,336.71,241.52
2016,11,17,12,45,902.0,72.0,1.3,15.5,552.0,287.69,196.56
2016,11,17,13,0,898.0,71.0,1.3,16.0,539.0,237.59,151.68
2016,11,17,13,15,889.0,70.0,1.35,16.0,518.5,185.88,109.0
2016,11,17,13,30,880.0,69.0,1.4,16.0,498.0,134.01,72.83
2016,11,17,13,45,867.0,67.5,1.45,16.0,471.0,81.69,49.69
2016,11,17,14,0,854.0,66.0,1.5,16.0,444.0,62.15,49.3
2016,11,17,14,15,835.5,64.0,1.5,16.0,410.5,54.0,42.24
2016,11,17,14,30,817.0,62.0,1.5,16.0,377.0,52.66,41.15
2016,11,17,14,45,791.0,59.0,1.55,16.0,338.5,50.48,39.28
2016,11,17,15,0,765.0,56.0,1.6,16.0,300.0,48.3,37.38
2016,11,17,15,15,726.0,52.5,1.5,15.5,258.0,45.6,35.05
2016,11,17,15,30,687.0,49.0,1.4,15.0,216.0,42.93,32.66
2016,11,17,15,45,627.0,43.5,1.35,15.0,172.5,38.42,28.44
2016,11,17,16,0,567.0,38.0,1.3,15.0,129.0,33.92,24.09
2016,11,17,16,15,463.5,30.0,1.3,14.5,88.5,26.94,17.29
2016,11,17,16,30,360.0,22.0,1.3,14.0,48.0,19.95,6.75
2016,11,17,16,45,180.0,11.0,1.3,14.0,24.0,9.39,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,192.5,15.5,3.65,10.5,35.0,177.06,16.38
2016,11,18,7,30,385.0,31.0,3.7,11.0,70.0,344.5,270.67
2016,11,18,7,45,475.5,39.5,3.8,11.5,112.5,420.09,347.67
2016,11,18,8,0,566.0,48.0,3.9,12.0,155.0,496.44,414.62
2016,11,18,8,15,621.0,53.5,3.8,12.5,198.0,543.01,454.1
2016,11,18,8,30,676.0,59.0,3.7,13.0,241.0,587.62,489.94
2016,11,18,8,45,713.5,63.5,3.65,13.5,282.5,611.33,507.87
2016,11,18,9,0,751.0,68.0,3.6,14.0,324.0,637.3,526.72
2016,11,18,9,15,775.0,71.0,3.85,14.5,360.5,648.55,534.47
2016,11,18,9,30,799.0,74.0,4.1,15.0,397.0,656.24,538.97
2016,11,18,9,45,821.5,74.5,4.35,15.5,429.0,656.34,537.33
2016,11,18,10,0,844.0,75.0,4.6,16.0,461.0,652.66,532.61
2016,11,18,10,15,854.0,77.0,4.7,16.0,485.5,638.85,520.13
2016,11,18,10,30,864.0,79.0,4.8,16.0,510.0,621.6,504.72
2016,11,18,10,45,870.5,80.0,4.95,16.5,527.0,597.81,483.12
2016,11,18,11,0,877.0,81.0,5.1,17.0,544.0,570.86,458.65
2016,11,18,11,15,879.5,81.5,5.25,17.0,553.5,536.64,428.87
2016,11,18,11,30,882.0,82.0,5.4,17.0,563.0,502.22,398.14
2016,11,18,11,45,882.0,82.0,5.55,17.0,564.5,463.73,363.39
2016,11,18,12,0,882.0,82.0,5.7,17.0,566.0,423.07,326.05
2016,11,18,12,15,879.0,82.0,5.85,17.0,560.5,379.39,285.52
2016,11,18,12,30,876.0,82.0,6.0,17.0,555.0,334.13,243.12
2016,11,18,12,45,873.5,80.0,6.15,17.0,542.5,285.99,198.31
2016,11,18,13,0,871.0,78.0,6.3,17.0,530.0,236.71,153.57
2016,11,18,13,15,862.5,77.0,6.35,17.0,510.0,181.13,106.99
2016,11,18,13,30,854.0,76.0,6.4,17.0,490.0,129.9,70.81
2016,11,18,13,45,841.5,74.5,6.5,17.0,463.5,78.28,47.68
2016,11,18,14,0,829.0,73.0,6.6,17.0,437.0,60.27,47.47
2016,11,18,14,15,810.5,70.5,6.55,17.0,404.5,58.67,46.16
2016,11,18,14,30,792.0,68.0,6.5,17.0,372.0,57.08,44.84
2016,11,18,14,45,764.5,65.0,6.5,17.0,333.5,55.02,43.09
2016,11,18,15,0,737.0,62.0,6.5,17.0,295.0,52.98,41.33
2016,11,18,15,15,696.5,57.5,6.35,16.5,253.5,49.6,38.4
2016,11,18,15,30,656.0,53.0,6.2,16.0,212.0,46.23,35.37
2016,11,18,15,45,591.0,47.5,6.05,15.5,168.5,38.4,28.29
