Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,0,526.0,42.0,5.9,15.0,125.0,34.38,24.4
2016,11,18,16,15,416.5,33.0,5.7,14.5,85.0,27.21,17.4
2016,11,18,16,30,307.0,24.0,5.5,14.0,45.0,20.03,6.09
2016,11,18,16,45,153.5,12.0,5.3,14.0,22.5,10.24,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,14.0,1.0,0.82,0.0
2016,11,19,7,30,0.0,2.0,9.1,14.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,3.5,9.0,14.5,3.5,2.87,0.0
2016,11,19,8,0,0.0,5.0,8.9,15.0,5.0,4.1,0.0
2016,11,19,8,15,0.0,6.5,8.85,15.0,6.5,5.34,0.0
2016,11,19,8,30,0.0,8.0,8.8,15.0,8.0,6.57,0.0
2016,11,19,8,45,0.0,9.5,8.75,15.0,9.5,7.81,1.04
2016,11,19,9,0,0.0,11.0,8.7,15.0,11.0,9.05,2.1
2016,11,19,9,15,0.0,37.0,8.65,15.0,37.0,30.56,20.5
2016,11,19,9,30,0.0,63.0,8.6,15.0,63.0,52.19,38.9
2016,11,19,9,45,0.0,42.0,8.55,15.5,42.0,34.72,23.91
2016,11,19,10,0,0.0,21.0,8.5,16.0,21.0,17.33,9.06
2016,11,19,10,15,0.0,24.5,8.45,16.0,24.5,20.23,11.5
2016,11,19,10,30,0.0,28.0,8.4,16.0,28.0,23.14,13.94
2016,11,19,10,45,28.0,125.0,8.4,16.0,140.0,126.12,100.73
2016,11,19,11,0,56.0,222.0,8.4,16.0,252.0,228.55,185.25
2016,11,19,11,15,28.0,142.5,8.3,16.0,157.5,137.6,109.7
2016,11,19,11,30,0.0,63.0,8.2,16.0,63.0,52.25,38.34
2016,11,19,11,45,0.0,97.5,8.1,16.0,97.5,81.04,62.45
2016,11,19,12,0,0.0,132.0,8.0,16.0,132.0,109.34,86.02
2016,11,19,12,15,12.0,169.5,7.9,16.0,176.0,143.17,113.83
2016,11,19,12,30,24.0,207.0,7.8,16.0,220.0,174.18,139.01
2016,11,19,12,45,12.0,169.5,7.75,16.0,176.0,140.01,111.11
2016,11,19,13,0,0.0,132.0,7.7,16.0,132.0,107.57,84.71
2016,11,19,13,15,0.0,131.0,7.65,16.0,131.0,106.17,83.65
2016,11,19,13,30,0.0,130.0,7.6,16.0,130.0,104.65,82.49
2016,11,19,13,45,0.0,86.5,7.55,16.0,86.5,71.53,54.84
2016,11,19,14,0,0.0,43.0,7.5,16.0,43.0,35.56,25.86
2016,11,19,14,15,11.5,93.5,7.4,16.0,98.0,76.4,61.99
2016,11,19,14,30,23.0,144.0,7.3,16.0,153.0,110.75,92.27
2016,11,19,14,45,19.5,130.5,7.2,16.0,137.5,100.7,83.54
2016,11,19,15,0,16.0,117.0,7.1,16.0,122.0,90.51,74.64
2016,11,19,15,15,10.5,101.0,6.95,16.0,104.0,78.56,64.05
2016,11,19,15,30,5.0,85.0,6.8,16.0,86.0,66.48,53.22
2016,11,19,15,45,2.5,67.5,6.65,16.0,68.0,53.28,41.27
2016,11,19,16,0,0.0,50.0,6.5,16.0,50.0,39.94,29.08
2016,11,19,16,15,0.0,33.5,6.4,15.5,33.5,27.16,17.2
2016,11,19,16,30,0.0,17.0,6.3,15.0,17.0,14.03,2.04
2016,11,19,16,45,0.0,8.5,6.2,15.0,8.5,7.26,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,2.8,14.0,12.5,10.3,0.0
2016,11,20,7,30,0.0,25.0,2.8,14.0,25.0,21.31,10.77
2016,11,20,7,45,0.0,41.0,2.8,14.5,41.0,38.22,26.11
2016,11,20,8,0,0.0,57.0,2.8,15.0,57.0,53.84,39.78
2016,11,20,8,15,0.0,74.0,2.8,15.0,74.0,70.08,53.9
2016,11,20,8,30,0.0,91.0,2.8,15.0,91.0,85.8,67.44
2016,11,20,8,45,4.0,105.5,2.85,15.0,107.0,101.05,80.51
2016,11,20,9,0,8.0,120.0,2.9,15.0,123.0,116.19,93.32
2016,11,20,9,15,6.5,129.5,2.9,15.0,132.0,121.91,97.93
2016,11,20,9,30,5.0,139.0,2.9,15.0,141.0,127.88,102.7
2016,11,20,9,45,2.5,100.5,2.95,15.5,101.5,86.91,68.03
2016,11,20,10,0,0.0,62.0,3.0,16.0,62.0,51.37,37.91
2016,11,20,10,15,0.0,36.0,3.0,15.5,36.0,29.76,19.66
2016,11,20,10,30,0.0,10.0,3.0,15.0,10.0,8.25,1.37
2016,11,20,10,45,0.0,10.5,3.0,15.0,10.5,8.67,1.72
2016,11,20,11,0,0.0,11.0,3.0,15.0,11.0,9.08,2.07
2016,11,20,11,15,0.0,62.0,2.75,15.0,62.0,51.41,37.9
2016,11,20,11,30,0.0,113.0,2.5,15.0,113.0,94.1,73.57
2016,11,20,11,45,0.0,135.5,2.3,15.0,135.5,112.61,88.85
2016,11,20,12,0,0.0,158.0,2.1,15.0,158.0,130.6,103.64
2016,11,20,12,15,61.0,200.0,1.9,15.0,232.5,184.77,146.56
2016,11,20,12,30,122.0,242.0,1.7,15.0,307.0,228.87,179.65
2016,11,20,12,45,61.0,132.0,1.5,15.0,164.5,122.32,94.37
2016,11,20,13,0,0.0,22.0,1.3,15.0,22.0,18.18,9.8
2016,11,20,13,15,0.0,66.0,1.2,15.0,66.0,54.73,40.83
2016,11,20,13,30,0.0,110.0,1.1,15.0,110.0,89.73,70.2
2016,11,20,13,45,65.0,149.0,1.05,15.0,177.5,114.47,89.88
2016,11,20,14,0,130.0,188.0,1.0,15.0,245.0,130.61,109.02
2016,11,20,14,15,212.5,167.0,0.9,15.0,251.5,119.24,99.3
2016,11,20,14,30,295.0,146.0,0.8,15.0,258.0,103.44,85.76
2016,11,20,14,45,283.0,133.5,0.75,15.0,231.5,95.59,79.07
2016,11,20,15,0,271.0,121.0,0.7,15.0,205.0,87.54,72.08
2016,11,20,15,15,253.5,105.0,0.55,15.0,175.5,76.98,62.77
2016,11,20,15,30,236.0,89.0,0.4,15.0,146.0,66.14,53.07
2016,11,20,15,45,215.5,72.0,0.3,15.0,116.0,54.31,42.36
2016,11,20,16,0,195.0,55.0,0.2,15.0,86.0,42.15,31.2
2016,11,20,16,15,141.0,39.5,0.25,14.5,57.5,30.6,20.22
2016,11,20,16,30,87.0,24.0,0.3,14.0,29.0,18.87,4.07
2016,11,20,16,45,43.5,12.0,0.35,14.0,14.5,10.24,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,14.0,4.05,12.5,31.0,161.52,0.0
2016,11,21,7,30,361.0,28.0,4.2,13.0,62.0,321.84,240.72
2016,11,21,7,45,458.5,36.0,4.35,13.5,102.5,400.06,327.57
2016,11,21,8,0,556.0,44.0,4.5,14.0,143.0,479.61,398.22
2016,11,21,8,15,612.5,49.0,4.55,14.0,185.0,525.99,439.24
2016,11,21,8,30,669.0,54.0,4.6,14.0,227.0,565.8,473.13
2016,11,21,8,45,708.5,57.5,4.7,14.0,267.5,594.99,497.35
2016,11,21,9,0,748.0,61.0,4.8,14.0,308.0,621.06,518.23
2016,11,21,9,15,773.0,63.5,4.8,14.0,344.0,632.42,526.6
2016,11,21,9,30,798.0,66.0,4.8,14.0,380.0,640.32,531.7
2016,11,21,9,45,810.5,69.5,4.85,14.5,410.0,637.4,526.81
2016,11,21,10,0,823.0,73.0,4.9,15.0,440.0,631.03,519.04
2016,11,21,10,15,835.5,74.5,4.9,15.0,465.0,618.91,507.43
2016,11,21,10,30,848.0,76.0,4.9,15.0,490.0,603.32,492.85
2016,11,21,10,45,854.0,77.5,4.95,15.5,507.5,580.53,471.56
2016,11,21,11,0,860.0,79.0,5.0,16.0,525.0,554.65,447.52
2016,11,21,11,15,865.0,80.0,4.95,16.0,535.5,524.73,420.45
2016,11,21,11,30,870.0,81.0,4.9,16.0,546.0,491.98,390.54
2016,11,21,11,45,870.5,81.5,4.9,16.0,548.5,454.08,356.02
2016,11,21,12,0,871.0,82.0,4.9,16.0,551.0,413.98,318.97
2016,11,21,12,15,869.5,81.5,4.9,16.0,546.5,370.24,278.31
2016,11,21,12,30,868.0,81.0,4.9,16.0,542.0,324.85,235.77
2016,11,21,12,45,867.0,79.0,4.9,16.0,530.0,276.86,191.09
2016,11,21,13,0,866.0,77.0,4.9,16.0,518.0,227.61,146.45
2016,11,21,13,15,857.0,76.0,4.9,16.0,498.5,176.99,104.21
2016,11,21,13,30,848.0,75.0,4.9,16.0,479.0,126.3,68.87
2016,11,21,13,45,833.5,73.5,4.95,16.0,452.5,75.22,46.87
2016,11,21,14,0,819.0,72.0,5.0,16.0,426.0,59.54,47.05
2016,11,21,14,15,799.5,70.0,5.0,15.5,393.0,58.3,46.14
2016,11,21,14,30,780.0,68.0,5.0,15.0,360.0,57.09,45.24
2016,11,21,14,45,749.0,65.0,5.0,15.0,322.5,55.0,43.45
2016,11,21,15,0,718.0,62.0,5.0,15.0,285.0,52.95,41.65
2016,11,21,15,15,675.5,57.5,4.9,14.5,243.5,49.57,38.68
2016,11,21,15,30,633.0,53.0,4.8,14.0,202.0,42.43,32.27
2016,11,21,15,45,562.5,47.5,4.7,14.0,159.5,38.36,28.4
2016,11,21,16,0,492.0,42.0,4.6,14.0,117.0,34.37,24.43
2016,11,21,16,15,377.5,32.5,4.45,13.5,78.5,26.78,16.92
2016,11,21,16,30,263.0,23.0,4.3,13.0,40.0,19.17,3.44
2016,11,21,16,45,131.5,11.5,4.15,13.0,20.0,9.82,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,154.0,15.0,1.15,12.0,28.5,143.81,0.0
2016,11,22,7,30,308.0,30.0,1.2,12.0,57.0,286.76,208.38
2016,11,22,7,45,404.5,39.0,1.25,12.5,96.5,365.21,295.14
2016,11,22,8,0,501.0,48.0,1.3,13.0,136.0,444.76,363.95
2016,11,22,8,15,561.0,54.5,1.4,13.0,177.5,495.4,407.44
2016,11,22,8,30,621.0,61.0,1.5,13.0,219.0,544.24,447.72
2016,11,22,8,45,660.0,65.5,1.6,13.5,259.0,573.43,470.37
2016,11,22,9,0,699.0,70.0,1.7,14.0,299.0,599.77,489.89
2016,11,22,9,15,517.0,108.0,1.75,14.0,288.0,501.95,411.59
2016,11,22,9,30,335.0,146.0,1.8,14.0,277.0,396.39,326.13
2016,11,22,9,45,428.0,141.0,1.9,14.5,321.5,456.5,373.69
2016,11,22,10,0,521.0,136.0,2.0,15.0,366.0,498.2,404.96
2016,11,22,10,15,527.0,143.5,2.05,15.0,387.5,493.34,399.43
2016,11,22,10,30,533.0,151.0,2.1,15.0,409.0,486.04,392.17
2016,11,22,10,45,512.0,163.0,2.15,15.0,418.0,465.3,374.17
2016,11,22,11,0,491.0,175.0,2.2,15.0,427.0,443.52,355.3
2016,11,22,11,15,673.5,129.5,2.2,15.0,483.0,475.26,377.81
2016,11,22,11,30,856.0,84.0,2.2,15.0,539.0,487.12,382.7
2016,11,22,11,45,707.5,124.0,2.25,15.0,501.5,421.85,328.96
2016,11,22,12,0,559.0,164.0,2.3,15.0,464.0,360.55,279.23
2016,11,22,12,15,465.0,187.0,2.3,15.0,434.5,316.69,243.01
2016,11,22,12,30,371.0,210.0,2.3,15.0,405.0,277.54,211.36
2016,11,22,12,45,415.0,194.5,2.3,15.0,408.5,252.99,187.67
2016,11,22,13,0,459.0,179.0,2.3,15.0,412.0,222.52,159.16
2016,11,22,13,15,526.0,154.5,2.35,15.0,411.5,184.31,124.74
2016,11,22,13,30,593.0,130.0,2.4,15.0,411.0,140.69,90.47
2016,11,22,13,45,541.5,133.0,2.45,15.0,379.0,102.61,74.07
2016,11,22,14,0,490.0,136.0,2.5,15.0,347.0,94.36,77.81
2016,11,22,14,15,477.5,126.5,2.55,15.0,319.0,88.8,73.08
2016,11,22,14,30,465.0,117.0,2.6,15.0,291.0,83.15,68.24
2016,11,22,14,45,436.5,110.5,2.65,15.0,260.0,79.26,64.9
2016,11,22,15,0,408.0,104.0,2.7,15.0,229.0,75.32,61.45
2016,11,22,15,15,380.0,92.0,2.7,14.5,195.5,67.47,54.57
2016,11,22,15,30,352.0,80.0,2.7,14.0,162.0,59.43,47.36
2016,11,22,15,45,315.0,66.0,2.7,14.0,128.0,49.66,38.37
2016,11,22,16,0,278.0,52.0,2.7,14.0,94.0,39.63,29.01
2016,11,22,16,15,204.5,37.5,2.75,13.5,62.5,28.84,18.58
2016,11,22,16,30,131.0,23.0,2.8,13.0,31.0,17.85,2.07
2016,11,22,16,45,65.5,11.5,2.9,13.0,15.5,9.82,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,17.0,3.1,12.0,26.0,86.21,0.0
2016,11,23,7,30,220.0,34.0,3.1,12.0,52.0,233.45,165.74
2016,11,23,7,45,314.5,46.0,3.1,12.5,90.0,310.87,253.25
2016,11,23,8,0,409.0,58.0,3.1,13.0,128.0,388.8,322.57
2016,11,23,8,15,476.0,66.0,3.15,13.0,169.5,446.75,373.08
2016,11,23,8,30,543.0,74.0,3.2,13.0,211.0,502.49,419.95
2016,11,23,8,45,585.0,80.5,3.3,13.5,250.5,536.61,447.16
2016,11,23,9,0,627.0,87.0,3.4,14.0,290.0,567.77,470.98
2016,11,23,9,15,658.0,91.0,3.35,14.0,326.0,585.37,483.82
2016,11,23,9,30,689.0,95.0,3.3,14.0,362.0,599.57,493.54
2016,11,23,9,45,725.0,94.0,3.25,14.0,395.0,607.93,498.52
2016,11,23,10,0,761.0,93.0,3.2,14.0,428.0,612.32,500.12
2016,11,23,10,15,775.0,95.0,3.2,14.0,452.5,602.21,490.27
2016,11,23,10,30,789.0,97.0,3.2,14.0,477.0,587.11,476.43
2016,11,23,10,45,802.0,97.5,3.2,14.5,495.5,568.72,458.86
2016,11,23,11,0,815.0,98.0,3.2,15.0,514.0,546.95,438.35
2016,11,23,11,15,458.0,167.0,3.2,15.0,401.5,396.15,317.75
2016,11,23,11,30,101.0,236.0,3.2,15.0,289.0,250.53,200.9
2016,11,23,11,45,249.0,221.0,3.2,15.0,353.5,301.79,240.56
2016,11,23,12,0,397.0,206.0,3.2,15.0,418.0,329.14,258.27
2016,11,23,12,15,612.0,152.0,3.25,15.0,475.0,340.42,259.67
2016,11,23,12,30,827.0,98.0,3.3,15.0,532.0,326.02,237.44
2016,11,23,12,45,816.5,98.5,3.4,15.0,518.5,279.65,194.97
2016,11,23,13,0,806.0,99.0,3.5,15.0,505.0,232.96,153.4
2016,11,23,13,15,796.0,97.5,3.65,14.5,485.5,184.66,113.72
2016,11,23,13,30,786.0,96.0,3.8,14.0,466.0,136.54,80.52
2016,11,23,13,45,772.5,93.0,4.0,14.0,440.0,81.39,53.92
2016,11,23,14,0,759.0,90.0,4.2,14.0,414.0,66.63,53.73
2016,11,23,14,15,737.0,87.0,4.25,14.0,381.5,65.06,52.44
2016,11,23,14,30,715.0,84.0,4.3,14.0,349.0,63.53,51.16
2016,11,23,14,45,686.5,79.0,4.4,14.0,312.0,60.47,48.5
2016,11,23,15,0,658.0,74.0,4.5,14.0,275.0,57.4,45.79
2016,11,23,15,15,611.5,68.5,4.35,13.5,234.5,53.79,42.6
2016,11,23,15,30,565.0,63.0,4.2,13.0,194.0,50.19,39.32
2016,11,23,15,45,494.0,55.0,4.05,13.0,152.5,44.36,33.82
2016,11,23,16,0,423.0,47.0,3.9,13.0,111.0,38.52,28.13
2016,11,23,16,15,306.0,35.5,3.75,12.5,73.5,29.34,19.0
2016,11,23,16,30,189.0,24.0,3.6,12.0,36.0,18.73,1.66
2016,11,23,16,45,94.5,12.0,3.5,12.0,18.0,10.24,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,16.0,2.05,9.0,25.5,90.92,0.0
2016,11,24,7,30,238.0,32.0,2.1,9.0,51.0,240.06,166.53
2016,11,24,7,45,349.0,43.0,2.15,9.5,91.0,328.05,268.53
2016,11,24,8,0,460.0,54.0,2.2,10.0,131.0,419.39,349.31
2016,11,24,8,15,526.5,61.5,2.25,10.0,173.5,476.15,398.92
2016,11,24,8,30,593.0,69.0,2.3,10.0,216.0,530.77,444.83
2016,11,24,8,45,642.5,73.0,2.4,10.5,257.5,567.03,473.84
2016,11,24,9,0,692.0,77.0,2.5,11.0,299.0,600.16,499.22
2016,11,24,9,15,722.0,81.0,2.45,11.0,336.0,616.45,510.74
2016,11,24,9,30,752.0,85.0,2.4,11.0,373.0,629.29,519.13
2016,11,24,9,45,775.5,87.0,2.35,11.5,405.5,631.83,518.29
2016,11,24,10,0,799.0,89.0,2.3,12.0,438.0,628.11,512.5
2016,11,24,10,15,813.5,91.0,2.05,12.0,463.5,618.26,501.6
2016,11,24,10,30,828.0,93.0,1.8,12.0,489.0,604.83,487.68
2016,11,24,10,45,837.5,94.0,1.6,12.5,507.5,583.96,467.26
2016,11,24,11,0,847.0,95.0,1.4,13.0,526.0,559.83,444.09
2016,11,24,11,15,852.0,96.0,1.1,13.0,536.5,530.23,416.57
2016,11,24,11,30,857.0,97.0,0.8,13.0,547.0,497.8,386.33
2016,11,24,11,45,859.0,96.5,0.55,13.5,550.0,460.01,351.16
2016,11,24,12,0,861.0,96.0,0.3,14.0,553.0,419.95,313.79
2016,11,24,12,15,858.5,96.0,0.4,14.0,548.0,376.7,276.4
2016,11,24,12,30,856.0,96.0,0.5,14.0,543.0,331.9,236.86
2016,11,24,12,45,850.5,95.0,0.65,14.0,530.5,284.17,194.81
2016,11,24,13,0,845.0,94.0,0.8,14.0,518.0,235.63,152.62
2016,11,24,13,15,835.0,92.5,0.85,14.0,498.0,185.46,111.91
2016,11,24,13,30,825.0,91.0,0.9,14.0,478.0,135.41,77.81
2016,11,24,13,45,809.5,89.0,0.95,14.0,451.0,85.15,56.79
2016,11,24,14,0,794.0,87.0,1.0,14.0,424.0,70.97,57.53
2016,11,24,14,15,772.5,84.0,0.95,14.0,391.0,63.37,50.93
2016,11,24,14,30,751.0,81.0,0.9,14.0,358.0,61.76,49.6
2016,11,24,14,45,719.5,77.0,0.9,14.0,319.5,59.34,47.51
2016,11,24,15,0,688.0,73.0,0.9,14.0,281.0,56.94,45.4
2016,11,24,15,15,641.0,67.5,0.95,13.5,239.5,53.27,42.17
2016,11,24,15,30,594.0,62.0,1.0,13.0,198.0,49.61,38.83
2016,11,24,15,45,525.5,54.0,1.05,13.0,155.5,43.74,33.29
2016,11,24,16,0,457.0,46.0,1.1,13.0,113.0,37.83,27.55
2016,11,24,16,15,337.5,34.5,1.2,12.5,74.5,28.58,18.33
2016,11,24,16,30,218.0,23.0,1.3,12.0,36.0,19.21,1.0
2016,11,24,16,45,109.0,11.5,1.45,12.0,18.0,9.82,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,36.5,14.5,3.35,10.5,17.0,35.98,0.0
2016,11,25,7,30,73.0,29.0,3.4,11.0,34.0,108.81,69.21
2016,11,25,7,45,121.5,45.5,3.45,11.5,62.0,164.36,132.09
2016,11,25,8,0,170.0,62.0,3.5,12.0,90.0,215.54,178.87
2016,11,25,8,15,196.0,79.0,3.6,12.0,120.0,251.56,211.3
2016,11,25,8,30,222.0,96.0,3.7,12.0,150.0,286.53,241.91
2016,11,25,8,45,240.0,111.0,3.8,12.5,179.0,311.89,263.11
2016,11,25,9,0,258.0,126.0,3.9,13.0,208.0,335.97,282.55
2016,11,25,9,15,279.5,136.0,3.9,13.0,234.5,354.73,297.7
2016,11,25,9,30,301.0,146.0,3.9,13.0,261.0,372.07,311.32
2016,11,25,9,45,273.5,163.0,3.9,13.5,274.0,363.38,302.1
2016,11,25,10,0,246.0,180.0,3.9,14.0,287.0,353.84,292.32
2016,11,25,10,15,214.0,194.5,3.9,14.0,291.5,327.01,269.26
2016,11,25,10,30,182.0,209.0,3.9,14.0,296.0,312.47,256.14
2016,11,25,10,45,216.0,214.0,3.95,14.5,320.5,326.26,266.23
2016,11,25,11,0,250.0,219.0,4.0,15.0,345.0,345.79,280.36
2016,11,25,11,15,301.5,215.0,4.05,15.0,370.0,353.12,284.94
2016,11,25,11,30,353.0,211.0,4.1,15.0,395.0,356.24,285.57
2016,11,25,11,45,331.0,216.5,4.15,15.0,390.0,331.99,264.31
2016,11,25,12,0,309.0,222.0,4.2,15.0,385.0,308.39,243.64
2016,11,25,12,15,309.0,220.0,4.2,15.0,381.5,287.01,224.31
2016,11,25,12,30,309.0,218.0,4.2,15.0,378.0,265.02,204.35
2016,11,25,12,45,221.0,220.5,4.2,15.0,334.0,225.03,173.11
2016,11,25,13,0,133.0,223.0,4.2,15.0,290.0,193.83,150.37
2016,11,25,13,15,146.5,214.0,4.2,15.0,285.0,177.31,136.26
2016,11,25,13,30,160.0,205.0,4.2,15.0,280.0,159.36,122.27
2016,11,25,13,45,256.0,182.5,4.2,15.0,294.0,129.88,100.84
2016,11,25,14,0,352.0,160.0,4.2,15.0,308.0,112.48,93.74
2016,11,25,14,15,361.5,145.0,4.2,15.0,287.0,103.56,86.09
2016,11,25,14,30,371.0,130.0,4.2,15.0,266.0,91.03,75.22
2016,11,25,14,45,347.0,121.0,4.25,15.0,238.0,85.68,70.59
2016,11,25,15,0,323.0,112.0,4.3,15.0,210.0,82.25,67.58
2016,11,25,15,15,299.5,98.0,4.2,14.5,178.5,72.76,59.23
2016,11,25,15,30,276.0,84.0,4.1,14.0,147.0,63.03,50.51
2016,11,25,15,45,247.0,68.0,4.0,14.0,115.5,50.8,39.31
2016,11,25,16,0,218.0,52.0,3.9,14.0,84.0,39.41,28.73
2016,11,25,16,15,151.0,37.0,3.85,13.5,55.5,28.33,17.91
2016,11,25,16,30,84.0,22.0,3.8,13.0,27.0,17.33,0.0
2016,11,25,16,45,42.0,11.0,3.8,13.0,13.5,9.39,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,5.8,12.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,5.6,12.0,16.0,13.19,2.78
2016,11,26,7,45,0.0,30.5,5.45,12.0,30.5,26.05,15.81
2016,11,26,8,0,0.0,45.0,5.3,12.0,45.0,40.44,28.62
2016,11,26,8,15,0.0,61.0,5.05,12.0,61.0,56.01,42.35
2016,11,26,8,30,0.0,77.0,4.8,12.0,77.0,71.03,55.52
2016,11,26,8,45,0.0,93.0,4.6,12.0,93.0,85.68,68.23
2016,11,26,9,0,0.0,109.0,4.4,12.0,109.0,100.03,80.52
2016,11,26,9,15,3.5,121.5,4.5,12.0,123.0,112.7,91.35
2016,11,26,9,30,7.0,134.0,4.6,12.0,137.0,125.27,101.99
2016,11,26,9,45,10.0,145.5,4.75,12.0,150.0,136.32,111.24
2016,11,26,10,0,13.0,157.0,4.9,12.0,163.0,147.19,120.26
2016,11,26,10,15,110.5,181.5,5.15,12.0,233.5,249.42,207.27
2016,11,26,10,30,208.0,206.0,5.4,12.0,304.0,324.67,269.81
2016,11,26,10,45,213.5,213.5,5.7,12.0,317.5,324.22,268.48
2016,11,26,11,0,219.0,221.0,6.0,12.0,331.0,322.6,266.23
2016,11,26,11,15,281.0,216.5,6.15,12.0,360.5,344.07,282.76
2016,11,26,11,30,343.0,212.0,6.3,12.0,390.0,352.24,287.64
2016,11,26,11,45,342.5,213.5,6.45,12.0,392.0,334.0,270.66
2016,11,26,12,0,342.0,215.0,6.6,12.0,394.0,314.86,252.75
2016,11,26,12,15,189.5,212.0,6.6,12.0,311.0,238.69,191.04
2016,11,26,12,30,37.0,209.0,6.6,12.0,228.0,178.67,144.44
2016,11,26,12,45,18.5,157.0,6.6,12.5,166.5,131.72,105.46
2016,11,26,13,0,0.0,105.0,6.6,13.0,105.0,86.46,67.97
2016,11,26,13,15,0.0,56.0,6.5,13.0,56.0,46.39,34.03
2016,11,26,13,30,0.0,7.0,6.4,13.0,7.0,5.77,0.0
2016,11,26,13,45,0.0,51.0,6.3,13.0,51.0,42.21,30.58
2016,11,26,14,0,0.0,95.0,6.2,13.0,95.0,77.51,63.66
2016,11,26,14,15,0.0,66.0,6.15,13.0,66.0,54.7,43.42
2016,11,26,14,30,0.0,37.0,6.1,13.0,37.0,30.55,21.85
2016,11,26,14,45,0.0,33.0,6.1,13.0,33.0,27.23,18.89
2016,11,26,15,0,0.0,29.0,6.1,13.0,29.0,23.91,15.91
2016,11,26,15,15,0.0,24.5,6.25,13.0,24.5,20.18,12.52
2016,11,26,15,30,0.0,20.0,6.4,13.0,20.0,16.46,9.12
2016,11,26,15,45,0.0,15.0,6.55,13.0,15.0,12.33,5.32
2016,11,26,16,0,0.0,10.0,6.7,13.0,10.0,8.21,1.53
2016,11,26,16,15,0.0,6.5,6.75,13.0,6.5,5.33,0.0
2016,11,26,16,30,0.0,3.0,6.8,13.0,3.0,2.46,0.0
2016,11,26,16,45,0.0,1.5,6.9,13.0,1.5,1.28,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,50.0,16.0,6.4,12.0,19.5,45.75,0.0
2016,11,27,7,30,100.0,32.0,6.4,12.0,39.0,133.31,75.35
2016,11,27,7,45,233.0,44.0,6.45,12.5,77.0,251.9,203.27
2016,11,27,8,0,366.0,56.0,6.5,13.0,115.0,354.56,296.03
2016,11,27,8,15,437.5,65.0,6.55,13.0,155.0,413.54,349.31
2016,11,27,8,30,509.0,74.0,6.6,13.0,195.0,473.07,401.23
2016,11,27,8,45,580.5,75.5,6.7,13.0,237.0,522.47,443.55
2016,11,27,9,0,652.0,77.0,6.8,13.0,279.0,568.19,481.62
2016,11,27,9,15,576.0,94.5,6.7,13.0,289.0,527.67,446.57
2016,11,27,9,30,500.0,112.0,6.6,13.0,299.0,479.78,405.4
2016,11,27,9,45,552.5,111.0,6.5,13.5,334.0,507.71,426.59
2016,11,27,10,0,605.0,110.0,6.4,14.0,369.0,526.06,439.32
2016,11,27,10,15,584.5,123.0,6.25,14.0,385.0,509.26,423.33
2016,11,27,10,30,564.0,136.0,6.1,14.0,401.0,485.0,401.48
2016,11,27,10,45,698.5,112.5,5.95,14.0,452.5,522.44,429.86
2016,11,27,11,0,833.0,89.0,5.8,14.0,504.0,543.08,443.4
2016,11,27,11,15,837.5,89.5,5.65,14.0,514.5,513.62,416.0
2016,11,27,11,30,842.0,90.0,5.5,14.0,525.0,481.44,386.03
2016,11,27,11,45,844.5,90.0,5.4,14.0,528.5,445.35,352.4
2016,11,27,12,0,847.0,90.0,5.3,14.0,532.0,406.96,316.22
2016,11,27,12,15,844.5,89.5,5.2,14.0,527.0,364.31,276.07
2016,11,27,12,30,842.0,89.0,5.1,14.0,522.0,320.14,234.29
2016,11,27,12,45,711.5,115.0,5.0,14.5,475.5,262.73,186.23
2016,11,27,13,0,581.0,141.0,4.9,15.0,429.0,218.51,151.65
2016,11,27,13,15,527.0,148.0,4.7,14.5,401.5,178.73,121.04
2016,11,27,13,30,473.0,155.0,4.5,14.0,374.0,145.75,100.09
2016,11,27,13,45,421.0,155.0,4.35,14.0,341.5,113.04,85.35
2016,11,27,14,0,369.0,155.0,4.2,14.0,309.0,109.69,91.69
2016,11,27,14,15,542.5,116.5,4.1,14.0,323.5,83.21,68.5
2016,11,27,14,30,716.0,78.0,4.0,14.0,338.0,59.32,47.43
2016,11,27,14,45,679.5,75.0,3.95,14.0,301.0,57.58,45.94
2016,11,27,15,0,643.0,72.0,3.9,14.0,264.0,55.91,44.46
2016,11,27,15,15,595.0,66.5,3.75,13.5,224.0,52.25,41.21
2016,11,27,15,30,547.0,61.0,3.6,13.0,184.0,48.6,37.87
2016,11,27,15,45,471.0,53.5,3.45,13.0,143.5,43.14,32.68
2016,11,27,16,0,395.0,46.0,3.3,13.0,103.0,37.7,27.33
2016,11,27,16,15,279.5,34.5,3.2,12.5,67.5,28.52,18.02
2016,11,27,16,30,164.0,23.0,3.1,12.0,32.0,17.93,0.0
2016,11,27,16,45,82.0,11.5,3.05,12.0,16.0,9.82,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,28,7,15,31.0,13.5,7.25,13.0,16.0,31.35,0.0
2016,11,28,7,30,62.0,27.0,7.5,13.0,32.0,96.19,47.51
2016,11,28,7,45,126.5,44.0,7.75,13.0,61.0,167.06,132.33
2016,11,28,8,0,191.0,61.0,8.0,13.0,90.0,229.27,190.28
2016,11,28,8,15,232.5,76.0,8.05,13.0,123.0,272.4,229.74
2016,11,28,8,30,274.0,91.0,8.1,13.0,156.0,315.14,267.82
2016,11,28,8,45,306.5,104.0,8.15,13.0,189.0,347.86,296.43
2016,11,28,9,0,339.0,117.0,8.2,13.0,222.0,379.29,323.15
2016,11,28,9,15,381.0,120.5,8.15,13.0,251.5,418.24,355.51
2016,11,28,9,30,423.0,124.0,8.1,13.0,281.0,441.23,374.22
2016,11,28,9,45,506.0,118.5,8.1,13.5,322.0,478.32,404.03
2016,11,28,10,0,589.0,113.0,8.1,14.0,363.0,518.04,434.95
2016,11,28,10,15,555.0,129.5,8.0,14.0,376.0,490.85,410.43
2016,11,28,10,30,521.0,146.0,7.9,14.0,389.0,469.21,390.42
2016,11,28,10,45,478.0,163.0,7.8,14.0,392.5,442.05,365.86
2016,11,28,11,0,435.0,180.0,7.7,14.0,396.0,414.84,341.36
2016,11,28,11,15,584.0,154.0,7.55,14.0,450.5,443.88,362.73
2016,11,28,11,30,733.0,128.0,7.4,14.0,505.0,466.09,376.59
2016,11,28,11,45,736.5,127.5,7.3,14.0,508.5,432.9,345.39
2016,11,28,12,0,740.0,127.0,7.2,14.0,512.0,397.58,311.99
2016,11,28,12,15,737.5,126.5,7.05,14.0,507.5,358.29,274.9
2016,11,28,12,30,735.0,126.0,6.9,14.0,503.0,317.71,236.46
2016,11,28,12,45,620.0,144.0,6.75,14.5,457.0,264.49,191.69
2016,11,28,13,0,505.0,162.0,6.6,15.0,411.0,217.5,154.49
2016,11,28,13,15,420.5,172.0,6.5,15.0,373.5,181.42,128.03
2016,11,28,13,30,336.0,182.0,6.4,15.0,336.0,155.7,113.2
2016,11,28,13,45,433.5,152.5,6.3,15.0,340.0,111.78,83.95
2016,11,28,14,0,531.0,123.0,6.2,15.0,344.0,86.74,71.28
2016,11,28,14,15,376.0,134.5,6.1,14.5,285.0,93.3,77.33
2016,11,28,14,30,221.0,146.0,6.0,14.0,226.0,102.65,85.85
2016,11,28,14,45,194.5,136.5,5.9,14.0,201.5,99.13,82.81
2016,11,28,15,0,168.0,127.0,5.8,14.0,177.0,92.12,76.61
2016,11,28,15,15,150.0,109.5,5.55,14.0,149.5,80.37,66.09
2016,11,28,15,30,132.0,92.0,5.3,14.0,122.0,68.34,55.17
2016,11,28,15,45,111.5,73.5,5.05,14.0,95.0,55.39,43.3
2016,11,28,16,0,91.0,55.0,4.8,14.0,68.0,42.16,31.03
2016,11,28,16,15,47.5,37.5,4.65,13.5,44.0,29.21,18.42
2016,11,28,16,30,4.0,20.0,4.5,13.0,20.0,16.22,0.0
2016,11,28,16,45,2.0,10.0,4.4,13.0,10.0,8.54,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
