Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.5,4.7,10.0,23.0,131.65,0.0
2016,11,29,7,30,385.0,21.0,4.7,10.0,46.0,302.46,143.9
2016,11,29,7,45,490.0,28.0,4.7,10.5,86.0,394.32,317.63
2016,11,29,8,0,595.0,35.0,4.7,11.0,126.0,477.22,397.2
2016,11,29,8,15,654.5,39.5,4.7,11.0,168.0,525.68,441.95
2016,11,29,8,30,714.0,44.0,4.7,11.0,210.0,572.03,482.51
2016,11,29,8,45,751.5,47.5,4.75,11.5,250.5,599.4,505.22
2016,11,29,9,0,789.0,51.0,4.8,12.0,291.0,623.76,524.33
2016,11,29,9,15,814.0,53.5,4.6,12.0,327.5,635.01,532.29
2016,11,29,9,30,839.0,56.0,4.4,12.0,364.0,637.26,532.33
2016,11,29,9,45,855.5,57.5,4.25,12.5,395.5,634.97,527.3
2016,11,29,10,0,872.0,59.0,4.1,13.0,427.0,629.24,519.32
2016,11,29,10,15,883.5,60.5,3.9,13.0,451.5,616.88,506.9
2016,11,29,10,30,895.0,62.0,3.7,13.0,476.0,601.06,491.52
2016,11,29,10,45,901.0,63.5,3.55,13.5,494.0,578.69,469.98
2016,11,29,11,0,907.0,65.0,3.4,14.0,512.0,553.15,445.67
2016,11,29,11,15,911.0,65.5,3.3,14.0,522.5,522.5,417.9
2016,11,29,11,30,915.0,66.0,3.2,14.0,533.0,489.02,387.3
2016,11,29,11,45,914.0,66.5,3.1,14.0,536.0,450.72,352.26
2016,11,29,12,0,913.0,67.0,3.0,14.0,539.0,410.24,314.73
2016,11,29,12,15,911.0,67.0,3.0,14.0,534.5,366.94,274.38
2016,11,29,12,30,909.0,67.0,3.0,14.0,530.0,321.9,232.07
2016,11,29,12,45,894.5,69.5,3.05,14.5,517.0,274.45,187.96
2016,11,29,13,0,880.0,72.0,3.1,15.0,504.0,226.69,145.05
2016,11,29,13,15,871.5,71.0,3.15,15.0,484.5,176.97,103.99
2016,11,29,13,30,863.0,70.0,3.2,15.0,465.0,121.25,65.07
2016,11,29,13,45,848.0,69.0,3.25,15.0,439.0,70.45,44.38
2016,11,29,14,0,833.0,68.0,3.3,15.0,413.0,56.98,45.04
2016,11,29,14,15,814.0,65.5,3.3,14.5,381.0,55.27,43.69
2016,11,29,14,30,795.0,63.0,3.3,14.0,349.0,53.57,42.33
2016,11,29,14,45,767.0,60.0,3.3,14.0,312.5,51.39,40.43
2016,11,29,15,0,739.0,57.0,3.3,14.0,276.0,49.23,38.51
2016,11,29,15,15,696.5,53.0,3.15,13.5,235.0,46.14,35.76
2016,11,29,15,30,654.0,49.0,3.0,13.0,194.0,43.08,32.94
2016,11,29,15,45,586.5,43.0,2.9,13.0,152.5,38.12,28.22
2016,11,29,16,0,519.0,37.0,2.8,13.0,111.0,30.44,20.97
2016,11,29,16,15,400.5,28.5,2.7,12.5,73.0,23.56,13.82
2016,11,29,16,30,282.0,20.0,2.6,12.0,35.0,16.69,0.0
2016,11,29,16,45,141.0,10.0,2.55,12.0,17.5,8.54,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,10.5,1.8,11.0,10.5,8.96,0.0
2016,11,30,7,30,0.0,21.0,1.7,11.0,21.0,19.8,2.44
2016,11,30,7,45,27.5,38.0,1.6,11.5,42.0,65.62,48.05
2016,11,30,8,0,55.0,55.0,1.5,12.0,63.0,114.43,91.61
2016,11,30,8,15,68.5,72.5,1.6,12.0,86.0,142.04,116.36
2016,11,30,8,30,82.0,90.0,1.7,12.0,109.0,168.68,139.82
2016,11,30,8,45,92.5,107.0,1.85,12.0,132.0,191.65,159.67
2016,11,30,9,0,103.0,124.0,2.0,12.0,155.0,213.75,178.37
2016,11,30,9,15,111.5,138.5,2.15,12.0,176.0,230.33,192.12
2016,11,30,9,30,120.0,153.0,2.3,12.0,197.0,246.12,204.97
2016,11,30,9,45,165.5,164.5,2.45,12.5,231.0,281.45,233.95
2016,11,30,10,0,211.0,176.0,2.6,13.0,265.0,314.61,260.45
2016,11,30,10,15,119.0,177.5,2.75,13.0,228.5,250.58,206.17
2016,11,30,10,30,27.0,179.0,2.9,13.0,192.0,172.26,140.04
2016,11,30,10,45,28.0,186.0,3.05,13.0,199.5,184.46,150.07
2016,11,30,11,0,29.0,193.0,3.2,13.0,207.0,187.69,152.47
2016,11,30,11,15,141.0,207.0,3.4,13.0,278.5,258.61,210.67
2016,11,30,11,30,253.0,221.0,3.6,13.0,350.0,318.54,257.75
2016,11,30,11,45,290.0,216.5,3.85,13.5,365.0,314.12,251.76
2016,11,30,12,0,327.0,212.0,4.1,14.0,380.0,306.25,242.6
2016,11,30,12,15,192.5,214.0,4.35,13.5,312.5,241.02,191.05
2016,11,30,12,30,58.0,216.0,4.6,13.0,245.0,189.88,152.25
2016,11,30,12,45,29.0,162.0,4.9,13.0,176.5,137.14,109.31
2016,11,30,13,0,0.0,108.0,5.2,13.0,108.0,88.77,69.93
2016,11,30,13,15,0.0,114.0,5.2,13.0,114.0,93.02,73.63
2016,11,30,13,30,0.0,120.0,5.2,13.0,120.0,96.92,77.02
2016,11,30,13,45,0.0,109.5,5.25,13.0,109.5,88.48,69.97
2016,11,30,14,0,0.0,99.0,5.3,13.0,99.0,80.37,66.2
2016,11,30,14,15,109.0,122.0,5.2,13.0,161.0,90.87,75.63
2016,11,30,14,30,218.0,145.0,5.1,13.0,223.0,102.01,85.6
2016,11,30,14,45,202.0,132.5,5.05,13.0,199.0,94.13,78.67
2016,11,30,15,0,186.0,120.0,5.0,13.0,175.0,88.13,73.35
2016,11,30,15,15,372.0,90.0,4.85,12.5,179.5,66.22,53.84
2016,11,30,15,30,558.0,60.0,4.7,12.0,184.0,47.95,37.4
2016,11,30,15,45,474.5,53.5,4.6,12.0,143.0,43.26,32.88
2016,11,30,16,0,391.0,47.0,4.5,12.0,102.0,38.69,28.24
2016,11,30,16,15,272.0,35.0,4.4,12.0,66.5,29.05,18.3
2016,11,30,16,30,153.0,23.0,4.3,12.0,31.0,17.91,0.0
2016,11,30,16,45,76.5,11.5,4.2,12.0,15.5,9.82,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.5,10.5,3.95,10.0,19.5,104.25,0.0
2016,12,1,7,30,301.0,21.0,3.9,10.0,39.0,251.65,75.33
2016,12,1,7,45,419.0,29.5,3.9,10.5,77.5,355.38,281.61
2016,12,1,8,0,537.0,38.0,3.9,11.0,116.0,438.04,363.04
2016,12,1,8,15,602.5,43.5,4.15,11.0,158.0,492.02,412.93
2016,12,1,8,30,668.0,49.0,4.4,11.0,200.0,543.74,458.61
2016,12,1,8,45,712.5,52.5,4.7,11.5,241.0,576.18,486.36
2016,12,1,9,0,757.0,56.0,5.0,12.0,282.0,605.53,510.47
2016,12,1,9,15,784.5,59.0,5.05,12.0,319.0,619.38,521.16
2016,12,1,9,30,812.0,62.0,5.1,12.0,356.0,629.77,528.47
2016,12,1,9,45,828.0,65.0,5.15,12.5,387.0,628.99,525.39
2016,12,1,10,0,844.0,68.0,5.2,13.0,418.0,624.67,519.21
2016,12,1,10,15,857.5,69.5,5.2,13.0,444.0,613.48,508.17
2016,12,1,10,30,871.0,71.0,5.2,13.0,470.0,598.75,494.02
2016,12,1,10,45,879.5,72.5,5.25,13.5,488.5,574.69,471.43
2016,12,1,11,0,888.0,74.0,5.3,14.0,507.0,551.02,448.67
2016,12,1,11,15,893.0,74.5,5.3,14.0,518.0,521.41,421.46
2016,12,1,11,30,898.0,75.0,5.3,14.0,529.0,488.95,391.35
2016,12,1,11,45,899.0,75.5,5.3,14.0,533.0,452.08,357.01
2016,12,1,12,0,900.0,76.0,5.3,14.0,537.0,412.88,320.04
2016,12,1,12,15,898.5,75.5,5.2,14.0,532.5,369.8,279.19
2016,12,1,12,30,897.0,75.0,5.1,14.0,528.0,324.97,236.49
2016,12,1,12,45,891.5,74.5,5.05,14.0,516.5,277.62,192.06
2016,12,1,13,0,886.0,74.0,5.0,14.0,505.0,229.28,148.1
2016,12,1,13,15,876.5,73.0,4.95,14.0,485.5,174.27,102.24
2016,12,1,13,30,867.0,72.0,4.9,14.0,466.0,123.37,67.05
2016,12,1,13,45,851.0,71.0,4.85,14.5,439.5,72.42,45.91
2016,12,1,14,0,835.0,70.0,4.8,15.0,413.0,58.58,46.46
2016,12,1,14,15,814.0,67.5,4.75,14.5,380.5,56.87,45.11
2016,12,1,14,30,793.0,65.0,4.7,14.0,348.0,55.18,43.76
2016,12,1,14,45,762.0,62.0,4.7,14.0,310.5,53.01,41.87
2016,12,1,15,0,731.0,59.0,4.7,14.0,273.0,50.87,39.96
2016,12,1,15,15,687.0,54.5,4.55,13.5,232.5,47.39,36.86
2016,12,1,15,30,643.0,50.0,4.4,13.0,192.0,43.93,33.67
2016,12,1,15,45,574.5,44.0,4.25,13.0,150.5,35.8,26.14
2016,12,1,16,0,506.0,38.0,4.1,13.0,109.0,31.28,21.66
2016,12,1,16,15,385.0,29.0,4.15,12.5,71.5,23.99,14.06
2016,12,1,16,30,264.0,20.0,4.2,12.0,34.0,16.69,0.0
2016,12,1,16,45,132.0,10.0,4.3,12.0,17.0,8.54,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,171.0,9.5,5.6,9.0,19.5,116.04,0.0
2016,12,2,7,30,342.0,19.0,5.6,9.0,39.0,266.68,50.14
2016,12,2,7,45,453.5,27.0,5.7,9.5,77.5,365.65,290.5
2016,12,2,8,0,565.0,35.0,5.8,10.0,116.0,453.01,379.04
2016,12,2,8,15,629.0,40.5,5.95,10.5,158.5,505.56,427.96
2016,12,2,8,30,693.0,46.0,6.1,11.0,201.0,556.1,472.41
2016,12,2,8,45,731.5,49.5,6.25,11.5,241.0,584.3,496.68
2016,12,2,9,0,770.0,53.0,6.4,12.0,281.0,609.46,517.24
2016,12,2,9,15,797.0,56.0,6.45,12.0,318.0,622.93,527.91
2016,12,2,9,30,824.0,59.0,6.5,12.0,355.0,632.94,535.0
2016,12,2,9,45,839.5,61.5,6.55,12.5,386.0,631.2,531.11
2016,12,2,10,0,855.0,64.0,6.6,13.0,417.0,625.93,524.07
2016,12,2,10,15,868.0,65.5,6.5,13.0,442.5,610.22,509.14
2016,12,2,10,30,881.0,67.0,6.4,13.0,468.0,595.73,494.77
2016,12,2,10,45,888.0,68.5,6.3,13.5,486.0,574.39,473.67
2016,12,2,11,0,895.0,70.0,6.2,14.0,504.0,549.89,449.71
2016,12,2,11,15,899.5,70.5,6.1,14.0,515.5,520.01,421.87
2016,12,2,11,30,904.0,71.0,6.0,14.0,527.0,487.31,391.18
2016,12,2,11,45,905.0,71.0,5.9,14.5,530.5,449.94,355.43
2016,12,2,12,0,906.0,71.0,5.8,15.0,534.0,410.25,317.25
2016,12,2,12,15,904.0,71.0,5.75,15.0,529.5,367.42,276.63
2016,12,2,12,30,902.0,71.0,5.7,15.0,525.0,322.84,234.17
2016,12,2,12,45,898.0,70.0,5.7,15.0,513.5,275.4,189.6
2016,12,2,13,0,894.0,69.0,5.7,15.0,502.0,226.82,145.4
2016,12,2,13,15,884.5,68.0,5.7,15.0,482.5,176.56,103.52
2016,12,2,13,30,875.0,67.0,5.7,15.0,463.0,126.13,68.81
2016,12,2,13,45,857.5,66.5,5.7,15.0,436.5,69.51,43.1
2016,12,2,14,0,840.0,66.0,5.7,15.0,410.0,55.62,43.84
2016,12,2,14,15,819.5,63.5,5.65,15.0,378.0,53.85,42.34
2016,12,2,14,30,799.0,61.0,5.6,15.0,346.0,52.09,40.84
2016,12,2,14,45,766.5,59.0,5.55,15.0,308.5,50.63,39.58
2016,12,2,15,0,734.0,57.0,5.5,15.0,271.0,49.24,38.34
2016,12,2,15,15,690.5,52.5,5.2,14.5,230.5,45.72,35.21
2016,12,2,15,30,647.0,48.0,4.9,14.0,190.0,42.2,31.98
2016,12,2,15,45,576.0,42.5,4.65,14.0,148.5,37.65,27.65
2016,12,2,16,0,505.0,37.0,4.4,14.0,107.0,30.43,20.81
2016,12,2,16,15,384.5,28.0,4.35,13.5,70.0,23.12,13.24
2016,12,2,16,30,264.0,19.0,4.3,13.0,33.0,15.79,0.0
2016,12,2,16,45,132.0,9.5,4.25,12.5,16.5,8.11,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,134.0,9.5,2.65,11.0,17.0,92.42,0.0
2016,12,3,7,30,268.0,19.0,2.6,11.0,34.0,224.4,9.39
2016,12,3,7,45,383.5,28.0,2.6,11.5,70.5,328.74,254.2
2016,12,3,8,0,499.0,37.0,2.6,12.0,107.0,417.69,342.01
2016,12,3,8,15,565.5,43.0,2.75,12.0,147.5,470.56,390.56
2016,12,3,8,30,632.0,49.0,2.9,12.0,188.0,516.77,431.39
2016,12,3,8,45,677.0,52.5,3.05,12.5,228.0,549.63,458.74
2016,12,3,9,0,722.0,56.0,3.2,13.0,268.0,579.48,482.32
2016,12,3,9,15,751.0,59.0,3.2,13.0,304.0,594.69,493.77
2016,12,3,9,30,780.0,62.0,3.2,13.0,340.0,606.52,501.96
2016,12,3,9,45,798.0,64.5,3.25,13.5,371.0,607.04,500.09
2016,12,3,10,0,816.0,67.0,3.3,14.0,402.0,604.08,495.23
2016,12,3,10,15,676.5,102.0,3.3,14.0,391.0,539.44,441.51
2016,12,3,10,30,537.0,137.0,3.3,14.0,380.0,467.02,381.91
2016,12,3,10,45,700.0,104.5,3.3,14.5,434.5,511.24,415.02
2016,12,3,11,0,863.0,72.0,3.3,15.0,489.0,534.68,429.85
2016,12,3,11,15,868.0,72.5,3.3,15.0,500.0,506.15,403.89
2016,12,3,11,30,873.0,73.0,3.3,15.0,511.0,474.86,375.39
2016,12,3,11,45,874.5,73.5,3.35,15.0,515.0,439.41,343.02
2016,12,3,12,0,876.0,74.0,3.4,15.0,519.0,401.67,308.03
2016,12,3,12,15,874.5,73.5,3.4,15.0,515.0,359.87,269.08
2016,12,3,12,30,873.0,73.0,3.4,15.0,511.0,316.38,228.27
2016,12,3,12,45,871.5,71.5,3.45,15.5,500.5,270.51,185.25
2016,12,3,13,0,870.0,70.0,3.5,16.0,490.0,223.34,142.43
2016,12,3,13,15,862.0,69.0,3.45,16.0,471.5,174.56,102.13
2016,12,3,13,30,854.0,68.0,3.4,16.0,453.0,125.46,68.55
2016,12,3,13,45,840.5,66.5,3.4,16.0,428.0,69.43,42.79
2016,12,3,14,0,827.0,65.0,3.4,16.0,403.0,54.73,42.88
2016,12,3,14,15,808.0,63.0,3.3,16.0,372.0,53.35,41.74
2016,12,3,14,30,789.0,61.0,3.2,16.0,341.0,52.0,40.6
2016,12,3,14,45,758.5,58.5,3.15,16.0,304.5,50.16,39.02
2016,12,3,15,0,728.0,56.0,3.1,16.0,268.0,48.37,37.42
2016,12,3,15,15,685.5,52.0,2.95,15.5,228.0,45.26,34.68
2016,12,3,15,30,643.0,48.0,2.8,15.0,188.0,42.19,31.85
2016,12,3,15,45,569.0,42.5,2.65,14.5,147.0,37.63,27.59
2016,12,3,16,0,495.0,37.0,2.5,14.0,106.0,30.4,20.8
2016,12,3,16,15,247.5,35.0,2.5,13.5,69.5,27.13,16.51
2016,12,3,16,30,0.0,33.0,2.5,13.0,33.0,24.57,0.0
2016,12,3,16,45,0.0,16.5,2.5,13.0,16.5,14.08,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,2.45,11.0,15.5,13.23,0.0
2016,12,4,7,30,0.0,31.0,2.5,11.0,31.0,45.72,0.0
2016,12,4,7,45,225.5,35.5,2.55,11.5,66.5,233.78,178.55
2016,12,4,8,0,451.0,40.0,2.6,12.0,102.0,388.27,318.12
2016,12,4,8,15,522.0,46.5,2.75,12.0,142.5,444.79,369.42
2016,12,4,8,30,593.0,53.0,2.9,12.0,183.0,499.99,417.39
2016,12,4,8,45,402.5,84.0,3.05,12.5,180.0,400.01,335.57
2016,12,4,9,0,212.0,115.0,3.2,13.0,177.0,289.54,242.55
2016,12,4,9,15,225.5,128.0,3.3,13.0,201.5,307.07,257.37
2016,12,4,9,30,239.0,141.0,3.4,13.0,226.0,323.28,270.32
2016,12,4,9,45,409.5,125.5,3.5,13.5,286.0,420.43,350.25
2016,12,4,10,0,580.0,110.0,3.6,14.0,346.0,505.01,417.14
2016,12,4,10,15,578.5,118.0,3.55,14.0,366.0,495.95,407.66
2016,12,4,10,30,577.0,126.0,3.5,14.0,386.0,484.55,396.61
2016,12,4,10,45,532.0,143.5,3.5,14.0,391.0,450.8,367.66
2016,12,4,11,0,487.0,161.0,3.5,14.0,396.0,422.75,343.16
2016,12,4,11,15,457.5,172.5,3.55,14.0,397.0,397.1,320.67
2016,12,4,11,30,428.0,184.0,3.6,14.0,398.0,371.52,298.13
2016,12,4,11,45,444.5,181.5,3.65,14.0,405.5,353.49,281.17
2016,12,4,12,0,461.0,179.0,3.7,14.0,413.0,333.09,261.77
2016,12,4,12,15,477.0,174.0,3.9,14.0,414.0,308.1,238.26
2016,12,4,12,30,493.0,169.0,4.1,14.0,415.0,280.85,212.48
2016,12,4,12,45,442.5,175.5,4.3,14.5,393.0,244.5,181.25
2016,12,4,13,0,392.0,182.0,4.5,15.0,371.0,212.44,154.8
2016,12,4,13,15,381.0,176.5,4.6,14.5,354.0,181.9,130.2
2016,12,4,13,30,370.0,171.0,4.7,14.0,337.0,152.11,109.19
2016,12,4,13,45,339.0,172.5,4.8,14.0,318.0,126.81,97.57
2016,12,4,14,0,308.0,174.0,4.9,14.0,299.0,120.32,101.11
2016,12,4,14,15,329.0,151.0,4.8,14.0,275.5,106.86,89.42
2016,12,4,14,30,350.0,128.0,4.7,14.0,252.0,89.86,74.53
2016,12,4,14,45,312.0,123.5,4.65,14.0,225.0,89.56,74.33
2016,12,4,15,0,274.0,119.0,4.6,14.0,198.0,86.16,71.3
2016,12,4,15,15,243.5,104.5,4.4,13.5,167.0,76.39,62.65
2016,12,4,15,30,213.0,90.0,4.2,13.0,136.0,66.4,53.63
2016,12,4,15,45,186.0,72.5,4.05,13.0,106.5,54.23,42.4
2016,12,4,16,0,159.0,55.0,3.9,13.0,77.0,41.76,30.74
2016,12,4,16,15,79.5,38.5,3.85,13.0,49.5,29.85,18.72
2016,12,4,16,30,0.0,22.0,3.8,13.0,22.0,17.55,0.0
2016,12,4,16,45,0.0,11.0,3.8,13.0,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,4.15,10.0,9.0,7.68,0.0
2016,12,5,7,30,0.0,18.0,4.1,10.0,18.0,16.98,0.0
2016,12,5,7,45,43.5,34.0,4.05,10.5,40.0,83.99,60.22
2016,12,5,8,0,87.0,50.0,4.0,11.0,62.0,130.12,105.0
2016,12,5,8,15,103.0,67.0,4.0,11.0,86.0,158.97,131.64
2016,12,5,8,30,119.0,84.0,4.0,11.0,110.0,186.8,156.64
2016,12,5,8,45,129.5,101.0,4.0,11.5,134.0,209.94,176.64
2016,12,5,9,0,140.0,118.0,4.0,12.0,158.0,232.06,195.18
2016,12,5,9,15,149.0,132.0,3.95,12.0,179.5,248.18,208.59
2016,12,5,9,30,158.0,146.0,3.9,12.0,201.0,263.44,220.98
2016,12,5,9,45,177.5,158.5,3.85,12.0,226.0,282.65,236.56
2016,12,5,10,0,197.0,171.0,3.8,12.0,251.0,300.41,250.65
2016,12,5,10,15,201.0,182.0,3.75,12.0,268.0,305.46,253.88
2016,12,5,10,30,205.0,193.0,3.7,12.0,285.0,309.4,256.13
2016,12,5,10,45,342.5,177.5,3.65,12.5,338.5,368.96,303.94
2016,12,5,11,0,480.0,162.0,3.6,13.0,392.0,419.92,342.67
2016,12,5,11,15,442.5,175.0,3.65,13.0,391.0,392.0,317.94
2016,12,5,11,30,405.0,188.0,3.7,13.0,390.0,364.63,293.96
2016,12,5,11,45,454.0,178.5,3.75,13.0,406.0,354.92,283.42
2016,12,5,12,0,503.0,169.0,3.8,13.0,422.0,340.48,268.12
2016,12,5,12,15,501.5,168.0,3.85,13.0,419.0,311.43,241.27
2016,12,5,12,30,500.0,167.0,3.9,13.0,416.0,281.46,213.48
2016,12,5,12,45,419.5,179.5,3.95,13.0,385.0,242.36,181.26
2016,12,5,13,0,339.0,192.0,4.0,13.0,354.0,209.94,156.05
2016,12,5,13,15,285.0,191.5,3.9,13.0,324.5,179.39,132.97
2016,12,5,13,30,231.0,191.0,3.8,13.0,295.0,153.76,115.95
2016,12,5,13,45,221.5,180.5,3.75,13.0,276.0,132.68,104.18
2016,12,5,14,0,212.0,170.0,3.7,13.0,257.0,120.92,101.92
2016,12,5,14,15,157.0,158.5,3.65,12.5,220.0,113.03,95.32
2016,12,5,14,30,102.0,147.0,3.6,12.0,183.0,105.02,88.53
2016,12,5,14,45,91.5,133.0,3.6,12.0,163.0,98.4,82.73
2016,12,5,15,0,81.0,119.0,3.6,12.0,143.0,88.52,73.94
2016,12,5,15,15,71.5,102.0,3.55,12.0,121.0,76.69,63.27
2016,12,5,15,30,62.0,85.0,3.5,12.0,99.0,64.62,52.25
2016,12,5,15,45,49.5,67.5,3.45,12.0,77.0,51.99,40.58
2016,12,5,16,0,37.0,50.0,3.4,12.0,55.0,39.13,28.58
2016,12,5,16,15,18.5,33.0,3.35,11.5,35.5,26.35,15.98
2016,12,5,16,30,0.0,16.0,3.3,11.0,16.0,13.21,0.0
2016,12,5,16,45,0.0,8.0,3.25,11.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,4.95,8.5,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,5.0,9.0,26.0,34.61,0.0
2016,12,6,7,45,183.0,34.0,5.1,9.5,58.0,203.97,152.77
2016,12,6,8,0,366.0,42.0,5.2,10.0,90.0,332.03,275.72
2016,12,6,8,15,422.5,51.5,5.25,10.0,126.5,381.81,322.98
2016,12,6,8,30,479.0,61.0,5.3,10.0,163.0,430.43,366.88
2016,12,6,8,45,516.0,68.0,5.4,10.5,198.0,461.33,393.74
2016,12,6,9,0,553.0,75.0,5.5,11.0,233.0,489.81,417.32
2016,12,6,9,15,587.0,78.0,5.4,11.0,265.5,509.04,432.86
2016,12,6,9,30,621.0,81.0,5.3,11.0,298.0,525.23,445.22
2016,12,6,9,45,722.5,74.5,5.25,11.5,349.0,567.63,478.18
2016,12,6,10,0,824.0,68.0,5.2,12.0,400.0,608.14,508.29
2016,12,6,10,15,748.0,84.0,5.15,12.0,399.5,559.6,466.48
2016,12,6,10,30,672.0,100.0,5.1,12.0,399.0,512.8,426.22
2016,12,6,10,45,772.5,86.5,5.1,12.0,444.0,530.66,438.7
2016,12,6,11,0,873.0,73.0,5.1,12.0,489.0,539.87,443.04
2016,12,6,11,15,878.0,73.5,5.05,12.0,500.5,511.26,416.26
2016,12,6,11,30,883.0,74.0,5.0,12.0,512.0,479.85,386.75
2016,12,6,11,45,881.5,75.5,5.0,12.0,515.5,443.97,353.1
2016,12,6,12,0,880.0,77.0,5.0,12.0,519.0,405.93,317.0
2016,12,6,12,15,878.5,76.5,5.0,12.0,515.5,364.13,277.19
2016,12,6,12,30,877.0,76.0,5.0,12.0,512.0,320.62,235.5
2016,12,6,12,45,869.0,76.5,5.05,12.0,500.0,271.64,189.66
2016,12,6,13,0,861.0,77.0,5.1,12.0,488.0,224.33,146.41
2016,12,6,13,15,657.5,115.0,5.2,12.0,422.5,175.14,113.56
2016,12,6,13,30,454.0,153.0,5.3,12.0,357.0,144.67,100.6
2016,12,6,13,45,634.0,112.0,5.45,12.0,379.0,93.45,65.74
2016,12,6,14,0,814.0,71.0,5.6,12.0,401.0,59.2,47.59
2016,12,6,14,15,793.5,69.0,5.6,12.0,370.0,57.91,46.51
2016,12,6,14,30,773.0,67.0,5.6,12.0,339.0,56.66,45.45
2016,12,6,14,45,743.0,63.5,5.65,12.0,303.0,54.14,43.22
2016,12,6,15,0,713.0,60.0,5.7,12.0,267.0,51.63,40.96
2016,12,6,15,15,668.5,56.0,5.55,11.5,227.0,48.62,38.25
2016,12,6,15,30,624.0,52.0,5.4,11.0,187.0,41.9,32.1
2016,12,6,15,45,554.0,45.5,5.3,11.0,146.5,36.99,27.39
2016,12,6,16,0,484.0,39.0,5.2,11.0,106.0,32.09,22.53
2016,12,6,16,15,361.0,29.5,5.05,10.5,69.0,24.4,14.43
2016,12,6,16,30,238.0,20.0,4.9,10.0,32.0,16.67,0.0
2016,12,6,16,45,119.0,10.0,4.8,10.0,16.0,8.54,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,11.56,0.0
2016,12,7,7,45,22.0,30.0,2.7,8.0,33.0,51.35,33.79
2016,12,7,8,0,44.0,46.0,2.7,8.0,52.0,95.26,75.65
2016,12,7,8,15,54.5,63.5,2.7,8.0,73.0,109.77,89.95
2016,12,7,8,30,65.0,81.0,2.7,8.0,94.0,134.51,112.3
2016,12,7,8,45,71.0,97.0,2.75,8.5,114.5,153.12,128.66
2016,12,7,9,0,77.0,113.0,2.8,9.0,135.0,171.19,144.12
2016,12,7,9,15,82.0,128.0,2.9,9.0,154.0,186.68,157.31
2016,12,7,9,30,87.0,143.0,3.0,9.0,173.0,201.61,169.78
2016,12,7,9,45,88.5,156.5,3.2,9.5,189.5,211.86,177.76
2016,12,7,10,0,90.0,170.0,3.4,10.0,206.0,221.57,185.16
2016,12,7,10,15,81.0,179.0,3.4,10.0,213.0,219.46,182.71
2016,12,7,10,30,72.0,188.0,3.4,10.0,220.0,217.52,180.46
2016,12,7,10,45,131.0,198.5,3.4,10.0,259.5,263.8,218.92
2016,12,7,11,0,190.0,209.0,3.4,10.0,299.0,296.0,244.81
2016,12,7,11,15,238.0,208.5,3.55,10.0,324.5,315.33,259.55
2016,12,7,11,30,286.0,208.0,3.7,10.0,350.0,322.31,263.69
2016,12,7,11,45,184.5,213.5,3.9,10.0,305.5,263.29,214.65
2016,12,7,12,0,83.0,219.0,4.1,10.0,261.0,214.23,174.63
2016,12,7,12,15,137.0,219.5,4.3,10.0,288.0,227.62,184.07
2016,12,7,12,30,191.0,220.0,4.5,10.0,315.0,232.13,185.19
2016,12,7,12,45,117.5,208.0,4.7,10.0,266.0,192.06,153.36
2016,12,7,13,0,44.0,196.0,4.9,10.0,217.0,160.48,129.61
2016,12,7,13,15,33.5,183.5,5.05,10.0,199.0,144.91,117.05
2016,12,7,13,30,23.0,171.0,5.2,10.0,181.0,134.79,109.29
2016,12,7,13,45,11.5,146.0,5.4,10.0,151.0,114.29,92.72
2016,12,7,14,0,0.0,121.0,5.6,10.0,121.0,95.92,80.94
2016,12,7,14,15,0.0,99.0,5.7,10.0,99.0,79.83,66.62
2016,12,7,14,30,0.0,77.0,5.8,10.0,77.0,63.25,51.76
2016,12,7,14,45,0.0,68.5,5.95,10.0,68.5,56.49,45.69
2016,12,7,15,0,0.0,60.0,6.1,10.0,60.0,49.67,39.51
2016,12,7,15,15,0.0,51.0,6.1,10.0,51.0,42.21,32.68
2016,12,7,15,30,0.0,42.0,6.1,10.0,42.0,34.72,25.76
2016,12,7,15,45,0.0,32.5,6.15,10.0,32.5,26.83,18.42
2016,12,7,16,0,0.0,23.0,6.2,10.0,23.0,18.96,11.06
2016,12,7,16,15,0.0,15.0,6.15,10.0,15.0,12.35,4.53
2016,12,7,16,30,0.0,7.0,6.1,10.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,6.1,10.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.25,14.0,5.5,4.69,0.0
2016,12,8,7,30,0.0,11.0,7.2,14.0,11.0,9.39,0.0
2016,12,8,7,45,0.0,26.5,7.15,14.0,26.5,25.25,12.71
2016,12,8,8,0,0.0,42.0,7.1,14.0,42.0,41.44,28.53
2016,12,8,8,15,6.5,58.5,6.95,14.0,60.0,62.0,46.77
2016,12,8,8,30,13.0,75.0,6.8,14.0,78.0,81.81,64.28
2016,12,8,8,45,19.5,90.5,6.7,14.5,96.0,99.88,80.0
2016,12,8,9,0,26.0,106.0,6.6,15.0,114.0,127.87,103.84
2016,12,8,9,15,31.0,120.0,6.45,15.0,130.5,142.87,116.6
2016,12,8,9,30,36.0,134.0,6.3,15.0,147.0,157.53,128.88
2016,12,8,9,45,31.5,144.0,6.15,15.0,156.0,161.02,131.45
2016,12,8,10,0,27.0,154.0,6.0,15.0,165.0,164.63,134.09
2016,12,8,10,15,55.0,171.5,5.85,15.0,195.5,195.89,160.28
2016,12,8,10,30,83.0,189.0,5.7,15.0,226.0,225.1,184.34
2016,12,8,10,45,49.5,182.0,5.55,15.0,204.5,193.49,157.32
2016,12,8,11,0,16.0,175.0,5.4,15.0,183.0,158.21,127.5
2016,12,8,11,15,102.0,197.0,5.15,15.0,247.5,223.89,181.7
2016,12,8,11,30,188.0,219.0,4.9,15.0,312.0,281.65,227.57
2016,12,8,11,45,186.5,222.0,4.7,15.0,314.5,271.53,217.93
2016,12,8,12,0,185.0,225.0,4.5,15.0,317.0,260.91,207.96
2016,12,8,12,15,133.0,220.5,4.35,15.0,286.5,227.24,180.4
2016,12,8,12,30,81.0,216.0,4.2,15.0,256.0,196.87,156.2
2016,12,8,12,45,42.5,189.0,4.1,15.0,210.0,160.59,127.35
2016,12,8,13,0,4.0,162.0,4.0,15.0,164.0,130.65,104.13
2016,12,8,13,15,10.0,164.0,3.95,15.0,169.0,131.27,104.5
2016,12,8,13,30,16.0,166.0,3.9,15.0,174.0,130.82,104.09
2016,12,8,13,45,8.0,135.0,3.9,15.0,139.0,106.69,84.56
2016,12,8,14,0,0.0,104.0,3.9,15.0,104.0,83.87,68.76
2016,12,8,14,15,17.0,120.5,3.8,15.0,126.5,95.1,78.76
2016,12,8,14,30,34.0,137.0,3.7,15.0,149.0,101.52,84.47
2016,12,8,14,45,29.5,123.0,3.6,15.0,133.0,91.9,76.07
2016,12,8,15,0,25.0,109.0,3.5,15.0,117.0,82.08,67.4
2016,12,8,15,15,19.0,93.5,3.3,15.0,99.0,72.82,59.11
2016,12,8,15,30,13.0,78.0,3.1,15.0,81.0,61.11,48.53
2016,12,8,15,45,6.5,61.5,2.95,15.0,63.0,48.6,37.12
2016,12,8,16,0,0.0,45.0,2.8,15.0,45.0,35.97,25.5
2016,12,8,16,15,0.0,29.5,2.65,14.5,29.5,23.94,13.81
2016,12,8,16,30,0.0,14.0,2.5,14.0,14.0,11.55,0.0
2016,12,8,16,45,0.0,7.0,2.35,14.0,7.0,5.97,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
