Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.0,2.5,13.0,3.0,2.56,0.0
2016,12,9,7,30,0.0,6.0,2.6,13.0,6.0,5.12,0.0
2016,12,9,7,45,0.0,14.5,2.75,13.5,14.5,11.94,2.88
2016,12,9,8,0,0.0,23.0,2.9,14.0,23.0,18.97,10.0
2016,12,9,8,15,0.0,33.0,2.95,14.0,33.0,27.26,17.38
2016,12,9,8,30,0.0,43.0,3.0,14.0,43.0,35.57,24.7
2016,12,9,8,45,0.0,53.0,3.15,14.5,53.0,44.1,32.1
2016,12,9,9,0,0.0,63.0,3.3,15.0,63.0,53.03,39.73
2016,12,9,9,15,0.0,72.0,3.3,15.0,72.0,60.89,46.44
2016,12,9,9,30,0.0,81.0,3.3,15.0,81.0,68.71,53.05
2016,12,9,9,45,0.0,97.0,3.35,15.5,97.0,83.16,65.09
2016,12,9,10,0,0.0,113.0,3.4,16.0,113.0,97.43,76.83
2016,12,9,10,15,68.5,152.5,3.4,16.0,182.5,183.98,149.76
2016,12,9,10,30,137.0,192.0,3.4,16.0,252.0,269.52,219.66
2016,12,9,10,45,161.0,199.5,3.4,16.0,273.0,281.65,228.68
2016,12,9,11,0,185.0,207.0,3.4,16.0,294.0,291.77,236.02
2016,12,9,11,15,112.5,203.5,3.35,16.0,257.0,242.28,195.02
2016,12,9,11,30,40.0,200.0,3.3,16.0,220.0,191.9,153.73
2016,12,9,11,45,36.5,199.5,3.25,16.0,218.0,185.46,148.29
2016,12,9,12,0,33.0,199.0,3.2,16.0,216.0,179.32,143.06
2016,12,9,12,15,136.0,206.5,3.15,16.0,274.0,217.4,171.48
2016,12,9,12,30,239.0,214.0,3.1,16.0,332.0,243.23,188.17
2016,12,9,12,45,239.5,209.0,3.1,16.0,325.0,222.31,169.59
2016,12,9,13,0,240.0,204.0,3.1,16.0,318.0,201.08,151.19
2016,12,9,13,15,191.0,199.0,3.0,16.0,288.0,174.65,131.57
2016,12,9,13,30,142.0,194.0,2.9,16.0,258.0,152.07,116.32
2016,12,9,13,45,182.0,181.0,2.85,16.0,257.5,132.63,103.0
2016,12,9,14,0,222.0,168.0,2.8,16.0,257.0,115.78,96.24
2016,12,9,14,15,143.5,155.5,2.75,15.5,211.0,111.11,92.51
2016,12,9,14,30,65.0,143.0,2.7,15.0,165.0,105.3,87.72
2016,12,9,14,45,60.5,128.0,2.7,15.0,147.5,95.13,78.87
2016,12,9,15,0,56.0,113.0,2.7,15.0,130.0,84.73,69.72
2016,12,9,15,15,49.5,97.0,2.55,15.0,110.5,73.49,59.69
2016,12,9,15,30,43.0,81.0,2.4,15.0,91.0,62.02,49.33
2016,12,9,15,45,241.5,59.0,2.3,15.0,94.0,44.31,33.37
2016,12,9,16,0,440.0,37.0,2.2,15.0,97.0,30.18,20.51
2016,12,9,16,15,327.0,28.0,2.2,15.0,63.5,22.96,13.01
2016,12,9,16,30,214.0,19.0,2.2,15.0,30.0,15.71,0.0
2016,12,9,16,45,107.0,9.5,2.2,15.0,15.0,8.11,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,3.5,6.0,15.0,3.5,2.88,0.0
2016,12,10,9,30,0.0,4.0,5.8,15.0,4.0,3.29,0.0
2016,12,10,9,45,0.0,28.0,5.65,15.0,28.0,23.1,14.14
2016,12,10,10,0,0.0,52.0,5.5,15.0,52.0,43.03,31.12
2016,12,10,10,15,0.0,34.0,5.35,15.0,34.0,28.08,18.34
2016,12,10,10,30,0.0,16.0,5.2,15.0,16.0,13.19,5.62
2016,12,10,10,45,17.0,102.0,5.05,15.0,110.0,99.09,78.56
2016,12,10,11,0,34.0,188.0,4.9,15.0,204.0,186.79,151.36
2016,12,10,11,15,17.0,109.0,4.65,15.0,117.0,102.73,81.14
2016,12,10,11,30,0.0,30.0,4.4,15.0,30.0,24.79,15.43
2016,12,10,11,45,0.0,85.0,4.15,15.0,85.0,70.61,54.16
2016,12,10,12,0,0.0,140.0,3.9,15.0,140.0,116.02,92.1
2016,12,10,12,15,0.0,103.5,3.7,15.0,103.5,85.76,66.8
2016,12,10,12,30,0.0,67.0,3.5,15.0,67.0,55.56,41.47
2016,12,10,12,45,0.0,56.5,3.35,15.0,56.5,46.81,34.11
2016,12,10,13,0,0.0,46.0,3.2,15.0,46.0,38.07,26.74
2016,12,10,13,15,0.0,53.5,3.1,15.0,53.5,44.3,32.06
2016,12,10,13,30,0.0,61.0,3.0,15.0,61.0,50.54,37.39
2016,12,10,13,45,0.0,44.5,2.95,15.0,44.5,36.8,25.77
2016,12,10,14,0,0.0,28.0,2.9,15.0,28.0,23.11,15.0
2016,12,10,14,15,0.0,38.0,2.85,15.0,38.0,31.39,22.42
2016,12,10,14,30,0.0,48.0,2.8,15.0,48.0,39.69,29.85
2016,12,10,14,45,0.0,42.5,2.8,15.0,42.5,35.11,25.79
2016,12,10,15,0,0.0,37.0,2.8,15.0,37.0,30.54,21.71
2016,12,10,15,15,0.0,31.5,2.9,14.5,31.5,25.98,17.63
2016,12,10,15,30,0.0,26.0,3.0,14.0,26.0,21.42,13.5
2016,12,10,15,45,0.0,20.0,3.1,14.0,20.0,16.46,8.94
2016,12,10,16,0,0.0,14.0,3.2,14.0,14.0,11.51,4.37
2016,12,10,16,15,0.0,9.0,3.15,14.0,9.0,7.39,0.38
2016,12,10,16,30,0.0,4.0,3.1,14.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,3.1,14.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,2.55,9.0,8.0,6.83,0.0
2016,12,11,7,30,0.0,16.0,2.5,9.0,16.0,13.66,0.0
2016,12,11,7,45,107.5,29.0,2.5,9.5,42.0,128.69,84.14
2016,12,11,8,0,215.0,42.0,2.5,10.0,68.0,230.54,187.41
2016,12,11,8,15,249.0,56.5,2.55,10.0,98.0,268.69,224.25
2016,12,11,8,30,283.0,71.0,2.6,10.0,128.0,306.2,258.21
2016,12,11,8,45,305.5,84.0,2.65,10.5,157.5,332.91,281.37
2016,12,11,9,0,328.0,97.0,2.7,11.0,187.0,358.13,302.29
2016,12,11,9,15,345.5,108.0,2.7,11.0,214.0,375.91,316.8
2016,12,11,9,30,363.0,119.0,2.7,11.0,241.0,391.8,329.25
2016,12,11,9,45,254.0,143.0,2.7,11.0,232.5,326.47,273.58
2016,12,11,10,0,145.0,167.0,2.7,11.0,224.0,264.4,220.32
2016,12,11,10,15,207.5,173.5,2.7,11.0,260.5,300.93,250.73
2016,12,11,10,30,270.0,180.0,2.7,11.0,297.0,344.59,285.74
2016,12,11,10,45,434.0,154.0,2.75,11.5,352.0,406.91,335.16
2016,12,11,11,0,598.0,128.0,2.8,12.0,407.0,454.56,370.7
2016,12,11,11,15,329.0,167.5,2.75,12.0,322.0,322.13,262.33
2016,12,11,11,30,60.0,207.0,2.7,12.0,237.0,207.47,168.48
2016,12,11,11,45,197.5,204.0,2.7,12.0,302.0,261.27,211.16
2016,12,11,12,0,335.0,201.0,2.7,12.0,367.0,301.76,240.25
2016,12,11,12,15,201.0,205.5,2.7,12.0,305.0,238.49,189.43
2016,12,11,12,30,67.0,210.0,2.7,12.0,243.0,188.72,151.3
2016,12,11,12,45,39.5,191.0,2.75,12.5,210.5,161.6,129.34
2016,12,11,13,0,12.0,172.0,2.8,13.0,178.0,139.62,111.95
2016,12,11,13,15,6.0,156.5,2.9,12.5,159.5,125.38,100.66
2016,12,11,13,30,0.0,141.0,3.0,12.0,141.0,112.06,90.05
2016,12,11,13,45,0.0,136.5,3.1,12.0,136.5,107.49,86.34
2016,12,11,14,0,0.0,132.0,3.2,12.0,132.0,103.41,86.88
2016,12,11,14,15,0.0,96.0,3.1,12.0,96.0,77.64,64.11
2016,12,11,14,30,0.0,60.0,3.0,12.0,60.0,49.69,39.2
2016,12,11,14,45,0.0,53.5,2.9,12.0,53.5,44.27,34.37
2016,12,11,15,0,0.0,47.0,2.8,12.0,47.0,38.86,29.5
2016,12,11,15,15,0.0,40.0,2.6,11.5,40.0,33.04,24.26
2016,12,11,15,30,0.0,33.0,2.4,11.0,33.0,27.23,18.95
2016,12,11,15,45,0.0,25.5,2.25,11.0,25.5,21.02,13.19
2016,12,11,16,0,0.0,18.0,2.1,11.0,18.0,14.81,7.41
2016,12,11,16,15,0.0,11.5,2.05,11.0,11.5,9.45,2.17
2016,12,11,16,30,0.0,5.0,2.0,11.0,5.0,4.1,0.0
2016,12,11,16,45,0.0,2.5,2.0,11.0,2.5,2.13,0.0
2016,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,9.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,9.0,13.0,11.1,0.0
2016,12,12,7,45,59.0,27.5,2.75,9.5,34.5,82.28,49.97
2016,12,12,8,0,118.0,42.0,2.8,10.0,56.0,152.15,122.13
2016,12,12,8,15,137.5,58.5,2.85,10.0,81.0,183.49,152.18
2016,12,12,8,30,157.0,75.0,2.9,10.0,106.0,213.67,179.64
2016,12,12,8,45,170.0,91.0,2.95,10.5,131.5,237.65,200.59
2016,12,12,9,0,183.0,107.0,3.0,11.0,157.0,260.45,219.82
2016,12,12,9,15,191.0,121.5,2.85,11.0,180.0,276.7,233.23
2016,12,12,9,30,199.0,136.0,2.7,11.0,203.0,279.1,234.9
2016,12,12,9,45,326.0,132.0,2.6,11.5,254.0,359.69,301.7
2016,12,12,10,0,453.0,128.0,2.5,12.0,305.0,437.39,363.36
2016,12,12,10,15,427.5,142.5,2.4,12.0,318.5,423.43,349.82
2016,12,12,10,30,402.0,157.0,2.3,12.0,332.0,408.29,335.81
2016,12,12,10,45,394.0,166.5,2.2,12.0,344.0,397.14,325.12
2016,12,12,11,0,386.0,176.0,2.1,12.0,356.0,375.68,306.22
2016,12,12,11,15,407.5,177.0,2.15,12.0,371.0,377.79,306.12
2016,12,12,11,30,429.0,178.0,2.2,12.0,386.0,368.17,296.27
2016,12,12,11,45,270.5,199.0,2.25,12.5,331.0,292.64,234.55
2016,12,12,12,0,112.0,220.0,2.3,13.0,276.0,226.61,181.67
2016,12,12,12,15,122.5,219.5,2.3,13.0,280.0,223.79,178.53
2016,12,12,12,30,133.0,219.0,2.3,13.0,284.0,215.95,170.95
2016,12,12,12,45,114.0,213.0,2.35,13.0,268.0,195.75,154.28
2016,12,12,13,0,95.0,207.0,2.4,13.0,252.0,178.22,140.21
2016,12,12,13,15,106.5,200.0,2.4,13.0,249.0,166.31,129.85
2016,12,12,13,30,118.0,193.0,2.4,13.0,246.0,150.1,116.78
2016,12,12,13,45,126.0,182.5,2.45,13.0,236.0,132.4,104.56
2016,12,12,14,0,134.0,172.0,2.5,13.0,226.0,120.98,101.9
2016,12,12,14,15,205.0,153.5,2.5,13.0,229.0,110.63,92.97
2016,12,12,14,30,276.0,135.0,2.5,13.0,232.0,96.46,80.59
2016,12,12,14,45,263.0,122.5,2.5,13.0,207.0,88.46,73.58
2016,12,12,15,0,250.0,110.0,2.5,13.0,182.0,80.26,66.3
2016,12,12,15,15,232.5,95.5,2.4,12.5,155.0,70.53,57.66
2016,12,12,15,30,215.0,81.0,2.3,12.0,128.0,60.55,48.63
2016,12,12,15,45,189.0,65.0,2.25,12.0,100.0,49.26,38.2
2016,12,12,16,0,163.0,49.0,2.2,12.0,72.0,37.7,27.38
2016,12,12,16,15,105.5,34.5,2.2,12.0,47.0,26.82,16.49
2016,12,12,16,30,48.0,20.0,2.2,12.0,22.0,15.78,0.0
2016,12,12,16,45,24.0,10.0,2.25,12.0,11.0,8.54,0.0
2016,12,12,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,12,13,7,45,0.0,7.0,1.3,12.0,7.0,5.74,0.0
2016,12,13,8,0,0.0,12.0,1.4,12.0,12.0,9.86,2.48
2016,12,13,8,15,0.0,18.5,1.4,12.0,18.5,15.22,7.29
2016,12,13,8,30,0.0,25.0,1.4,12.0,25.0,20.6,12.08
2016,12,13,8,45,0.0,31.0,1.4,12.5,31.0,25.57,16.45
2016,12,13,9,0,0.0,37.0,1.4,13.0,37.0,30.55,20.77
2016,12,13,9,15,0.0,43.0,1.3,13.0,43.0,35.53,25.09
2016,12,13,9,30,0.0,49.0,1.2,13.0,49.0,40.52,29.38
2016,12,13,9,45,13.5,99.5,1.1,13.5,105.0,94.44,75.49
2016,12,13,10,0,27.0,150.0,1.0,14.0,161.0,161.16,130.9
2016,12,13,10,15,156.5,163.0,1.0,14.0,230.5,259.26,212.29
2016,12,13,10,30,286.0,176.0,1.0,14.0,300.0,350.07,284.27
2016,12,13,10,45,190.0,189.5,1.05,14.0,273.5,288.36,233.19
2016,12,13,11,0,94.0,203.0,1.1,14.0,247.0,233.05,187.93
2016,12,13,11,15,124.0,210.0,1.15,14.0,269.5,254.71,205.07
2016,12,13,11,30,154.0,217.0,1.2,14.0,292.0,265.51,212.77
2016,12,13,11,45,77.0,164.0,1.25,14.0,201.5,172.17,137.35
2016,12,13,12,0,0.0,111.0,1.3,14.0,111.0,92.12,72.19
2016,12,13,12,15,0.0,117.5,1.35,14.0,117.5,97.2,76.58
2016,12,13,12,30,0.0,124.0,1.4,14.0,124.0,102.1,80.69
2016,12,13,12,45,42.0,164.5,1.45,14.0,184.5,142.7,112.85
2016,12,13,13,0,84.0,205.0,1.5,14.0,245.0,174.93,137.28
2016,12,13,13,15,56.0,189.0,1.5,14.0,215.0,152.21,119.74
2016,12,13,13,30,28.0,173.0,1.5,14.0,185.0,132.89,105.37
2016,12,13,13,45,14.0,152.5,1.55,14.0,158.5,118.88,94.76
2016,12,13,14,0,0.0,132.0,1.6,14.0,132.0,103.4,86.08
2016,12,13,14,15,0.0,71.5,1.65,14.0,71.5,59.29,47.34
2016,12,13,14,30,0.0,11.0,1.7,14.0,11.0,9.05,2.5
2016,12,13,14,45,0.0,9.5,1.8,14.0,9.5,7.81,1.39
2016,12,13,15,0,0.0,8.0,1.9,14.0,8.0,6.57,0.27
2016,12,13,15,15,255.0,33.0,1.8,13.5,88.5,24.26,16.19
2016,12,13,15,30,510.0,58.0,1.7,13.0,169.0,46.06,35.61
2016,12,13,15,45,444.0,50.0,1.65,13.0,132.0,40.15,30.02
2016,12,13,16,0,378.0,42.0,1.6,13.0,95.0,34.21,24.25
2016,12,13,16,15,269.5,31.0,1.75,13.0,62.0,25.4,15.3
2016,12,13,16,30,161.0,20.0,1.9,13.0,29.0,15.62,0.0
2016,12,13,16,45,80.5,10.0,2.1,13.0,14.5,8.54,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.27,0.0
2016,12,14,7,45,0.0,14.0,5.35,13.5,14.0,11.53,1.28
2016,12,14,8,0,0.0,23.0,5.5,14.0,23.0,18.98,9.79
2016,12,14,8,15,0.0,35.0,5.55,14.0,35.0,28.94,18.66
2016,12,14,8,30,0.0,47.0,5.6,14.0,47.0,39.85,28.24
2016,12,14,8,45,0.0,58.5,5.65,14.0,58.5,50.3,37.39
2016,12,14,9,0,0.0,70.0,5.7,14.0,70.0,60.6,46.33
2016,12,14,9,15,0.0,81.0,5.7,14.0,81.0,70.27,54.63
2016,12,14,9,30,0.0,92.0,5.7,14.0,92.0,79.85,62.77
2016,12,14,9,45,6.5,117.5,5.75,14.5,120.0,108.03,86.61
2016,12,14,10,0,13.0,143.0,5.8,15.0,148.0,135.64,109.64
2016,12,14,10,15,90.5,165.0,5.8,15.0,204.0,211.33,173.86
2016,12,14,10,30,168.0,187.0,5.8,15.0,260.0,283.21,233.37
2016,12,14,10,45,146.5,196.0,5.8,15.0,261.5,271.15,222.31
2016,12,14,11,0,125.0,205.0,5.8,15.0,263.0,259.58,211.89
2016,12,14,11,15,73.0,195.0,5.75,15.0,229.5,208.73,169.31
2016,12,14,11,30,21.0,185.0,5.7,15.0,196.0,165.59,133.35
2016,12,14,11,45,48.5,199.5,5.7,15.0,224.0,191.04,154.02
2016,12,14,12,0,76.0,214.0,5.7,15.0,252.0,208.49,167.57
2016,12,14,12,15,59.0,207.0,5.65,15.0,236.5,190.54,152.58
2016,12,14,12,30,42.0,200.0,5.6,15.0,221.0,174.34,139.31
2016,12,14,12,45,41.0,195.5,5.55,15.0,215.5,165.6,131.89
2016,12,14,13,0,40.0,191.0,5.5,15.0,210.0,156.95,124.61
2016,12,14,13,15,20.0,139.5,5.5,15.0,149.0,114.99,90.61
2016,12,14,13,30,0.0,88.0,5.5,15.0,88.0,72.64,56.05
2016,12,14,13,45,11.5,121.0,5.55,15.0,125.5,97.11,76.55
2016,12,14,14,0,23.0,154.0,5.6,15.0,163.0,118.15,98.92
2016,12,14,14,15,20.0,142.5,5.55,15.0,150.0,109.72,91.64
2016,12,14,14,30,17.0,131.0,5.5,15.0,137.0,101.16,84.22
2016,12,14,14,45,13.5,118.0,5.45,15.0,123.0,91.49,75.76
2016,12,14,15,0,10.0,105.0,5.4,15.0,109.0,81.7,67.1
2016,12,14,15,15,5.0,90.5,5.3,14.5,92.5,70.78,57.45
2016,12,14,15,30,0.0,76.0,5.2,14.0,76.0,59.75,47.54
2016,12,14,15,45,0.0,59.5,5.15,14.0,59.5,47.27,36.12
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,34.64,24.48
2016,12,14,16,15,0.0,28.0,5.2,14.0,28.0,22.91,13.19
2016,12,14,16,30,0.0,13.0,5.3,14.0,13.0,10.71,0.0
2016,12,14,16,45,0.0,6.5,5.4,14.0,6.5,5.55,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,8.1,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,8.0,14.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,9.0,7.95,14.0,9.0,7.39,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,12.34,4.35
2016,12,15,8,15,0.0,22.0,7.75,14.0,22.0,18.12,9.56
2016,12,15,8,30,0.0,29.0,7.6,14.0,29.0,23.92,14.69
2016,12,15,8,45,0.0,37.0,7.45,14.0,37.0,30.55,20.51
2016,12,15,9,0,0.0,45.0,7.3,14.0,45.0,37.2,26.3
2016,12,15,9,15,0.0,52.0,7.15,14.0,52.0,43.02,31.33
2016,12,15,9,30,0.0,59.0,7.0,14.0,59.0,48.86,36.32
2016,12,15,9,45,0.0,65.0,6.85,14.5,65.0,53.86,40.48
2016,12,15,10,0,0.0,71.0,6.7,15.0,71.0,58.88,44.61
2016,12,15,10,15,0.0,51.0,6.6,15.0,51.0,42.2,30.37
2016,12,15,10,30,0.0,31.0,6.5,15.0,31.0,25.6,16.2
2016,12,15,10,45,0.0,41.0,6.45,15.0,41.0,33.9,23.24
2016,12,15,11,0,0.0,51.0,6.4,15.0,51.0,42.22,30.27
2016,12,15,11,15,0.0,62.0,6.45,15.0,62.0,51.38,38.0
2016,12,15,11,30,0.0,73.0,6.5,15.0,73.0,60.57,45.73
2016,12,15,11,45,0.0,74.0,6.55,15.0,74.0,61.41,46.41
2016,12,15,12,0,0.0,75.0,6.6,15.0,75.0,62.24,47.11
2016,12,15,12,15,0.0,72.5,6.8,15.0,72.5,60.15,45.35
2016,12,15,12,30,0.0,70.0,7.0,15.0,70.0,58.07,43.59
2016,12,15,12,45,0.0,62.5,7.2,15.0,62.5,51.8,38.33
2016,12,15,13,0,0.0,55.0,7.4,15.0,55.0,45.55,33.06
2016,12,15,13,15,0.0,51.5,7.45,15.0,51.5,42.63,30.62
2016,12,15,13,30,0.0,48.0,7.5,15.0,48.0,39.72,28.18
2016,12,15,13,45,0.0,48.5,7.6,15.0,48.5,40.12,28.57
2016,12,15,14,0,0.0,49.0,7.7,15.0,49.0,40.53,30.47
2016,12,15,14,15,0.0,45.5,7.6,15.0,45.5,37.62,27.92
2016,12,15,14,30,0.0,42.0,7.5,15.0,42.0,34.7,25.36
2016,12,15,14,45,0.0,37.5,7.45,15.0,37.5,30.96,22.04
2016,12,15,15,0,0.0,33.0,7.4,15.0,33.0,27.23,18.7
2016,12,15,15,15,0.0,28.0,7.2,15.0,28.0,23.08,14.96
2016,12,15,15,30,0.0,23.0,7.0,15.0,23.0,18.94,11.2
2016,12,15,15,45,0.0,18.0,6.85,15.0,18.0,14.81,7.41
2016,12,15,16,0,0.0,13.0,6.7,15.0,13.0,10.68,3.62
2016,12,15,16,15,0.0,8.5,6.35,15.0,8.5,6.98,0.08
2016,12,15,16,30,0.0,4.0,6.0,15.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,5.7,15.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,10.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,10.0,15.0,12.8,0.0
2016,12,16,7,45,169.0,27.5,7.15,10.0,46.0,175.98,92.47
2016,12,16,8,0,338.0,40.0,7.2,10.0,77.0,305.77,248.36
2016,12,16,8,15,426.0,48.5,7.3,10.0,116.5,375.85,316.84
2016,12,16,8,30,514.0,57.0,7.4,10.0,156.0,444.64,379.41
2016,12,16,8,45,573.5,62.5,7.55,10.5,196.0,489.41,419.14
2016,12,16,9,0,633.0,68.0,7.7,11.0,236.0,531.47,454.99
2016,12,16,9,15,669.5,72.5,7.7,11.0,272.5,554.11,474.0
2016,12,16,9,30,706.0,77.0,7.7,11.0,309.0,573.52,489.49
2016,12,16,9,45,749.5,75.5,7.75,11.0,343.5,583.56,497.02
2016,12,16,10,0,793.0,74.0,7.8,11.0,378.0,594.01,504.26
2016,12,16,10,15,809.0,75.5,7.8,11.0,404.5,586.69,496.24
2016,12,16,10,30,825.0,77.0,7.8,11.0,431.0,575.87,485.03
2016,12,16,10,45,833.5,79.0,7.8,11.0,450.5,557.87,467.57
2016,12,16,11,0,842.0,81.0,7.8,11.0,470.0,536.68,447.11
2016,12,16,11,15,624.5,131.0,7.75,11.0,423.5,448.15,371.09
2016,12,16,11,30,407.0,181.0,7.7,11.0,377.0,362.63,298.48
2016,12,16,11,45,396.0,188.0,7.7,11.0,380.5,336.97,275.07
2016,12,16,12,0,385.0,195.0,7.7,11.0,384.0,317.77,256.72
2016,12,16,12,15,617.5,140.5,7.7,11.0,442.0,336.19,264.12
2016,12,16,12,30,850.0,86.0,7.7,11.0,500.0,326.81,244.96
2016,12,16,12,45,522.5,146.5,7.75,11.0,399.5,247.48,184.98
2016,12,16,13,0,195.0,207.0,7.8,11.0,299.0,197.79,154.42
2016,12,16,13,15,514.5,143.0,7.9,11.0,373.5,181.52,126.03
2016,12,16,13,30,834.0,79.0,8.0,11.0,448.0,137.95,79.13
2016,12,16,13,45,450.5,123.5,8.15,11.0,321.5,101.43,72.3
2016,12,16,14,0,67.0,168.0,8.3,11.0,195.0,122.01,103.97
2016,12,16,14,15,63.5,156.0,8.4,11.0,180.5,114.04,96.99
2016,12,16,14,30,60.0,144.0,8.5,11.0,166.0,105.87,89.8
2016,12,16,14,45,384.0,104.5,8.6,11.0,218.0,75.07,62.23
2016,12,16,15,0,708.0,65.0,8.7,11.0,270.0,51.22,40.73
2016,12,16,15,15,663.5,60.0,8.65,10.5,230.5,47.72,37.59
2016,12,16,15,30,619.0,55.0,8.6,10.0,191.0,44.24,34.34
2016,12,16,15,45,554.0,48.0,8.6,10.0,150.5,38.99,29.32
2016,12,16,16,0,489.0,41.0,8.6,10.0,110.0,33.72,24.12
2016,12,16,16,15,369.5,31.5,8.55,10.0,73.0,26.06,16.19
2016,12,16,16,30,250.0,22.0,8.5,10.0,36.0,18.37,0.07
2016,12,16,16,45,125.0,11.0,8.5,10.0,18.0,9.39,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,17,7,15,96.0,6.0,3.3,6.0,8.0,0.0,0.0
2016,12,17,7,30,192.0,12.0,3.2,6.0,16.0,130.18,0.0
2016,12,17,7,45,341.5,22.0,3.15,6.5,50.5,278.26,140.35
2016,12,17,8,0,491.0,32.0,3.1,7.0,85.0,388.42,314.61
2016,12,17,8,15,570.5,38.5,3.1,7.0,126.5,452.54,379.28
2016,12,17,8,30,650.0,45.0,3.1,7.0,168.0,514.7,435.16
2016,12,17,8,45,699.0,49.5,3.15,7.5,209.5,552.11,467.64
2016,12,17,9,0,748.0,54.0,3.2,8.0,251.0,586.5,495.86
2016,12,17,9,15,779.5,57.5,3.15,8.0,289.0,604.84,510.41
2016,12,17,9,30,811.0,61.0,3.1,8.0,327.0,619.7,521.33
2016,12,17,9,45,832.5,63.5,3.05,8.5,360.0,623.29,521.72
2016,12,17,10,0,854.0,66.0,3.0,9.0,393.0,623.22,518.81
2016,12,17,10,15,868.5,67.5,3.0,9.0,420.0,613.99,509.51
2016,12,17,10,30,883.0,69.0,3.0,9.0,447.0,601.18,497.08
2016,12,17,10,45,891.5,70.5,3.05,9.5,467.0,578.28,475.73
2016,12,17,11,0,900.0,72.0,3.1,10.0,487.0,555.84,454.27
2016,12,17,11,15,905.5,73.0,3.15,10.0,499.5,528.17,429.0
2016,12,17,11,30,911.0,74.0,3.2,10.0,512.0,497.54,400.71
2016,12,17,11,45,911.5,74.5,3.25,10.0,517.0,461.45,367.38
2016,12,17,12,0,912.0,75.0,3.3,10.0,522.0,422.99,331.33
2016,12,17,12,15,911.0,75.0,3.3,10.0,520.0,381.36,291.89
2016,12,17,12,30,910.0,75.0,3.3,10.0,518.0,337.82,250.29
2016,12,17,12,45,902.5,75.0,3.3,10.5,507.0,290.94,205.67
2016,12,17,13,0,895.0,75.0,3.3,11.0,496.0,239.42,158.26
2016,12,17,13,15,887.0,74.0,3.3,11.0,479.0,189.27,115.03
2016,12,17,13,30,879.0,73.0,3.3,11.0,462.0,138.76,77.43
2016,12,17,13,45,865.0,71.5,3.3,11.0,437.0,87.47,50.94
2016,12,17,14,0,851.0,70.0,3.3,11.0,412.0,58.9,47.52
2016,12,17,14,15,831.5,68.0,3.25,10.5,381.5,57.56,46.49
2016,12,17,14,30,812.0,66.0,3.2,10.0,351.0,56.25,45.46
2016,12,17,14,45,783.0,63.0,3.2,10.0,314.5,54.08,43.53
2016,12,17,15,0,754.0,60.0,3.2,10.0,278.0,51.94,41.59
2016,12,17,15,15,711.0,55.5,3.1,9.5,238.0,48.43,38.43
2016,12,17,15,30,668.0,51.0,3.0,9.0,198.0,44.95,35.18
2016,12,17,15,45,599.5,45.5,2.9,9.0,156.5,37.12,27.83
2016,12,17,16,0,531.0,40.0,2.8,9.0,115.0,33.01,23.67
2016,12,17,16,15,413.0,30.5,2.8,8.5,76.5,25.28,15.76
2016,12,17,16,30,295.0,21.0,2.8,8.0,38.0,17.51,0.64
2016,12,17,16,45,147.5,10.5,2.85,8.0,19.0,8.96,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,18,7,15,98.0,5.5,4.4,5.0,7.5,0.0,0.0
2016,12,18,7,30,196.0,11.0,4.5,5.0,15.0,131.7,0.0
2016,12,18,7,45,350.0,20.5,4.6,5.5,49.5,273.23,128.4
2016,12,18,8,0,504.0,30.0,4.7,6.0,84.0,395.49,322.38
2016,12,18,8,15,584.5,36.0,4.75,6.0,125.5,459.25,388.91
2016,12,18,8,30,665.0,42.0,4.8,6.0,167.0,521.35,446.18
2016,12,18,8,45,716.0,46.0,4.9,6.5,209.0,559.32,480.16
2016,12,18,9,0,767.0,50.0,5.0,7.0,251.0,594.38,509.85
2016,12,18,9,15,799.5,53.0,4.9,7.0,289.5,612.7,524.71
2016,12,18,9,30,832.0,56.0,4.8,7.0,328.0,627.55,535.78
2016,12,18,9,45,852.5,58.5,4.75,7.5,361.5,630.39,535.59
2016,12,18,10,0,873.0,61.0,4.7,8.0,395.0,624.89,528.39
2016,12,18,10,15,888.5,63.0,4.55,8.0,422.5,617.12,519.48
2016,12,18,10,30,904.0,65.0,4.4,8.0,450.0,605.75,507.32
2016,12,18,10,45,913.5,66.0,4.25,8.5,471.0,586.26,487.45
2016,12,18,11,0,923.0,67.0,4.1,9.0,492.0,563.42,464.6
2016,12,18,11,15,929.5,68.0,4.05,9.0,505.5,535.76,438.67
2016,12,18,11,30,936.0,69.0,4.0,9.0,519.0,505.0,409.63
2016,12,18,11,45,938.5,69.0,3.95,9.5,524.5,468.56,374.73
2016,12,18,12,0,941.0,69.0,3.9,10.0,530.0,429.55,337.1
2016,12,18,12,15,940.0,69.0,3.95,10.0,528.0,386.94,296.61
2016,12,18,12,30,939.0,69.0,4.0,10.0,526.0,342.35,253.88
2016,12,18,12,45,935.0,68.5,4.05,10.5,516.0,294.79,208.25
2016,12,18,13,0,931.0,68.0,4.1,11.0,506.0,245.92,162.53
2016,12,18,13,15,922.5,67.0,4.2,11.0,488.0,194.87,118.29
2016,12,18,13,30,914.0,66.0,4.3,11.0,470.0,143.38,79.74
2016,12,18,13,45,900.5,65.0,4.4,11.0,445.5,91.45,52.83
2016,12,18,14,0,887.0,64.0,4.5,11.0,421.0,60.81,49.22
2016,12,18,14,15,868.5,62.0,4.45,11.0,390.0,53.29,42.55
2016,12,18,14,30,850.0,60.0,4.4,11.0,359.0,51.86,41.32
2016,12,18,14,45,821.5,57.5,4.4,11.0,322.0,49.95,39.63
2016,12,18,15,0,793.0,55.0,4.4,11.0,285.0,48.08,37.93
2016,12,18,15,15,752.0,51.0,4.25,10.5,245.0,44.87,35.05
2016,12,18,15,30,711.0,47.0,4.1,10.0,205.0,41.68,32.09
2016,12,18,15,45,646.0,42.0,4.0,9.5,162.5,37.49,28.1
2016,12,18,16,0,581.0,37.0,3.9,9.0,120.0,33.36,23.98
2016,12,18,16,15,467.5,29.0,3.85,8.5,80.5,26.27,16.66
2016,12,18,16,30,354.0,21.0,3.8,8.0,41.0,19.2,2.07
2016,12,18,16,45,177.0,10.5,3.8,8.0,20.5,8.96,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,79.0,5.5,3.9,5.5,6.5,0.0,0.0
2016,12,19,7,30,158.0,11.0,3.9,6.0,13.0,107.9,0.0
2016,12,19,7,45,307.5,21.0,3.9,6.5,46.0,253.58,107.57
2016,12,19,8,0,457.0,31.0,3.9,7.0,79.0,375.22,302.62
2016,12,19,8,15,539.0,37.5,3.95,7.0,119.5,430.36,361.95
2016,12,19,8,30,621.0,44.0,4.0,7.0,160.0,494.06,419.94
2016,12,19,8,45,672.0,48.5,4.05,7.5,200.5,532.86,454.09
2016,12,19,9,0,723.0,53.0,4.1,8.0,241.0,568.78,484.07
2016,12,19,9,15,755.5,56.5,4.1,8.0,278.5,588.1,499.88
2016,12,19,9,30,788.0,60.0,4.1,8.0,316.0,604.03,512.09
2016,12,19,9,45,810.0,62.5,4.15,8.5,348.5,608.44,513.64
2016,12,19,10,0,832.0,65.0,4.2,9.0,381.0,609.27,511.89
2016,12,19,10,15,847.5,66.5,4.2,9.5,408.0,601.3,502.59
