Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,30,863.0,68.0,4.2,10.0,435.0,589.78,490.17
2016,12,19,10,45,871.5,69.5,4.25,10.5,455.0,570.76,471.66
2016,12,19,11,0,880.0,71.0,4.3,11.0,475.0,545.96,448.24
2016,12,19,11,15,886.0,72.0,4.3,11.0,488.5,519.4,423.56
2016,12,19,11,30,892.0,73.0,4.3,11.0,502.0,489.89,395.91
2016,12,19,11,45,894.0,73.5,4.3,11.0,507.5,455.34,363.57
2016,12,19,12,0,896.0,74.0,4.3,11.0,513.0,418.35,328.5
2016,12,19,12,15,895.0,74.0,4.3,11.0,511.0,377.57,289.68
2016,12,19,12,30,894.0,74.0,4.3,11.0,509.0,334.9,248.75
2016,12,19,12,45,890.5,73.0,4.3,11.5,499.0,289.05,204.78
2016,12,19,13,0,887.0,72.0,4.3,12.0,489.0,241.94,160.72
2016,12,19,13,15,878.5,71.0,4.25,12.0,472.0,193.01,118.28
2016,12,19,13,30,870.0,70.0,4.2,12.0,455.0,138.53,76.83
2016,12,19,13,45,770.5,79.0,4.2,12.0,406.5,92.14,55.4
2016,12,19,14,0,671.0,88.0,4.2,12.0,358.0,64.82,52.61
2016,12,19,14,15,736.5,76.0,4.1,12.0,352.0,62.82,50.91
2016,12,19,14,30,802.0,64.0,4.0,12.0,346.0,54.52,43.54
2016,12,19,14,45,773.5,61.0,3.9,12.0,310.5,52.32,41.6
2016,12,19,15,0,745.0,58.0,3.8,12.0,275.0,50.14,39.64
2016,12,19,15,15,702.5,54.0,3.65,11.5,235.5,47.04,36.86
2016,12,19,15,30,660.0,50.0,3.5,11.0,196.0,43.96,34.02
2016,12,19,15,45,592.0,44.5,3.35,10.5,155.0,39.44,29.73
2016,12,19,16,0,524.0,39.0,3.2,10.0,114.0,32.07,22.76
2016,12,19,16,15,411.0,30.0,3.15,10.0,76.5,24.77,15.35
2016,12,19,16,30,298.0,21.0,3.1,10.0,39.0,17.45,2.04
2016,12,19,16,45,149.0,10.5,3.1,10.0,19.5,8.96,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,206.0,15.5,4.5,6.5,37.0,180.26,67.5
2016,12,20,8,0,412.0,31.0,4.6,7.0,74.0,345.9,279.16
2016,12,20,8,15,494.5,38.0,4.55,7.5,113.0,409.28,344.45
2016,12,20,8,30,577.0,45.0,4.5,8.0,152.0,472.39,401.37
2016,12,20,8,45,626.0,50.0,4.45,8.5,191.0,503.88,429.67
2016,12,20,9,0,675.0,55.0,4.4,9.0,230.0,539.29,459.18
2016,12,20,9,15,708.5,58.0,4.3,9.0,266.0,559.1,475.25
2016,12,20,9,30,742.0,61.0,4.2,9.0,302.0,575.62,487.75
2016,12,20,9,45,769.5,62.5,4.1,9.5,334.5,583.04,491.34
2016,12,20,10,0,797.0,64.0,4.0,10.0,367.0,586.87,491.63
2016,12,20,10,15,812.0,66.0,3.95,10.5,393.0,579.97,483.18
2016,12,20,10,30,827.0,68.0,3.9,11.0,419.0,569.63,471.74
2016,12,20,10,45,836.5,69.0,3.9,11.5,438.5,551.65,454.09
2016,12,20,11,0,846.0,70.0,3.9,12.0,458.0,530.48,433.59
2016,12,20,11,15,852.0,71.0,3.8,12.0,471.0,504.42,409.39
2016,12,20,11,30,858.0,72.0,3.7,12.0,484.0,474.39,381.51
2016,12,20,11,45,860.0,72.5,3.65,12.5,489.5,441.22,349.93
2016,12,20,12,0,862.0,73.0,3.6,13.0,495.0,405.69,315.88
2016,12,20,12,15,861.0,73.0,3.6,13.0,493.0,366.45,278.91
2016,12,20,12,30,860.0,73.0,3.6,13.0,491.0,325.39,239.91
2016,12,20,12,45,851.0,73.5,3.6,13.0,481.0,278.19,196.04
2016,12,20,13,0,842.0,74.0,3.6,13.0,471.0,232.41,154.06
2016,12,20,13,15,834.0,73.0,3.55,13.0,454.5,185.04,113.06
2016,12,20,13,30,826.0,72.0,3.5,13.0,438.0,137.36,77.02
2016,12,20,13,45,812.5,70.5,3.5,13.5,415.0,88.93,50.63
2016,12,20,14,0,799.0,69.0,3.5,14.0,392.0,57.49,45.68
2016,12,20,14,15,779.5,67.0,3.45,13.5,363.0,56.16,44.68
2016,12,20,14,30,760.0,65.0,3.4,13.0,334.0,54.87,43.67
2016,12,20,14,45,733.0,62.0,3.35,13.0,299.5,52.73,41.8
2016,12,20,15,0,706.0,59.0,3.3,13.0,265.0,50.63,39.91
2016,12,20,15,15,664.5,54.5,3.1,12.5,227.0,47.15,36.83
2016,12,20,15,30,623.0,50.0,2.9,12.0,189.0,43.69,33.65
2016,12,20,15,45,561.0,44.0,2.75,12.0,150.0,35.61,26.16
2016,12,20,16,0,499.0,38.0,2.6,12.0,111.0,31.08,21.73
2016,12,20,16,15,389.5,29.5,2.6,11.5,74.5,24.24,14.86
2016,12,20,16,30,280.0,21.0,2.6,11.0,38.0,17.39,2.68
2016,12,20,16,45,140.0,10.5,2.65,11.0,19.0,8.96,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,117.0,17.0,4.0,10.5,29.0,120.0,36.74
2016,12,21,8,0,234.0,34.0,4.2,11.0,58.0,231.8,182.91
2016,12,21,8,15,286.0,47.0,4.35,11.0,90.0,280.19,232.69
2016,12,21,8,30,338.0,60.0,4.5,11.0,122.0,328.49,276.98
2016,12,21,8,45,369.5,71.5,4.7,11.5,154.5,360.12,305.21
2016,12,21,9,0,401.0,83.0,4.9,12.0,187.0,390.27,331.0
2016,12,21,9,15,421.0,94.0,4.9,12.0,217.0,410.24,347.69
2016,12,21,9,30,441.0,105.0,4.9,12.0,247.0,428.06,361.94
2016,12,21,9,45,457.5,113.5,4.9,12.5,274.5,438.41,368.93
2016,12,21,10,0,474.0,122.0,4.9,13.0,302.0,446.39,373.61
2016,12,21,10,15,487.0,128.0,4.75,13.0,324.0,447.04,372.53
2016,12,21,10,30,500.0,134.0,4.6,13.0,346.0,445.28,369.26
2016,12,21,10,45,665.5,103.0,4.45,13.5,399.5,494.56,406.77
2016,12,21,11,0,831.0,72.0,4.3,14.0,453.0,525.73,427.97
2016,12,21,11,15,838.0,73.0,4.1,14.0,466.5,500.68,404.12
2016,12,21,11,30,845.0,74.0,3.9,14.0,480.0,472.7,377.91
2016,12,21,11,45,849.5,74.0,3.7,14.5,486.0,439.82,346.59
2016,12,21,12,0,854.0,74.0,3.5,15.0,492.0,404.42,312.74
2016,12,21,12,15,854.0,74.0,3.45,15.0,490.5,365.08,275.97
2016,12,21,12,30,854.0,74.0,3.4,15.0,489.0,323.85,237.13
2016,12,21,12,45,851.0,73.0,3.35,15.0,480.5,279.26,195.51
2016,12,21,13,0,848.0,72.0,3.3,15.0,472.0,233.47,153.56
2016,12,21,13,15,841.0,71.0,3.3,15.0,456.0,186.03,112.66
2016,12,21,13,30,834.0,70.0,3.3,15.0,440.0,138.16,76.49
2016,12,21,13,45,823.5,68.0,3.3,15.0,417.5,89.12,49.47
2016,12,21,14,0,813.0,66.0,3.3,15.0,395.0,55.35,43.6
2016,12,21,14,15,795.0,64.0,3.25,15.0,366.0,53.98,42.48
2016,12,21,14,30,777.0,62.0,3.2,15.0,337.0,52.64,41.34
2016,12,21,14,45,752.0,59.0,3.15,15.0,303.0,50.46,39.44
2016,12,21,15,0,727.0,56.0,3.1,15.0,269.0,48.29,37.51
2016,12,21,15,15,687.0,52.0,2.95,14.5,231.0,45.17,34.76
2016,12,21,15,30,647.0,48.0,2.8,14.0,193.0,42.07,31.93
2016,12,21,15,45,585.5,42.5,2.7,14.0,153.5,37.54,27.65
2016,12,21,16,0,524.0,37.0,2.6,14.0,114.0,33.02,23.24
2016,12,21,16,15,417.5,29.0,2.7,13.5,77.0,23.87,14.46
2016,12,21,16,30,311.0,21.0,2.8,13.0,40.0,17.41,3.3
2016,12,21,16,45,155.5,10.5,2.9,12.5,20.0,8.96,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.5,3.05,9.0,36.5,178.4,49.4
2016,12,22,8,0,409.0,31.0,3.0,9.0,73.0,343.92,272.3
2016,12,22,8,15,495.5,38.5,2.95,9.0,112.5,410.65,340.93
2016,12,22,8,30,582.0,46.0,2.9,9.0,152.0,477.21,400.39
2016,12,22,8,45,636.0,51.0,2.85,9.5,192.5,511.83,430.71
2016,12,22,9,0,690.0,56.0,2.8,10.0,233.0,550.81,462.48
2016,12,22,9,15,724.0,59.5,2.55,10.5,270.5,571.71,477.55
2016,12,22,9,30,758.0,63.0,2.3,11.0,308.0,589.24,488.84
2016,12,22,9,45,782.0,65.5,2.1,11.5,340.5,595.62,490.8
2016,12,22,10,0,806.0,68.0,1.9,12.0,373.0,598.43,489.47
2016,12,22,10,15,822.5,70.0,1.8,12.5,400.0,592.41,481.51
2016,12,22,10,30,839.0,72.0,1.7,13.0,427.0,582.83,470.58
2016,12,22,10,45,850.0,73.5,1.6,13.5,447.5,566.03,453.9
2016,12,22,11,0,861.0,75.0,1.5,14.0,468.0,545.88,434.41
2016,12,22,11,15,867.5,75.5,1.55,14.0,481.5,519.13,411.1
2016,12,22,11,30,874.0,76.0,1.6,14.0,495.0,489.41,384.89
2016,12,22,11,45,876.5,76.5,1.7,14.0,501.0,455.12,354.58
2016,12,22,12,0,879.0,77.0,1.8,14.0,507.0,418.36,321.44
2016,12,22,12,15,879.0,77.0,1.8,14.0,505.5,377.94,284.35
2016,12,22,12,30,879.0,77.0,1.8,14.0,504.0,335.57,245.03
2016,12,22,12,45,879.0,75.0,1.8,14.5,496.0,289.67,202.2
2016,12,22,13,0,879.0,73.0,1.8,15.0,488.0,245.91,161.72
2016,12,22,13,15,871.0,72.0,1.65,15.0,471.5,193.13,116.66
2016,12,22,13,30,863.0,71.0,1.5,15.0,455.0,143.61,79.29
2016,12,22,13,45,851.5,69.5,1.4,15.0,431.5,93.36,51.47
2016,12,22,14,0,840.0,68.0,1.3,15.0,408.0,57.18,45.21
2016,12,22,14,15,821.0,65.5,1.25,14.5,378.0,55.42,43.85
2016,12,22,14,30,802.0,63.0,1.2,14.0,348.0,53.68,42.45
2016,12,22,14,45,773.0,60.5,1.15,14.0,313.0,51.85,40.87
2016,12,22,15,0,744.0,58.0,1.1,14.0,278.0,50.07,39.29
2016,12,22,15,15,702.5,54.0,1.1,13.5,238.5,46.97,36.55
2016,12,22,15,30,661.0,50.0,1.1,13.0,199.0,43.89,33.73
2016,12,22,15,45,596.5,44.5,1.1,13.0,158.5,39.37,29.44
2016,12,22,16,0,532.0,39.0,1.1,13.0,118.0,32.01,22.52
2016,12,22,16,15,423.5,30.5,1.15,12.5,80.0,25.15,15.72
2016,12,22,16,30,315.0,22.0,1.2,12.0,42.0,18.28,4.47
2016,12,22,16,45,157.5,11.0,1.25,12.0,21.0,9.39,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,11.0,3.0,2.46,0.0
2016,12,23,8,0,0.0,6.0,7.3,11.0,6.0,4.92,0.0
2016,12,23,8,15,0.0,10.0,6.85,11.0,10.0,8.21,1.27
2016,12,23,8,30,0.0,14.0,6.4,11.0,14.0,11.51,4.22
2016,12,23,8,45,0.0,18.5,6.0,11.5,18.5,15.22,7.49
2016,12,23,9,0,0.0,23.0,5.6,12.0,23.0,18.94,10.75
2016,12,23,9,15,0.0,26.5,5.5,12.0,26.5,21.84,13.29
2016,12,23,9,30,0.0,30.0,5.4,12.0,30.0,24.74,15.81
2016,12,23,9,45,0.0,33.5,5.35,12.5,33.5,27.65,18.27
2016,12,23,10,0,0.0,37.0,5.3,13.0,37.0,30.56,20.7
2016,12,23,10,15,0.0,73.0,5.85,13.0,73.0,60.55,46.36
2016,12,23,10,30,0.0,109.0,6.4,13.0,109.0,92.47,73.47
2016,12,23,10,45,0.0,59.0,6.95,13.0,59.0,48.87,36.25
2016,12,23,11,0,0.0,9.0,7.5,13.0,9.0,7.42,0.71
2016,12,23,11,15,0.0,8.5,7.75,13.0,8.5,7.01,0.35
2016,12,23,11,30,0.0,8.0,8.0,13.0,8.0,6.6,0.0
2016,12,23,11,45,0.0,32.5,8.3,13.0,32.5,26.87,17.35
2016,12,23,12,0,0.0,57.0,8.6,13.0,57.0,47.23,34.71
2016,12,23,12,15,1.0,109.5,8.45,12.5,110.0,91.08,72.08
2016,12,23,12,30,2.0,162.0,8.3,12.0,163.0,133.19,107.83
2016,12,23,12,45,1.0,95.5,8.15,12.0,96.0,79.31,62.2
2016,12,23,13,0,0.0,29.0,8.0,12.0,29.0,23.96,14.95
2016,12,23,13,15,1.0,90.0,7.8,12.0,90.5,74.57,58.28
2016,12,23,13,30,2.0,151.0,7.6,12.0,152.0,119.82,96.78
2016,12,23,13,45,1.0,100.5,7.45,12.0,101.0,81.97,64.72
2016,12,23,14,0,0.0,50.0,7.3,12.0,50.0,41.37,31.59
2016,12,23,14,15,0.0,57.0,7.2,11.5,57.0,47.19,36.96
2016,12,23,14,30,0.0,64.0,7.1,11.0,64.0,53.03,42.35
2016,12,23,14,45,0.0,57.0,7.05,11.0,57.0,47.19,37.11
2016,12,23,15,0,0.0,50.0,7.0,11.0,50.0,41.36,31.85
2016,12,23,15,15,0.0,43.0,6.9,11.0,43.0,35.53,26.54
2016,12,23,15,30,0.0,36.0,6.8,11.0,36.0,29.72,21.2
2016,12,23,15,45,0.0,28.5,6.7,11.0,28.5,23.5,15.43
2016,12,23,16,0,0.0,21.0,6.6,11.0,21.0,17.29,9.66
2016,12,23,16,15,0.0,14.0,6.55,10.5,14.0,11.51,4.2
2016,12,23,16,30,0.0,7.0,6.5,10.0,7.0,5.74,0.0
2016,12,23,16,45,0.0,3.5,6.45,10.0,3.5,2.99,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,194.5,15.5,6.0,8.5,35.0,171.33,31.12
2016,12,24,8,0,389.0,31.0,6.1,9.0,70.0,331.04,262.67
2016,12,24,8,15,478.5,38.5,6.15,9.0,109.5,399.73,335.63
2016,12,24,8,30,568.0,46.0,6.2,9.0,149.0,468.36,398.82
2016,12,24,8,45,625.5,50.5,6.3,9.5,189.0,510.52,436.73
2016,12,24,9,0,683.0,55.0,6.4,10.0,229.0,545.81,467.25
2016,12,24,9,15,718.0,58.5,6.35,10.0,266.5,567.59,485.58
2016,12,24,9,30,753.0,62.0,6.3,10.0,304.0,586.05,500.2
2016,12,24,9,45,782.0,63.5,6.3,10.0,337.5,594.75,506.29
2016,12,24,10,0,811.0,65.0,6.3,10.0,371.0,599.78,508.87
2016,12,24,10,15,446.0,122.5,6.2,10.0,293.0,418.15,354.48
2016,12,24,10,30,81.0,180.0,6.1,10.0,215.0,217.67,181.66
2016,12,24,10,45,156.5,188.5,6.1,10.0,259.0,272.0,227.82
2016,12,24,11,0,232.0,197.0,6.1,10.0,303.0,311.43,260.21
2016,12,24,11,15,555.5,135.0,6.05,10.0,399.0,419.23,348.49
2016,12,24,11,30,879.0,73.0,6.0,10.0,495.0,490.34,402.15
2016,12,24,11,45,882.0,73.5,5.95,10.0,501.0,457.09,370.06
2016,12,24,12,0,885.0,74.0,5.9,10.0,507.0,421.33,335.5
2016,12,24,12,15,884.5,74.0,5.85,10.0,506.0,381.5,296.98
2016,12,24,12,30,884.0,74.0,5.8,10.0,505.0,339.74,256.31
2016,12,24,12,45,875.5,75.0,5.8,10.0,495.5,292.24,211.01
2016,12,24,13,0,867.0,76.0,5.8,10.0,486.0,245.87,167.34
2016,12,24,13,15,859.5,75.0,5.75,10.0,470.0,197.37,124.05
2016,12,24,13,30,852.0,74.0,5.7,10.0,454.0,148.45,85.39
2016,12,24,13,45,841.0,72.0,5.7,10.0,431.0,98.35,55.65
2016,12,24,14,0,830.0,70.0,5.7,10.0,408.0,58.55,47.36
2016,12,24,14,15,811.5,68.0,5.65,10.0,378.5,57.22,46.24
2016,12,24,14,30,793.0,66.0,5.6,10.0,349.0,55.92,45.13
2016,12,24,14,45,766.5,63.0,5.6,10.0,314.5,53.77,43.23
2016,12,24,15,0,740.0,60.0,5.6,10.0,280.0,51.65,41.32
2016,12,24,15,15,699.0,56.0,5.4,9.5,241.0,48.59,38.58
2016,12,24,15,30,658.0,52.0,5.2,9.0,202.0,45.56,35.77
2016,12,24,15,45,593.5,46.5,5.05,9.0,161.5,37.72,28.43
2016,12,24,16,0,529.0,41.0,4.9,9.0,121.0,33.62,24.34
2016,12,24,16,15,418.0,32.5,4.85,8.5,83.0,26.8,17.52
2016,12,24,16,30,307.0,24.0,4.8,8.0,45.0,19.98,6.89
2016,12,24,16,45,153.5,12.0,4.75,8.0,22.5,10.24,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,15.0,1.95,7.5,34.5,171.47,23.17
2016,12,25,8,0,393.0,30.0,2.1,8.0,69.0,332.75,261.09
2016,12,25,8,15,482.0,37.5,2.3,8.0,108.0,401.03,332.74
2016,12,25,8,30,571.0,45.0,2.5,8.0,147.0,469.4,394.35
2016,12,25,8,45,629.0,49.0,2.7,8.5,187.5,505.94,427.09
2016,12,25,9,0,687.0,53.0,2.9,9.0,228.0,546.72,461.31
2016,12,25,9,15,721.5,56.5,3.05,9.0,265.0,568.2,479.25
2016,12,25,9,30,756.0,60.0,3.2,9.0,302.0,586.4,493.75
2016,12,25,9,45,768.5,65.0,3.35,9.5,333.0,588.66,493.86
2016,12,25,10,0,781.0,70.0,3.5,10.0,364.0,587.64,490.99
2016,12,25,10,15,797.5,72.0,3.55,10.0,391.0,582.38,485.11
2016,12,25,10,30,814.0,74.0,3.6,10.0,418.0,573.64,476.15
2016,12,25,10,45,597.0,124.0,3.7,10.0,383.0,480.84,398.68
2016,12,25,11,0,380.0,174.0,3.8,10.0,348.0,377.1,312.39
2016,12,25,11,15,327.5,188.5,3.85,10.0,341.5,347.85,287.06
2016,12,25,11,30,275.0,203.0,3.9,10.0,335.0,320.24,262.97
2016,12,25,11,45,314.5,199.5,3.95,10.5,352.0,318.44,259.2
2016,12,25,12,0,354.0,196.0,4.0,11.0,369.0,313.06,251.84
2016,12,25,12,15,344.0,197.0,4.0,11.0,365.0,290.27,230.98
2016,12,25,12,30,334.0,198.0,4.0,11.0,361.0,267.46,210.11
2016,12,25,12,45,437.0,172.5,4.0,11.0,382.0,255.03,194.03
2016,12,25,13,0,540.0,147.0,4.0,11.0,403.0,230.43,166.84
2016,12,25,13,15,525.5,144.5,4.0,11.0,387.0,194.06,135.43
2016,12,25,13,30,511.0,142.0,4.0,11.0,371.0,158.46,107.61
2016,12,25,13,45,360.0,157.5,4.0,11.0,314.5,131.47,96.55
2016,12,25,14,0,209.0,173.0,4.0,11.0,258.0,122.69,104.26
2016,12,25,14,15,275.0,152.5,3.95,11.0,256.5,107.16,90.63
2016,12,25,14,30,341.0,132.0,3.9,11.0,255.0,95.29,80.19
2016,12,25,14,45,325.0,121.5,3.9,11.0,229.5,88.47,74.18
2016,12,25,15,0,309.0,111.0,3.9,11.0,204.0,81.49,67.96
2016,12,25,15,15,291.0,97.5,3.8,10.5,175.5,72.4,59.86
2016,12,25,15,30,273.0,84.0,3.7,10.0,147.0,63.08,51.4
2016,12,25,15,45,247.5,69.0,3.6,10.0,117.5,51.41,40.6
2016,12,25,16,0,222.0,54.0,3.5,10.0,88.0,40.8,30.63
2016,12,25,16,15,169.0,39.5,3.55,9.5,60.5,30.17,20.42
2016,12,25,16,30,116.0,25.0,3.6,9.0,33.0,19.31,6.99
2016,12,25,16,45,58.0,12.5,3.7,9.0,16.5,10.67,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,7,45,217.5,14.0,4.55,6.5,35.0,182.82,16.97
2016,12,26,8,0,435.0,28.0,4.6,7.0,70.0,348.31,276.11
2016,12,26,8,15,520.0,34.5,4.6,7.0,109.5,415.32,349.34
2016,12,26,8,30,605.0,41.0,4.6,7.0,149.0,481.26,410.17
2016,12,26,8,45,656.0,45.5,4.6,7.5,189.0,520.5,445.26
2016,12,26,9,0,707.0,50.0,4.6,8.0,229.0,557.12,476.22
2016,12,26,9,15,740.5,53.5,4.55,8.0,267.0,577.88,493.43
2016,12,26,9,30,774.0,57.0,4.5,8.0,305.0,595.4,507.02
2016,12,26,9,45,794.0,60.0,4.45,8.5,337.5,600.08,508.54
2016,12,26,10,0,814.0,63.0,4.4,9.0,370.0,601.31,506.84
2016,12,26,10,15,830.5,65.0,4.3,9.0,397.5,595.65,500.02
2016,12,26,10,30,847.0,67.0,4.2,9.0,425.0,586.44,490.04
2016,12,26,10,45,855.5,69.0,4.15,9.5,445.5,569.1,472.54
2016,12,26,11,0,864.0,71.0,4.1,10.0,466.0,548.51,452.17
2016,12,26,11,15,870.5,71.5,3.95,10.0,479.5,520.12,425.87
2016,12,26,11,30,877.0,72.0,3.8,10.0,493.0,491.5,398.89
2016,12,26,11,45,878.5,73.0,3.7,10.5,499.5,458.34,367.08
2016,12,26,12,0,880.0,74.0,3.6,11.0,506.0,422.75,332.76
2016,12,26,12,15,879.5,73.5,3.45,11.0,504.5,382.79,294.88
2016,12,26,12,30,879.0,73.0,3.3,11.0,503.0,340.93,254.88
2016,12,26,12,45,875.0,72.5,3.2,11.5,494.5,296.41,212.22
2016,12,26,13,0,871.0,72.0,3.1,12.0,486.0,250.64,169.19
2016,12,26,13,15,863.0,71.0,2.95,12.0,469.5,198.41,123.29
2016,12,26,13,30,855.0,70.0,2.8,12.0,453.0,149.37,84.59
2016,12,26,13,45,842.5,68.5,2.7,12.0,430.5,99.49,54.5
2016,12,26,14,0,830.0,67.0,2.6,12.0,408.0,56.22,44.89
2016,12,26,14,15,811.5,65.0,2.55,12.0,378.5,54.84,43.76
2016,12,26,14,30,793.0,63.0,2.5,12.0,349.0,53.49,42.61
2016,12,26,14,45,766.5,60.5,2.45,12.0,314.5,51.69,41.04
2016,12,26,15,0,740.0,58.0,2.4,12.0,280.0,49.93,39.47
2016,12,26,15,15,700.5,54.0,2.4,11.5,241.5,46.83,36.72
2016,12,26,15,30,661.0,50.0,2.4,11.0,203.0,43.76,33.9
2016,12,26,15,45,600.0,44.5,2.4,11.0,163.0,39.24,29.61
2016,12,26,16,0,539.0,39.0,2.4,11.0,123.0,34.75,25.21
2016,12,26,16,15,437.0,31.0,2.5,10.5,85.0,25.48,16.37
2016,12,26,16,30,335.0,23.0,2.6,10.0,47.0,19.06,7.31
2016,12,26,16,45,167.5,11.5,2.75,10.0,23.5,9.82,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,45,186.5,15.0,2.6,7.5,33.0,164.7,7.29
2016,12,27,8,0,373.0,30.0,2.6,8.0,66.0,320.13,250.36
2016,12,27,8,15,461.0,38.0,2.7,8.0,104.5,388.36,322.87
2016,12,27,8,30,549.0,46.0,2.8,8.0,143.0,456.79,384.66
2016,12,27,8,45,607.0,50.5,2.95,8.5,183.5,499.56,422.3
2016,12,27,9,0,665.0,55.0,3.1,9.0,224.0,535.44,452.72
2016,12,27,9,15,700.5,59.0,3.0,9.0,261.0,558.56,471.36
2016,12,27,9,30,736.0,63.0,2.9,9.0,298.0,578.42,486.41
2016,12,27,9,45,763.0,65.0,2.85,9.5,331.5,586.98,491.07
2016,12,27,10,0,790.0,67.0,2.8,10.0,365.0,591.97,492.45
2016,12,27,10,15,806.5,69.5,2.85,10.0,392.0,587.36,487.12
2016,12,27,10,30,823.0,72.0,2.9,10.0,419.0,579.24,478.74
2016,12,27,10,45,833.0,73.5,2.95,10.5,440.0,562.77,462.63
2016,12,27,11,0,843.0,75.0,3.0,11.0,461.0,543.05,443.65
2016,12,27,11,15,850.0,76.0,3.1,11.0,475.0,518.06,421.02
2016,12,27,11,30,857.0,77.0,3.2,11.0,489.0,490.09,395.41
2016,12,27,11,45,860.0,77.5,3.35,11.5,495.5,456.98,364.45
2016,12,27,12,0,863.0,78.0,3.5,12.0,502.0,421.38,330.78
2016,12,27,12,15,862.5,78.0,3.45,12.0,501.0,381.71,293.53
2016,12,27,12,30,862.0,78.0,3.4,12.0,500.0,340.15,254.12
2016,12,27,12,45,856.5,77.5,3.4,12.5,491.0,295.1,211.38
2016,12,27,13,0,851.0,77.0,3.4,13.0,482.0,249.0,168.34
2016,12,27,13,15,843.5,76.0,3.35,13.0,466.5,201.31,126.24
2016,12,27,13,30,836.0,75.0,3.3,13.0,451.0,153.21,88.11
2016,12,27,13,45,646.0,106.0,3.25,13.0,387.5,112.88,70.81
2016,12,27,14,0,456.0,137.0,3.2,13.0,324.0,95.06,79.12
2016,12,27,14,15,488.0,120.5,3.2,13.0,308.5,85.26,70.58
2016,12,27,14,30,520.0,104.0,3.2,13.0,293.0,75.2,61.75
2016,12,27,14,45,490.0,99.5,3.2,13.0,263.5,72.4,59.33
2016,12,27,15,0,460.0,95.0,3.2,13.0,234.0,69.59,56.85
2016,12,27,15,15,433.0,85.0,3.1,12.5,202.0,62.95,50.98
2016,12,27,15,30,406.0,75.0,3.0,12.0,170.0,56.16,44.86
2016,12,27,15,45,362.5,63.5,2.95,11.5,136.0,48.04,37.4
2016,12,27,16,0,319.0,52.0,2.9,11.0,102.0,39.74,29.63
2016,12,27,16,15,250.0,39.0,2.95,10.5,70.5,30.05,20.36
2016,12,27,16,30,181.0,26.0,3.0,10.0,39.0,20.2,8.57
2016,12,27,16,45,90.5,13.0,3.05,10.0,19.5,11.1,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,215.0,14.0,4.25,6.5,34.5,181.0,1.42
2016,12,28,8,0,430.0,28.0,4.4,7.0,69.0,345.3,272.17
2016,12,28,8,15,517.0,35.0,4.4,7.5,109.0,414.34,347.34
2016,12,28,8,30,604.0,42.0,4.4,8.0,149.0,482.47,409.11
2016,12,28,8,45,659.5,46.0,4.4,8.5,190.0,524.52,446.37
2016,12,28,9,0,715.0,50.0,4.4,9.0,231.0,563.83,479.38
2016,12,28,9,15,748.5,53.5,4.35,9.0,268.5,584.8,496.63
2016,12,28,9,30,782.0,57.0,4.3,9.0,306.0,602.5,510.26
2016,12,28,9,45,811.0,58.0,4.3,9.5,340.5,610.7,514.84
2016,12,28,10,0,840.0,59.0,4.3,10.0,375.0,610.34,512.25
2016,12,28,10,15,855.0,60.5,4.3,10.5,402.5,603.44,503.88
2016,12,28,10,30,870.0,62.0,4.3,11.0,430.0,593.11,492.5
2016,12,28,10,45,881.0,63.0,4.35,11.5,451.0,576.43,475.96
2016,12,28,11,0,892.0,64.0,4.4,12.0,472.0,556.41,456.41
2016,12,28,11,15,898.0,64.5,4.35,12.0,486.0,529.96,431.89
2016,12,28,11,30,904.0,65.0,4.3,12.0,500.0,500.54,404.46
2016,12,28,11,45,907.0,65.0,4.25,12.5,506.5,466.41,371.95
2016,12,28,12,0,910.0,65.0,4.2,13.0,513.0,429.71,336.77
2016,12,28,12,15,909.5,65.0,4.1,13.0,512.0,389.32,298.57
2016,12,28,12,30,909.0,65.0,4.0,13.0,511.0,346.93,258.15
2016,12,28,12,45,904.5,65.0,3.95,13.5,502.5,301.63,214.85
2016,12,28,13,0,900.0,65.0,3.9,14.0,494.0,255.04,171.06
2016,12,28,13,15,893.0,64.0,3.8,14.0,478.0,206.11,127.69
2016,12,28,13,30,886.0,63.0,3.7,14.0,462.0,156.58,88.27
2016,12,28,13,45,874.5,62.0,3.65,14.0,439.5,106.35,57.41
2016,12,28,14,0,863.0,61.0,3.6,14.0,417.0,58.51,46.55
2016,12,28,14,15,846.0,59.0,3.5,14.0,388.0,56.64,44.99
2016,12,28,14,30,829.0,57.0,3.4,14.0,359.0,54.7,43.33
2016,12,28,14,45,804.0,54.5,3.3,14.0,324.5,47.23,36.72
2016,12,28,15,0,779.0,52.0,3.2,14.0,290.0,45.32,35.03
2016,12,28,15,15,742.5,49.0,3.0,13.5,251.0,42.92,32.93
2016,12,28,15,30,706.0,46.0,2.8,13.0,212.0,40.56,30.77
2016,12,28,15,45,648.5,41.5,2.65,12.5,171.5,36.8,27.27
2016,12,28,16,0,591.0,37.0,2.5,12.0,131.0,33.08,23.67
2016,12,28,16,15,495.0,30.0,2.5,11.5,92.0,26.95,17.67
2016,12,28,16,30,399.0,23.0,2.5,11.0,53.0,20.84,9.43
2016,12,28,16,45,199.5,11.5,2.55,11.0,26.5,9.82,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,5.3,8.0,34.5,178.33,0.0
2016,12,29,8,0,419.0,29.0,5.5,8.0,69.0,349.55,274.4
2016,12,29,8,15,509.0,36.5,5.5,8.5,109.5,418.97,350.91
2016,12,29,8,30,599.0,44.0,5.5,9.0,150.0,481.56,408.83
2016,12,29,8,45,652.5,49.0,5.5,9.5,191.0,523.79,446.54
2016,12,29,9,0,706.0,54.0,5.5,10.0,232.0,563.21,479.92
2016,12,29,9,15,741.0,58.0,5.5,10.0,270.5,586.04,499.05
2016,12,29,9,30,776.0,62.0,5.5,10.0,309.0,605.51,514.46
2016,12,29,9,45,787.5,67.5,5.55,10.5,341.0,607.83,514.29
2016,12,29,10,0,799.0,73.0,5.6,11.0,373.0,606.8,511.01
2016,12,29,10,15,816.0,75.0,5.5,11.5,401.0,601.92,504.02
2016,12,29,10,30,833.0,77.0,5.4,12.0,429.0,593.46,493.85
2016,12,29,10,45,846.0,78.0,5.3,12.5,451.0,578.01,477.84
2016,12,29,11,0,859.0,79.0,5.2,13.0,473.0,559.11,458.78
2016,12,29,11,15,865.5,80.0,4.95,13.0,487.0,533.44,434.47
2016,12,29,11,30,872.0,81.0,4.7,13.0,501.0,504.76,407.31
2016,12,29,11,45,875.0,81.0,4.5,13.5,508.0,470.64,374.72
2016,12,29,12,0,878.0,81.0,4.3,14.0,515.0,433.99,339.62
2016,12,29,12,15,877.5,81.0,4.05,14.0,513.5,393.71,301.68
2016,12,29,12,30,877.0,81.0,3.8,14.0,512.0,351.49,261.75
2016,12,29,12,45,878.5,79.0,3.6,14.5,504.5,306.27,218.68
2016,12,29,13,0,880.0,77.0,3.4,15.0,497.0,259.37,174.72
2016,12,29,13,15,871.5,76.0,3.3,15.0,481.0,210.08,131.34
2016,12,29,13,30,863.0,75.0,3.2,15.0,465.0,160.42,91.8
2016,12,29,13,45,849.0,73.5,3.1,15.5,441.5,109.85,60.0
2016,12,29,14,0,835.0,72.0,3.0,16.0,418.0,60.0,47.47
2016,12,29,14,15,816.0,70.0,2.9,15.5,388.5,58.67,46.51
2016,12,29,14,30,797.0,68.0,2.8,15.0,359.0,57.39,45.53
2016,12,29,14,45,767.0,65.5,2.7,15.0,324.0,55.64,44.03
2016,12,29,15,0,737.0,63.0,2.6,15.0,289.0,53.94,42.54
2016,12,29,15,15,697.0,59.0,2.45,14.5,250.0,50.95,39.93
2016,12,29,15,30,657.0,55.0,2.3,14.0,211.0,44.06,33.77
2016,12,29,15,45,590.5,49.5,2.15,14.0,169.5,39.96,29.92
2016,12,29,16,0,524.0,44.0,2.0,14.0,128.0,35.92,25.98
2016,12,29,16,15,422.0,35.0,2.05,13.5,89.5,28.75,19.11
2016,12,29,16,30,320.0,26.0,2.1,13.0,51.0,21.55,10.25
2016,12,29,16,45,160.0,13.0,2.15,13.0,25.5,11.1,0.0
2016,12,29,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,150.5,16.0,1.7,10.5,30.0,143.01,0.0
2016,12,30,8,0,301.0,32.0,1.6,11.0,60.0,275.72,211.09
2016,12,30,8,15,391.5,41.5,1.5,11.0,98.0,347.33,284.0
2016,12,30,8,30,482.0,51.0,1.4,11.0,136.0,419.29,346.57
2016,12,30,8,45,538.0,57.5,1.35,11.5,175.0,463.73,383.78
2016,12,30,9,0,594.0,64.0,1.3,12.0,214.0,505.99,417.4
2016,12,30,9,15,633.0,68.5,1.2,12.0,251.0,531.86,437.14
2016,12,30,9,30,672.0,73.0,1.1,12.0,288.0,554.73,453.57
2016,12,30,9,45,716.5,72.5,1.05,12.5,323.5,571.86,464.52
2016,12,30,10,0,761.0,72.0,1.0,13.0,359.0,582.94,470.36
2016,12,30,10,15,479.5,126.5,1.15,13.0,312.0,447.71,363.9
2016,12,30,10,30,198.0,181.0,1.3,13.0,265.0,299.89,244.76
2016,12,30,10,45,195.0,192.5,1.45,13.5,278.5,300.29,244.73
2016,12,30,11,0,192.0,204.0,1.6,14.0,292.0,299.81,243.12
2016,12,30,11,15,193.0,210.5,1.7,14.0,301.5,295.72,238.98
2016,12,30,11,30,194.0,217.0,1.8,14.0,311.0,290.81,234.12
2016,12,30,11,45,516.5,150.5,1.9,14.0,405.0,374.27,297.43
2016,12,30,12,0,839.0,84.0,2.0,14.0,499.0,423.22,328.54
2016,12,30,12,15,839.0,84.0,2.05,14.0,498.5,384.72,292.9
2016,12,30,12,30,839.0,84.0,2.1,14.0,498.0,344.31,255.49
2016,12,30,12,45,830.0,85.0,2.2,14.0,489.0,300.61,215.31
2016,12,30,13,0,821.0,86.0,2.3,14.0,480.0,256.15,174.72
2016,12,30,13,15,813.0,85.0,2.4,14.0,464.5,209.67,133.87
2016,12,30,13,30,805.0,84.0,2.5,14.0,449.0,162.86,96.39
2016,12,30,13,45,790.0,82.5,2.65,14.0,426.5,115.06,65.92
2016,12,30,14,0,775.0,81.0,2.8,14.0,404.0,68.12,55.03
2016,12,30,14,15,756.0,78.5,2.9,13.5,375.5,64.62,52.16
2016,12,30,14,30,737.0,76.0,3.0,13.0,347.0,63.12,51.0
2016,12,30,14,45,708.5,73.0,3.2,13.0,313.0,56.08,44.77
2016,12,30,15,0,680.0,70.0,3.4,13.0,279.0,54.32,43.23
2016,12,30,15,15,639.5,65.0,3.5,12.5,241.5,50.96,40.27
2016,12,30,15,30,599.0,60.0,3.6,12.0,204.0,47.6,37.23
2016,12,30,15,45,533.0,54.0,3.7,12.0,164.0,43.28,33.13
2016,12,30,16,0,467.0,48.0,3.8,12.0,124.0,39.0,28.93
2016,12,30,16,15,368.5,38.5,3.85,11.5,87.0,31.56,21.76
2016,12,30,16,30,270.0,29.0,3.9,11.0,50.0,24.08,12.65
2016,12,30,16,45,135.0,14.5,4.0,11.0,25.0,12.38,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
